Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,171.0,16.5,2.8,0.5,32.5,56.08,0.0
2016,1,1,8,0,342.0,33.0,3.1,1.0,65.0,128.78,87.25
2016,1,1,8,15,436.5,41.5,3.05,1.5,104.5,182.36,138.68
2016,1,1,8,30,531.0,50.0,3.0,2.0,144.0,244.18,194.98
2016,1,1,8,45,591.0,56.0,2.95,2.5,184.5,297.75,244.69
2016,1,1,9,0,651.0,62.0,2.9,3.0,225.0,355.17,296.76
2016,1,1,9,15,689.0,66.0,2.75,3.5,262.5,403.52,340.07
2016,1,1,9,30,727.0,70.0,2.6,4.0,300.0,452.97,382.9
2016,1,1,9,45,482.0,111.0,2.5,5.0,270.0,390.83,331.12
2016,1,1,10,0,237.0,152.0,2.4,6.0,240.0,307.44,259.69
2016,1,1,10,15,530.0,116.0,2.3,6.5,332.0,454.17,383.82
2016,1,1,10,30,823.0,80.0,2.2,7.0,424.0,609.62,508.95
2016,1,1,10,45,833.5,81.5,2.1,7.5,445.0,636.33,527.63
2016,1,1,11,0,844.0,83.0,2.0,8.0,466.0,660.59,544.94
2016,1,1,11,15,851.5,84.0,1.9,8.0,480.0,679.65,558.87
2016,1,1,11,30,859.0,85.0,1.8,8.0,494.0,695.87,570.06
2016,1,1,11,45,860.5,86.0,1.75,8.5,500.0,704.96,575.04
2016,1,1,12,0,862.0,87.0,1.7,9.0,506.0,710.93,577.8
2016,1,1,12,15,861.5,87.0,1.65,9.0,505.0,711.19,577.49
2016,1,1,12,30,861.0,87.0,1.6,9.0,504.0,708.29,574.99
2016,1,1,12,45,858.0,86.0,1.55,9.0,495.5,699.37,568.16
2016,1,1,13,0,855.0,85.0,1.5,9.0,487.0,687.39,559.2
2016,1,1,13,15,846.5,84.0,1.45,9.0,470.5,668.73,544.68
2016,1,1,13,30,838.0,83.0,1.4,9.0,454.0,647.35,527.98
2016,1,1,13,45,822.0,81.5,1.4,9.0,430.5,618.11,505.48
2016,1,1,14,0,806.0,80.0,1.4,9.0,407.0,586.79,481.02
2016,1,1,14,15,786.0,77.5,1.3,9.0,377.5,550.23,451.35
2016,1,1,14,30,766.0,75.0,1.2,9.0,348.0,512.31,420.06
2016,1,1,14,45,735.5,72.0,1.2,9.0,313.0,469.67,384.85
2016,1,1,15,0,705.0,69.0,1.2,9.0,278.0,424.82,346.98
2016,1,1,15,15,661.5,64.0,1.1,8.0,239.5,372.4,302.79
2016,1,1,15,30,618.0,59.0,1.0,7.0,201.0,321.79,258.75
2016,1,1,15,45,548.5,52.5,0.95,6.5,160.0,262.6,206.63
2016,1,1,16,0,479.0,46.0,0.9,6.0,119.0,208.41,157.99
2016,1,1,16,15,371.0,36.0,0.95,5.5,81.5,146.24,103.13
2016,1,1,16,30,263.0,26.0,1.0,5.0,44.0,91.22,42.09
2016,1,1,16,45,131.5,13.0,1.05,4.5,22.0,34.17,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,46.0,16.5,1.8,1.5,21.0,28.45,0.0
2016,1,2,8,0,92.0,33.0,2.0,2.0,42.0,63.84,42.99
2016,1,2,8,15,118.5,50.0,2.0,2.5,67.0,94.85,72.67
2016,1,2,8,30,145.0,67.0,2.0,3.0,92.0,128.04,102.89
2016,1,2,8,45,160.0,83.5,2.05,3.5,117.5,158.39,130.64
2016,1,2,9,0,175.0,100.0,2.1,4.0,143.0,189.75,158.81
2016,1,2,9,15,183.5,115.0,2.0,4.5,167.0,211.85,178.55
2016,1,2,9,30,192.0,130.0,1.9,5.0,191.0,239.2,202.19
2016,1,2,9,45,205.0,142.0,1.85,6.0,213.0,271.8,229.29
2016,1,2,10,0,218.0,154.0,1.8,7.0,235.0,298.99,251.29
2016,1,2,10,15,219.5,166.0,1.65,7.5,252.5,319.55,267.54
2016,1,2,10,30,221.0,178.0,1.5,8.0,270.0,332.35,277.21
2016,1,2,10,45,176.5,189.5,1.4,8.5,265.5,321.49,266.77
2016,1,2,11,0,132.0,201.0,1.3,9.0,261.0,308.34,254.44
2016,1,2,11,15,316.0,180.0,1.2,9.5,329.0,417.69,344.72
2016,1,2,11,30,500.0,159.0,1.1,10.0,397.0,532.4,434.6
2016,1,2,11,45,426.5,177.5,1.05,11.0,382.5,506.17,410.15
2016,1,2,12,0,353.0,196.0,1.0,12.0,368.0,469.4,379.17
2016,1,2,12,15,327.0,200.0,1.05,12.0,359.0,456.11,369.07
2016,1,2,12,30,301.0,204.0,1.1,12.0,350.0,441.71,357.81
2016,1,2,12,45,173.5,199.5,1.2,12.5,283.5,338.47,274.96
2016,1,2,13,0,46.0,195.0,1.3,13.0,217.0,237.34,191.78
2016,1,2,13,15,62.5,193.5,1.25,13.0,222.0,246.48,200.07
2016,1,2,13,30,79.0,192.0,1.2,13.0,227.0,255.08,207.38
2016,1,2,13,45,66.5,180.0,1.2,13.0,208.5,232.47,188.99
2016,1,2,14,0,54.0,168.0,1.2,13.0,190.0,210.35,171.02
2016,1,2,14,15,28.0,147.0,1.0,13.0,158.5,170.59,138.09
2016,1,2,14,30,2.0,126.0,0.8,13.0,127.0,127.71,102.39
2016,1,2,14,45,1.0,114.0,0.65,13.0,114.5,114.97,91.93
2016,1,2,15,0,0.0,102.0,0.5,13.0,102.0,102.36,81.41
2016,1,2,15,15,0.0,87.5,0.6,12.0,87.5,87.59,69.28
2016,1,2,15,30,0.0,73.0,0.7,11.0,73.0,72.87,56.9
2016,1,2,15,45,0.0,58.5,0.8,10.5,58.5,58.16,44.17
2016,1,2,16,0,0.0,44.0,0.9,10.0,44.0,43.44,31.25
2016,1,2,16,15,0.0,30.5,0.95,9.0,30.5,29.76,18.99
2016,1,2,16,30,0.0,17.0,1.0,8.0,17.0,16.41,4.78
2016,1,2,16,45,0.0,8.5,1.1,7.0,8.5,8.36,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,77.5,16.5,1.0,4.5,24.0,36.79,0.0
2016,1,3,8,0,155.0,33.0,1.0,5.0,48.0,83.14,55.72
2016,1,3,8,15,197.0,48.5,1.0,5.5,77.0,119.87,90.62
2016,1,3,8,30,239.0,64.0,1.0,6.0,106.0,160.35,126.91
2016,1,3,8,45,263.0,78.5,1.0,6.5,135.5,191.32,155.22
2016,1,3,9,0,287.0,93.0,1.0,7.0,165.0,228.54,188.17
2016,1,3,9,15,301.5,107.0,1.1,7.0,193.0,262.15,217.95
2016,1,3,9,30,316.0,121.0,1.2,7.0,221.0,296.2,247.5
2016,1,3,9,45,333.5,129.5,1.3,7.5,245.0,325.71,272.41
2016,1,3,10,0,351.0,138.0,1.4,8.0,269.0,355.52,297.09
2016,1,3,10,15,369.5,146.5,1.55,8.0,293.5,393.29,328.32
2016,1,3,10,30,388.0,155.0,1.7,8.0,318.0,423.94,353.55
2016,1,3,10,45,322.0,174.0,1.85,8.5,314.0,404.32,336.57
2016,1,3,11,0,256.0,193.0,2.0,9.0,310.0,388.55,322.45
2016,1,3,11,15,263.0,198.5,2.15,9.0,321.5,403.39,334.81
2016,1,3,11,30,270.0,204.0,2.3,9.0,333.0,417.53,346.38
2016,1,3,11,45,305.5,201.5,2.5,9.5,349.5,441.46,365.89
2016,1,3,12,0,341.0,199.0,2.7,10.0,366.0,464.78,384.74
2016,1,3,12,15,229.0,209.0,2.8,10.0,321.0,389.85,322.83
2016,1,3,12,30,117.0,219.0,2.9,10.0,276.0,322.81,266.42
2016,1,3,12,45,145.0,215.0,3.05,10.0,284.5,336.93,279.07
2016,1,3,13,0,173.0,211.0,3.2,10.0,293.0,350.18,290.66
2016,1,3,13,15,290.0,188.0,3.15,10.0,320.0,407.54,339.56
2016,1,3,13,30,407.0,165.0,3.1,10.0,347.0,460.42,383.72
2016,1,3,13,45,330.5,167.5,3.05,10.5,310.5,398.95,332.19
2016,1,3,14,0,254.0,170.0,3.0,11.0,274.0,347.85,289.07
2016,1,3,14,15,354.0,143.0,2.8,11.0,277.0,368.12,306.76
2016,1,3,14,30,454.0,116.0,2.6,11.0,280.0,389.09,323.66
2016,1,3,14,45,421.0,111.0,2.4,11.0,251.5,351.14,291.09
2016,1,3,15,0,388.0,106.0,2.2,11.0,223.0,314.3,259.24
2016,1,3,15,15,362.0,94.5,2.0,10.0,192.0,274.75,225.59
2016,1,3,15,30,336.0,83.0,1.8,9.0,161.0,236.42,192.15
2016,1,3,15,45,292.0,69.5,1.65,8.5,128.0,190.93,152.0
2016,1,3,16,0,248.0,56.0,1.5,8.0,95.0,148.84,114.44
2016,1,3,16,15,185.5,41.5,1.55,7.5,65.5,104.5,75.25
2016,1,3,16,30,123.0,27.0,1.6,7.0,36.0,63.93,33.25
2016,1,3,16,45,61.5,13.5,1.65,7.0,18.0,23.54,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,11.5,2.15,7.5,11.5,11.09,0.0
2016,1,4,8,0,0.0,23.0,2.3,8.0,23.0,22.21,11.97
2016,1,4,8,15,0.0,36.5,2.4,8.5,36.5,35.73,24.57
2016,1,4,8,30,0.0,50.0,2.5,9.0,50.0,49.36,36.71
2016,1,4,8,45,0.0,64.0,2.7,9.5,64.0,63.52,49.16
2016,1,4,9,0,0.0,78.0,2.9,10.0,78.0,77.68,61.45
2016,1,4,9,15,0.0,91.0,2.95,10.0,91.0,90.79,72.79
2016,1,4,9,30,0.0,104.0,3.0,10.0,104.0,103.95,84.04
2016,1,4,9,45,0.0,115.0,3.1,10.5,115.0,115.0,93.2
2016,1,4,10,0,0.0,126.0,3.2,11.0,126.0,126.12,102.31
2016,1,4,10,15,55.0,154.5,3.3,11.5,177.5,195.04,160.78
2016,1,4,10,30,110.0,183.0,3.4,12.0,229.0,269.51,222.68
2016,1,4,10,45,251.0,177.5,3.55,12.5,290.0,362.94,300.82
2016,1,4,11,0,392.0,172.0,3.7,13.0,351.0,462.19,381.84
2016,1,4,11,15,388.5,179.0,3.8,13.0,360.5,465.89,384.55
2016,1,4,11,30,385.0,186.0,3.9,13.0,370.0,476.07,392.57
2016,1,4,11,45,361.0,193.5,4.0,13.5,368.0,471.13,387.5
2016,1,4,12,0,337.0,201.0,4.1,14.0,366.0,464.6,381.2
2016,1,4,12,15,287.5,208.0,4.05,14.0,349.0,438.27,359.25
2016,1,4,12,30,238.0,215.0,4.0,14.0,332.0,402.78,330.12
2016,1,4,12,45,119.0,173.5,4.0,14.5,232.0,271.18,221.9
2016,1,4,13,0,0.0,132.0,4.0,15.0,132.0,130.46,103.56
2016,1,4,13,15,174.0,154.5,3.8,14.5,233.0,283.98,234.5
2016,1,4,13,30,348.0,177.0,3.6,14.0,334.0,428.39,353.14
2016,1,4,13,45,211.5,176.0,3.4,14.0,270.0,326.59,268.6
2016,1,4,14,0,75.0,175.0,3.2,14.0,206.0,231.22,188.76
2016,1,4,14,15,184.0,158.0,2.8,13.5,227.0,280.39,231.23
2016,1,4,14,30,293.0,141.0,2.4,13.0,248.0,322.58,266.33
2016,1,4,14,45,275.5,130.5,2.0,13.0,223.0,292.2,240.21
2016,1,4,15,0,258.0,120.0,1.6,13.0,198.0,262.35,214.49
2016,1,4,15,15,241.0,105.5,1.55,12.5,171.0,228.78,186.12
2016,1,4,15,30,224.0,91.0,1.5,12.0,144.0,196.05,157.85
2016,1,4,15,45,195.0,75.5,1.45,11.5,115.0,158.82,125.44
2016,1,4,16,0,166.0,60.0,1.4,11.0,86.0,123.86,94.61
2016,1,4,16,15,121.0,44.0,1.45,11.0,60.0,86.44,61.8
2016,1,4,16,30,76.0,28.0,1.5,11.0,34.0,51.89,27.49
2016,1,4,16,45,38.0,14.0,1.55,11.0,17.0,20.19,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,31.5,16.5,2.3,9.5,19.5,23.86,0.0
2016,1,5,8,0,63.0,33.0,2.3,10.0,39.0,53.24,34.21
2016,1,5,8,15,86.5,50.0,2.35,10.0,62.5,81.64,60.49
2016,1,5,8,30,110.0,67.0,2.4,10.0,86.0,111.93,87.43
2016,1,5,8,45,126.0,83.5,2.45,10.5,111.0,140.7,112.95
2016,1,5,9,0,142.0,100.0,2.5,11.0,136.0,170.64,139.15
2016,1,5,9,15,149.5,116.0,2.65,11.0,159.0,197.13,162.39
2016,1,5,9,30,157.0,132.0,2.8,11.0,182.0,223.93,185.5
2016,1,5,9,45,165.0,145.0,2.95,11.5,202.5,247.67,205.4
2016,1,5,10,0,173.0,158.0,3.1,12.0,223.0,271.6,225.12
2016,1,5,10,15,152.5,171.0,3.25,12.0,231.5,278.68,230.73
2016,1,5,10,30,132.0,184.0,3.4,12.0,240.0,284.28,234.95
2016,1,5,10,45,66.0,148.0,3.6,12.5,176.0,195.93,160.86
2016,1,5,11,0,0.0,112.0,3.8,13.0,112.0,109.89,87.39
2016,1,5,11,15,9.5,146.5,3.85,13.0,151.5,152.23,122.98
2016,1,5,11,30,19.0,181.0,3.9,13.0,191.0,195.64,158.95
2016,1,5,11,45,9.5,125.5,4.0,13.0,130.5,130.16,104.42
2016,1,5,12,0,0.0,70.0,4.1,13.0,70.0,67.68,51.81
2016,1,5,12,15,0.0,77.5,4.1,12.5,77.5,74.95,58.09
2016,1,5,12,30,0.0,85.0,4.1,12.0,85.0,82.23,64.36
2016,1,5,12,45,0.0,47.0,4.15,12.0,47.0,45.41,33.17
2016,1,5,13,0,0.0,9.0,4.2,12.0,9.0,8.69,1.79
2016,1,5,13,15,0.0,28.0,4.1,11.5,28.0,27.04,17.59
2016,1,5,13,30,0.0,47.0,4.0,11.0,47.0,45.41,33.42
2016,1,5,13,45,0.0,75.5,3.9,11.0,75.5,73.0,57.05
2016,1,5,14,0,0.0,104.0,3.8,11.0,104.0,102.08,81.84
2016,1,5,14,15,28.5,126.5,3.6,11.0,137.0,147.46,120.86
2016,1,5,14,30,57.0,149.0,3.4,11.0,170.0,189.11,156.16
2016,1,5,14,45,51.5,135.5,3.25,11.0,153.5,170.05,139.96
2016,1,5,15,0,46.0,122.0,3.1,11.0,137.0,151.35,124.04
2016,1,5,15,15,40.0,106.5,2.85,10.5,118.5,130.48,106.3
2016,1,5,15,30,34.0,91.0,2.6,10.0,100.0,110.09,88.72
2016,1,5,15,45,25.0,74.5,2.35,9.5,80.5,87.92,69.43
2016,1,5,16,0,16.0,58.0,2.1,9.0,61.0,66.5,50.67
2016,1,5,16,15,8.0,41.0,2.0,8.5,42.5,43.62,30.53
2016,1,5,16,30,0.0,24.0,1.9,8.0,24.0,23.62,11.23
2016,1,5,16,45,0.0,12.0,1.8,8.0,12.0,11.8,0.0
2016,1,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.35,9.5,9.5,9.16,0.0
2016,1,6,8,0,0.0,19.0,3.2,10.0,19.0,18.33,8.8
2016,1,6,8,15,0.0,32.5,3.2,10.0,32.5,31.39,20.77
2016,1,6,8,30,0.0,46.0,3.2,10.0,46.0,45.0,32.85
2016,1,6,8,45,0.0,61.5,3.25,10.0,61.5,60.77,46.71
2016,1,6,9,0,0.0,77.0,3.3,10.0,77.0,76.55,60.49
2016,1,6,9,15,0.0,91.0,3.3,10.0,91.0,90.74,72.76
2016,1,6,9,30,0.0,105.0,3.3,10.0,105.0,104.98,84.92
2016,1,6,9,45,0.5,117.5,3.35,10.5,117.5,117.91,95.69
2016,1,6,10,0,1.0,130.0,3.4,11.0,130.0,130.94,106.4
2016,1,6,10,15,77.0,157.0,3.4,11.0,189.5,210.91,174.73
2016,1,6,10,30,153.0,184.0,3.4,11.0,249.0,297.29,247.09
2016,1,6,10,45,266.0,180.0,3.4,11.0,299.5,375.66,312.75
2016,1,6,11,0,379.0,176.0,3.4,11.0,350.0,450.78,374.88
2016,1,6,11,15,189.5,109.0,3.35,10.5,196.0,251.64,211.1
2016,1,6,11,30,0.0,42.0,3.3,10.0,42.0,40.57,29.23
2016,1,6,11,45,6.5,111.0,3.25,10.0,114.5,113.11,91.28
2016,1,6,12,0,13.0,180.0,3.2,10.0,187.0,190.22,155.84
2016,1,6,12,15,28.5,192.5,3.2,10.0,207.0,222.25,182.62
2016,1,6,12,30,44.0,205.0,3.2,10.0,227.0,247.47,203.75
2016,1,6,12,45,68.0,208.5,3.2,10.0,241.5,268.17,221.41
2016,1,6,13,0,92.0,212.0,3.2,10.0,256.0,288.44,238.65
2016,1,6,13,15,46.0,125.0,3.1,10.0,147.0,158.63,130.5
2016,1,6,13,30,0.0,38.0,3.0,10.0,38.0,36.7,26.02
2016,1,6,13,45,121.0,106.5,2.95,10.0,157.0,190.93,160.12
2016,1,6,14,0,242.0,175.0,2.9,10.0,276.0,347.53,290.37
2016,1,6,14,15,121.0,93.0,2.7,10.0,143.5,170.25,141.83
2016,1,6,14,30,0.0,11.0,2.5,10.0,11.0,10.61,3.56
2016,1,6,14,45,0.0,10.0,2.35,10.0,10.0,9.64,2.75
2016,1,6,15,0,0.0,9.0,2.2,10.0,9.0,8.68,1.92
2016,1,6,15,15,0.0,8.0,2.05,9.5,8.0,7.71,1.08
2016,1,6,15,30,0.0,7.0,1.9,9.0,7.0,6.75,0.23
2016,1,6,15,45,0.0,5.5,1.75,8.5,5.5,5.3,0.0
2016,1,6,16,0,0.0,4.0,1.6,8.0,4.0,3.85,0.0
2016,1,6,16,15,0.0,2.5,1.55,7.5,2.5,2.41,0.0
2016,1,6,16,30,0.0,1.0,1.5,7.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,1.45,7.0,0.5,0.49,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.5,19.5,1.1,6.5,28.0,42.76,0.0
2016,1,7,8,0,183.0,39.0,1.2,7.0,56.0,96.48,64.89
2016,1,7,8,15,273.5,52.0,1.15,7.0,92.5,145.3,109.1
2016,1,7,8,30,364.0,65.0,1.1,7.0,129.0,202.64,159.14
2016,1,7,8,45,443.0,71.0,1.05,7.5,169.0,255.48,205.42
2016,1,7,9,0,522.0,77.0,1.0,8.0,209.0,315.93,257.3
2016,1,7,9,15,564.5,83.0,0.8,8.5,246.0,364.09,297.74
2016,1,7,9,30,607.0,89.0,0.6,9.0,283.0,414.0,337.88
2016,1,7,9,45,303.5,66.0,0.45,9.5,163.0,243.55,201.42
2016,1,7,10,0,0.0,43.0,0.3,10.0,43.0,41.53,30.12
2016,1,7,10,15,0.0,46.5,0.35,10.0,46.5,44.92,33.35
2016,1,7,10,30,0.0,50.0,0.4,10.0,50.0,48.3,36.2
2016,1,7,10,45,0.0,70.0,0.45,10.5,70.0,67.67,52.6
2016,1,7,11,0,0.0,90.0,0.5,11.0,90.0,87.38,69.03
2016,1,7,11,15,0.0,93.0,0.6,11.0,93.0,90.35,71.41
2016,1,7,11,30,0.0,96.0,0.7,11.0,96.0,93.33,73.86
2016,1,7,11,45,0.0,97.0,0.85,11.0,97.0,94.31,74.65
2016,1,7,12,0,0.0,98.0,1.0,11.0,98.0,95.3,75.48
2016,1,7,12,15,118.0,160.0,1.1,11.0,218.5,256.41,211.68
2016,1,7,12,30,236.0,222.0,1.2,11.0,339.0,410.26,335.13
2016,1,7,12,45,236.0,218.0,1.3,11.0,333.5,404.37,329.81
2016,1,7,13,0,236.0,214.0,1.4,11.0,328.0,397.72,325.07
2016,1,7,13,15,240.5,204.5,1.45,11.0,317.5,394.85,323.18
2016,1,7,13,30,245.0,195.0,1.5,11.0,307.0,383.03,314.26
2016,1,7,13,45,157.0,186.0,1.6,11.0,256.5,304.32,250.3
2016,1,7,14,0,69.0,177.0,1.7,11.0,206.0,229.86,188.68
2016,1,7,14,15,65.0,166.0,1.6,11.0,191.5,213.98,175.88
2016,1,7,14,30,61.0,155.0,1.5,11.0,177.0,198.28,162.91
2016,1,7,14,45,381.0,111.5,1.4,11.0,231.5,334.36,276.97
2016,1,7,15,0,701.0,68.0,1.3,11.0,286.0,431.24,352.23
2016,1,7,15,15,662.0,63.5,1.15,10.5,248.5,381.2,308.68
2016,1,7,15,30,623.0,59.0,1.0,10.0,211.0,332.57,266.26
2016,1,7,15,45,567.0,52.5,0.85,9.5,171.5,277.28,217.68
2016,1,7,16,0,511.0,46.0,0.7,9.0,132.0,225.76,171.45
2016,1,7,16,15,415.0,37.5,0.7,8.5,94.0,165.4,118.8
2016,1,7,16,30,319.0,29.0,0.7,8.0,56.0,113.78,68.65
2016,1,7,16,45,159.5,14.5,0.75,8.0,28.0,47.59,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,10.0,16.0,0.95,3.5,17.0,17.78,0.0
2016,1,8,8,0,20.0,32.0,1.0,4.0,34.0,38.58,24.85
2016,1,8,8,15,37.0,49.5,0.95,4.0,55.0,63.28,47.67
2016,1,8,8,30,54.0,67.0,0.9,4.0,76.0,89.29,70.98
2016,1,8,8,45,64.0,83.5,0.9,4.0,97.5,112.85,92.24
2016,1,8,9,0,74.0,100.0,0.9,4.0,119.0,137.2,113.96
2016,1,8,9,15,79.0,116.0,0.8,4.5,139.0,159.39,133.23
2016,1,8,9,30,84.0,132.0,0.7,5.0,159.0,181.89,152.29
2016,1,8,9,45,85.0,145.5,0.6,5.5,175.0,199.56,166.82
2016,1,8,10,0,86.0,159.0,0.5,6.0,191.0,217.2,180.96
2016,1,8,10,15,105.0,172.0,0.4,6.5,214.5,251.52,208.68
2016,1,8,10,30,124.0,185.0,0.3,7.0,238.0,280.44,231.33
2016,1,8,10,45,122.0,196.5,0.25,7.5,250.5,294.7,241.65
2016,1,8,11,0,120.0,208.0,0.2,8.0,263.0,308.57,251.62
2016,1,8,11,15,273.5,193.5,0.2,8.5,325.0,405.66,330.07
2016,1,8,11,30,427.0,179.0,0.2,9.0,387.0,507.06,408.03
2016,1,8,11,45,422.0,185.5,0.2,10.0,393.5,514.65,410.63
2016,1,8,12,0,417.0,192.0,0.2,11.0,400.0,520.55,413.16
2016,1,8,12,15,263.0,207.5,0.25,11.0,338.5,421.71,336.72
2016,1,8,12,30,109.0,223.0,0.3,11.0,277.0,314.05,251.87
2016,1,8,12,45,108.0,219.0,0.4,11.5,272.0,308.29,248.42
2016,1,8,13,0,107.0,215.0,0.5,12.0,267.0,302.31,243.83
2016,1,8,13,15,175.5,206.0,0.55,12.0,288.0,345.03,279.18
2016,1,8,13,30,244.0,197.0,0.6,12.0,309.0,385.07,311.53
2016,1,8,13,45,307.0,177.5,0.7,12.0,311.5,398.31,323.26
2016,1,8,14,0,370.0,158.0,0.8,12.0,314.0,407.83,332.05
2016,1,8,14,15,209.0,154.5,0.75,11.5,241.5,299.13,244.43
2016,1,8,14,30,48.0,151.0,0.7,11.0,169.0,186.28,151.67
2016,1,8,14,45,42.0,137.5,0.65,11.0,152.5,167.22,136.38
2016,1,8,15,0,36.0,124.0,0.6,11.0,136.0,148.57,120.83
2016,1,8,15,15,31.0,108.5,0.6,10.5,118.0,128.5,104.13
2016,1,8,15,30,26.0,93.0,0.6,10.0,100.0,108.85,87.5
2016,1,8,15,45,17.0,76.5,0.65,9.5,81.0,83.91,66.15
2016,1,8,16,0,8.0,60.0,0.7,9.0,62.0,63.39,48.36
2016,1,8,16,15,4.0,43.0,0.75,8.5,44.0,44.43,31.63
2016,1,8,16,30,0.0,26.0,0.8,8.0,26.0,25.62,14.01
2016,1,8,16,45,0.0,13.0,0.85,8.0,13.0,12.55,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,3.15,5.5,32.0,55.16,0.0
2016,1,9,8,0,367.0,29.0,3.3,6.0,64.0,129.09,85.19
2016,1,9,8,15,456.0,37.0,3.3,6.0,103.0,181.49,135.18
2016,1,9,8,30,545.0,45.0,3.3,6.0,142.0,241.87,190.09
2016,1,9,8,45,599.0,50.5,3.35,6.5,181.5,293.44,237.86
2016,1,9,9,0,653.0,56.0,3.4,7.0,221.0,348.5,287.69
2016,1,9,9,15,425.0,94.0,3.35,7.0,208.0,310.2,259.87
2016,1,9,9,30,197.0,132.0,3.3,7.0,195.0,243.76,205.15
2016,1,9,9,45,195.5,145.5,3.3,7.5,214.0,264.49,222.97
2016,1,9,10,0,194.0,159.0,3.3,8.0,233.0,284.67,239.67
2016,1,9,10,15,123.5,168.0,3.2,8.0,216.0,257.87,216.25
2016,1,9,10,30,53.0,177.0,3.1,8.0,199.0,219.96,183.14
2016,1,9,10,45,152.5,187.5,3.05,8.5,257.0,303.93,254.52
2016,1,9,11,0,252.0,198.0,3.0,9.0,315.0,392.52,327.67
2016,1,9,11,15,352.0,186.5,2.9,9.0,355.0,451.35,376.49
2016,1,9,11,30,452.0,175.0,2.8,9.0,395.0,520.53,432.62
2016,1,9,11,45,300.0,200.5,2.7,9.0,347.5,438.26,363.73
2016,1,9,12,0,148.0,226.0,2.6,9.0,300.0,353.28,292.08
2016,1,9,12,15,186.5,223.5,2.45,9.0,317.0,377.88,313.01
2016,1,9,12,30,225.0,221.0,2.3,9.0,334.0,401.87,332.77
2016,1,9,12,45,162.0,218.5,2.2,9.0,299.0,353.62,292.39
2016,1,9,13,0,99.0,216.0,2.1,9.0,264.0,297.98,246.06
2016,1,9,13,15,162.5,208.0,2.0,9.0,284.0,338.74,280.84
2016,1,9,13,30,226.0,200.0,1.9,9.0,304.0,369.3,306.53
2016,1,9,13,45,183.0,192.5,1.85,9.0,274.0,328.98,273.03
2016,1,9,14,0,140.0,185.0,1.8,9.0,244.0,290.03,240.73
2016,1,9,14,15,87.0,166.5,1.75,9.0,202.5,227.56,188.72
2016,1,9,14,30,34.0,148.0,1.7,9.0,161.0,174.86,144.21
2016,1,9,14,45,29.0,135.0,1.7,9.0,145.5,157.34,129.64
2016,1,9,15,0,24.0,122.0,1.7,9.0,130.0,140.2,115.14
2016,1,9,15,15,19.0,107.0,1.65,8.5,113.0,117.05,95.55
2016,1,9,15,30,14.0,92.0,1.6,8.0,96.0,98.99,80.06
2016,1,9,15,45,7.0,75.5,1.55,8.0,77.5,78.94,62.53
2016,1,9,16,0,0.0,59.0,1.5,8.0,59.0,59.49,45.45
2016,1,9,16,15,0.0,42.0,1.45,8.0,42.0,42.01,29.84
2016,1,9,16,30,0.0,25.0,1.4,8.0,25.0,24.35,13.32
2016,1,9,16,45,0.0,12.5,1.4,8.0,12.5,12.06,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.5,1.75,6.5,32.5,54.58,0.0
2016,1,10,8,0,337.0,33.0,2.0,7.0,65.0,125.86,83.4
2016,1,10,8,15,428.0,42.0,1.95,7.5,104.5,178.71,132.62
2016,1,10,8,30,519.0,51.0,1.9,8.0,144.0,239.69,186.73
2016,1,10,8,45,584.5,56.0,1.9,8.5,185.0,294.16,235.7
2016,1,10,9,0,650.0,61.0,1.9,9.0,226.0,353.05,287.44
2016,1,10,9,15,687.5,65.0,1.85,9.5,264.5,401.78,329.8
2016,1,10,9,30,725.0,69.0,1.8,10.0,303.0,449.62,370.17
2016,1,10,9,45,362.5,74.0,1.8,10.5,191.0,284.99,237.63
2016,1,10,10,0,0.0,79.0,1.8,11.0,79.0,76.68,60.07
2016,1,10,10,15,0.0,85.0,1.7,11.0,85.0,82.61,65.29
2016,1,10,10,30,0.0,91.0,1.6,11.0,91.0,88.57,70.23
2016,1,10,10,45,0.0,100.0,1.55,11.5,100.0,97.62,77.61
2016,1,10,11,0,0.0,109.0,1.5,12.0,109.0,106.71,84.96
2016,1,10,11,15,0.0,111.0,1.4,12.0,111.0,108.64,86.46
2016,1,10,11,30,0.0,113.0,1.3,12.0,113.0,110.61,88.01
2016,1,10,11,45,0.0,117.5,1.25,12.5,117.5,115.17,91.57
2016,1,10,12,0,0.0,122.0,1.2,13.0,122.0,119.75,95.14
2016,1,10,12,15,0.0,106.0,1.15,13.0,106.0,103.37,81.53
2016,1,10,12,30,0.0,90.0,1.1,13.0,90.0,87.21,68.1
2016,1,10,12,45,38.5,151.5,1.1,13.5,170.5,183.17,148.28
2016,1,10,13,0,77.0,213.0,1.1,14.0,251.0,279.24,225.49
2016,1,10,13,15,76.0,207.0,1.1,14.0,243.5,271.11,218.62
2016,1,10,13,30,75.0,201.0,1.1,14.0,236.0,262.89,212.25
2016,1,10,13,45,74.5,191.5,1.15,14.0,225.0,250.85,202.92
2016,1,10,14,0,74.0,182.0,1.2,14.0,214.0,238.72,193.46
2016,1,10,14,15,72.0,170.0,1.15,13.5,199.5,222.72,180.98
2016,1,10,14,30,70.0,158.0,1.1,13.0,185.0,206.75,168.38
2016,1,10,14,45,67.5,144.0,1.1,13.0,168.0,188.24,153.24
2016,1,10,15,0,65.0,130.0,1.1,13.0,151.0,169.83,137.99
2016,1,10,15,15,60.0,114.5,1.0,12.5,132.0,148.65,120.36
2016,1,10,15,30,55.0,99.0,0.9,12.0,113.0,127.83,102.71
2016,1,10,15,45,47.0,82.0,0.85,11.5,92.5,104.47,82.67
2016,1,10,16,0,39.0,65.0,0.8,11.0,72.0,81.75,62.9
2016,1,10,16,15,24.0,48.5,0.85,10.5,52.0,58.3,42.51
2016,1,10,16,30,9.0,32.0,0.9,10.0,32.0,34.52,21.11
2016,1,10,16,45,4.5,16.0,1.0,9.5,16.0,16.29,0.0
2016,1,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,83.0,16.5,1.0,7.5,25.0,37.47,0.0
2016,1,11,8,0,166.0,33.0,1.0,8.0,50.0,84.81,56.54
2016,1,11,8,15,206.5,48.5,1.1,8.0,79.0,121.72,91.21
2016,1,11,8,30,247.0,64.0,1.2,8.0,108.0,162.28,127.64
2016,1,11,8,45,273.0,78.5,1.35,8.5,138.5,199.57,161.19
2016,1,11,9,0,299.0,93.0,1.5,9.0,169.0,238.64,195.69
2016,1,11,9,15,312.5,106.5,1.45,9.0,197.5,266.57,220.58
2016,1,11,9,30,326.0,120.0,1.4,9.0,226.0,300.24,249.52
2016,1,11,9,45,340.0,130.5,1.4,9.5,251.5,330.9,274.96
2016,1,11,10,0,354.0,141.0,1.4,10.0,277.0,361.62,299.84
2016,1,11,10,15,276.5,163.0,1.45,10.5,274.0,350.64,289.71
2016,1,11,10,30,199.0,185.0,1.5,11.0,271.0,327.31,269.46
2016,1,11,10,45,223.0,192.5,1.55,11.5,293.0,355.52,292.12
2016,1,11,11,0,247.0,200.0,1.6,12.0,315.0,391.9,320.54
2016,1,11,11,15,203.5,210.5,1.65,12.5,307.5,370.13,301.78
2016,1,11,11,30,160.0,221.0,1.7,13.0,300.0,354.26,287.78
2016,1,11,11,45,135.5,223.5,1.75,13.5,291.0,341.09,276.38
2016,1,11,12,0,111.0,226.0,1.8,14.0,282.0,319.06,258.02
2016,1,11,12,15,263.5,208.0,1.8,14.0,341.0,423.73,343.89
2016,1,11,12,30,416.0,190.0,1.8,14.0,400.0,519.57,420.0
2016,1,11,12,45,436.0,182.5,1.85,14.0,399.5,523.0,422.6
2016,1,11,13,0,456.0,175.0,1.9,14.0,399.0,524.45,424.36
2016,1,11,13,15,462.5,168.0,1.9,14.0,389.0,515.07,417.4
2016,1,11,13,30,469.0,161.0,1.9,14.0,379.0,503.8,408.97
2016,1,11,13,45,394.0,166.0,1.9,14.0,343.5,451.11,367.06
2016,1,11,14,0,319.0,171.0,1.9,14.0,308.0,393.22,320.88
2016,1,11,14,15,350.5,154.0,1.8,14.0,295.5,384.36,314.36
2016,1,11,14,30,382.0,137.0,1.7,14.0,283.0,379.76,310.42
2016,1,11,14,45,370.5,126.5,1.6,14.0,257.5,349.09,285.04
2016,1,11,15,0,359.0,116.0,1.5,14.0,232.0,318.14,259.1
2016,1,11,15,15,345.0,102.5,1.35,13.0,202.5,282.61,229.72
2016,1,11,15,30,331.0,89.0,1.2,12.0,173.0,247.34,199.71
2016,1,11,15,45,454.5,65.5,1.05,11.5,159.0,254.58,201.43
2016,1,11,16,0,578.0,42.0,0.9,11.0,145.0,247.12,188.15
2016,1,11,16,15,492.5,34.5,0.95,10.5,106.0,186.64,134.92
