Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,407.0,27.0,1.0,10.0,67.0,135.77,87.35
2016,1,11,16,45,203.5,13.5,1.05,9.5,33.5,57.36,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,209.0,14.5,1.75,5.5,34.5,59.97,3.5
2016,1,12,8,0,418.0,29.0,1.9,6.0,69.0,141.04,93.51
2016,1,12,8,15,504.5,36.0,1.75,6.5,109.5,194.25,143.95
2016,1,12,8,30,591.0,43.0,1.6,7.0,150.0,253.3,197.14
2016,1,12,8,45,643.5,48.0,1.5,7.5,190.5,306.21,245.29
2016,1,12,9,0,696.0,53.0,1.4,8.0,231.0,362.3,294.78
2016,1,12,9,15,730.5,56.5,1.35,8.5,269.5,411.13,337.14
2016,1,12,9,30,765.0,60.0,1.3,9.0,308.0,460.76,378.65
2016,1,12,9,45,526.5,105.5,1.3,9.5,285.0,409.97,338.38
2016,1,12,10,0,288.0,151.0,1.3,10.0,262.0,335.74,277.47
2016,1,12,10,15,223.0,169.5,1.4,10.5,259.5,326.22,269.3
2016,1,12,10,30,158.0,188.0,1.5,11.0,257.0,305.22,251.06
2016,1,12,10,45,156.5,198.0,1.6,11.5,269.0,318.87,261.7
2016,1,12,11,0,155.0,208.0,1.7,12.0,281.0,332.03,271.63
2016,1,12,11,15,129.5,214.0,1.75,12.0,276.5,323.61,264.21
2016,1,12,11,30,104.0,220.0,1.8,12.0,272.0,306.18,249.7
2016,1,12,11,45,92.5,221.5,1.85,12.5,268.0,300.38,244.36
2016,1,12,12,0,81.0,223.0,1.9,13.0,264.0,294.21,238.7
2016,1,12,12,15,40.5,181.0,1.9,13.0,201.5,217.48,176.08
2016,1,12,12,30,0.0,139.0,1.9,13.0,139.0,137.29,109.51
2016,1,12,12,45,88.0,180.5,1.9,13.5,224.0,250.41,204.42
2016,1,12,13,0,176.0,222.0,1.9,14.0,309.0,366.74,297.91
2016,1,12,13,15,248.5,206.5,1.8,14.0,325.5,404.62,328.46
2016,1,12,13,30,321.0,191.0,1.7,14.0,342.0,431.49,350.46
2016,1,12,13,45,224.0,190.0,1.6,14.0,293.0,353.54,287.45
2016,1,12,14,0,127.0,189.0,1.5,14.0,244.0,287.02,233.05
2016,1,12,14,15,226.5,168.0,1.25,14.0,258.5,326.75,266.31
2016,1,12,14,30,326.0,147.0,1.0,14.0,273.0,353.07,287.24
2016,1,12,14,45,311.0,136.5,0.8,14.0,247.5,322.7,261.72
2016,1,12,15,0,296.0,126.0,0.6,14.0,222.0,292.55,236.39
2016,1,12,15,15,283.0,111.0,0.7,13.5,194.0,258.51,208.86
2016,1,12,15,30,270.0,96.0,0.8,13.0,166.0,224.84,180.71
2016,1,12,15,45,244.5,81.5,0.9,12.5,136.5,187.54,148.79
2016,1,12,16,0,219.0,67.0,1.0,12.0,107.0,152.07,117.71
2016,1,12,16,15,182.5,51.0,1.0,11.5,78.0,113.65,84.01
2016,1,12,16,30,146.0,35.0,1.0,11.0,49.0,82.52,55.05
2016,1,12,16,45,73.0,17.5,1.05,11.0,24.5,34.57,1.94
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,45,169.5,16.5,3.4,11.5,33.0,54.88,4.3
2016,1,13,8,0,339.0,33.0,3.6,12.0,66.0,126.3,82.89
2016,1,13,8,15,431.5,41.0,3.75,12.0,105.5,178.78,131.02
2016,1,13,8,30,524.0,49.0,3.9,12.0,145.0,239.55,184.94
2016,1,13,8,45,575.5,56.0,4.05,12.5,185.0,291.29,231.87
2016,1,13,9,0,627.0,63.0,4.2,13.0,225.0,346.38,280.82
2016,1,13,9,15,665.5,67.5,4.45,13.0,263.5,395.52,324.78
2016,1,13,9,30,704.0,72.0,4.7,13.0,302.0,445.98,369.0
2016,1,13,9,45,408.5,118.0,4.95,13.5,255.0,360.93,299.76
2016,1,13,10,0,113.0,164.0,5.2,14.0,208.0,244.44,201.09
2016,1,13,10,15,60.5,159.0,5.35,14.0,183.0,203.05,166.27
2016,1,13,10,30,8.0,154.0,5.5,14.0,158.0,159.55,128.94
2016,1,13,10,45,388.0,128.5,5.65,14.0,311.0,406.41,339.91
2016,1,13,11,0,768.0,103.0,5.8,14.0,464.0,644.73,535.25
2016,1,13,11,15,596.5,144.0,5.85,14.0,429.5,584.79,484.4
2016,1,13,11,30,425.0,185.0,5.9,14.0,395.0,515.32,426.17
2016,1,13,11,45,352.0,202.0,6.0,14.0,378.5,478.48,395.64
2016,1,13,12,0,279.0,219.0,6.1,14.0,362.0,447.7,369.38
2016,1,13,12,15,139.5,161.0,6.1,14.0,232.5,273.78,226.16
2016,1,13,12,30,0.0,103.0,6.1,14.0,103.0,100.29,78.81
2016,1,13,12,45,38.5,160.0,6.1,14.0,179.5,192.54,156.82
2016,1,13,13,0,77.0,217.0,6.1,14.0,256.0,283.83,232.58
2016,1,13,13,15,211.5,202.5,6.0,13.5,304.0,366.94,304.17
2016,1,13,13,30,346.0,188.0,5.9,13.0,352.0,445.52,370.95
2016,1,13,13,45,173.0,102.5,5.8,13.0,184.5,228.44,190.81
2016,1,13,14,0,0.0,17.0,5.7,13.0,17.0,16.41,8.38
2016,1,13,14,15,0.0,15.5,5.45,12.5,15.5,14.96,7.2
2016,1,13,14,30,0.0,14.0,5.2,12.0,14.0,13.51,5.99
2016,1,13,14,45,0.0,13.0,4.95,12.0,13.0,12.54,5.17
2016,1,13,15,0,0.0,12.0,4.7,12.0,12.0,11.57,4.35
2016,1,13,15,15,301.5,40.5,4.15,11.5,119.5,195.39,162.35
2016,1,13,15,30,603.0,69.0,3.6,11.0,227.0,344.88,281.92
2016,1,13,15,45,569.0,60.0,3.1,10.5,188.5,295.25,236.43
2016,1,13,16,0,535.0,51.0,2.6,10.0,150.0,247.42,192.23
2016,1,13,16,15,443.5,42.5,2.35,9.5,110.0,185.58,137.51
2016,1,13,16,30,352.0,34.0,2.1,9.0,70.0,131.88,88.65
2016,1,13,16,45,176.0,17.0,1.85,8.5,35.0,57.85,12.26
2016,1,13,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,57.5,17.5,1.2,6.5,23.5,31.54,1.85
2016,1,14,8,0,115.0,35.0,1.3,7.0,47.0,70.79,47.77
2016,1,14,8,15,143.5,52.0,1.4,7.5,74.0,103.41,78.04
2016,1,14,8,30,172.0,69.0,1.5,8.0,101.0,138.49,109.42
2016,1,14,8,45,192.5,85.0,1.65,8.5,129.0,171.69,139.16
2016,1,14,9,0,213.0,101.0,1.8,9.0,157.0,206.38,169.71
2016,1,14,9,15,222.0,117.0,1.8,9.0,183.0,237.04,196.61
2016,1,14,9,30,231.0,133.0,1.8,9.0,209.0,267.93,223.14
2016,1,14,9,45,241.0,145.5,1.85,9.5,232.0,295.43,246.03
2016,1,14,10,0,251.0,158.0,1.9,10.0,255.0,323.01,268.53
2016,1,14,10,15,177.5,173.5,1.95,10.0,245.0,296.79,246.27
2016,1,14,10,30,104.0,189.0,2.0,10.0,235.0,265.57,219.52
2016,1,14,10,45,72.5,191.0,2.05,10.5,224.0,248.84,204.81
2016,1,14,11,0,41.0,193.0,2.1,11.0,213.0,230.7,188.74
2016,1,14,11,15,47.0,201.5,2.15,11.0,225.0,244.7,200.26
2016,1,14,11,30,53.0,210.0,2.2,11.0,237.0,258.85,211.77
2016,1,14,11,45,52.0,213.5,2.25,11.0,240.0,262.33,214.46
2016,1,14,12,0,51.0,217.0,2.3,11.0,243.0,265.74,217.14
2016,1,14,12,15,60.0,220.0,2.3,11.0,250.5,275.7,225.43
2016,1,14,12,30,69.0,223.0,2.3,11.0,258.0,285.58,233.64
2016,1,14,12,45,64.5,218.5,2.3,11.0,251.0,277.0,226.62
2016,1,14,13,0,60.0,214.0,2.3,11.0,244.0,268.39,219.65
2016,1,14,13,15,42.0,198.5,2.15,11.0,219.5,237.83,194.39
2016,1,14,13,30,24.0,183.0,2.0,11.0,195.0,200.87,163.82
2016,1,14,13,45,12.0,133.0,1.95,11.0,139.0,139.53,113.01
2016,1,14,14,0,0.0,83.0,1.9,11.0,83.0,80.4,63.2
2016,1,14,14,15,0.0,83.0,1.75,11.0,83.0,80.51,63.46
2016,1,14,14,30,0.0,83.0,1.6,11.0,83.0,80.67,63.7
2016,1,14,14,45,0.0,75.0,1.5,11.0,75.0,72.73,57.01
2016,1,14,15,0,0.0,67.0,1.4,11.0,67.0,64.8,50.31
2016,1,14,15,15,0.0,58.5,1.45,10.5,58.5,56.53,43.32
2016,1,14,15,30,0.0,50.0,1.5,10.0,50.0,48.3,36.27
2016,1,14,15,45,0.0,41.0,1.6,10.0,41.0,39.59,28.63
2016,1,14,16,0,0.0,32.0,1.7,10.0,32.0,30.89,20.93
2016,1,14,16,15,0.0,23.5,2.0,10.0,23.5,22.68,13.59
2016,1,14,16,30,0.0,15.0,2.3,10.0,15.0,14.47,6.12
2016,1,14,16,45,0.0,7.5,2.65,10.0,7.5,7.23,0.0
2016,1,14,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,7,45,185.0,16.0,0.45,8.5,34.5,57.45,8.88
2016,1,15,8,0,370.0,32.0,0.4,9.0,69.0,132.85,88.21
2016,1,15,8,15,459.0,40.0,0.5,9.0,109.0,185.9,136.57
2016,1,15,8,30,548.0,48.0,0.6,9.0,149.0,246.96,190.34
2016,1,15,8,45,600.0,54.0,0.75,9.5,189.5,299.04,236.98
2016,1,15,9,0,652.0,60.0,0.9,10.0,230.0,354.47,285.47
2016,1,15,9,15,688.0,64.0,1.0,10.0,268.5,403.06,327.88
2016,1,15,9,30,724.0,68.0,1.1,10.0,307.0,450.91,368.75
2016,1,15,9,45,734.5,74.5,1.2,10.5,339.0,490.24,401.15
2016,1,15,10,0,745.0,81.0,1.3,11.0,371.0,530.34,433.17
2016,1,15,10,15,763.0,83.5,1.3,11.0,399.5,564.58,460.34
2016,1,15,10,30,781.0,86.0,1.3,11.0,428.0,599.56,487.43
2016,1,15,10,45,794.0,87.5,1.3,11.5,450.0,628.44,508.48
2016,1,15,11,0,807.0,89.0,1.3,12.0,472.0,655.15,527.51
2016,1,15,11,15,814.5,90.0,1.25,12.0,487.0,675.11,541.56
2016,1,15,11,30,822.0,91.0,1.2,12.0,502.0,692.36,553.05
2016,1,15,11,45,827.0,91.0,1.2,12.0,510.5,703.85,560.91
2016,1,15,12,0,832.0,91.0,1.2,12.0,519.0,712.36,566.76
2016,1,15,12,15,647.0,138.5,1.15,12.0,471.0,636.66,508.82
2016,1,15,12,30,462.0,186.0,1.1,12.0,423.0,551.66,442.37
2016,1,15,12,45,359.5,202.5,1.05,12.5,385.5,485.99,390.72
2016,1,15,13,0,257.0,219.0,1.0,13.0,348.0,429.36,344.93
2016,1,15,13,15,213.0,216.0,0.9,13.0,321.0,384.25,309.55
2016,1,15,13,30,169.0,213.0,0.8,13.0,294.0,347.96,280.48
2016,1,15,13,45,484.0,146.5,0.75,13.0,363.5,492.44,397.7
2016,1,15,14,0,799.0,80.0,0.7,13.0,433.0,607.85,485.94
2016,1,15,14,15,781.5,78.0,0.65,13.0,404.5,573.67,457.91
2016,1,15,14,30,764.0,76.0,0.6,13.0,376.0,537.92,430.03
2016,1,15,14,45,746.5,71.0,0.6,13.0,343.5,497.55,398.55
2016,1,15,15,0,729.0,66.0,0.6,13.0,311.0,456.17,365.38
2016,1,15,15,15,693.5,62.0,0.6,12.5,272.5,406.6,325.41
2016,1,15,15,30,658.0,58.0,0.6,12.0,234.0,359.76,286.23
2016,1,15,15,45,612.0,52.0,0.6,11.5,194.5,306.27,240.56
2016,1,15,16,0,566.0,46.0,0.6,11.0,155.0,255.55,195.88
2016,1,15,16,15,483.0,39.0,0.65,10.5,115.0,195.96,144.11
2016,1,15,16,30,400.0,32.0,0.7,10.0,75.0,143.68,97.25
2016,1,15,16,45,261.0,21.0,0.8,10.0,44.0,80.73,30.21
2016,1,15,17,0,122.0,10.0,0.9,10.0,13.0,27.76,0.0
2016,1,15,17,15,61.0,5.0,0.9,9.5,6.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,3.0,17.5,3.25,9.5,17.5,17.47,0.22
2016,1,16,8,0,6.0,35.0,3.3,10.0,35.0,36.83,23.83
2016,1,16,8,15,22.5,52.5,3.25,10.0,56.0,62.11,46.15
2016,1,16,8,30,39.0,70.0,3.2,10.0,77.0,87.2,68.14
2016,1,16,8,45,50.5,87.5,3.2,10.5,99.5,111.83,89.68
2016,1,16,9,0,62.0,105.0,3.2,11.0,122.0,137.42,111.81
2016,1,16,9,15,68.5,121.5,3.15,11.0,142.5,160.41,131.69
2016,1,16,9,30,75.0,138.0,3.1,11.0,163.0,183.86,151.68
2016,1,16,9,45,79.0,151.5,3.1,11.5,180.0,202.85,167.39
2016,1,16,10,0,83.0,165.0,3.1,12.0,197.0,222.04,183.01
2016,1,16,10,15,41.5,136.0,3.05,12.5,152.0,165.53,135.12
2016,1,16,10,30,0.0,107.0,3.0,13.0,107.0,104.84,83.25
2016,1,16,10,45,0.0,105.5,3.0,13.5,105.5,103.13,81.61
2016,1,16,11,0,0.0,104.0,3.0,14.0,104.0,101.47,79.97
2016,1,16,11,15,0.0,115.0,3.0,14.0,115.0,112.61,89.15
2016,1,16,11,30,0.0,126.0,3.0,14.0,126.0,123.82,98.35
2016,1,16,11,45,19.0,168.5,3.0,14.5,178.5,181.75,146.3
2016,1,16,12,0,38.0,211.0,3.0,15.0,231.0,249.36,201.06
2016,1,16,12,15,19.0,144.0,2.9,15.0,154.0,156.05,124.76
2016,1,16,12,30,0.0,77.0,2.8,15.0,77.0,74.47,56.92
2016,1,16,12,45,60.0,152.5,2.75,15.5,183.0,199.74,161.82
2016,1,16,13,0,120.0,228.0,2.7,16.0,289.0,334.94,270.44
2016,1,16,13,15,115.0,223.0,2.55,16.0,280.5,324.49,261.5
2016,1,16,13,30,110.0,218.0,2.4,16.0,272.0,306.28,247.06
2016,1,16,13,45,109.0,208.5,2.3,16.0,259.5,293.25,236.83
2016,1,16,14,0,108.0,199.0,2.2,16.0,247.0,280.03,226.4
2016,1,16,14,15,105.5,186.0,2.0,15.5,230.5,261.67,212.08
2016,1,16,14,30,103.0,173.0,1.8,15.0,214.0,243.26,197.56
2016,1,16,14,45,99.5,158.0,1.65,15.0,195.0,221.95,180.19
2016,1,16,15,0,96.0,143.0,1.5,15.0,176.0,206.26,167.17
2016,1,16,15,15,89.0,126.5,1.4,14.5,154.5,176.2,142.5
2016,1,16,15,30,82.0,110.0,1.3,14.0,133.0,152.12,122.35
2016,1,16,15,45,69.5,92.5,1.2,14.0,109.5,125.18,99.29
2016,1,16,16,0,57.0,75.0,1.1,14.0,86.0,99.25,76.88
2016,1,16,16,15,40.0,57.0,1.1,13.5,64.0,72.42,53.85
2016,1,16,16,30,23.0,39.0,1.1,13.0,42.0,47.0,31.81
2016,1,16,16,45,11.5,23.0,1.15,12.5,24.5,25.96,9.16
2016,1,16,17,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,1,16,17,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,7,45,6.5,17.5,2.65,12.5,18.0,18.64,1.24
2016,1,17,8,0,13.0,35.0,2.8,13.0,36.0,39.97,25.9
2016,1,17,8,15,28.0,52.5,2.75,13.0,57.0,63.58,46.72
2016,1,17,8,30,43.0,70.0,2.7,13.0,78.0,88.44,68.34
2016,1,17,8,45,52.5,87.5,2.7,13.0,99.5,112.49,89.36
2016,1,17,9,0,62.0,105.0,2.7,13.0,121.0,137.33,110.86
2016,1,17,9,15,68.5,120.5,2.7,13.0,141.0,159.15,129.6
2016,1,17,9,30,75.0,136.0,2.7,13.0,161.0,181.45,148.47
2016,1,17,9,45,37.5,77.0,2.75,13.5,89.5,97.52,77.89
2016,1,17,10,0,0.0,18.0,2.8,14.0,18.0,17.37,9.21
2016,1,17,10,15,0.0,37.5,2.8,14.0,37.5,36.21,25.28
2016,1,17,10,30,0.0,57.0,2.8,14.0,57.0,55.08,41.23
2016,1,17,10,45,0.0,59.5,2.85,14.5,59.5,57.51,43.1
2016,1,17,11,0,0.0,62.0,2.9,15.0,62.0,59.93,44.99
2016,1,17,11,15,0.0,90.0,2.9,15.0,90.0,87.23,67.75
2016,1,17,11,30,0.0,118.0,2.9,15.0,118.0,115.57,91.17
2016,1,17,11,45,0.0,107.0,2.9,15.0,107.0,104.31,81.76
2016,1,17,12,0,0.0,96.0,2.9,15.0,96.0,93.18,72.52
2016,1,17,12,15,1.0,132.0,2.8,15.0,133.0,130.55,103.43
2016,1,17,12,30,2.0,168.0,2.7,15.0,170.0,168.88,134.78
2016,1,17,12,45,1.0,132.0,2.65,15.0,133.0,130.6,103.37
2016,1,17,13,0,0.0,96.0,2.6,15.0,96.0,93.21,72.57
2016,1,17,13,15,0.0,106.5,2.5,14.5,106.5,103.89,81.68
2016,1,17,13,30,0.0,117.0,2.4,14.0,117.0,114.72,90.91
2016,1,17,13,45,0.0,126.5,2.35,14.0,126.5,124.71,99.29
2016,1,17,14,0,0.0,136.0,2.3,14.0,136.0,134.94,107.89
2016,1,17,14,15,0.0,71.0,2.2,14.0,71.0,68.64,52.64
2016,1,17,14,30,0.0,6.0,2.1,14.0,6.0,5.79,0.0
2016,1,17,14,45,0.0,5.5,2.05,14.0,5.5,5.3,0.0
2016,1,17,15,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,1,17,15,15,0.0,4.0,1.9,13.5,4.0,3.86,0.0
2016,1,17,15,30,0.0,3.0,1.8,13.0,3.0,2.89,0.0
2016,1,17,15,45,0.0,2.5,1.75,13.0,2.5,2.41,0.0
2016,1,17,16,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,1,17,16,15,0.0,1.5,1.7,12.5,1.5,1.44,0.0
2016,1,17,16,30,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,1.75,12.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,15.5,0.6,10.5,37.0,61.16,15.95
2016,1,18,8,0,410.0,31.0,0.7,11.0,74.0,141.84,94.38
2016,1,18,8,15,496.0,38.5,0.75,11.5,115.0,195.7,142.91
2016,1,18,8,30,582.0,46.0,0.8,12.0,156.0,257.29,196.65
2016,1,18,8,45,642.0,50.0,0.9,13.0,198.5,310.37,243.23
2016,1,18,9,0,702.0,54.0,1.0,14.0,241.0,369.23,293.26
2016,1,18,9,15,737.0,58.0,1.05,14.0,280.5,419.76,336.48
2016,1,18,9,30,772.0,62.0,1.1,14.0,320.0,471.18,379.22
2016,1,18,9,45,681.0,83.0,1.2,14.5,329.0,475.48,383.63
2016,1,18,10,0,590.0,104.0,1.3,15.0,338.0,469.41,379.32
2016,1,18,10,15,718.5,88.0,1.4,15.0,393.0,548.17,442.11
2016,1,18,10,30,847.0,72.0,1.5,15.0,448.0,629.46,505.02
2016,1,18,10,45,855.0,74.0,1.65,15.5,470.0,657.42,525.63
2016,1,18,11,0,863.0,76.0,1.8,16.0,492.0,682.81,543.99
2016,1,18,11,15,868.5,77.0,1.95,16.0,507.0,702.57,558.73
2016,1,18,11,30,874.0,78.0,2.1,16.0,522.0,719.38,571.42
2016,1,18,11,45,598.5,148.5,2.25,16.5,455.0,611.15,488.09
2016,1,18,12,0,323.0,219.0,2.4,17.0,388.0,481.94,385.27
2016,1,18,12,15,202.0,225.5,2.35,17.0,331.5,393.48,315.32
2016,1,18,12,30,81.0,232.0,2.3,17.0,275.0,304.51,243.06
2016,1,18,12,45,49.0,211.5,2.25,17.0,238.0,257.66,205.62
2016,1,18,13,0,17.0,191.0,2.2,17.0,201.0,204.26,162.33
2016,1,18,13,15,8.5,160.0,2.1,17.0,165.0,165.26,130.92
2016,1,18,13,30,0.0,129.0,2.0,17.0,129.0,127.06,99.78
2016,1,18,13,45,1.5,141.0,1.9,17.0,142.0,140.8,111.22
2016,1,18,14,0,3.0,153.0,1.8,17.0,155.0,154.81,122.77
2016,1,18,14,15,1.5,101.5,1.65,16.5,102.5,100.2,78.28
2016,1,18,14,30,0.0,50.0,1.5,16.0,50.0,48.3,35.25
2016,1,18,14,45,0.0,45.5,1.35,16.0,45.5,43.95,31.68
2016,1,18,15,0,0.0,41.0,1.2,16.0,41.0,39.59,28.05
2016,1,18,15,15,0.0,36.5,1.1,15.5,36.5,35.24,24.44
2016,1,18,15,30,0.0,32.0,1.0,15.0,32.0,30.88,20.78
2016,1,18,15,45,0.0,26.5,0.9,14.5,26.5,25.57,16.23
2016,1,18,16,0,0.0,21.0,0.8,14.0,21.0,20.26,11.63
2016,1,18,16,15,0.0,15.5,0.8,13.5,15.5,14.94,6.98
2016,1,18,16,30,0.0,10.0,0.8,13.0,10.0,9.64,2.29
2016,1,18,16,45,0.0,6.0,0.85,13.0,6.0,5.78,0.0
2016,1,18,17,0,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,1,18,17,15,0.0,1.0,0.9,13.0,1.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.25,12.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,5.4,12.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,5.35,12.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,5.3,12.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,5.3,12.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,5.3,13.0,4.0,3.85,0.0
2016,1,19,9,15,0.0,4.5,5.3,13.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.3,13.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,32.0,5.3,13.5,32.0,30.89,20.84
2016,1,19,10,0,0.0,59.0,5.3,14.0,59.0,57.01,42.98
2016,1,19,10,15,49.5,127.0,5.4,14.5,149.0,160.41,130.64
2016,1,19,10,30,99.0,195.0,5.5,15.0,239.0,269.25,220.63
2016,1,19,10,45,186.0,201.0,5.65,15.5,289.5,342.46,281.28
2016,1,19,11,0,273.0,207.0,5.8,16.0,340.0,419.89,344.46
2016,1,19,11,15,537.0,153.5,5.95,16.0,424.5,557.28,459.08
2016,1,19,11,30,801.0,100.0,6.1,16.0,509.0,694.14,570.09
2016,1,19,11,45,505.0,169.0,6.25,16.0,428.0,564.45,463.61
2016,1,19,12,0,209.0,238.0,6.4,16.0,347.0,412.81,336.95
2016,1,19,12,15,104.5,167.0,6.25,16.0,221.5,256.26,209.13
2016,1,19,12,30,0.0,96.0,6.1,16.0,96.0,93.15,72.19
2016,1,19,12,45,0.0,108.0,5.95,16.0,108.0,105.27,82.34
2016,1,19,13,0,0.0,120.0,5.8,16.0,120.0,117.53,92.52
2016,1,19,13,15,0.0,134.0,5.65,15.5,134.0,132.04,104.76
2016,1,19,13,30,0.0,148.0,5.5,15.0,148.0,146.81,117.27
2016,1,19,13,45,55.0,174.0,5.35,15.0,199.0,217.98,177.54
2016,1,19,14,0,110.0,200.0,5.2,15.0,250.0,289.76,237.23
2016,1,19,14,15,326.5,159.5,4.95,14.5,295.0,382.4,316.84
2016,1,19,14,30,543.0,119.0,4.7,14.0,340.0,462.71,383.96
2016,1,19,14,45,492.5,122.0,4.5,14.0,309.5,419.98,347.47
2016,1,19,15,0,442.0,125.0,4.3,14.0,279.0,379.07,312.56
2016,1,19,15,15,418.0,113.5,3.9,13.5,246.0,337.45,277.34
2016,1,19,15,30,394.0,102.0,3.5,13.0,213.0,296.66,242.21
2016,1,19,15,45,354.0,89.5,3.15,13.0,177.5,249.48,200.86
2016,1,19,16,0,314.0,77.0,2.8,13.0,142.0,205.15,161.46
2016,1,19,16,15,254.5,62.5,2.55,12.5,107.0,155.81,118.51
2016,1,19,16,30,195.0,48.0,2.3,12.0,72.0,111.98,80.16
2016,1,19,16,45,97.5,32.0,2.05,12.0,44.0,60.19,33.26
2016,1,19,17,0,0.0,16.0,1.8,12.0,16.0,15.73,0.0
2016,1,19,17,15,0.0,8.0,1.65,11.5,8.0,7.86,0.0
2016,1,19,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.0,1.0,8.0,3.0,0.0,0.0
2016,1,20,7,30,0.0,6.0,1.0,8.0,6.0,5.9,0.0
2016,1,20,7,45,10.5,21.5,1.05,8.5,22.5,23.94,6.17
2016,1,20,8,0,21.0,37.0,1.1,9.0,39.0,44.01,29.76
2016,1,20,8,15,33.0,55.0,1.15,9.5,60.5,67.71,50.89
2016,1,20,8,30,45.0,73.0,1.2,10.0,82.0,92.37,72.5
2016,1,20,8,45,54.0,90.0,1.25,10.5,103.5,115.72,92.88
2016,1,20,9,0,63.0,107.0,1.3,11.0,125.0,139.83,113.6
2016,1,20,9,15,68.5,123.0,1.2,11.5,144.5,161.83,132.15
2016,1,20,9,30,74.0,139.0,1.1,12.0,164.0,184.21,150.62
2016,1,20,9,45,135.0,154.0,1.05,12.5,206.0,242.05,198.31
2016,1,20,10,0,196.0,169.0,1.0,13.0,248.0,298.42,243.79
2016,1,20,10,15,417.5,140.0,1.0,13.5,323.0,421.01,342.76
2016,1,20,10,30,639.0,111.0,1.0,14.0,398.0,545.68,439.32
2016,1,20,10,45,526.0,147.0,1.05,14.5,391.0,522.95,418.93
2016,1,20,11,0,413.0,183.0,1.1,15.0,384.0,496.75,396.78
2016,1,20,11,15,418.0,188.5,1.1,15.0,398.0,513.76,409.77
2016,1,20,11,30,423.0,194.0,1.1,15.0,412.0,529.36,421.2
2016,1,20,11,45,646.0,139.0,1.1,15.0,477.5,638.09,505.65
2016,1,20,12,0,869.0,84.0,1.1,15.0,543.0,740.81,579.93
2016,1,20,12,15,869.0,84.0,1.0,15.0,543.5,743.08,578.95
2016,1,20,12,30,869.0,84.0,0.9,15.0,544.0,742.1,576.95
2016,1,20,12,45,876.0,80.0,0.85,15.5,538.5,733.88,569.62
2016,1,20,13,0,883.0,76.0,0.8,16.0,533.0,726.84,563.35
2016,1,20,13,15,736.5,108.5,0.7,16.0,483.0,656.29,512.09
2016,1,20,13,30,590.0,141.0,0.6,16.0,433.0,578.87,453.62
2016,1,20,13,45,588.5,134.5,0.5,16.0,415.0,558.94,439.01
2016,1,20,14,0,587.0,128.0,0.4,16.0,397.0,536.95,422.03
2016,1,20,14,15,636.0,107.5,0.3,16.0,383.0,529.29,416.12
2016,1,20,14,30,685.0,87.0,0.2,16.0,369.0,516.3,405.73
2016,1,20,14,45,574.5,99.0,0.15,16.0,322.0,444.88,350.6
2016,1,20,15,0,464.0,111.0,0.1,16.0,275.0,376.34,297.38
2016,1,20,15,15,442.5,101.5,0.15,15.5,243.5,337.23,267.29
2016,1,20,15,30,421.0,92.0,0.2,15.0,212.0,298.7,236.29
2016,1,20,15,45,389.5,80.5,0.3,14.5,178.0,254.73,200.18
2016,1,20,16,0,358.0,69.0,0.4,14.0,144.0,212.77,164.51
2016,1,20,16,15,318.5,55.0,0.45,13.5,110.0,167.81,125.58
2016,1,20,16,30,279.0,41.0,0.5,13.0,76.0,126.22,88.76
2016,1,20,16,45,139.5,29.5,0.6,12.5,47.0,69.86,40.11
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,17.69,0.0
2016,1,20,17,15,0.0,9.0,0.7,11.5,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,1,21,7,30,0.0,8.0,2.1,9.0,8.0,7.86,0.0
2016,1,21,7,45,36.5,23.5,2.35,9.5,27.5,33.09,11.21
2016,1,21,8,0,73.0,39.0,2.6,10.0,47.0,61.83,42.53
2016,1,21,8,15,95.0,57.0,2.55,10.0,72.5,91.4,69.13
2016,1,21,8,30,117.0,75.0,2.5,10.0,98.0,122.87,97.11
2016,1,21,8,45,133.5,92.5,2.5,10.5,124.5,153.48,124.13
2016,1,21,9,0,150.0,110.0,2.5,11.0,151.0,185.37,151.83
2016,1,21,9,15,161.5,125.5,2.55,11.5,176.0,213.71,176.11
2016,1,21,9,30,173.0,141.0,2.6,12.0,201.0,242.68,200.44
2016,1,21,9,45,86.5,113.5,2.65,13.0,143.5,169.33,138.69
2016,1,21,10,0,0.0,86.0,2.7,14.0,86.0,83.63,65.32
2016,1,21,10,15,0.0,90.5,2.75,14.5,90.5,88.03,68.86
2016,1,21,10,30,0.0,95.0,2.8,15.0,95.0,92.46,72.3
2016,1,21,10,45,23.0,149.5,2.9,16.0,161.0,169.2,135.74
2016,1,21,11,0,46.0,204.0,3.0,17.0,227.0,246.05,197.45
2016,1,21,11,15,46.0,210.5,2.9,17.0,234.0,253.71,203.13
2016,1,21,11,30,46.0,217.0,2.8,17.0,241.0,261.33,208.95
2016,1,21,11,45,145.0,228.0,2.75,17.5,305.0,354.2,284.27
2016,1,21,12,0,244.0,239.0,2.7,18.0,369.0,440.24,352.06
2016,1,21,12,15,245.5,238.0,2.55,18.0,369.0,440.79,351.78
2016,1,21,12,30,247.0,237.0,2.4,18.0,369.0,449.0,357.64
2016,1,21,12,45,154.0,231.0,2.25,18.0,313.0,364.62,290.47
2016,1,21,13,0,61.0,225.0,2.1,18.0,257.0,281.36,223.36
2016,1,21,13,15,214.0,211.5,1.8,17.5,318.5,382.08,306.39
2016,1,21,13,30,367.0,198.0,1.5,17.0,380.0,477.83,381.83
2016,1,21,13,45,265.0,201.5,1.2,17.0,330.0,406.01,323.49
2016,1,21,14,0,163.0,205.0,0.9,17.0,280.0,330.27,262.87
2016,1,21,14,15,144.0,192.0,0.85,16.5,255.5,299.81,239.84
2016,1,21,14,30,125.0,179.0,0.8,16.0,231.0,270.04,216.74
2016,1,21,14,45,77.0,158.5,0.8,16.0,189.5,210.07,168.58
2016,1,21,15,0,29.0,138.0,0.8,16.0,148.0,159.72,127.57
2016,1,21,15,15,24.0,123.5,0.85,15.5,131.0,140.93,112.6
2016,1,21,15,30,19.0,109.0,0.9,15.0,114.0,118.64,94.34
2016,1,21,15,45,13.0,92.5,0.95,14.5,96.0,98.63,77.69
2016,1,21,16,0,7.0,76.0,1.0,14.0,78.0,79.16,61.23
2016,1,21,16,15,3.5,58.5,1.05,13.5,59.5,59.91,44.7
2016,1,21,16,30,0.0,41.0,1.1,13.0,41.0,40.9,28.22
2016,1,21,16,45,0.0,25.5,1.15,13.0,25.5,25.08,13.0
2016,1,21,17,0,0.0,10.0,1.2,13.0,10.0,9.65,0.0
2016,1,21,17,15,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2016,1,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
