Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.5,12.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,12.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,18.5,3.5,12.0,18.5,17.86,4.46
2016,1,22,8,0,0.0,32.0,3.5,12.0,32.0,31.44,20.0
2016,1,22,8,15,0.0,49.5,3.4,12.0,49.5,49.39,35.96
2016,1,22,8,30,0.0,67.0,3.3,12.0,67.0,67.24,51.63
2016,1,22,8,45,5.0,83.5,3.25,12.5,85.0,85.89,67.67
2016,1,22,9,0,10.0,100.0,3.2,13.0,103.0,105.01,83.93
2016,1,22,9,15,15.0,115.0,3.15,13.0,120.0,122.93,99.15
2016,1,22,9,30,20.0,130.0,3.1,13.0,137.0,141.3,114.59
2016,1,22,9,45,105.0,151.5,3.1,13.5,193.5,222.72,182.97
2016,1,22,10,0,190.0,173.0,3.1,14.0,250.0,299.85,246.59
2016,1,22,10,15,95.0,157.5,3.05,14.0,196.0,228.79,187.11
2016,1,22,10,30,0.0,142.0,3.0,14.0,142.0,141.04,112.81
2016,1,22,10,45,14.0,168.0,3.0,14.0,175.5,177.56,143.25
2016,1,22,11,0,28.0,194.0,3.0,14.0,209.0,222.21,179.81
2016,1,22,11,15,14.0,110.0,3.0,14.0,117.5,117.24,93.2
2016,1,22,11,30,0.0,26.0,3.0,14.0,26.0,25.11,15.64
2016,1,22,11,45,2.0,101.0,3.05,14.5,102.0,99.62,78.13
2016,1,22,12,0,4.0,176.0,3.1,15.0,178.0,178.44,142.62
2016,1,22,12,15,2.0,130.5,3.2,14.5,131.5,129.58,102.66
2016,1,22,12,30,0.0,85.0,3.3,14.0,85.0,82.23,63.57
2016,1,22,12,45,0.0,52.0,3.4,14.0,52.0,50.26,36.84
2016,1,22,13,0,0.0,19.0,3.5,14.0,19.0,18.35,9.92
2016,1,22,13,15,0.0,61.0,3.35,14.0,61.0,58.97,44.26
2016,1,22,13,30,0.0,103.0,3.2,14.0,103.0,100.3,78.9
2016,1,22,13,45,0.0,84.0,3.05,14.0,84.0,81.25,63.03
2016,1,22,14,0,0.0,65.0,2.9,14.0,65.0,62.83,47.65
2016,1,22,14,15,0.0,61.0,2.85,14.0,61.0,58.96,44.48
2016,1,22,14,30,0.0,57.0,2.8,14.0,57.0,55.08,41.28
2016,1,22,14,45,0.0,31.5,2.75,14.0,31.5,30.41,20.37
2016,1,22,15,0,0.0,6.0,2.7,14.0,6.0,5.79,0.0
2016,1,22,15,15,0.0,5.5,2.6,13.5,5.5,5.3,0.0
2016,1,22,15,30,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2016,1,22,15,45,0.0,4.0,2.45,13.0,4.0,3.85,0.0
2016,1,22,16,0,0.0,3.0,2.4,13.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.0,2.4,12.5,2.0,1.93,0.0
2016,1,22,16,30,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,2.4,12.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,3.5,2.7,8.5,3.5,0.0,0.0
2016,1,23,7,30,0.0,7.0,3.0,9.0,7.0,6.88,0.0
2016,1,23,7,45,4.5,23.5,3.3,10.0,24.0,24.15,8.76
2016,1,23,8,0,9.0,40.0,3.6,11.0,41.0,42.69,29.08
2016,1,23,8,15,25.5,58.5,3.8,11.0,63.5,69.34,52.29
2016,1,23,8,30,42.0,77.0,4.0,11.0,86.0,95.75,75.34
2016,1,23,8,45,47.5,96.0,4.2,11.5,107.5,119.94,96.48
2016,1,23,9,0,53.0,115.0,4.4,12.0,129.0,144.58,117.69
2016,1,23,9,15,70.0,129.5,4.5,12.0,151.5,169.86,139.43
2016,1,23,9,30,87.0,144.0,4.6,12.0,174.0,196.5,162.16
2016,1,23,9,45,106.5,160.0,4.7,12.0,201.0,233.35,193.23
2016,1,23,10,0,126.0,176.0,4.8,12.0,228.0,265.91,220.5
2016,1,23,10,15,393.5,152.0,4.7,12.0,329.5,421.62,352.26
2016,1,23,10,30,661.0,128.0,4.6,12.0,431.0,582.1,483.74
2016,1,23,10,45,330.5,75.5,4.6,12.0,227.0,317.84,267.95
2016,1,23,11,0,0.0,23.0,4.6,12.0,23.0,22.21,13.31
2016,1,23,11,15,251.0,101.5,4.6,12.0,233.0,299.9,252.8
2016,1,23,11,30,502.0,180.0,4.6,12.0,443.0,573.8,475.13
2016,1,23,11,45,297.0,211.0,4.7,12.5,367.5,454.98,375.13
2016,1,23,12,0,92.0,242.0,4.8,13.0,292.0,323.94,264.47
2016,1,23,12,15,46.0,138.5,4.8,13.0,163.5,175.12,142.53
2016,1,23,12,30,0.0,35.0,4.8,13.0,35.0,33.81,23.04
2016,1,23,12,45,39.0,134.5,4.85,13.0,155.5,165.48,134.72
2016,1,23,13,0,78.0,234.0,4.9,13.0,276.0,303.92,248.78
2016,1,23,13,15,170.0,227.0,4.9,13.0,314.0,369.17,303.85
2016,1,23,13,30,262.0,220.0,4.9,13.0,352.0,431.19,355.63
2016,1,23,13,45,514.5,160.5,4.9,13.0,406.5,539.25,446.9
2016,1,23,14,0,767.0,101.0,4.9,13.0,461.0,630.85,522.6
2016,1,23,14,15,750.0,98.5,4.75,12.5,433.0,596.94,495.34
2016,1,23,14,30,733.0,96.0,4.6,12.0,405.0,561.48,466.93
2016,1,23,14,45,434.0,124.5,4.45,12.0,304.0,395.01,329.27
2016,1,23,15,0,135.0,153.0,4.3,12.0,203.0,239.11,197.7
2016,1,23,15,15,381.5,114.5,4.05,11.5,232.5,325.13,270.35
2016,1,23,15,30,628.0,76.0,3.8,11.0,262.0,381.38,314.17
2016,1,23,15,45,582.5,69.0,3.55,11.0,221.0,326.98,265.49
2016,1,23,16,0,537.0,62.0,3.3,11.0,180.0,275.27,218.62
2016,1,23,16,15,457.5,54.0,3.1,10.5,138.5,214.74,165.0
2016,1,23,16,30,378.0,46.0,2.9,10.0,97.0,160.99,117.11
2016,1,23,16,45,257.0,33.5,2.75,9.5,62.0,101.41,64.36
2016,1,23,17,0,136.0,21.0,2.6,9.0,27.0,48.74,0.0
2016,1,23,17,15,68.0,10.5,2.5,8.5,13.5,18.32,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,6.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,8.85,0.0
2016,1,24,7,45,27.0,25.5,1.5,6.5,28.5,33.77,15.15
2016,1,24,8,0,54.0,42.0,1.7,7.0,48.0,60.58,43.1
2016,1,24,8,15,73.5,60.5,1.65,7.0,73.0,89.06,68.72
2016,1,24,8,30,93.0,79.0,1.6,7.0,98.0,119.26,95.66
2016,1,24,8,45,105.5,97.0,1.55,7.5,123.0,147.82,120.94
2016,1,24,9,0,118.0,115.0,1.5,8.0,148.0,177.37,146.6
2016,1,24,9,15,131.0,130.5,1.45,8.0,172.0,205.14,170.58
2016,1,24,9,30,144.0,146.0,1.4,8.0,196.0,233.76,194.88
2016,1,24,9,45,247.5,151.0,1.35,8.5,248.0,307.49,256.4
2016,1,24,10,0,351.0,156.0,1.3,9.0,300.0,382.23,317.25
2016,1,24,10,15,423.5,154.0,1.25,9.0,340.0,443.15,366.03
2016,1,24,10,30,496.0,152.0,1.2,9.0,380.0,500.11,410.96
2016,1,24,10,45,383.5,183.5,1.2,9.5,365.5,464.01,379.91
2016,1,24,11,0,271.0,215.0,1.2,10.0,351.0,429.81,350.38
2016,1,24,11,15,348.0,207.5,1.25,10.5,387.5,480.7,391.17
2016,1,24,11,30,425.0,200.0,1.3,11.0,424.0,541.18,437.71
2016,1,24,11,45,426.0,203.5,1.4,11.5,431.0,550.38,443.8
2016,1,24,12,0,427.0,207.0,1.5,12.0,438.0,557.92,449.08
2016,1,24,12,15,473.5,195.0,1.55,12.0,452.0,580.68,467.51
2016,1,24,12,30,520.0,183.0,1.6,12.0,466.0,601.57,484.34
2016,1,24,12,45,451.5,197.5,1.7,12.5,441.0,564.46,454.54
2016,1,24,13,0,383.0,212.0,1.8,13.0,416.0,518.28,418.2
2016,1,24,13,15,626.5,144.5,1.95,13.0,467.5,625.45,505.53
2016,1,24,13,30,870.0,77.0,2.1,13.0,519.0,704.42,567.42
2016,1,24,13,45,855.0,77.0,2.25,13.0,496.5,681.54,551.25
2016,1,24,14,0,840.0,77.0,2.4,13.0,474.0,652.1,530.26
2016,1,24,14,15,825.0,75.0,2.3,13.0,446.0,618.23,503.65
2016,1,24,14,30,810.0,73.0,2.2,13.0,418.0,582.48,475.16
2016,1,24,14,45,783.0,71.5,2.15,13.0,383.0,538.75,440.09
2016,1,24,15,0,756.0,70.0,2.1,13.0,348.0,494.44,403.81
2016,1,24,15,15,725.0,66.5,1.85,12.5,309.5,445.7,363.21
2016,1,24,15,30,694.0,63.0,1.6,12.0,271.0,397.42,321.93
2016,1,24,15,45,654.5,57.0,1.35,11.5,230.0,345.38,276.57
2016,1,24,16,0,615.0,51.0,1.1,11.0,189.0,293.74,230.46
2016,1,24,16,15,544.0,44.5,1.1,10.0,146.5,233.84,178.14
2016,1,24,16,30,473.0,38.0,1.1,9.0,104.0,179.91,130.08
2016,1,24,16,45,355.5,28.0,1.15,8.5,67.0,118.48,75.45
2016,1,24,17,0,238.0,18.0,1.2,8.0,30.0,64.01,0.0
2016,1,24,17,15,119.0,9.0,1.2,7.5,15.0,23.12,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.0,0.8,7.0,8.5,0.0,0.0
2016,1,25,7,30,173.0,12.0,0.9,7.0,17.0,36.68,0.0
2016,1,25,7,45,313.0,22.0,1.0,7.5,51.5,92.14,45.42
2016,1,25,8,0,453.0,32.0,1.1,8.0,86.0,155.85,108.03
2016,1,25,8,15,532.0,39.0,1.2,8.5,128.5,210.25,157.41
2016,1,25,8,30,611.0,46.0,1.3,9.0,171.0,270.2,211.06
2016,1,25,8,45,660.5,50.5,1.45,9.5,213.5,323.85,259.57
2016,1,25,9,0,710.0,55.0,1.6,10.0,256.0,380.54,309.44
2016,1,25,9,15,384.0,99.0,1.65,10.5,210.0,302.32,249.09
2016,1,25,9,30,58.0,143.0,1.7,11.0,164.0,180.17,147.57
2016,1,25,9,45,77.5,160.0,1.8,11.5,190.5,211.29,173.74
2016,1,25,10,0,97.0,177.0,1.9,12.0,217.0,243.69,200.19
2016,1,25,10,15,62.0,179.0,1.95,12.5,205.5,226.11,184.63
2016,1,25,10,30,27.0,181.0,2.0,13.0,194.0,199.94,162.04
2016,1,25,10,45,24.5,186.5,2.05,13.5,199.0,204.24,165.07
2016,1,25,11,0,22.0,192.0,2.1,14.0,204.0,208.45,167.91
2016,1,25,11,15,22.0,198.5,2.15,14.0,210.5,215.42,173.39
2016,1,25,11,30,22.0,205.0,2.2,14.0,217.0,222.4,178.88
2016,1,25,11,45,30.0,214.5,2.25,14.0,230.5,246.55,198.43
2016,1,25,12,0,38.0,224.0,2.3,14.0,244.0,263.26,211.92
2016,1,25,12,15,37.0,224.5,2.3,14.0,244.5,263.11,211.67
2016,1,25,12,30,36.0,225.0,2.3,14.0,245.0,262.92,211.49
2016,1,25,12,45,136.5,234.5,2.35,14.5,308.0,356.54,288.29
2016,1,25,13,0,237.0,244.0,2.4,15.0,371.0,440.15,354.99
2016,1,25,13,15,241.5,234.5,2.4,15.0,361.5,429.91,346.95
2016,1,25,13,30,246.0,225.0,2.4,15.0,352.0,426.79,344.78
2016,1,25,13,45,366.0,193.0,2.4,15.0,372.5,468.25,379.89
2016,1,25,14,0,486.0,161.0,2.4,15.0,393.0,511.83,415.48
2016,1,25,14,15,470.5,153.5,2.35,14.5,367.0,480.58,391.36
2016,1,25,14,30,455.0,146.0,2.3,14.0,341.0,448.63,366.72
2016,1,25,14,45,305.5,151.0,2.25,14.0,278.0,345.95,283.42
2016,1,25,15,0,156.0,156.0,2.2,14.0,215.0,254.29,207.78
2016,1,25,15,15,146.0,141.0,1.9,13.5,191.0,227.12,185.61
2016,1,25,15,30,136.0,126.0,1.6,13.0,167.0,200.47,163.27
2016,1,25,15,45,126.5,108.0,1.3,12.5,142.0,171.16,138.33
2016,1,25,16,0,117.0,90.0,1.0,12.0,117.0,142.49,113.49
2016,1,25,16,15,101.0,71.5,1.0,11.5,91.0,111.81,86.8
2016,1,25,16,30,85.0,53.0,1.0,11.0,65.0,82.48,61.0
2016,1,25,16,45,42.5,36.5,1.05,10.5,42.5,51.04,33.63
2016,1,25,17,0,0.0,20.0,1.1,10.0,20.0,19.72,0.0
2016,1,25,17,15,0.0,10.0,1.1,9.5,10.0,9.83,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.25,6.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.3,6.0,18.0,17.69,0.0
2016,1,26,7,45,214.5,27.0,0.35,6.5,53.0,78.18,41.22
2016,1,26,8,0,429.0,36.0,0.4,7.0,88.0,154.68,108.34
2016,1,26,8,15,510.5,44.0,0.5,7.0,131.0,210.01,158.09
2016,1,26,8,30,592.0,52.0,0.6,7.0,174.0,272.68,213.85
2016,1,26,8,45,646.0,57.0,0.7,7.5,217.5,327.89,263.06
2016,1,26,9,0,700.0,62.0,0.8,8.0,261.0,384.93,312.65
2016,1,26,9,15,734.0,66.0,0.9,8.5,302.0,436.02,356.27
2016,1,26,9,30,768.0,70.0,1.0,9.0,343.0,487.97,399.28
2016,1,26,9,45,783.5,75.0,1.1,9.5,378.0,531.13,434.23
2016,1,26,10,0,799.0,80.0,1.2,10.0,413.0,573.09,467.33
2016,1,26,10,15,816.0,82.5,1.2,10.5,443.5,611.77,496.4
2016,1,26,10,30,833.0,85.0,1.2,11.0,474.0,648.79,523.47
2016,1,26,10,45,848.5,85.5,1.3,12.0,498.5,680.64,546.11
2016,1,26,11,0,864.0,86.0,1.4,13.0,523.0,710.24,565.73
2016,1,26,11,15,871.0,87.0,1.45,13.0,540.0,731.84,580.94
2016,1,26,11,30,878.0,88.0,1.5,13.0,557.0,750.49,594.16
2016,1,26,11,45,882.5,88.5,1.55,13.5,566.0,763.65,602.43
2016,1,26,12,0,887.0,89.0,1.6,14.0,575.0,773.58,608.52
2016,1,26,12,15,887.0,89.0,1.65,14.0,576.0,776.27,610.71
2016,1,26,12,30,887.0,89.0,1.7,14.0,577.0,775.6,610.71
2016,1,26,12,45,877.0,91.0,1.75,14.0,569.0,766.41,604.76
2016,1,26,13,0,867.0,93.0,1.8,14.0,561.0,754.01,596.68
2016,1,26,13,15,860.5,92.0,1.8,14.0,546.5,737.73,585.44
2016,1,26,13,30,854.0,91.0,1.8,14.0,532.0,718.45,572.11
2016,1,26,13,45,734.5,109.5,1.85,14.0,478.0,642.67,516.15
2016,1,26,14,0,615.0,128.0,1.9,14.0,424.0,566.26,457.76
2016,1,26,14,15,587.0,127.0,1.85,14.0,396.0,530.51,430.28
2016,1,26,14,30,559.0,126.0,1.8,14.0,368.0,491.38,399.53
2016,1,26,14,45,501.5,124.5,1.75,14.0,329.0,437.92,356.86
2016,1,26,15,0,444.0,123.0,1.7,14.0,290.0,386.81,315.45
2016,1,26,15,15,415.5,115.5,1.5,13.5,258.5,346.69,282.52
2016,1,26,15,30,387.0,108.0,1.3,13.0,227.0,307.74,249.79
2016,1,26,15,45,501.5,82.5,1.1,12.5,213.0,312.2,250.5
2016,1,26,16,0,616.0,57.0,0.9,12.0,199.0,304.37,238.56
2016,1,26,16,15,545.0,50.0,0.95,11.0,156.0,243.3,185.68
2016,1,26,16,30,474.0,43.0,1.0,10.0,113.0,188.15,137.09
2016,1,26,16,45,353.5,32.5,1.05,9.5,74.0,124.61,81.97
2016,1,26,17,0,233.0,22.0,1.1,9.0,35.0,69.25,13.57
2016,1,26,17,15,116.5,11.0,1.1,8.5,17.5,25.33,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,1.45,7.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,1.6,7.0,16.0,15.73,0.0
2016,1,27,7,45,145.0,29.0,1.8,7.5,47.0,67.3,37.14
2016,1,27,8,0,290.0,42.0,2.0,8.0,78.0,126.23,90.0
2016,1,27,8,15,354.5,54.5,2.05,8.5,116.5,174.04,132.89
2016,1,27,8,30,419.0,67.0,2.1,9.0,155.0,227.89,180.79
2016,1,27,8,45,465.5,76.0,2.15,9.5,194.0,277.65,225.2
2016,1,27,9,0,512.0,85.0,2.2,10.0,233.0,329.75,270.68
2016,1,27,9,15,563.5,85.5,2.15,10.0,269.5,378.11,312.62
2016,1,27,9,30,615.0,86.0,2.1,10.0,306.0,428.94,355.66
2016,1,27,9,45,523.0,116.0,2.1,10.5,316.5,430.8,356.93
2016,1,27,10,0,431.0,146.0,2.1,11.0,327.0,427.64,353.35
2016,1,27,10,15,627.0,115.0,2.05,11.5,399.0,533.47,438.76
2016,1,27,10,30,823.0,84.0,2.0,12.0,471.0,643.09,523.83
2016,1,27,10,45,697.0,118.0,1.95,12.5,457.0,618.57,501.39
2016,1,27,11,0,571.0,152.0,1.9,13.0,443.0,579.34,468.72
2016,1,27,11,15,720.5,119.0,1.8,13.0,498.0,664.55,535.0
2016,1,27,11,30,870.0,86.0,1.7,13.0,553.0,744.7,592.4
2016,1,27,11,45,877.0,85.5,1.6,13.5,563.0,758.55,599.16
2016,1,27,12,0,884.0,85.0,1.5,14.0,573.0,764.64,601.02
2016,1,27,12,15,884.5,85.0,1.45,14.0,574.0,767.72,602.51
2016,1,27,12,30,885.0,85.0,1.4,14.0,575.0,767.48,601.79
2016,1,27,12,45,886.5,83.0,1.4,14.5,569.5,762.38,597.23
2016,1,27,13,0,888.0,81.0,1.4,15.0,564.0,753.96,590.5
2016,1,27,13,15,882.5,80.5,1.35,15.0,550.0,738.86,579.73
2016,1,27,13,30,877.0,80.0,1.3,15.0,536.0,724.93,569.96
2016,1,27,13,45,869.5,78.0,1.3,15.5,514.5,700.55,552.2
2016,1,27,14,0,862.0,76.0,1.3,16.0,493.0,673.42,532.57
2016,1,27,14,15,848.5,74.0,1.25,15.5,465.0,639.85,508.39
2016,1,27,14,30,835.0,72.0,1.2,15.0,437.0,604.21,482.12
2016,1,27,14,45,817.0,69.0,1.2,15.0,403.0,562.98,450.51
2016,1,27,15,0,799.0,66.0,1.2,15.0,369.0,520.49,417.11
2016,1,27,15,15,770.5,63.0,1.05,14.5,330.0,471.66,377.7
2016,1,27,15,30,742.0,60.0,0.9,14.0,291.0,422.98,337.29
2016,1,27,15,45,703.0,55.5,0.8,14.0,248.5,368.69,291.02
2016,1,27,16,0,664.0,51.0,0.7,14.0,206.0,316.19,244.99
2016,1,27,16,15,598.5,44.5,0.75,13.0,162.5,255.0,192.64
2016,1,27,16,30,533.0,38.0,0.8,12.0,119.0,199.04,143.47
2016,1,27,16,45,423.0,29.0,0.9,11.5,79.5,137.88,90.19
2016,1,27,17,0,313.0,20.0,1.0,11.0,40.0,82.62,23.8
2016,1,27,17,15,156.5,10.0,1.0,10.5,20.0,29.7,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.5,3.5,3.44,0.0
2016,1,28,7,30,0.0,7.0,0.7,8.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,20.5,0.75,8.5,20.5,19.79,8.76
2016,1,28,8,0,0.0,34.0,0.8,9.0,34.0,33.21,22.23
2016,1,28,8,15,0.0,50.5,0.95,9.0,50.5,49.93,37.15
2016,1,28,8,30,0.0,67.0,1.1,9.0,67.0,66.6,51.89
2016,1,28,8,45,0.0,83.0,1.25,9.5,83.0,82.73,65.87
2016,1,28,9,0,0.0,99.0,1.4,10.0,99.0,98.88,79.62
2016,1,28,9,15,2.0,113.5,1.3,10.0,114.0,114.43,92.79
2016,1,28,9,30,4.0,128.0,1.2,10.0,129.0,130.19,105.97
2016,1,28,9,45,49.0,154.5,1.2,10.5,175.0,188.81,155.14
2016,1,28,10,0,94.0,181.0,1.2,11.0,221.0,246.43,202.44
2016,1,28,10,15,332.0,159.5,1.2,11.5,314.5,387.52,318.89
2016,1,28,10,30,570.0,138.0,1.2,12.0,408.0,537.44,436.7
2016,1,28,10,45,699.0,111.5,1.3,12.5,459.0,614.42,495.24
2016,1,28,11,0,828.0,85.0,1.4,13.0,510.0,688.2,550.05
2016,1,28,11,15,499.0,166.5,1.55,13.5,425.5,555.49,446.05
2016,1,28,11,30,170.0,248.0,1.7,14.0,341.0,395.3,316.88
2016,1,28,11,45,169.5,253.0,1.9,14.5,346.0,402.24,322.95
2016,1,28,12,0,169.0,258.0,2.1,15.0,351.0,408.63,327.56
2016,1,28,12,15,84.5,207.5,2.05,15.0,254.0,279.69,224.82
2016,1,28,12,30,0.0,157.0,2.0,15.0,157.0,155.14,122.65
2016,1,28,12,45,0.0,159.5,2.0,15.5,159.5,157.78,124.87
2016,1,28,13,0,0.0,162.0,2.0,16.0,162.0,160.46,126.87
2016,1,28,13,15,0.0,156.5,1.85,16.0,156.5,154.86,122.38
2016,1,28,13,30,0.0,151.0,1.7,16.0,151.0,149.3,117.97
2016,1,28,13,45,99.0,184.0,1.6,16.0,232.5,267.21,215.63
2016,1,28,14,0,198.0,217.0,1.5,16.0,314.0,369.44,297.2
2016,1,28,14,15,104.5,188.0,1.4,16.0,239.0,271.18,217.82
2016,1,28,14,30,11.0,159.0,1.3,16.0,164.0,166.03,132.06
2016,1,28,14,45,41.5,159.0,1.25,16.0,175.5,189.9,152.53
2016,1,28,15,0,72.0,159.0,1.2,16.0,187.0,206.41,166.3
2016,1,28,15,15,67.5,143.0,1.05,15.5,167.0,184.46,148.51
2016,1,28,15,30,63.0,127.0,0.9,15.0,147.0,162.8,130.83
2016,1,28,15,45,57.0,109.5,0.75,14.5,125.5,139.1,111.15
2016,1,28,16,0,51.0,92.0,0.6,14.0,104.0,115.89,91.53
2016,1,28,16,15,41.0,73.5,0.65,13.5,82.0,90.68,70.05
2016,1,28,16,30,31.0,55.0,0.7,13.0,60.0,66.36,49.08
2016,1,28,16,45,15.5,37.5,0.8,13.0,40.0,42.78,28.52
2016,1,28,17,0,0.0,20.0,0.9,13.0,20.0,19.45,4.52
2016,1,28,17,15,0.0,10.0,0.9,12.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,2.85,12.5,7.0,6.88,0.0
2016,1,29,7,30,0.0,14.0,3.0,13.0,14.0,13.76,0.0
2016,1,29,7,45,61.0,30.0,3.2,13.5,37.5,46.34,26.03
2016,1,29,8,0,122.0,46.0,3.4,14.0,61.0,85.19,60.51
2016,1,29,8,15,150.5,63.5,3.5,14.0,90.0,119.13,90.49
2016,1,29,8,30,179.0,81.0,3.6,14.0,119.0,155.7,122.71
2016,1,29,8,45,199.0,98.0,3.7,14.5,149.0,190.75,153.35
2016,1,29,9,0,219.0,115.0,3.8,15.0,179.0,227.31,184.72
2016,1,29,9,15,230.0,131.0,3.8,15.0,207.0,259.65,212.39
2016,1,29,9,30,241.0,147.0,3.8,15.0,235.0,292.4,239.89
2016,1,29,9,45,120.5,126.0,3.85,15.5,170.0,203.01,165.77
2016,1,29,10,0,0.0,105.0,3.9,16.0,105.0,102.81,80.69
2016,1,29,10,15,35.0,155.0,3.9,16.0,172.0,182.03,146.79
2016,1,29,10,30,70.0,205.0,3.9,16.0,239.0,261.52,211.69
2016,1,29,10,45,59.0,211.0,3.9,16.0,240.5,261.76,211.19
2016,1,29,11,0,48.0,217.0,3.9,16.0,242.0,261.43,210.38
2016,1,29,11,15,24.0,173.0,3.9,16.0,185.5,195.55,156.53
2016,1,29,11,30,0.0,129.0,3.9,16.0,129.0,126.44,99.4
2016,1,29,11,45,0.0,131.5,3.95,16.0,131.5,128.93,101.46
2016,1,29,12,0,0.0,134.0,4.0,16.0,134.0,131.44,103.47
2016,1,29,12,15,3.0,159.5,4.05,16.0,161.5,159.94,126.83
2016,1,29,12,30,6.0,185.0,4.1,16.0,189.0,188.85,150.37
2016,1,29,12,45,19.0,203.5,4.2,16.0,214.5,218.27,174.61
2016,1,29,13,0,32.0,222.0,4.3,16.0,240.0,255.99,205.39
2016,1,29,13,15,16.0,139.0,4.3,16.0,148.0,148.45,118.01
2016,1,29,13,30,0.0,56.0,4.3,16.0,56.0,54.13,39.75
2016,1,29,13,45,0.0,96.0,4.3,16.0,96.0,93.18,72.36
2016,1,29,14,0,0.0,136.0,4.3,16.0,136.0,134.09,106.26
2016,1,29,14,15,0.0,80.0,4.2,16.0,80.0,77.37,59.36
2016,1,29,14,30,0.0,24.0,4.1,16.0,24.0,23.17,13.96
2016,1,29,14,45,185.0,82.5,4.1,16.0,154.5,201.02,165.97
2016,1,29,15,0,370.0,141.0,4.1,16.0,285.0,369.49,303.2
2016,1,29,15,15,359.5,127.0,4.05,15.5,255.0,334.04,273.6
2016,1,29,15,30,349.0,113.0,4.0,15.0,225.0,298.47,243.83
2016,1,29,15,45,329.0,99.0,3.95,15.0,192.5,258.87,209.56
2016,1,29,16,0,309.0,85.0,3.9,15.0,160.0,220.34,175.53
2016,1,29,16,15,278.5,69.5,3.9,14.5,126.5,177.93,138.17
2016,1,29,16,30,248.0,54.0,3.9,14.0,93.0,138.05,102.58
2016,1,29,16,45,190.5,39.0,3.95,14.0,63.0,95.19,64.97
2016,1,29,17,0,133.0,24.0,4.0,14.0,33.0,55.65,23.04
2016,1,29,17,15,66.5,12.0,4.0,14.0,16.5,20.56,0.0
2016,1,29,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.8,8.5,11.0,10.81,0.0
2016,1,30,7,30,0.0,22.0,2.1,9.0,22.0,22.24,0.0
2016,1,30,7,45,228.0,29.0,2.45,9.5,58.5,85.28,50.49
2016,1,30,8,0,456.0,36.0,2.8,10.0,95.0,163.95,115.95
2016,1,30,8,15,532.0,42.5,2.8,10.0,138.0,218.03,165.18
2016,1,30,8,30,608.0,49.0,2.8,10.0,181.0,278.9,220.21
2016,1,30,8,45,663.0,53.0,2.85,10.5,225.5,333.39,269.43
2016,1,30,9,0,718.0,57.0,2.9,11.0,270.0,392.93,321.62
2016,1,30,9,15,750.0,60.0,2.85,11.0,310.5,443.15,365.52
2016,1,30,9,30,782.0,63.0,2.8,11.0,351.0,494.05,408.71
2016,1,30,9,45,810.0,64.5,2.8,11.5,388.0,541.28,447.17
2016,1,30,10,0,838.0,66.0,2.8,12.0,425.0,588.11,484.21
2016,1,30,10,15,853.5,67.5,2.8,12.0,456.0,622.76,511.9
2016,1,30,10,30,869.0,69.0,2.8,12.0,487.0,658.86,539.98
2016,1,30,10,45,506.0,153.0,2.8,12.5,399.5,527.52,432.08
2016,1,30,11,0,143.0,237.0,2.8,13.0,312.0,359.17,291.72
2016,1,30,11,15,95.0,234.0,2.8,13.0,284.5,315.11,256.01
2016,1,30,11,30,47.0,231.0,2.8,13.0,257.0,277.08,224.14
2016,1,30,11,45,47.0,234.5,2.8,13.5,261.0,281.25,227.05
2016,1,30,12,0,47.0,238.0,2.8,14.0,265.0,285.35,229.79
2016,1,30,12,15,482.5,155.5,2.8,14.0,429.0,551.3,450.03
2016,1,30,12,30,918.0,73.0,2.8,14.0,593.0,786.74,628.37
2016,1,30,12,45,905.5,77.0,2.85,14.0,584.5,777.93,620.4
2016,1,30,13,0,893.0,81.0,2.9,14.0,576.0,765.86,612.21
2016,1,30,13,15,488.0,159.0,2.85,14.0,428.5,546.97,443.91
2016,1,30,13,30,83.0,237.0,2.8,14.0,281.0,309.53,249.61
2016,1,30,13,45,81.5,228.0,2.8,14.0,270.0,297.24,240.86
2016,1,30,14,0,80.0,219.0,2.8,14.0,259.0,284.85,231.18
2016,1,30,14,15,50.5,195.0,2.75,13.5,220.0,237.01,192.54
2016,1,30,14,30,21.0,171.0,2.7,13.0,181.0,184.92,149.95
2016,1,30,14,45,19.0,158.5,2.7,13.0,167.0,170.39,138.25
2016,1,30,15,0,17.0,146.0,2.7,13.0,153.0,156.01,126.51
2016,1,30,15,15,13.5,132.0,2.45,12.5,137.0,139.42,112.97
2016,1,30,15,30,10.0,118.0,2.2,12.0,121.0,123.15,99.52
2016,1,30,15,45,5.0,102.5,2.0,11.5,104.0,104.93,84.26
2016,1,30,16,0,0.0,87.0,1.8,11.0,87.0,87.21,69.21
2016,1,30,16,15,0.0,69.0,1.7,10.0,69.0,68.95,53.56
2016,1,30,16,30,0.0,51.0,1.6,9.0,51.0,50.67,37.61
2016,1,30,16,45,0.0,34.5,1.55,8.5,34.5,33.96,22.64
2016,1,30,17,0,0.0,18.0,1.5,8.0,18.0,17.37,5.67
2016,1,30,17,15,0.0,9.0,1.55,8.0,9.0,8.85,0.0
2016,1,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,11.0,1.3,5.0,11.0,10.81,0.0
2016,1,31,7,30,0.0,22.0,1.6,5.0,22.0,22.16,0.0
2016,1,31,7,45,160.5,33.0,1.9,5.5,54.5,76.42,47.9
2016,1,31,8,0,321.0,44.0,2.2,6.0,87.0,137.72,100.43
2016,1,31,8,15,375.0,56.5,2.35,6.0,125.5,184.53,143.43
2016,1,31,8,30,429.0,69.0,2.5,6.0,164.0,236.3,190.75
2016,1,31,8,45,467.0,79.0,2.65,6.5,202.5,283.3,233.53
2016,1,31,9,0,505.0,89.0,2.8,7.0,241.0,334.83,279.17
2016,1,31,9,15,543.0,93.0,2.95,7.0,277.0,380.64,319.75
2016,1,31,9,30,581.0,97.0,3.1,7.0,313.0,428.05,360.9
2016,1,31,9,45,424.5,138.5,3.3,7.5,304.5,403.96,340.36
2016,1,31,10,0,268.0,180.0,3.5,8.0,296.0,363.62,305.29
2016,1,31,10,15,143.5,181.0,3.6,8.5,244.0,286.67,239.75
2016,1,31,10,30,19.0,182.0,3.7,9.0,192.0,195.25,160.6
2016,1,31,10,45,239.5,186.5,3.85,9.5,312.0,373.78,312.78
2016,1,31,11,0,460.0,191.0,4.0,10.0,432.0,549.32,455.96
2016,1,31,11,15,688.5,135.0,4.1,10.0,508.5,666.79,551.9
2016,1,31,11,30,917.0,79.0,4.2,10.0,585.0,776.97,636.92
2016,1,31,11,45,926.0,78.0,4.3,10.5,596.0,792.45,646.91
2016,1,31,12,0,935.0,77.0,4.4,11.0,607.0,804.64,655.14
2016,1,31,12,15,936.0,77.0,4.45,11.0,609.0,808.44,658.11
2016,1,31,12,30,937.0,77.0,4.5,11.0,611.0,808.71,658.63
2016,1,31,12,45,932.5,78.0,4.55,11.0,604.5,802.42,654.36
2016,1,31,13,0,928.0,79.0,4.6,11.0,598.0,792.69,647.66
2016,1,31,13,15,711.0,133.5,4.6,11.0,525.5,689.48,568.59
2016,1,31,13,30,494.0,188.0,4.6,11.0,453.0,577.14,477.09
2016,1,31,13,45,348.0,206.0,4.65,11.0,389.0,476.16,394.96
2016,1,31,14,0,202.0,224.0,4.7,11.0,325.0,381.3,315.95
2016,1,31,14,15,101.0,150.5,4.65,11.0,201.0,227.31,188.55
2016,1,31,14,30,0.0,77.0,4.6,11.0,77.0,74.46,58.1
2016,1,31,14,45,147.0,117.0,4.55,11.0,175.0,218.06,182.46
2016,1,31,15,0,294.0,157.0,4.5,11.0,273.0,340.47,284.74
2016,1,31,15,15,283.0,142.5,4.3,10.5,245.0,307.39,256.67
2016,1,31,15,30,272.0,128.0,4.1,10.0,217.0,274.5,228.63
2016,1,31,15,45,259.0,111.5,3.9,9.5,186.5,238.8,197.63
2016,1,31,16,0,246.0,95.0,3.7,9.0,156.0,203.74,166.53
2016,1,31,16,15,220.0,78.0,3.75,8.5,125.0,164.44,131.43
2016,1,31,16,30,194.0,61.0,3.8,8.0,94.0,127.35,97.86
2016,1,31,16,45,152.0,44.0,3.9,7.5,64.5,88.76,63.38
2016,1,31,17,0,110.0,27.0,4.0,7.0,35.0,53.29,27.55
2016,1,31,17,15,55.0,13.5,4.35,7.0,17.5,20.79,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,171.5,8.0,3.15,2.5,15.5,25.34,0.0
2016,2,1,7,30,343.0,16.0,3.4,3.0,31.0,72.0,0.0
2016,2,1,7,45,473.0,24.0,3.7,4.0,73.0,130.21,79.81
2016,2,1,8,0,603.0,32.0,4.0,5.0,115.0,197.72,142.52
2016,2,1,8,15,672.5,37.5,4.2,5.5,162.0,256.65,198.11
2016,2,1,8,30,742.0,43.0,4.4,6.0,209.0,321.44,258.47
2016,2,1,8,45,785.5,46.5,4.65,6.5,255.5,378.72,312.17
2016,2,1,9,0,829.0,50.0,4.9,7.0,302.0,436.13,364.71
2016,2,1,9,15,857.5,53.0,5.0,7.5,345.0,489.26,412.12
2016,2,1,9,30,886.0,56.0,5.1,8.0,388.0,542.59,458.24
2016,2,1,9,45,895.5,61.5,5.2,8.5,425.0,587.71,496.31
2016,2,1,10,0,905.0,67.0,5.3,9.0,462.0,630.89,531.75
2016,2,1,10,15,918.5,68.5,5.2,9.0,493.5,669.86,563.48
2016,2,1,10,30,932.0,70.0,5.1,9.0,525.0,706.69,592.18
2016,2,1,10,45,940.0,72.0,5.0,9.5,549.5,737.89,613.98
2016,2,1,11,0,948.0,74.0,4.9,10.0,574.0,766.23,633.3
2016,2,1,11,15,953.5,74.5,4.8,10.0,591.0,787.98,648.59
2016,2,1,11,30,959.0,75.0,4.7,10.0,608.0,806.45,661.39
2016,2,1,11,45,962.0,75.5,4.65,10.5,617.5,819.63,669.27
2016,2,1,12,0,965.0,76.0,4.6,11.0,627.0,829.28,674.59
2016,2,1,12,15,965.0,76.0,4.5,11.0,628.0,832.45,676.11
2016,2,1,12,30,965.0,76.0,4.4,11.0,629.0,831.97,675.08
2016,2,1,12,45,783.0,120.0,4.35,11.0,565.5,746.05,610.09
2016,2,1,13,0,601.0,164.0,4.3,11.0,502.0,650.29,534.77
