Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,770.0,120.5,4.1,11.0,543.0,721.12,591.53
2016,2,1,13,30,939.0,77.0,3.9,11.0,584.0,776.16,632.74
2016,2,1,13,45,929.5,76.0,3.75,11.0,561.5,750.42,613.0
2016,2,1,14,0,920.0,75.0,3.6,11.0,539.0,721.81,591.65
2016,2,1,14,15,905.5,73.0,3.4,11.0,509.0,686.07,564.57
2016,2,1,14,30,891.0,71.0,3.2,11.0,479.0,648.12,534.06
2016,2,1,14,45,806.0,73.0,3.0,11.0,421.0,573.71,474.14
2016,2,1,15,0,721.0,75.0,2.8,11.0,363.0,499.01,413.3
2016,2,1,15,15,687.5,74.0,2.35,10.5,326.5,453.74,375.1
2016,2,1,15,30,654.0,73.0,1.9,10.0,290.0,407.67,335.26
2016,2,1,15,45,688.0,62.0,1.5,9.5,262.5,379.75,308.95
2016,2,1,16,0,722.0,51.0,1.1,9.0,235.0,348.99,278.44
2016,2,1,16,15,661.0,46.0,1.1,8.5,189.0,287.06,223.58
2016,2,1,16,30,600.0,41.0,1.1,8.0,143.0,229.76,171.66
2016,2,1,16,45,501.5,32.5,1.1,7.5,99.5,164.9,114.26
2016,2,1,17,0,403.0,24.0,1.1,7.0,56.0,109.19,58.86
2016,2,1,17,15,201.5,12.0,1.15,6.5,28.0,39.85,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,10.0,1.6,5.0,13.0,15.81,0.0
2016,2,2,7,30,116.0,20.0,1.7,5.0,26.0,42.03,0.0
2016,2,2,7,45,231.5,34.5,1.85,5.5,61.5,93.05,59.98
2016,2,2,8,0,347.0,49.0,2.0,6.0,97.0,151.06,111.27
2016,2,2,8,15,426.0,58.5,2.05,6.0,140.0,204.75,159.59
2016,2,2,8,30,505.0,68.0,2.1,6.0,183.0,265.62,214.27
2016,2,2,8,45,279.5,96.0,2.15,6.5,162.0,222.28,183.71
2016,2,2,9,0,54.0,124.0,2.2,7.0,141.0,154.18,127.81
2016,2,2,9,15,62.5,140.0,2.2,7.0,162.0,177.39,147.97
2016,2,2,9,30,71.0,156.0,2.2,7.0,183.0,201.26,168.24
2016,2,2,9,45,89.5,173.5,2.25,7.0,211.0,233.18,195.19
2016,2,2,10,0,108.0,191.0,2.3,7.0,239.0,272.72,228.11
2016,2,2,10,15,54.0,158.5,2.2,7.0,182.5,197.87,164.62
2016,2,2,10,30,0.0,126.0,2.1,7.0,126.0,123.72,100.74
2016,2,2,10,45,5.0,156.5,2.05,7.5,159.5,158.52,129.97
2016,2,2,11,0,10.0,187.0,2.0,8.0,193.0,193.96,159.06
2016,2,2,11,15,134.5,218.5,1.9,8.0,294.5,334.79,277.43
2016,2,2,11,30,259.0,250.0,1.8,8.0,396.0,474.02,389.28
2016,2,2,11,45,368.0,230.5,1.7,8.0,440.5,537.84,440.01
2016,2,2,12,0,477.0,211.0,1.6,8.0,485.0,611.24,497.13
2016,2,2,12,15,462.5,220.0,1.4,8.0,486.5,611.54,494.72
2016,2,2,12,30,448.0,229.0,1.2,8.0,488.0,609.88,491.39
2016,2,2,12,45,224.0,127.0,1.0,8.5,256.5,313.36,258.94
2016,2,2,13,0,0.0,25.0,0.8,9.0,25.0,24.15,15.01
2016,2,2,13,15,0.0,24.5,0.9,9.0,24.5,23.67,14.8
2016,2,2,13,30,0.0,24.0,1.0,9.0,24.0,23.18,14.4
2016,2,2,13,45,0.0,23.0,1.15,9.5,23.0,22.21,13.54
2016,2,2,14,0,0.0,22.0,1.3,10.0,22.0,21.24,12.7
2016,2,2,14,15,0.0,86.5,1.45,10.0,87.0,83.73,66.2
2016,2,2,14,30,0.0,151.0,1.6,10.0,152.0,150.11,122.07
2016,2,2,14,45,0.0,88.5,1.75,10.0,89.0,85.94,68.15
2016,2,2,15,0,0.0,26.0,1.9,10.0,26.0,25.1,16.13
2016,2,2,15,15,0.0,23.0,1.85,9.5,23.0,22.19,13.71
2016,2,2,15,30,0.0,20.0,1.8,9.0,20.0,19.29,11.23
2016,2,2,15,45,298.0,44.5,1.75,8.5,121.5,189.81,157.77
2016,2,2,16,0,596.0,69.0,1.7,8.0,223.0,322.09,261.62
2016,2,2,16,15,531.0,61.5,1.65,7.5,179.0,261.68,207.23
2016,2,2,16,30,466.0,54.0,1.6,7.0,135.0,206.57,157.56
2016,2,2,16,45,365.0,42.5,1.55,6.5,94.0,144.37,103.12
2016,2,2,17,0,264.0,31.0,1.5,6.0,53.0,92.35,53.96
2016,2,2,17,15,132.0,15.5,1.5,5.5,26.5,33.95,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,107.0,9.5,0.5,3.0,15.0,20.52,0.0
2016,2,3,7,30,214.0,19.0,0.5,3.0,30.0,57.12,0.0
2016,2,3,7,45,330.0,30.5,0.55,3.0,67.5,110.15,71.31
2016,2,3,8,0,446.0,42.0,0.6,3.0,105.0,170.84,125.75
2016,2,3,8,15,519.0,49.5,0.75,3.5,149.0,225.52,175.55
2016,2,3,8,30,592.0,57.0,0.9,4.0,193.0,286.71,230.68
2016,2,3,8,45,434.5,88.5,1.05,4.5,199.5,283.25,233.69
2016,2,3,9,0,277.0,120.0,1.2,5.0,206.0,260.96,218.16
2016,2,3,9,15,297.5,133.0,1.3,5.5,236.5,297.37,249.7
2016,2,3,9,30,318.0,146.0,1.4,6.0,267.0,334.84,281.11
2016,2,3,9,45,547.5,117.0,1.5,7.0,350.0,457.12,381.83
2016,2,3,10,0,777.0,88.0,1.6,8.0,433.0,583.89,482.47
2016,2,3,10,15,794.0,90.0,1.65,8.5,463.5,622.24,511.05
2016,2,3,10,30,811.0,92.0,1.7,9.0,494.0,658.99,538.55
2016,2,3,10,45,825.0,93.0,1.75,10.0,519.0,690.67,560.21
2016,2,3,11,0,839.0,94.0,1.8,11.0,544.0,720.11,579.3
2016,2,3,11,15,847.0,95.5,1.75,11.0,561.5,743.2,594.89
2016,2,3,11,30,855.0,97.0,1.7,11.0,579.0,763.43,608.39
2016,2,3,11,45,662.0,156.0,1.7,11.5,533.0,693.61,554.64
2016,2,3,12,0,469.0,215.0,1.7,12.0,487.0,610.85,488.59
2016,2,3,12,15,669.0,156.5,1.65,12.0,545.5,706.85,564.46
2016,2,3,12,30,869.0,98.0,1.6,12.0,604.0,793.56,626.47
2016,2,3,12,45,681.5,151.0,1.6,12.5,545.0,707.27,561.8
2016,2,3,13,0,494.0,204.0,1.6,13.0,486.0,613.29,488.61
2016,2,3,13,15,266.5,215.0,1.5,13.0,367.0,440.05,354.02
2016,2,3,13,30,39.0,226.0,1.4,13.0,248.0,264.78,212.04
2016,2,3,13,45,106.5,229.0,1.35,13.0,284.5,316.24,255.71
2016,2,3,14,0,174.0,232.0,1.3,13.0,321.0,372.17,300.85
2016,2,3,14,15,103.5,208.5,1.2,12.5,260.5,287.29,232.77
2016,2,3,14,30,33.0,185.0,1.1,12.0,200.0,213.61,172.91
2016,2,3,14,45,34.0,173.0,1.0,12.0,188.0,200.56,162.79
2016,2,3,15,0,35.0,161.0,0.9,12.0,176.0,187.45,152.27
2016,2,3,15,15,30.0,146.0,0.85,11.5,158.0,167.7,136.39
2016,2,3,15,30,25.0,131.0,0.8,11.0,140.0,148.39,120.66
2016,2,3,15,45,19.5,114.0,0.75,11.0,120.5,123.28,99.63
2016,2,3,16,0,14.0,97.0,0.7,11.0,101.0,103.04,82.45
2016,2,3,16,15,7.0,79.0,0.75,10.5,81.0,81.71,64.28
2016,2,3,16,30,0.0,61.0,0.8,10.0,61.0,61.05,46.48
2016,2,3,16,45,0.0,42.5,0.85,9.5,42.5,42.25,29.88
2016,2,3,17,0,0.0,24.0,0.9,9.0,24.0,23.28,12.17
2016,2,3,17,15,0.0,12.0,0.9,9.0,12.0,11.58,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,10.0,2.3,4.5,16.5,22.86,0.0
2016,2,4,7,30,246.0,20.0,2.5,5.0,33.0,63.86,2.94
2016,2,4,7,45,367.0,30.0,2.75,5.5,72.0,118.03,76.55
2016,2,4,8,0,488.0,40.0,3.0,6.0,111.0,180.71,132.51
2016,2,4,8,15,559.5,47.0,2.95,6.0,156.0,236.66,184.28
2016,2,4,8,30,631.0,54.0,2.9,6.0,201.0,298.95,241.37
2016,2,4,8,45,674.5,59.5,2.9,6.5,245.5,353.75,291.38
2016,2,4,9,0,718.0,65.0,2.9,7.0,290.0,409.71,340.99
2016,2,4,9,15,749.0,68.5,2.85,7.5,331.5,460.79,385.1
2016,2,4,9,30,780.0,72.0,2.8,8.0,373.0,512.47,428.25
2016,2,4,9,45,791.5,78.0,2.8,8.5,408.0,555.81,463.45
2016,2,4,10,0,803.0,84.0,2.8,9.0,443.0,597.64,496.41
2016,2,4,10,15,818.5,86.5,2.7,9.0,474.0,636.46,526.8
2016,2,4,10,30,834.0,89.0,2.6,9.0,505.0,673.53,555.12
2016,2,4,10,45,844.0,91.0,2.55,9.5,529.5,704.18,576.31
2016,2,4,11,0,854.0,93.0,2.5,10.0,554.0,732.34,595.11
2016,2,4,11,15,563.0,172.5,2.45,10.0,480.5,619.17,505.08
2016,2,4,11,30,272.0,252.0,2.4,10.0,407.0,487.27,396.92
2016,2,4,11,45,270.0,258.5,2.35,10.5,414.5,496.06,403.4
2016,2,4,12,0,268.0,265.0,2.3,11.0,422.0,503.79,408.17
2016,2,4,12,15,576.5,179.0,2.2,11.0,517.0,657.91,532.89
2016,2,4,12,30,885.0,93.0,2.1,11.0,612.0,803.12,640.59
2016,2,4,12,45,884.0,92.0,2.05,11.5,606.0,797.45,633.58
2016,2,4,13,0,883.0,91.0,2.0,12.0,600.0,788.42,625.84
2016,2,4,13,15,877.5,90.5,2.0,12.0,585.5,773.25,615.38
2016,2,4,13,30,872.0,90.0,2.0,12.0,571.0,754.95,602.78
2016,2,4,13,45,862.0,88.5,2.05,12.5,549.5,729.27,584.13
2016,2,4,14,0,852.0,87.0,2.1,13.0,528.0,700.91,563.52
2016,2,4,14,15,696.5,115.5,2.05,12.5,463.5,608.13,493.19
2016,2,4,14,30,541.0,144.0,2.0,12.0,399.0,515.18,420.78
2016,2,4,14,45,533.0,133.5,2.0,12.0,369.0,480.62,394.15
2016,2,4,15,0,525.0,123.0,2.0,12.0,339.0,444.98,365.65
2016,2,4,15,15,498.0,116.5,1.7,11.5,305.5,402.7,330.81
2016,2,4,15,30,471.0,110.0,1.4,11.0,272.0,361.23,295.92
2016,2,4,15,45,450.5,97.5,1.15,11.0,235.5,317.2,257.93
2016,2,4,16,0,430.0,85.0,0.9,11.0,199.0,274.01,219.8
2016,2,4,16,15,389.0,72.5,0.9,10.0,161.5,224.63,177.26
2016,2,4,16,30,348.0,60.0,0.9,9.0,124.0,178.66,136.63
2016,2,4,16,45,289.0,45.5,0.95,8.5,88.0,129.65,93.42
2016,2,4,17,0,230.0,31.0,1.0,8.0,52.0,86.67,53.31
2016,2,4,17,15,115.0,15.5,1.0,7.5,26.0,35.47,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,11.0,0.95,4.5,16.5,21.67,0.0
2016,2,5,7,30,202.0,22.0,1.1,5.0,33.0,59.57,9.25
2016,2,5,7,45,319.0,34.0,1.25,5.5,72.0,112.52,74.51
2016,2,5,8,0,436.0,46.0,1.4,6.0,111.0,174.06,128.51
2016,2,5,8,15,510.5,54.0,1.5,6.5,156.0,229.76,178.81
2016,2,5,8,30,585.0,62.0,1.6,7.0,201.0,292.13,234.53
2016,2,5,8,45,635.0,67.5,1.7,8.0,246.0,347.74,283.68
2016,2,5,9,0,685.0,73.0,1.8,9.0,291.0,406.6,334.06
2016,2,5,9,15,718.0,77.5,1.9,9.5,332.5,458.56,378.1
2016,2,5,9,30,751.0,82.0,2.0,10.0,374.0,511.4,421.58
2016,2,5,9,45,778.5,84.5,2.1,11.0,412.5,557.46,457.84
2016,2,5,10,0,806.0,87.0,2.2,12.0,451.0,605.02,494.15
2016,2,5,10,15,822.5,89.0,2.2,12.5,482.5,644.15,523.47
2016,2,5,10,30,839.0,91.0,2.2,13.0,514.0,681.57,550.83
2016,2,5,10,45,851.5,92.5,2.2,13.5,539.0,713.64,572.65
2016,2,5,11,0,864.0,94.0,2.2,14.0,564.0,743.3,592.31
2016,2,5,11,15,871.5,95.5,2.15,14.0,581.5,766.61,607.96
2016,2,5,11,30,879.0,97.0,2.1,14.0,599.0,786.95,621.49
2016,2,5,11,45,881.5,98.0,2.1,14.5,609.0,799.77,628.9
2016,2,5,12,0,884.0,99.0,2.1,15.0,619.0,809.27,634.11
2016,2,5,12,15,884.0,99.0,1.95,15.0,620.0,812.34,634.73
2016,2,5,12,30,884.0,99.0,1.8,15.0,621.0,812.0,633.06
2016,2,5,12,45,728.5,139.0,1.7,15.0,566.5,735.0,577.44
2016,2,5,13,0,573.0,179.0,1.6,15.0,512.0,649.53,513.11
2016,2,5,13,15,584.0,170.5,1.55,15.0,503.0,641.47,508.14
2016,2,5,13,30,595.0,162.0,1.5,15.0,494.0,634.28,502.94
2016,2,5,13,45,538.0,172.0,1.45,15.5,463.5,589.14,467.61
2016,2,5,14,0,481.0,182.0,1.4,16.0,433.0,547.6,434.97
2016,2,5,14,15,460.5,175.5,1.5,15.5,405.5,513.6,410.96
2016,2,5,14,30,440.0,169.0,1.6,15.0,378.0,479.15,385.92
2016,2,5,14,45,617.5,123.5,1.75,15.0,393.5,526.02,424.83
2016,2,5,15,0,795.0,78.0,1.9,15.0,409.0,554.0,447.45
2016,2,5,15,15,768.5,74.5,1.7,14.5,369.0,504.73,407.45
2016,2,5,15,30,742.0,71.0,1.5,14.0,329.0,455.41,366.92
2016,2,5,15,45,708.0,66.0,1.35,13.5,286.0,401.39,321.72
2016,2,5,16,0,674.0,61.0,1.2,13.0,243.0,350.27,277.46
2016,2,5,16,15,615.5,54.5,1.2,12.0,197.5,288.96,224.9
2016,2,5,16,30,557.0,48.0,1.2,11.0,152.0,232.26,174.83
2016,2,5,16,45,452.0,39.5,1.2,10.0,108.0,166.59,118.29
2016,2,5,17,0,347.0,31.0,1.2,9.0,64.0,111.48,69.08
2016,2,5,17,15,173.5,15.5,1.2,8.5,32.0,45.41,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,1.6,4.5,18.5,24.51,0.0
2016,2,6,7,30,260.0,21.0,1.8,5.0,37.0,68.75,17.19
2016,2,6,7,45,376.5,31.5,2.05,6.0,77.0,123.02,81.48
2016,2,6,8,0,493.0,42.0,2.3,7.0,117.0,186.18,137.05
2016,2,6,8,15,562.0,48.5,2.2,7.5,162.0,241.51,187.6
2016,2,6,8,30,631.0,55.0,2.1,8.0,207.0,302.9,242.83
2016,2,6,8,45,679.5,59.5,2.05,9.0,252.0,357.65,291.32
2016,2,6,9,0,728.0,64.0,2.0,10.0,297.0,416.87,341.77
2016,2,6,9,15,757.5,67.5,1.95,10.5,338.5,467.87,384.61
2016,2,6,9,30,787.0,71.0,1.9,11.0,380.0,519.34,426.34
2016,2,6,9,45,802.5,75.5,1.9,11.5,416.0,563.81,461.41
2016,2,6,10,0,818.0,80.0,1.9,12.0,452.0,607.03,494.46
2016,2,6,10,15,833.0,82.0,1.85,12.5,483.0,645.61,522.85
2016,2,6,10,30,848.0,84.0,1.8,13.0,514.0,682.36,548.84
2016,2,6,10,45,858.5,85.5,1.8,13.5,538.5,713.29,569.38
2016,2,6,11,0,869.0,87.0,1.8,14.0,563.0,741.7,587.92
2016,2,6,11,15,875.5,88.0,1.95,14.0,580.0,763.83,604.21
2016,2,6,11,30,882.0,89.0,2.1,14.0,597.0,782.94,618.44
2016,2,6,11,45,889.5,87.5,2.3,14.0,607.0,792.19,626.05
2016,2,6,12,0,897.0,86.0,2.5,14.0,617.0,802.78,634.79
2016,2,6,12,15,681.0,154.5,2.55,14.0,558.5,720.53,574.68
2016,2,6,12,30,465.0,223.0,2.6,14.0,500.0,622.2,497.41
2016,2,6,12,45,463.5,221.0,2.65,14.5,494.5,616.8,493.41
2016,2,6,13,0,462.0,219.0,2.7,15.0,489.0,609.55,487.39
2016,2,6,13,15,668.5,152.5,2.7,15.0,533.5,691.66,553.69
2016,2,6,13,30,875.0,86.0,2.7,15.0,578.0,758.32,603.7
2016,2,6,13,45,866.0,85.0,2.7,15.5,556.5,733.81,584.76
2016,2,6,14,0,857.0,84.0,2.7,16.0,535.0,706.56,564.58
2016,2,6,14,15,844.0,82.0,2.55,15.5,506.5,672.91,540.91
2016,2,6,14,30,831.0,80.0,2.4,15.0,478.0,637.12,514.11
2016,2,6,14,45,815.0,77.0,2.3,15.0,443.5,596.47,482.31
2016,2,6,15,0,799.0,74.0,2.2,15.0,409.0,554.38,448.76
2016,2,6,15,15,773.0,70.5,1.9,14.5,369.5,505.14,408.88
2016,2,6,15,30,747.0,67.0,1.6,14.0,330.0,455.83,367.93
2016,2,6,15,45,714.5,62.0,1.35,13.5,287.0,402.17,322.66
2016,2,6,16,0,682.0,57.0,1.1,13.0,244.0,349.72,277.07
2016,2,6,16,15,624.5,51.5,1.1,12.0,198.5,290.59,226.31
2016,2,6,16,30,567.0,46.0,1.1,11.0,153.0,234.7,176.91
2016,2,6,16,45,478.5,37.5,1.1,10.5,110.5,172.48,122.44
2016,2,6,17,0,390.0,29.0,1.1,10.0,68.0,119.14,74.25
2016,2,6,17,15,195.0,14.5,1.1,9.5,34.0,48.29,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,168.5,10.0,2.45,6.5,20.5,28.51,0.0
2016,2,7,7,30,337.0,20.0,2.8,7.0,41.0,80.32,25.65
2016,2,7,7,45,453.5,28.0,3.15,8.0,83.5,135.49,88.89
2016,2,7,8,0,570.0,36.0,3.5,9.0,126.0,200.4,146.22
2016,2,7,8,15,635.0,41.5,3.55,9.5,172.0,257.52,198.96
2016,2,7,8,30,700.0,47.0,3.6,10.0,218.0,320.15,255.91
2016,2,7,8,45,743.5,50.5,3.7,11.0,264.0,376.49,306.39
2016,2,7,9,0,787.0,54.0,3.8,12.0,310.0,435.24,357.24
2016,2,7,9,15,815.0,57.0,3.7,12.5,352.5,487.49,401.67
2016,2,7,9,30,843.0,60.0,3.6,13.0,395.0,537.21,442.65
2016,2,7,9,45,855.0,64.5,3.55,13.5,431.5,581.56,478.06
2016,2,7,10,0,867.0,69.0,3.5,14.0,468.0,624.27,511.09
2016,2,7,10,15,881.0,71.0,3.45,14.5,499.5,663.55,540.65
2016,2,7,10,30,895.0,73.0,3.4,15.0,531.0,700.82,566.68
2016,2,7,10,45,905.5,74.0,3.35,15.5,556.0,732.2,587.72
2016,2,7,11,0,916.0,75.0,3.3,16.0,581.0,760.94,606.6
2016,2,7,11,15,922.0,76.0,3.3,16.0,598.5,783.44,622.2
2016,2,7,11,30,928.0,77.0,3.3,16.0,616.0,802.77,635.55
2016,2,7,11,45,931.0,77.5,3.35,16.5,625.5,815.9,643.57
2016,2,7,12,0,934.0,78.0,3.4,17.0,635.0,825.59,649.23
2016,2,7,12,15,934.0,78.0,3.4,17.0,636.0,828.82,651.34
2016,2,7,12,30,934.0,78.0,3.4,17.0,637.0,828.5,651.1
2016,2,7,12,45,932.5,77.0,3.4,17.5,630.5,822.29,645.58
2016,2,7,13,0,931.0,76.0,3.4,18.0,624.0,812.57,637.72
2016,2,7,13,15,925.5,75.0,3.3,18.0,609.5,796.33,626.01
2016,2,7,13,30,920.0,74.0,3.2,18.0,595.0,776.81,612.06
2016,2,7,13,45,911.5,73.0,3.15,18.0,573.0,751.94,594.56
2016,2,7,14,0,903.0,72.0,3.1,18.0,551.0,724.18,574.97
2016,2,7,14,15,890.5,70.5,2.9,18.0,522.0,690.41,550.22
2016,2,7,14,30,878.0,69.0,2.7,18.0,493.0,654.36,523.25
2016,2,7,14,45,860.0,67.0,2.55,18.0,457.5,612.29,490.44
2016,2,7,15,0,842.0,65.0,2.4,18.0,422.0,571.77,458.09
2016,2,7,15,15,817.0,62.5,2.05,17.5,382.0,522.49,418.43
2016,2,7,15,30,792.0,60.0,1.7,17.0,342.0,472.93,377.56
2016,2,7,15,45,756.0,56.5,1.35,17.0,297.5,417.27,330.23
2016,2,7,16,0,720.0,53.0,1.0,17.0,253.0,363.03,282.94
2016,2,7,16,15,666.0,48.0,1.05,16.0,207.0,302.42,231.92
2016,2,7,16,30,612.0,43.0,1.1,15.0,161.0,245.8,182.55
2016,2,7,16,45,521.0,36.0,1.15,14.5,117.0,181.87,127.31
2016,2,7,17,0,430.0,29.0,1.2,14.0,73.0,128.39,79.78
2016,2,7,17,15,215.0,14.5,1.2,13.5,36.5,52.11,3.77
2016,2,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,139.5,11.5,1.35,9.0,21.0,27.02,0.0
2016,2,8,7,30,279.0,23.0,1.4,10.0,42.0,75.75,28.82
2016,2,8,7,45,395.0,33.0,1.5,11.0,83.5,130.19,86.16
2016,2,8,8,0,511.0,43.0,1.6,12.0,125.0,194.34,141.18
2016,2,8,8,15,580.5,49.5,1.7,12.5,171.0,251.19,192.03
2016,2,8,8,30,650.0,56.0,1.8,13.0,217.0,314.15,247.49
2016,2,8,8,45,692.5,61.0,1.95,14.0,262.5,368.23,294.67
2016,2,8,9,0,735.0,66.0,2.1,15.0,308.0,426.15,343.4
2016,2,8,9,15,765.0,70.0,2.1,15.5,350.0,478.55,386.56
2016,2,8,9,30,795.0,74.0,2.1,16.0,392.0,531.45,428.68
2016,2,8,9,45,820.5,75.5,2.1,16.5,430.5,579.03,465.49
2016,2,8,10,0,846.0,77.0,2.1,17.0,469.0,626.0,500.77
2016,2,8,10,15,860.5,79.0,2.1,17.0,500.5,665.31,530.35
2016,2,8,10,30,875.0,81.0,2.1,17.0,532.0,702.69,557.12
2016,2,8,10,45,883.5,83.0,2.15,17.5,556.5,733.58,577.62
2016,2,8,11,0,892.0,85.0,2.2,18.0,581.0,757.52,593.03
2016,2,8,11,15,898.5,86.0,2.2,18.0,598.5,780.02,608.19
2016,2,8,11,30,905.0,87.0,2.2,18.0,616.0,799.44,621.21
2016,2,8,11,45,907.5,87.5,2.2,18.5,625.5,811.96,628.26
2016,2,8,12,0,910.0,88.0,2.2,19.0,635.0,821.11,633.08
2016,2,8,12,15,910.5,88.0,2.15,19.0,636.5,824.68,634.94
2016,2,8,12,30,911.0,88.0,2.1,19.0,638.0,824.77,634.55
2016,2,8,12,45,918.0,84.5,2.05,19.5,633.5,822.52,631.51
2016,2,8,13,0,925.0,81.0,2.0,20.0,629.0,816.69,626.15
2016,2,8,13,15,920.0,80.0,1.9,20.0,615.0,800.88,614.76
2016,2,8,13,30,915.0,79.0,1.8,20.0,601.0,781.79,601.27
2016,2,8,13,45,905.5,78.5,1.75,20.0,578.5,756.81,584.2
2016,2,8,14,0,896.0,78.0,1.7,20.0,556.0,728.99,565.17
2016,2,8,14,15,883.5,76.0,1.55,20.0,527.5,694.77,540.71
2016,2,8,14,30,871.0,74.0,1.4,20.0,499.0,658.28,514.08
2016,2,8,14,45,852.5,72.5,1.3,20.0,463.5,619.84,484.88
2016,2,8,15,0,834.0,71.0,1.2,20.0,428.0,576.49,451.59
2016,2,8,15,15,809.0,68.0,1.1,19.5,387.5,526.79,413.67
2016,2,8,15,30,784.0,65.0,1.0,19.0,347.0,476.83,374.42
2016,2,8,15,45,748.0,61.0,0.9,18.5,302.5,420.77,329.28
2016,2,8,16,0,712.0,57.0,0.8,18.0,258.0,366.13,283.81
2016,2,8,16,15,657.0,51.5,0.85,17.0,211.5,304.73,232.82
2016,2,8,16,30,602.0,46.0,0.9,16.0,165.0,247.45,183.49
2016,2,8,16,45,512.0,38.5,1.0,15.5,120.5,184.85,129.78
2016,2,8,17,0,422.0,31.0,1.1,15.0,76.0,129.85,81.69
2016,2,8,17,15,211.0,15.5,1.1,14.5,38.0,53.41,9.81
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,157.5,11.5,1.55,9.5,22.5,29.35,0.0
2016,2,9,7,30,315.0,23.0,1.7,10.0,45.0,82.86,35.55
2016,2,9,7,45,427.5,32.5,1.9,11.0,88.0,137.75,91.69
2016,2,9,8,0,540.0,42.0,2.1,12.0,131.0,202.45,147.58
2016,2,9,8,15,607.5,48.5,2.2,12.5,178.0,260.34,199.68
2016,2,9,8,30,675.0,55.0,2.3,13.0,225.0,322.83,255.12
2016,2,9,8,45,717.0,60.0,2.4,13.5,271.0,379.46,305.03
2016,2,9,9,0,759.0,65.0,2.5,14.0,317.0,438.42,355.36
2016,2,9,9,15,519.0,113.5,2.5,14.5,296.0,400.05,326.15
2016,2,9,9,30,279.0,162.0,2.5,15.0,275.0,335.15,273.24
2016,2,9,9,45,497.0,128.5,2.5,15.5,352.5,445.58,363.65
2016,2,9,10,0,715.0,95.0,2.5,16.0,430.0,567.73,460.0
2016,2,9,10,15,803.0,87.5,2.45,16.5,486.5,639.33,513.68
2016,2,9,10,30,891.0,80.0,2.4,17.0,543.0,711.5,565.46
2016,2,9,10,45,781.5,109.5,2.35,17.5,529.5,692.57,548.74
2016,2,9,11,0,672.0,139.0,2.3,18.0,516.0,664.58,525.39
2016,2,9,11,15,572.0,179.0,2.15,18.5,506.5,641.66,504.61
2016,2,9,11,30,472.0,219.0,2.0,19.0,497.0,616.99,482.29
2016,2,9,11,45,594.0,180.5,1.9,19.5,536.0,675.9,526.5
2016,2,9,12,0,716.0,142.0,1.8,20.0,575.0,738.69,570.73
2016,2,9,12,15,688.5,152.0,1.65,20.0,569.0,730.43,562.93
2016,2,9,12,30,661.0,162.0,1.5,20.0,563.0,719.21,553.39
2016,2,9,12,45,562.5,193.5,1.4,20.5,533.0,669.28,514.29
2016,2,9,13,0,464.0,225.0,1.3,21.0,503.0,621.97,477.14
2016,2,9,13,15,690.0,153.5,1.2,21.0,555.5,715.9,548.06
2016,2,9,13,30,916.0,82.0,1.1,21.0,608.0,788.97,597.22
2016,2,9,13,45,676.0,142.0,1.0,21.0,522.5,668.33,511.27
2016,2,9,14,0,436.0,202.0,0.9,21.0,437.0,543.15,418.15
2016,2,9,14,15,544.0,161.0,0.9,21.0,439.0,560.69,434.45
2016,2,9,14,30,652.0,120.0,0.9,21.0,441.0,573.73,445.51
2016,2,9,14,45,507.5,142.0,0.9,21.0,381.0,482.07,376.33
2016,2,9,15,0,363.0,164.0,0.9,21.0,321.0,395.63,310.4
2016,2,9,15,15,376.5,145.5,0.9,20.0,294.5,374.67,295.89
2016,2,9,15,30,390.0,127.0,0.9,19.0,268.0,345.21,273.66
2016,2,9,15,45,361.0,115.5,0.9,18.0,233.5,301.44,239.16
2016,2,9,16,0,332.0,104.0,0.9,17.0,199.0,259.48,205.11
2016,2,9,16,15,303.0,88.0,0.95,16.0,163.5,214.77,167.91
2016,2,9,16,30,274.0,72.0,1.0,15.0,128.0,172.43,131.65
2016,2,9,16,45,230.0,55.0,1.05,14.5,93.5,127.62,92.99
2016,2,9,17,0,186.0,38.0,1.1,14.0,59.0,87.25,57.65
2016,2,9,17,15,93.0,19.0,1.1,13.5,29.5,38.39,10.11
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,29.0,13.0,1.0,9.5,15.0,16.16,0.0
2016,2,10,7,30,58.0,26.0,1.0,10.0,30.0,38.24,17.78
2016,2,10,7,45,95.0,44.5,1.0,10.5,57.5,72.91,51.3
2016,2,10,8,0,132.0,63.0,1.0,11.0,85.0,108.28,82.01
2016,2,10,8,15,151.5,82.0,1.05,11.5,115.0,142.19,111.9
2016,2,10,8,30,171.0,101.0,1.1,12.0,145.0,177.89,142.91
2016,2,10,8,45,186.5,118.0,1.2,12.5,174.5,211.3,171.54
2016,2,10,9,0,202.0,135.0,1.3,13.0,204.0,245.86,200.5
2016,2,10,9,15,106.0,141.0,1.3,13.5,177.5,205.73,167.4
2016,2,10,9,30,10.0,147.0,1.3,14.0,151.0,152.25,122.17
2016,2,10,9,45,45.5,175.5,1.35,14.5,197.0,209.15,168.94
2016,2,10,10,0,81.0,204.0,1.4,15.0,243.0,264.22,213.02
2016,2,10,10,15,467.5,146.0,1.4,15.5,389.5,481.19,388.84
2016,2,10,10,30,854.0,88.0,1.4,16.0,536.0,701.43,554.55
2016,2,10,10,45,863.5,90.0,1.4,16.5,560.5,732.66,572.63
2016,2,10,11,0,873.0,92.0,1.4,17.0,585.0,761.3,590.68
2016,2,10,11,15,879.5,93.0,1.4,17.0,602.5,783.73,605.41
2016,2,10,11,30,886.0,94.0,1.4,17.0,620.0,803.12,618.1
2016,2,10,11,45,889.5,94.5,1.4,17.0,629.5,816.4,626.65
2016,2,10,12,0,893.0,95.0,1.4,17.0,639.0,821.5,629.74
2016,2,10,12,15,893.5,95.0,1.4,17.0,641.0,825.03,631.98
2016,2,10,12,30,894.0,95.0,1.4,17.0,643.0,825.14,632.02
2016,2,10,12,45,624.0,175.5,1.45,17.5,556.0,703.58,545.16
2016,2,10,13,0,354.0,256.0,1.5,18.0,469.0,562.81,438.13
2016,2,10,13,15,618.5,173.5,1.55,18.0,535.5,684.19,533.96
2016,2,10,13,30,883.0,91.0,1.6,18.0,602.0,781.58,604.66
2016,2,10,13,45,877.5,88.5,1.7,18.0,581.0,757.61,588.38
2016,2,10,14,0,872.0,86.0,1.8,18.0,560.0,730.69,571.13
2016,2,10,14,15,859.5,84.5,1.8,18.0,531.0,697.28,548.24
2016,2,10,14,30,847.0,83.0,1.8,18.0,502.0,661.64,522.85
2016,2,10,14,45,689.5,107.5,1.8,18.0,433.5,563.59,448.24
2016,2,10,15,0,532.0,132.0,1.8,18.0,365.0,468.36,374.52
2016,2,10,15,15,501.0,123.5,1.6,17.5,326.5,420.7,337.42
2016,2,10,15,30,470.0,115.0,1.4,17.0,288.0,374.16,300.09
2016,2,10,15,45,437.5,106.0,1.2,16.5,251.5,327.85,262.1
2016,2,10,16,0,405.0,97.0,1.0,16.0,215.0,283.49,224.82
2016,2,10,16,15,371.0,83.5,1.0,15.0,177.0,235.94,184.94
2016,2,10,16,30,337.0,70.0,1.0,14.0,139.0,191.15,146.25
2016,2,10,16,45,284.5,54.5,1.05,13.5,102.5,142.21,103.89
2016,2,10,17,0,232.0,39.0,1.1,13.0,66.0,98.6,65.72
2016,2,10,17,15,116.0,24.5,1.1,12.5,38.0,48.89,17.94
2016,2,10,17,30,0.0,10.0,1.1,12.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,7,15,106.0,13.0,0.75,10.5,21.5,25.36,0.0
2016,2,11,7,30,212.0,26.0,0.8,11.0,43.0,70.45,35.92
2016,2,11,7,45,284.5,40.5,0.85,11.5,79.5,114.71,78.73
2016,2,11,8,0,357.0,55.0,0.9,12.0,116.0,166.31,123.4
2016,2,11,8,15,403.0,67.0,0.9,12.5,156.0,213.59,165.29
2016,2,11,8,30,449.0,79.0,0.9,13.0,196.0,265.01,209.98
2016,2,11,8,45,485.0,87.0,0.95,13.5,234.5,311.43,249.9
2016,2,11,9,0,521.0,95.0,1.0,14.0,273.0,362.71,292.57
2016,2,11,9,15,573.0,98.0,1.0,14.5,316.0,416.96,336.26
2016,2,11,9,30,625.0,101.0,1.0,15.0,359.0,473.98,380.83
2016,2,11,9,45,564.5,128.0,1.0,15.5,377.5,491.3,392.91
2016,2,11,10,0,504.0,155.0,1.0,16.0,396.0,500.11,398.17
2016,2,11,10,15,516.5,163.5,1.0,16.5,424.0,534.64,423.31
2016,2,11,10,30,529.0,172.0,1.0,17.0,452.0,568.24,446.95
2016,2,11,10,45,567.5,167.5,1.0,17.5,480.5,605.22,473.29
2016,2,11,11,0,606.0,163.0,1.0,18.0,509.0,645.43,501.32
2016,2,11,11,15,481.0,208.0,1.05,18.0,487.5,607.44,471.12
2016,2,11,11,30,356.0,253.0,1.1,18.0,466.0,558.57,433.37
2016,2,11,11,45,348.0,261.5,1.15,18.0,472.5,565.78,438.94
2016,2,11,12,0,340.0,270.0,1.2,18.0,479.0,571.5,442.91
2016,2,11,12,15,365.0,262.5,1.2,18.0,487.5,584.38,452.83
2016,2,11,12,30,390.0,255.0,1.2,18.0,496.0,595.92,461.71
2016,2,11,12,45,318.0,267.0,1.3,18.0,462.0,550.26,427.52
2016,2,11,13,0,246.0,279.0,1.4,18.0,428.0,495.57,386.68
2016,2,11,13,15,316.5,258.5,1.4,18.0,445.5,533.18,416.8
2016,2,11,13,30,387.0,238.0,1.4,18.0,463.0,559.02,437.43
2016,2,11,13,45,397.0,226.0,1.45,18.0,450.0,545.54,428.2
2016,2,11,14,0,407.0,214.0,1.5,18.0,437.0,530.24,417.81
2016,2,11,14,15,411.0,200.5,1.4,18.0,416.0,514.7,406.11
2016,2,11,14,30,415.0,187.0,1.3,18.0,395.0,489.9,387.51
2016,2,11,14,45,446.0,166.5,1.25,18.0,375.5,472.98,375.33
2016,2,11,15,0,477.0,146.0,1.2,18.0,356.0,452.48,359.93
2016,2,11,15,15,520.5,123.0,1.1,17.5,333.0,432.42,344.79
2016,2,11,15,30,564.0,100.0,1.0,17.0,310.0,410.17,326.95
2016,2,11,15,45,500.0,100.5,0.9,16.5,270.0,352.41,280.29
2016,2,11,16,0,436.0,101.0,0.8,16.0,230.0,302.03,238.75
2016,2,11,16,15,389.0,88.0,0.85,15.5,188.5,248.51,194.26
2016,2,11,16,30,342.0,75.0,0.9,15.0,147.0,199.0,152.02
2016,2,11,16,45,272.5,59.5,0.95,15.0,107.5,145.04,106.11
2016,2,11,17,0,203.0,44.0,1.0,15.0,68.0,98.27,66.34
2016,2,11,17,15,101.5,26.5,1.0,14.5,38.5,47.18,19.76
2016,2,11,17,30,0.0,9.0,1.0,14.0,9.0,8.85,0.0
2016,2,11,17,45,0.0,4.5,1.0,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
