Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,7,15,113.0,15.0,1.0,10.5,24.5,28.41,0.0
2016,2,12,7,30,226.0,30.0,1.1,11.0,49.0,77.76,42.39
2016,2,12,7,45,330.0,42.5,1.2,11.5,90.0,128.53,88.8
2016,2,12,8,0,434.0,55.0,1.3,12.0,131.0,189.89,141.08
2016,2,12,8,15,501.5,64.0,1.2,12.5,176.5,245.91,190.22
2016,2,12,8,30,569.0,73.0,1.1,13.0,222.0,307.95,243.54
2016,2,12,8,45,613.5,79.0,1.05,13.5,267.0,362.35,289.77
2016,2,12,9,0,658.0,85.0,1.0,14.0,312.0,419.54,336.68
2016,2,12,9,15,689.5,90.0,0.95,14.0,354.0,471.19,378.37
2016,2,12,9,30,721.0,95.0,0.9,14.0,396.0,523.68,419.35
2016,2,12,9,45,687.0,105.5,0.9,14.5,413.0,543.05,433.5
2016,2,12,10,0,653.0,116.0,0.9,15.0,430.0,557.83,443.81
2016,2,12,10,15,731.5,109.5,0.95,15.5,483.0,625.22,494.0
2016,2,12,10,30,810.0,103.0,1.0,16.0,536.0,692.57,542.29
2016,2,12,10,45,817.5,106.5,1.05,16.5,560.0,723.06,561.8
2016,2,12,11,0,825.0,110.0,1.1,17.0,584.0,750.98,579.8
2016,2,12,11,15,832.0,111.0,1.15,17.0,601.0,773.07,594.8
2016,2,12,11,30,839.0,112.0,1.2,17.0,618.0,792.27,607.92
2016,2,12,11,45,839.0,114.5,1.25,17.0,627.0,804.54,616.37
2016,2,12,12,0,839.0,117.0,1.3,17.0,636.0,813.57,622.79
2016,2,12,12,15,839.5,117.0,1.3,17.0,637.5,816.98,624.9
2016,2,12,12,30,840.0,117.0,1.3,17.0,639.0,817.11,624.96
2016,2,12,12,45,696.0,158.0,1.3,17.0,588.0,746.61,576.13
2016,2,12,13,0,552.0,199.0,1.3,17.0,537.0,667.74,518.36
2016,2,12,13,15,684.5,157.5,1.25,16.5,567.0,722.76,561.86
2016,2,12,13,30,817.0,116.0,1.2,16.0,597.0,764.62,592.15
2016,2,12,13,45,717.0,134.5,1.2,16.0,545.0,697.28,544.5
2016,2,12,14,0,617.0,153.0,1.2,16.0,493.0,628.0,493.75
2016,2,12,14,15,654.5,133.0,1.05,16.0,477.5,615.74,485.17
2016,2,12,14,30,692.0,113.0,0.9,16.0,462.0,598.84,472.28
2016,2,12,14,45,495.0,146.5,0.8,16.0,387.5,483.57,383.45
2016,2,12,15,0,298.0,180.0,0.7,16.0,313.0,377.34,300.32
2016,2,12,15,15,381.0,149.5,0.7,15.5,303.5,384.61,307.97
2016,2,12,15,30,464.0,119.0,0.7,15.0,294.0,378.01,303.08
2016,2,12,15,45,419.5,113.0,0.75,15.0,256.5,329.27,263.47
2016,2,12,16,0,375.0,107.0,0.8,15.0,219.0,283.57,225.67
2016,2,12,16,15,338.0,92.5,0.85,14.5,180.5,235.03,185.09
2016,2,12,16,30,301.0,78.0,0.9,14.0,142.0,189.6,146.1
2016,2,12,16,45,243.0,61.5,0.95,13.5,105.0,139.67,103.47
2016,2,12,17,0,185.0,45.0,1.0,13.0,68.0,95.71,65.84
2016,2,12,17,15,92.5,28.0,1.0,13.0,39.5,47.83,22.6
2016,2,12,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,12,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,156.5,14.0,2.05,8.5,27.5,33.06,0.0
2016,2,13,7,30,313.0,28.0,2.1,9.0,55.0,92.5,52.06
2016,2,13,7,45,423.5,37.5,2.2,9.5,99.0,146.12,101.22
2016,2,13,8,0,534.0,47.0,2.3,10.0,143.0,211.48,158.06
2016,2,13,8,15,598.5,53.5,2.15,10.5,190.5,269.04,210.02
2016,2,13,8,30,663.0,60.0,2.0,11.0,238.0,332.2,265.74
2016,2,13,8,45,711.5,63.5,1.9,12.0,285.0,388.87,314.48
2016,2,13,9,0,760.0,67.0,1.8,13.0,332.0,449.8,364.73
2016,2,13,9,15,789.0,70.5,1.9,13.5,375.5,502.9,408.42
2016,2,13,9,30,818.0,74.0,2.0,14.0,419.0,556.35,451.07
2016,2,13,9,45,852.0,72.5,2.15,14.5,460.0,607.22,490.99
2016,2,13,10,0,886.0,71.0,2.3,15.0,501.0,654.64,527.49
2016,2,13,10,15,900.0,73.0,2.3,15.5,533.5,695.07,556.08
2016,2,13,10,30,914.0,75.0,2.3,16.0,566.0,733.41,581.82
2016,2,13,10,45,928.0,74.5,2.35,16.5,592.5,766.57,603.82
2016,2,13,11,0,942.0,74.0,2.4,17.0,619.0,797.14,623.82
2016,2,13,11,15,948.0,75.0,2.45,17.5,637.5,820.42,638.56
2016,2,13,11,30,954.0,76.0,2.5,18.0,656.0,840.4,651.02
2016,2,13,11,45,961.0,75.0,2.6,18.5,666.5,855.48,660.5
2016,2,13,12,0,968.0,74.0,2.7,19.0,677.0,867.03,667.63
2016,2,13,12,15,969.0,74.0,2.7,19.0,679.0,871.25,670.32
2016,2,13,12,30,970.0,74.0,2.7,19.0,681.0,871.74,670.64
2016,2,13,12,45,962.5,76.5,2.7,19.0,674.0,864.52,665.77
2016,2,13,13,0,955.0,79.0,2.7,19.0,667.0,853.71,658.59
2016,2,13,13,15,949.5,78.5,2.75,19.0,652.0,837.57,648.16
2016,2,13,13,30,944.0,78.0,2.8,19.0,637.0,818.02,635.42
2016,2,13,13,45,935.0,77.0,2.85,19.0,614.5,792.01,618.1
2016,2,13,14,0,926.0,76.0,2.9,19.0,592.0,763.01,598.61
2016,2,13,14,15,913.5,74.5,2.9,19.0,562.0,728.2,574.52
2016,2,13,14,30,901.0,73.0,2.9,19.0,532.0,691.0,548.52
2016,2,13,14,45,884.0,71.0,2.95,19.0,495.5,648.22,517.03
2016,2,13,15,0,867.0,69.0,3.0,19.0,459.0,603.85,483.04
2016,2,13,15,15,843.5,66.5,2.65,18.0,417.5,556.68,446.32
2016,2,13,15,30,820.0,64.0,2.3,17.0,376.0,506.03,405.88
2016,2,13,15,45,784.0,60.5,1.95,16.5,330.0,448.17,357.89
2016,2,13,16,0,748.0,57.0,1.6,16.0,284.0,391.66,309.67
2016,2,13,16,15,697.0,52.5,1.55,15.0,236.0,330.11,257.5
2016,2,13,16,30,646.0,48.0,1.5,14.0,188.0,272.21,206.72
2016,2,13,16,45,558.0,41.5,1.45,13.5,141.0,206.02,148.98
2016,2,13,17,0,470.0,35.0,1.4,13.0,94.0,149.8,99.64
2016,2,13,17,15,235.0,26.5,1.4,12.5,56.0,73.6,36.93
2016,2,13,17,30,0.0,18.0,1.4,12.0,18.0,17.69,0.0
2016,2,13,17,45,0.0,9.0,1.45,12.0,9.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,13.0,1.8,9.5,28.0,36.35,0.0
2016,2,14,7,30,332.0,26.0,2.0,10.0,56.0,94.6,54.21
2016,2,14,7,45,401.0,38.0,2.25,11.0,96.0,142.41,98.84
2016,2,14,8,0,470.0,50.0,2.5,12.0,136.0,197.54,147.64
2016,2,14,8,15,521.5,57.5,2.5,12.5,178.5,248.67,193.91
2016,2,14,8,30,573.0,65.0,2.5,13.0,221.0,304.2,243.15
2016,2,14,8,45,603.5,72.0,2.55,14.0,262.0,353.89,286.25
2016,2,14,9,0,634.0,79.0,2.6,15.0,303.0,405.15,329.16
2016,2,14,9,15,410.5,130.5,2.75,15.5,282.5,368.17,299.99
2016,2,14,9,30,187.0,182.0,2.9,16.0,262.0,302.0,245.14
2016,2,14,9,45,383.5,161.0,3.05,17.0,343.0,418.87,340.14
2016,2,14,10,0,580.0,140.0,3.2,18.0,424.0,540.38,435.58
2016,2,14,10,15,463.0,181.5,3.45,18.0,417.5,522.59,419.84
2016,2,14,10,30,346.0,223.0,3.7,18.0,411.0,491.6,394.04
2016,2,14,10,45,394.5,223.0,4.0,18.5,446.0,536.25,428.92
2016,2,14,11,0,443.0,223.0,4.3,19.0,481.0,589.98,469.8
2016,2,14,11,15,674.0,152.0,4.4,19.0,558.0,704.18,560.78
2016,2,14,11,30,905.0,81.0,4.5,19.0,635.0,810.59,638.88
2016,2,14,11,45,750.5,136.0,4.6,19.5,600.0,766.07,604.62
2016,2,14,12,0,596.0,191.0,4.7,20.0,565.0,703.21,555.78
2016,2,14,12,15,755.0,137.5,4.7,20.0,612.5,779.79,614.25
2016,2,14,12,30,914.0,84.0,4.7,20.0,660.0,840.94,658.24
2016,2,14,12,45,910.5,85.0,4.7,20.5,654.0,835.42,652.76
2016,2,14,13,0,907.0,86.0,4.7,21.0,648.0,826.45,645.37
2016,2,14,13,15,903.5,85.0,4.65,21.0,634.5,811.84,635.03
2016,2,14,13,30,900.0,84.0,4.6,21.0,621.0,793.95,622.44
2016,2,14,13,45,889.5,84.0,4.55,21.0,599.0,768.71,604.61
2016,2,14,14,0,879.0,84.0,4.5,21.0,577.0,740.71,584.81
2016,2,14,14,15,725.0,118.0,4.35,20.5,511.0,652.98,520.11
2016,2,14,14,30,571.0,152.0,4.2,20.0,445.0,560.56,448.62
2016,2,14,14,45,598.5,133.0,4.1,20.0,421.5,541.22,434.39
2016,2,14,15,0,626.0,114.0,4.0,20.0,398.0,515.03,414.14
2016,2,14,15,15,511.5,124.0,3.85,19.5,342.5,432.8,348.92
2016,2,14,15,30,397.0,134.0,3.7,19.0,287.0,361.66,291.54
2016,2,14,15,45,370.5,122.5,3.55,19.0,252.0,318.19,255.57
2016,2,14,16,0,344.0,111.0,3.4,19.0,217.0,276.3,220.12
2016,2,14,16,15,317.0,95.0,3.2,18.0,180.0,231.24,182.2
2016,2,14,16,30,290.0,79.0,3.0,17.0,143.0,188.34,145.19
2016,2,14,16,45,248.0,62.0,2.8,16.5,107.5,142.55,105.46
2016,2,14,17,0,206.0,45.0,2.6,16.0,72.0,101.0,69.34
2016,2,14,17,15,103.0,30.0,2.55,15.5,43.5,52.73,28.19
2016,2,14,17,30,0.0,15.0,2.5,15.0,15.0,14.74,0.0
2016,2,14,17,45,0.0,7.5,2.5,15.0,7.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,219.0,13.5,2.45,11.5,33.5,44.3,0.0
2016,2,15,7,30,438.0,27.0,2.6,12.0,67.0,114.5,66.26
2016,2,15,7,45,534.0,34.0,2.8,13.0,113.0,169.8,116.37
2016,2,15,8,0,630.0,41.0,3.0,14.0,159.0,234.91,173.42
2016,2,15,8,15,686.0,46.0,3.05,14.0,207.5,293.36,226.91
2016,2,15,8,30,742.0,51.0,3.1,14.0,256.0,356.34,283.38
2016,2,15,8,45,779.5,54.5,3.2,14.5,303.0,413.49,333.59
2016,2,15,9,0,817.0,58.0,3.3,15.0,350.0,472.43,383.68
2016,2,15,9,15,841.5,60.5,3.25,15.5,393.0,522.19,424.79
2016,2,15,9,30,866.0,63.0,3.2,16.0,436.0,574.0,466.02
2016,2,15,9,45,884.5,65.0,3.2,16.5,474.5,621.07,502.44
2016,2,15,10,0,903.0,67.0,3.2,17.0,513.0,666.86,536.86
2016,2,15,10,15,914.5,68.5,3.2,17.5,545.0,705.73,563.8
2016,2,15,10,30,926.0,70.0,3.2,18.0,577.0,742.3,588.38
2016,2,15,10,45,935.0,71.0,3.25,18.5,601.5,773.93,609.33
2016,2,15,11,0,944.0,72.0,3.3,19.0,626.0,802.71,628.11
2016,2,15,11,15,949.0,72.5,3.3,19.0,643.5,824.74,642.95
2016,2,15,11,30,954.0,73.0,3.3,19.0,661.0,843.44,655.51
2016,2,15,11,45,957.0,73.0,3.35,19.5,671.0,856.5,663.2
2016,2,15,12,0,960.0,73.0,3.4,20.0,681.0,865.97,668.51
2016,2,15,12,15,960.5,73.5,3.4,20.0,682.5,870.32,671.35
2016,2,15,12,30,961.0,74.0,3.4,20.0,684.0,870.97,671.78
2016,2,15,12,45,951.5,77.0,3.4,20.5,676.5,862.65,664.82
2016,2,15,13,0,942.0,80.0,3.4,21.0,669.0,850.79,655.59
2016,2,15,13,15,937.5,79.5,3.35,21.0,654.5,835.5,645.09
2016,2,15,13,30,933.0,79.0,3.3,21.0,640.0,816.83,632.31
2016,2,15,13,45,924.5,78.0,3.3,21.0,617.5,791.28,614.99
2016,2,15,14,0,916.0,77.0,3.3,21.0,595.0,762.75,595.55
2016,2,15,14,15,904.5,75.5,3.15,21.0,565.5,728.75,571.4
2016,2,15,14,30,893.0,74.0,3.0,21.0,536.0,692.32,545.42
2016,2,15,14,45,875.5,72.5,2.9,21.0,500.0,649.83,514.05
2016,2,15,15,0,858.0,71.0,2.8,21.0,464.0,608.83,482.31
2016,2,15,15,15,835.5,68.0,2.45,20.5,423.0,558.76,443.11
2016,2,15,15,30,813.0,65.0,2.1,20.0,382.0,508.16,402.54
2016,2,15,15,45,779.5,62.0,1.8,19.5,336.5,452.04,356.77
2016,2,15,16,0,746.0,59.0,1.5,19.0,291.0,397.06,310.6
2016,2,15,16,15,697.5,54.0,1.4,18.0,243.0,335.62,259.26
2016,2,15,16,30,649.0,49.0,1.3,17.0,195.0,277.62,209.11
2016,2,15,16,45,571.5,42.5,1.25,16.5,148.0,213.69,153.69
2016,2,15,17,0,494.0,36.0,1.2,16.0,101.0,158.5,105.42
2016,2,15,17,15,353.5,25.5,1.2,15.5,62.0,95.14,50.85
2016,2,15,17,30,213.0,15.0,1.2,15.0,23.0,39.95,0.0
2016,2,15,17,45,106.5,7.5,1.25,15.0,11.5,7.37,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,201.0,14.5,1.6,10.5,34.0,43.82,0.0
2016,2,16,7,30,402.0,29.0,1.9,11.0,68.0,112.38,67.41
2016,2,16,7,45,498.5,37.0,2.2,12.0,113.5,166.97,116.08
2016,2,16,8,0,595.0,45.0,2.5,13.0,159.0,230.54,171.68
2016,2,16,8,15,652.0,51.0,2.45,13.5,207.0,288.88,224.28
2016,2,16,8,30,709.0,57.0,2.4,14.0,255.0,351.9,279.69
2016,2,16,8,45,746.5,61.0,2.35,15.0,301.5,408.25,327.84
2016,2,16,9,0,784.0,65.0,2.3,16.0,348.0,466.45,375.59
2016,2,16,9,15,809.5,68.0,2.35,16.5,391.0,518.52,417.87
2016,2,16,9,30,835.0,71.0,2.4,17.0,434.0,570.61,458.82
2016,2,16,9,45,857.0,72.0,2.45,17.5,472.5,617.93,495.01
2016,2,16,10,0,879.0,73.0,2.5,18.0,511.0,660.95,527.15
2016,2,16,10,15,891.0,75.0,2.5,18.5,543.0,700.02,554.0
2016,2,16,10,30,903.0,77.0,2.5,19.0,575.0,736.9,578.42
2016,2,16,10,45,910.0,79.0,2.5,19.5,599.5,767.64,598.15
2016,2,16,11,0,917.0,81.0,2.5,20.0,624.0,795.51,615.71
2016,2,16,11,15,922.5,81.5,2.5,20.0,641.5,817.48,630.23
2016,2,16,11,30,928.0,82.0,2.5,20.0,659.0,836.21,642.57
2016,2,16,11,45,778.5,133.5,2.5,20.5,622.0,790.93,609.05
2016,2,16,12,0,629.0,185.0,2.5,21.0,585.0,730.96,564.46
2016,2,16,12,15,780.0,134.5,2.5,21.0,632.5,801.95,616.13
2016,2,16,12,30,931.0,84.0,2.5,21.0,680.0,861.03,656.62
2016,2,16,12,45,931.5,82.5,2.55,21.0,674.0,855.81,653.02
2016,2,16,13,0,932.0,81.0,2.6,21.0,668.0,847.0,647.65
2016,2,16,13,15,758.0,133.5,2.6,21.0,604.0,763.72,589.73
2016,2,16,13,30,584.0,186.0,2.6,21.0,540.0,669.58,521.01
2016,2,16,13,45,745.0,132.0,2.65,21.5,567.5,724.96,563.87
2016,2,16,14,0,906.0,78.0,2.7,22.0,595.0,759.43,588.08
2016,2,16,14,15,895.0,76.5,2.65,21.5,565.5,725.96,565.63
2016,2,16,14,30,884.0,75.0,2.6,21.0,536.0,690.08,541.73
2016,2,16,14,45,869.5,72.5,2.55,21.0,501.0,648.59,511.63
2016,2,16,15,0,855.0,70.0,2.5,21.0,466.0,605.4,478.77
2016,2,16,15,15,833.0,67.5,2.2,20.5,425.0,559.18,442.61
2016,2,16,15,30,811.0,65.0,1.9,20.0,384.0,509.39,402.88
2016,2,16,15,45,778.5,61.5,1.65,20.0,338.5,453.15,356.65
2016,2,16,16,0,746.0,58.0,1.4,20.0,293.0,397.97,310.1
2016,2,16,16,15,699.0,53.5,1.3,19.0,245.5,337.49,259.82
2016,2,16,16,30,652.0,49.0,1.2,18.0,198.0,280.29,210.57
2016,2,16,16,45,571.5,42.5,1.15,17.5,151.0,215.11,154.53
2016,2,16,17,0,491.0,36.0,1.1,17.0,104.0,158.91,105.84
2016,2,16,17,15,245.5,30.0,1.05,16.5,64.0,81.43,45.87
2016,2,16,17,30,0.0,24.0,1.0,16.0,24.0,23.92,0.0
2016,2,16,17,45,0.0,12.0,1.0,16.0,12.0,11.8,0.0
2016,2,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.35,14.0,9.5,9.16,0.0
2016,2,17,7,30,0.0,19.0,3.5,14.0,19.0,18.33,8.9
2016,2,17,7,45,0.0,31.5,3.7,14.5,31.5,30.42,19.72
2016,2,17,8,0,0.0,44.0,3.9,15.0,44.0,42.51,30.26
2016,2,17,8,15,0.0,57.5,4.0,15.5,57.5,55.84,41.72
2016,2,17,8,30,0.0,71.0,4.1,16.0,71.0,69.2,53.01
2016,2,17,8,45,0.0,84.5,4.25,16.5,84.5,82.57,64.14
2016,2,17,9,0,0.0,98.0,4.4,17.0,98.0,95.99,75.11
2016,2,17,9,15,43.5,143.5,4.5,17.0,162.5,170.44,137.1
2016,2,17,9,30,87.0,189.0,4.6,17.0,227.0,246.85,199.79
2016,2,17,9,45,227.5,194.0,4.75,17.5,305.5,354.7,288.24
2016,2,17,10,0,368.0,199.0,4.9,18.0,384.0,460.78,373.62
2016,2,17,10,15,403.0,205.0,5.1,18.0,419.5,503.64,407.63
2016,2,17,10,30,438.0,211.0,5.3,18.0,455.0,555.0,447.97
2016,2,17,10,45,473.5,210.0,5.5,18.5,484.0,592.4,476.7
2016,2,17,11,0,509.0,209.0,5.7,19.0,513.0,629.7,505.14
2016,2,17,11,15,550.0,201.0,5.85,19.0,538.0,663.18,531.64
2016,2,17,11,30,591.0,193.0,6.0,19.0,563.0,695.8,557.43
2016,2,17,11,45,457.0,239.5,6.2,19.0,528.5,644.56,515.22
2016,2,17,12,0,323.0,286.0,6.4,19.0,494.0,581.02,463.41
2016,2,17,12,15,349.5,280.5,6.45,19.0,506.0,597.87,477.31
2016,2,17,12,30,376.0,275.0,6.5,19.0,518.0,613.41,489.97
2016,2,17,12,45,339.0,280.5,6.6,19.0,498.0,587.61,469.46
2016,2,17,13,0,302.0,286.0,6.7,19.0,478.0,560.91,448.3
2016,2,17,13,15,302.5,279.0,6.65,18.5,468.0,549.81,440.88
2016,2,17,13,30,303.0,272.0,6.6,18.0,458.0,537.54,432.47
2016,2,17,13,45,373.5,245.5,6.6,18.0,466.0,555.9,449.07
2016,2,17,14,0,444.0,219.0,6.6,18.0,474.0,577.82,467.96
2016,2,17,14,15,469.0,201.0,6.35,17.5,458.5,563.82,458.34
2016,2,17,14,30,494.0,183.0,6.1,17.0,443.0,546.75,446.18
2016,2,17,14,45,450.0,178.0,5.9,17.0,403.0,495.58,404.92
2016,2,17,15,0,406.0,173.0,5.7,17.0,363.0,446.01,364.64
2016,2,17,15,15,386.0,159.5,5.5,16.5,327.5,403.25,330.43
2016,2,17,15,30,366.0,146.0,5.3,16.0,292.0,361.06,296.02
2016,2,17,15,45,332.0,136.5,5.1,16.0,257.0,312.05,254.86
2016,2,17,16,0,298.0,127.0,4.9,16.0,222.0,271.18,219.79
2016,2,17,16,15,267.5,109.5,4.8,15.5,184.5,225.55,180.82
2016,2,17,16,30,237.0,92.0,4.7,15.0,147.0,182.56,143.46
2016,2,17,16,45,197.0,73.0,4.6,15.0,111.5,138.03,104.55
2016,2,17,17,0,157.0,54.0,4.5,15.0,76.0,97.6,69.37
2016,2,17,17,15,78.5,36.0,4.65,14.5,47.0,55.74,34.12
2016,2,17,17,30,0.0,18.0,4.8,14.0,18.0,17.56,0.0
2016,2,17,17,45,0.0,9.0,4.95,14.0,9.0,8.85,0.0
2016,2,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,9.0,18.5,3.75,10.0,19.5,19.54,0.0
2016,2,18,7,30,18.0,37.0,3.8,10.0,39.0,41.51,27.35
2016,2,18,7,45,44.0,58.0,3.9,10.5,66.0,70.84,52.74
2016,2,18,8,0,70.0,79.0,4.0,11.0,93.0,105.7,82.79
2016,2,18,8,15,86.0,100.0,4.1,11.0,122.0,137.3,110.54
2016,2,18,8,30,102.0,121.0,4.2,11.0,151.0,170.47,139.42
2016,2,18,8,45,124.0,138.0,4.35,11.5,180.5,203.37,167.5
2016,2,18,9,0,146.0,155.0,4.5,12.0,210.0,238.22,196.85
2016,2,18,9,15,243.5,164.0,4.55,12.0,267.0,312.6,259.54
2016,2,18,9,30,341.0,173.0,4.6,12.0,324.0,389.78,323.94
2016,2,18,9,45,347.0,188.5,4.7,12.5,353.5,423.88,351.03
2016,2,18,10,0,353.0,204.0,4.8,13.0,383.0,457.44,377.3
2016,2,18,10,15,571.5,162.5,4.8,13.0,473.5,582.92,480.53
2016,2,18,10,30,790.0,121.0,4.8,13.0,564.0,716.47,587.05
2016,2,18,10,45,679.5,155.0,4.8,13.5,547.5,691.86,564.21
2016,2,18,11,0,569.0,189.0,4.8,14.0,531.0,655.79,533.15
2016,2,18,11,15,287.5,193.5,4.75,14.0,366.5,440.26,360.25
2016,2,18,11,30,6.0,198.0,4.7,14.0,202.0,200.99,160.34
2016,2,18,11,45,6.0,200.5,4.7,14.0,204.5,203.55,162.67
2016,2,18,12,0,6.0,203.0,4.7,14.0,207.0,206.12,164.67
2016,2,18,12,15,416.5,168.5,4.7,14.0,438.5,539.82,443.06
2016,2,18,12,30,827.0,134.0,4.7,14.0,670.0,841.83,674.97
2016,2,18,12,45,596.5,203.5,4.7,14.0,588.5,724.43,583.53
2016,2,18,13,0,366.0,273.0,4.7,14.0,507.0,599.32,483.12
2016,2,18,13,15,605.0,194.5,4.6,14.0,571.0,708.91,573.32
2016,2,18,13,30,844.0,116.0,4.5,14.0,635.0,801.86,644.63
2016,2,18,13,45,616.5,175.0,4.45,14.0,547.0,677.57,548.76
2016,2,18,14,0,389.0,234.0,4.4,14.0,459.0,546.92,444.05
2016,2,18,14,15,300.0,236.0,4.25,14.0,404.5,474.83,386.42
2016,2,18,14,30,211.0,238.0,4.1,14.0,350.0,399.66,325.53
2016,2,18,14,45,320.5,203.5,3.95,14.0,361.0,433.07,354.63
2016,2,18,15,0,430.0,169.0,3.8,14.0,372.0,457.62,375.46
2016,2,18,15,15,421.0,154.5,3.5,13.5,338.5,419.13,344.53
2016,2,18,15,30,412.0,140.0,3.2,13.0,305.0,380.21,312.86
2016,2,18,15,45,380.0,130.5,2.9,13.0,269.0,335.08,274.74
2016,2,18,16,0,348.0,121.0,2.6,13.0,233.0,292.0,237.75
2016,2,18,16,15,319.5,104.5,2.3,12.0,195.0,245.23,197.96
2016,2,18,16,30,291.0,88.0,2.0,11.0,157.0,200.78,159.21
2016,2,18,16,45,339.5,67.5,1.7,10.5,130.0,176.97,134.73
2016,2,18,17,0,388.0,47.0,1.4,10.0,103.0,148.1,104.44
2016,2,18,17,15,259.5,33.5,1.35,10.0,64.5,88.08,53.64
2016,2,18,17,30,131.0,20.0,1.3,10.0,26.0,38.84,0.0
2016,2,18,17,45,65.5,10.0,1.3,10.0,13.0,14.49,0.0
2016,2,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,191.0,17.0,2.95,8.5,38.0,47.61,10.71
2016,2,19,7,30,382.0,34.0,3.2,9.0,76.0,116.86,74.95
2016,2,19,7,45,468.5,43.0,3.45,9.5,121.0,170.04,122.3
2016,2,19,8,0,555.0,52.0,3.7,10.0,166.0,232.24,177.81
2016,2,19,8,15,611.0,58.5,3.95,10.5,213.0,289.31,229.99
2016,2,19,8,30,667.0,65.0,4.2,11.0,260.0,351.1,285.41
2016,2,19,8,45,699.0,70.5,4.45,12.0,305.5,405.05,332.87
2016,2,19,9,0,731.0,76.0,4.7,13.0,351.0,459.2,379.08
2016,2,19,9,15,533.0,126.0,4.75,13.0,338.5,436.5,361.52
2016,2,19,9,30,335.0,176.0,4.8,13.0,326.0,390.5,323.1
2016,2,19,9,45,361.5,187.5,4.9,13.5,362.0,432.87,357.44
2016,2,19,10,0,388.0,199.0,5.0,14.0,398.0,476.18,391.72
2016,2,19,10,15,495.0,180.5,4.9,14.0,450.0,551.08,452.46
2016,2,19,10,30,602.0,162.0,4.8,14.0,502.0,626.94,512.88
2016,2,19,10,45,588.0,175.0,4.75,14.0,519.5,643.43,524.54
2016,2,19,11,0,574.0,188.0,4.7,14.0,537.0,660.44,536.58
2016,2,19,11,15,546.0,205.0,4.55,14.0,544.0,667.98,540.53
2016,2,19,11,30,518.0,222.0,4.4,14.0,551.0,672.41,542.07
2016,2,19,11,45,439.0,251.5,4.25,14.0,533.5,645.66,518.73
2016,2,19,12,0,360.0,281.0,4.1,14.0,516.0,607.81,487.34
2016,2,19,12,15,437.5,256.5,3.95,13.5,542.0,654.88,525.75
2016,2,19,12,30,515.0,232.0,3.8,13.0,568.0,692.54,556.5
2016,2,19,12,45,447.0,252.0,3.7,13.0,542.0,655.66,526.41
2016,2,19,13,0,379.0,272.0,3.6,13.0,516.0,609.84,490.07
2016,2,19,13,15,386.5,263.5,3.6,13.0,507.5,601.78,484.72
2016,2,19,13,30,394.0,255.0,3.6,13.0,499.0,592.04,477.87
2016,2,19,13,45,403.5,242.5,3.65,13.0,485.0,577.67,467.74
2016,2,19,14,0,413.0,230.0,3.7,13.0,471.0,569.01,461.75
2016,2,19,14,15,218.0,217.0,3.6,13.0,344.0,395.51,322.74
2016,2,19,14,30,23.0,204.0,3.5,13.0,217.0,219.57,177.29
2016,2,19,14,45,37.5,201.0,3.45,13.0,220.0,231.93,188.44
2016,2,19,15,0,52.0,198.0,3.4,13.0,223.0,237.01,193.16
2016,2,19,15,15,84.5,185.5,3.15,12.5,222.0,240.94,197.51
2016,2,19,15,30,117.0,173.0,2.9,12.0,221.0,247.26,203.4
2016,2,19,15,45,107.0,155.5,2.65,12.0,195.0,218.39,179.23
2016,2,19,16,0,97.0,138.0,2.4,12.0,169.0,190.3,155.49
2016,2,19,16,15,86.5,117.0,2.15,11.5,142.0,158.96,128.98
2016,2,19,16,30,76.0,96.0,1.9,11.0,115.0,128.59,102.85
2016,2,19,16,45,59.5,75.0,1.65,10.5,88.0,94.74,73.58
2016,2,19,17,0,43.0,54.0,1.4,10.0,61.0,65.79,48.39
2016,2,19,17,15,21.5,35.0,1.3,9.5,38.5,39.86,25.52
2016,2,19,17,30,0.0,16.0,1.2,9.0,16.0,15.45,0.0
2016,2,19,17,45,0.0,8.0,1.15,9.0,8.0,7.86,0.0
2016,2,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,115.0,20.5,1.7,4.5,33.5,40.69,13.28
2016,2,20,7,30,230.0,41.0,1.7,5.0,67.0,94.65,64.31
2016,2,20,7,45,288.0,57.0,1.75,6.0,106.0,139.53,104.26
2016,2,20,8,0,346.0,73.0,1.8,7.0,145.0,190.6,149.55
2016,2,20,8,15,387.0,86.5,1.85,7.5,186.0,238.66,192.79
2016,2,20,8,30,428.0,100.0,1.9,8.0,227.0,290.38,238.35
2016,2,20,8,45,470.5,105.5,1.95,9.0,266.5,337.45,278.7
2016,2,20,9,0,513.0,111.0,2.0,10.0,306.0,387.53,320.41
2016,2,20,9,15,549.0,117.5,2.0,10.5,347.5,440.43,363.57
2016,2,20,9,30,585.0,124.0,2.0,11.0,389.0,492.63,405.05
2016,2,20,9,45,595.0,133.0,2.05,11.5,422.0,532.21,435.62
2016,2,20,10,0,605.0,142.0,2.1,12.0,455.0,570.72,464.67
2016,2,20,10,15,600.5,153.5,2.0,12.0,480.0,600.42,486.35
2016,2,20,10,30,596.0,165.0,1.9,12.0,505.0,627.77,505.8
2016,2,20,10,45,731.5,137.5,1.85,12.5,572.5,716.8,572.36
2016,2,20,11,0,867.0,110.0,1.8,13.0,640.0,806.01,633.57
2016,2,20,11,15,872.5,111.5,1.75,13.0,657.5,828.48,647.31
2016,2,20,11,30,878.0,113.0,1.7,13.0,675.0,847.84,659.54
2016,2,20,11,45,654.0,188.5,1.65,13.0,611.0,758.9,594.67
2016,2,20,12,0,430.0,264.0,1.6,13.0,547.0,656.44,515.42
2016,2,20,12,15,432.5,264.5,1.6,13.0,549.0,660.66,519.45
2016,2,20,12,30,435.0,265.0,1.6,13.0,551.0,663.07,521.2
2016,2,20,12,45,366.0,279.0,1.65,13.5,518.5,611.07,481.13
2016,2,20,13,0,297.0,293.0,1.7,14.0,486.0,566.87,446.65
2016,2,20,13,15,405.5,255.5,1.7,14.0,512.5,609.35,481.79
2016,2,20,13,30,514.0,218.0,1.7,14.0,539.0,656.24,518.72
2016,2,20,13,45,697.0,156.5,1.75,14.0,575.5,723.98,572.39
2016,2,20,14,0,880.0,95.0,1.8,14.0,612.0,774.52,609.76
2016,2,20,14,15,868.0,93.0,1.8,14.0,582.5,739.86,585.26
2016,2,20,14,30,856.0,91.0,1.8,14.0,553.0,702.88,559.74
2016,2,20,14,45,841.0,88.0,1.8,14.0,517.0,660.73,529.13
2016,2,20,15,0,826.0,85.0,1.8,14.0,481.0,616.96,496.04
2016,2,20,15,15,803.5,81.5,1.65,13.5,440.0,566.91,457.33
2016,2,20,15,30,781.0,78.0,1.5,13.0,399.0,516.4,417.24
2016,2,20,15,45,755.5,72.5,1.35,13.0,354.0,462.11,372.35
2016,2,20,16,0,730.0,67.0,1.2,13.0,309.0,408.32,326.62
2016,2,20,16,15,684.0,61.5,1.15,12.0,260.5,347.14,275.24
2016,2,20,16,30,638.0,56.0,1.1,11.0,212.0,290.33,225.68
2016,2,20,16,45,570.5,48.5,1.1,10.5,164.5,227.63,170.32
2016,2,20,17,0,503.0,41.0,1.1,10.0,117.0,171.41,120.09
2016,2,20,17,15,377.5,30.0,1.1,9.5,75.0,107.8,66.1
2016,2,20,17,30,252.0,19.0,1.1,9.0,33.0,54.83,3.17
2016,2,20,17,45,126.0,9.5,1.1,9.0,16.5,18.73,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,5.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,6.0,13.0,12.78,0.0
2016,2,21,7,15,217.5,24.0,1.3,6.5,50.0,60.61,24.75
2016,2,21,7,30,435.0,35.0,1.5,7.0,87.0,130.75,86.0
2016,2,21,7,45,525.5,43.5,1.7,8.0,135.0,187.98,136.58
2016,2,21,8,0,616.0,52.0,1.9,9.0,183.0,254.6,195.57
2016,2,21,8,15,670.0,57.5,1.9,9.5,232.5,313.48,248.94
2016,2,21,8,30,724.0,63.0,1.9,10.0,282.0,375.73,303.83
2016,2,21,8,45,764.0,66.5,1.9,11.0,331.0,434.28,353.59
2016,2,21,9,0,804.0,70.0,1.9,12.0,380.0,494.85,403.04
2016,2,21,9,15,829.0,73.5,1.9,12.5,424.0,548.71,446.23
2016,2,21,9,30,854.0,77.0,1.9,13.0,468.0,602.48,487.88
2016,2,21,9,45,874.0,78.5,1.95,13.5,507.5,650.38,524.16
2016,2,21,10,0,894.0,80.0,2.0,14.0,547.0,693.71,555.97
2016,2,21,10,15,907.0,82.0,2.0,14.0,580.0,734.29,584.22
2016,2,21,10,30,920.0,84.0,2.0,14.0,613.0,772.66,610.58
2016,2,21,10,45,929.5,85.0,2.0,14.5,639.0,804.8,631.09
2016,2,21,11,0,939.0,86.0,2.0,15.0,665.0,834.08,649.44
2016,2,21,11,15,944.5,87.0,2.0,15.0,683.0,857.13,664.57
2016,2,21,11,30,950.0,88.0,2.0,15.0,701.0,876.83,677.46
2016,2,21,11,45,953.0,88.0,2.05,15.5,710.5,889.88,685.09
2016,2,21,12,0,956.0,88.0,2.1,16.0,720.0,899.32,690.39
2016,2,21,12,15,956.5,88.5,2.15,16.0,721.5,903.56,693.58
2016,2,21,12,30,957.0,89.0,2.2,16.0,723.0,904.09,694.41
2016,2,21,12,45,954.5,88.5,2.25,16.0,716.5,897.26,690.35
2016,2,21,13,0,952.0,88.0,2.3,16.0,710.0,886.78,683.95
2016,2,21,13,15,947.0,87.5,2.35,16.0,695.0,870.67,673.76
2016,2,21,13,30,942.0,87.0,2.4,16.0,680.0,851.12,661.25
2016,2,21,13,45,932.0,87.0,2.45,16.0,656.5,824.92,644.07
2016,2,21,14,0,922.0,87.0,2.5,16.0,633.0,795.76,624.75
2016,2,21,14,15,910.5,85.0,2.5,16.0,602.5,760.52,600.59
2016,2,21,14,30,899.0,83.0,2.5,16.0,572.0,722.81,574.49
2016,2,21,14,45,881.0,81.5,2.5,16.0,535.0,682.45,545.73
2016,2,21,15,0,863.0,80.0,2.5,16.0,498.0,636.95,511.18
2016,2,21,15,15,840.5,77.0,2.25,15.5,455.5,585.89,471.42
2016,2,21,15,30,818.0,74.0,2.0,15.0,413.0,534.29,430.23
2016,2,21,15,45,787.0,70.0,1.75,14.5,366.0,477.12,383.58
2016,2,21,16,0,756.0,66.0,1.5,14.0,319.0,420.86,336.3
2016,2,21,16,15,709.5,61.0,1.45,13.0,269.5,358.57,284.07
2016,2,21,16,30,663.0,56.0,1.4,12.0,220.0,300.58,233.53
2016,2,21,16,45,590.5,49.0,1.35,11.5,171.0,235.39,176.11
2016,2,21,17,0,518.0,42.0,1.3,11.0,122.0,177.18,124.32
2016,2,21,17,15,392.5,31.5,1.3,10.5,79.0,112.89,69.97
2016,2,21,17,30,267.0,21.0,1.3,10.0,36.0,59.6,10.29
2016,2,21,17,45,133.5,10.5,1.35,9.5,18.0,20.5,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,7.0,16.0,15.73,0.0
