Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,241.0,25.0,1.65,7.5,54.5,66.22,30.38
2016,2,22,7,30,482.0,34.0,1.9,8.0,93.0,140.6,92.57
2016,2,22,7,45,563.0,41.5,2.15,9.0,141.0,196.2,142.34
2016,2,22,8,0,644.0,49.0,2.4,10.0,189.0,261.13,200.44
2016,2,22,8,15,695.5,54.0,2.6,10.5,239.0,320.28,254.44
2016,2,22,8,30,747.0,59.0,2.8,11.0,289.0,383.46,310.63
2016,2,22,8,45,779.0,63.5,3.0,12.0,336.5,440.58,359.94
2016,2,22,9,0,811.0,68.0,3.2,13.0,384.0,498.97,408.57
2016,2,22,9,15,835.5,71.0,3.35,13.5,428.5,552.39,452.42
2016,2,22,9,30,860.0,74.0,3.5,14.0,473.0,605.66,494.89
2016,2,22,9,45,876.0,77.0,3.65,14.5,511.5,652.99,531.65
2016,2,22,10,0,892.0,80.0,3.8,15.0,550.0,695.45,563.54
2016,2,22,10,15,905.0,82.0,3.8,15.0,583.0,736.02,592.64
2016,2,22,10,30,918.0,84.0,3.8,15.0,616.0,774.38,619.82
2016,2,22,10,45,925.5,85.5,3.85,15.5,641.5,805.53,640.55
2016,2,22,11,0,933.0,87.0,3.9,16.0,667.0,833.75,659.05
2016,2,22,11,15,939.0,88.0,3.95,16.0,685.0,857.1,675.25
2016,2,22,11,30,945.0,89.0,4.0,16.0,703.0,877.13,689.16
2016,2,22,11,45,947.5,90.0,4.05,16.5,713.0,890.83,697.34
2016,2,22,12,0,950.0,91.0,4.1,17.0,723.0,900.92,703.08
2016,2,22,12,15,950.5,91.0,4.1,17.0,724.5,904.56,705.45
2016,2,22,12,30,951.0,91.0,4.1,17.0,726.0,904.49,705.4
2016,2,22,12,45,948.0,91.0,4.15,17.5,719.0,897.79,699.75
2016,2,22,13,0,945.0,91.0,4.2,18.0,712.0,887.46,691.71
2016,2,22,13,15,941.0,90.5,4.15,18.0,697.5,872.19,681.12
2016,2,22,13,30,937.0,90.0,4.1,18.0,683.0,853.47,668.2
2016,2,22,13,45,930.5,88.5,4.1,18.0,661.0,828.33,650.98
2016,2,22,14,0,924.0,87.0,4.1,18.0,639.0,800.09,631.55
2016,2,22,14,15,698.5,141.5,3.95,17.5,547.0,676.96,541.06
2016,2,22,14,30,473.0,196.0,3.8,17.0,455.0,552.91,444.15
2016,2,22,14,45,509.0,172.5,3.65,17.0,435.0,534.98,431.62
2016,2,22,15,0,545.0,149.0,3.5,17.0,415.0,512.84,414.87
2016,2,22,15,15,689.5,111.5,3.15,16.5,418.5,538.34,435.62
2016,2,22,15,30,834.0,74.0,2.8,16.0,422.0,545.21,440.25
2016,2,22,15,45,804.0,70.5,2.45,15.5,375.5,488.23,393.09
2016,2,22,16,0,774.0,67.0,2.1,15.0,329.0,432.02,345.58
2016,2,22,16,15,730.0,62.0,1.95,14.0,279.5,369.67,292.94
2016,2,22,16,30,686.0,57.0,1.8,13.0,230.0,310.25,240.99
2016,2,22,16,45,614.5,50.0,1.7,12.5,180.0,244.96,183.31
2016,2,22,17,0,543.0,43.0,1.6,12.0,130.0,185.45,130.26
2016,2,22,17,15,418.5,32.5,1.6,11.5,85.0,119.61,74.65
2016,2,22,17,30,294.0,22.0,1.6,11.0,40.0,65.03,16.85
2016,2,22,17,45,147.0,11.0,1.6,10.5,20.0,22.26,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,17.69,0.0
2016,2,23,7,15,233.5,27.5,1.6,6.5,57.5,68.84,34.95
2016,2,23,7,30,467.0,37.0,1.7,7.0,97.0,142.06,95.25
2016,2,23,7,45,551.5,45.5,1.8,7.5,146.0,200.18,147.15
2016,2,23,8,0,636.0,54.0,1.9,8.0,195.0,266.98,207.01
2016,2,23,8,15,625.5,65.0,1.75,8.5,231.5,309.4,247.68
2016,2,23,8,30,615.0,76.0,1.6,9.0,268.0,349.64,284.64
2016,2,23,8,45,668.5,74.0,1.45,9.5,312.5,403.63,330.67
2016,2,23,9,0,722.0,72.0,1.3,10.0,357.0,460.0,376.87
2016,2,23,9,15,715.0,84.0,1.3,10.5,392.0,503.0,411.16
2016,2,23,9,30,708.0,96.0,1.3,11.0,427.0,542.51,441.55
2016,2,23,9,45,805.0,90.0,1.35,12.0,495.0,624.77,503.69
2016,2,23,10,0,902.0,84.0,1.4,13.0,563.0,713.2,567.46
2016,2,23,10,15,914.0,85.5,1.4,13.5,596.0,749.47,590.41
2016,2,23,10,30,926.0,87.0,1.4,14.0,629.0,786.85,614.38
2016,2,23,10,45,935.0,88.5,1.45,14.5,654.5,819.39,635.22
2016,2,23,11,0,944.0,90.0,1.5,15.0,680.0,849.02,653.96
2016,2,23,11,15,949.0,91.0,1.45,15.5,698.0,871.78,666.66
2016,2,23,11,30,954.0,92.0,1.4,16.0,716.0,891.14,677.04
2016,2,23,11,45,955.5,92.5,1.35,16.5,725.5,903.54,682.73
2016,2,23,12,0,957.0,93.0,1.3,17.0,735.0,912.27,686.12
2016,2,23,12,15,957.0,93.5,1.25,17.0,736.5,916.04,687.62
2016,2,23,12,30,957.0,94.0,1.2,17.0,738.0,916.07,686.83
2016,2,23,12,45,951.0,95.0,1.15,17.5,730.0,907.9,679.5
2016,2,23,13,0,945.0,96.0,1.1,18.0,722.0,896.11,670.06
2016,2,23,13,15,940.0,95.5,1.1,18.0,706.5,879.96,659.95
2016,2,23,13,30,935.0,95.0,1.1,18.0,691.0,860.38,647.69
2016,2,23,13,45,924.5,94.5,1.1,18.5,667.0,833.19,629.19
2016,2,23,14,0,914.0,94.0,1.1,19.0,643.0,803.08,608.81
2016,2,23,14,15,902.5,92.0,1.05,18.5,612.5,771.8,589.19
2016,2,23,14,30,891.0,90.0,1.0,18.0,582.0,733.86,564.78
2016,2,23,14,45,873.5,88.0,0.95,18.0,545.0,689.68,534.32
2016,2,23,15,0,856.0,86.0,0.9,18.0,508.0,643.94,500.94
2016,2,23,15,15,834.0,83.0,0.85,17.5,465.0,593.18,464.0
2016,2,23,15,30,812.0,80.0,0.8,17.0,422.0,541.82,425.47
2016,2,23,15,45,780.0,76.0,0.8,17.0,375.0,484.08,380.49
2016,2,23,16,0,748.0,72.0,0.8,17.0,328.0,427.35,334.76
2016,2,23,16,15,701.5,66.5,0.85,16.0,278.5,365.68,285.0
2016,2,23,16,30,655.0,61.0,0.9,15.0,229.0,306.15,234.93
2016,2,23,16,45,579.0,54.0,1.0,14.5,179.0,239.81,178.19
2016,2,23,17,0,503.0,47.0,1.1,14.0,129.0,180.82,126.91
2016,2,23,17,15,381.0,35.5,1.1,13.5,85.0,116.29,73.28
2016,2,23,17,30,259.0,24.0,1.1,13.0,41.0,63.17,20.64
2016,2,23,17,45,129.5,12.0,1.1,13.0,20.5,22.1,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.5,0.3,9.0,8.5,0.0,0.0
2016,2,24,7,0,115.0,13.0,0.3,9.0,17.0,24.02,0.0
2016,2,24,7,15,248.5,27.0,0.35,9.5,54.5,71.96,38.1
2016,2,24,7,30,382.0,41.0,0.4,10.0,92.0,129.66,87.46
2016,2,24,7,45,465.0,51.0,0.45,10.5,138.5,184.6,134.93
2016,2,24,8,0,548.0,61.0,0.5,11.0,185.0,248.18,189.95
2016,2,24,8,15,602.0,68.0,0.55,11.5,234.0,305.85,240.29
2016,2,24,8,30,656.0,75.0,0.6,12.0,283.0,368.04,293.0
2016,2,24,8,45,698.0,79.0,0.7,12.5,330.5,425.34,340.73
2016,2,24,9,0,740.0,83.0,0.8,13.0,378.0,485.02,388.9
2016,2,24,9,15,766.0,86.5,0.85,13.5,421.5,535.69,428.48
2016,2,24,9,30,792.0,90.0,0.9,14.0,465.0,587.85,467.95
2016,2,24,9,45,816.0,91.0,0.95,15.0,504.0,635.77,502.3
2016,2,24,10,0,840.0,92.0,1.0,16.0,543.0,682.93,535.07
2016,2,24,10,15,853.0,94.5,0.95,16.5,575.0,722.79,560.15
2016,2,24,10,30,866.0,97.0,0.9,17.0,607.0,760.57,583.26
2016,2,24,10,45,877.0,97.5,0.85,17.5,632.5,792.28,601.78
2016,2,24,11,0,888.0,98.0,0.8,18.0,658.0,816.82,615.24
2016,2,24,11,15,893.5,99.5,0.75,18.0,675.5,839.5,628.56
2016,2,24,11,30,899.0,101.0,0.7,18.0,693.0,859.02,639.74
2016,2,24,11,45,901.0,101.5,0.65,18.5,702.5,871.2,644.92
2016,2,24,12,0,903.0,102.0,0.6,19.0,712.0,879.94,648.0
2016,2,24,12,15,903.0,102.5,0.65,19.0,713.5,883.5,651.01
2016,2,24,12,30,903.0,103.0,0.7,19.0,715.0,883.52,651.95
2016,2,24,12,45,898.0,103.5,0.8,19.5,707.5,875.8,647.68
2016,2,24,13,0,893.0,104.0,0.9,20.0,700.0,864.66,641.29
2016,2,24,13,15,888.0,103.5,1.0,20.0,685.0,853.94,636.41
2016,2,24,13,30,883.0,103.0,1.1,20.0,670.0,834.96,625.97
2016,2,24,13,45,875.5,101.0,1.2,20.0,647.5,809.18,610.9
2016,2,24,14,0,868.0,99.0,1.3,20.0,625.0,780.51,593.68
2016,2,24,14,15,856.0,97.0,1.35,19.5,595.0,745.8,572.55
2016,2,24,14,30,844.0,95.0,1.4,19.0,565.0,708.8,549.5
2016,2,24,14,45,828.0,92.5,1.45,19.0,529.0,666.52,520.59
2016,2,24,15,0,812.0,90.0,1.5,19.0,493.0,622.71,488.93
2016,2,24,15,15,789.0,86.5,1.4,18.5,451.0,572.41,451.46
2016,2,24,15,30,766.0,83.0,1.3,18.0,409.0,521.73,412.68
2016,2,24,15,45,733.5,78.5,1.25,18.0,363.5,466.32,368.65
2016,2,24,16,0,701.0,74.0,1.2,18.0,318.0,410.88,323.35
2016,2,24,16,15,655.0,68.5,1.15,17.0,269.5,350.4,273.92
2016,2,24,16,30,609.0,63.0,1.1,16.0,221.0,293.26,225.5
2016,2,24,16,45,539.5,55.0,1.05,15.0,173.0,230.06,171.45
2016,2,24,17,0,470.0,47.0,1.0,14.0,125.0,173.61,122.46
2016,2,24,17,15,357.0,35.0,1.0,13.5,82.5,111.87,71.11
2016,2,24,17,30,244.0,23.0,1.0,13.0,40.0,60.98,22.91
2016,2,24,17,45,122.0,11.5,1.05,13.0,20.0,21.22,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.5,0.7,10.0,9.5,7.37,0.0
2016,2,25,7,0,114.0,15.0,0.7,10.0,19.0,26.22,0.0
2016,2,25,7,15,242.5,29.0,0.8,10.5,56.5,73.92,41.07
2016,2,25,7,30,371.0,43.0,0.9,11.0,94.0,130.53,88.83
2016,2,25,7,45,446.5,54.0,1.0,11.5,140.0,184.19,135.54
2016,2,25,8,0,522.0,65.0,1.1,12.0,186.0,245.69,189.21
2016,2,25,8,15,575.5,72.5,1.1,12.5,234.0,302.6,238.98
2016,2,25,8,30,629.0,80.0,1.1,13.0,282.0,364.0,291.12
2016,2,25,8,45,659.0,87.5,1.1,14.0,327.5,418.24,335.53
2016,2,25,9,0,689.0,95.0,1.1,15.0,373.0,473.85,379.27
2016,2,25,9,15,715.5,99.5,1.15,15.5,415.5,525.24,419.27
2016,2,25,9,30,742.0,104.0,1.2,16.0,458.0,576.95,458.31
2016,2,25,9,45,760.0,108.0,1.3,17.0,495.5,622.55,491.22
2016,2,25,10,0,778.0,112.0,1.4,18.0,533.0,667.15,522.53
2016,2,25,10,15,731.5,129.0,1.35,18.0,543.0,678.48,529.05
2016,2,25,10,30,685.0,146.0,1.3,18.0,553.0,684.32,531.66
2016,2,25,10,45,571.0,195.5,1.3,18.5,544.5,664.42,513.51
2016,2,25,11,0,457.0,245.0,1.3,19.0,536.0,640.35,492.3
2016,2,25,11,15,444.0,256.5,1.25,19.0,545.5,651.18,499.05
2016,2,25,11,30,431.0,268.0,1.2,19.0,555.0,659.79,503.85
2016,2,25,11,45,427.5,275.5,1.2,19.5,563.0,670.0,509.55
2016,2,25,12,0,424.0,283.0,1.2,20.0,571.0,670.35,508.55
2016,2,25,12,15,644.5,199.5,1.15,20.0,638.5,780.75,589.86
2016,2,25,12,30,865.0,116.0,1.1,20.0,706.0,873.79,651.07
2016,2,25,12,45,874.5,110.5,1.05,20.5,702.0,871.74,646.67
2016,2,25,13,0,884.0,105.0,1.0,21.0,698.0,861.08,637.97
2016,2,25,13,15,879.5,104.0,0.95,21.0,683.5,850.28,630.65
2016,2,25,13,30,875.0,103.0,0.9,21.0,669.0,831.21,617.97
2016,2,25,13,45,868.5,101.0,0.85,21.0,647.0,806.31,601.58
2016,2,25,14,0,862.0,99.0,0.8,21.0,625.0,778.49,583.33
2016,2,25,14,15,851.0,97.5,0.75,21.0,596.0,745.14,561.33
2016,2,25,14,30,840.0,96.0,0.7,21.0,567.0,709.46,537.68
2016,2,25,14,45,820.5,94.5,0.65,21.0,530.5,665.94,507.85
2016,2,25,15,0,801.0,93.0,0.6,21.0,494.0,621.14,475.68
2016,2,25,15,15,778.5,89.5,0.55,20.5,453.0,571.43,440.14
2016,2,25,15,30,756.0,86.0,0.5,20.0,412.0,521.34,403.26
2016,2,25,15,45,720.5,82.5,0.5,20.0,365.5,465.87,360.86
2016,2,25,16,0,685.0,79.0,0.5,20.0,319.0,410.57,317.26
2016,2,25,16,15,639.5,73.0,0.55,19.5,271.0,350.33,269.32
2016,2,25,16,30,594.0,67.0,0.6,19.0,223.0,293.43,222.22
2016,2,25,16,45,525.5,58.5,0.7,18.5,175.5,230.56,169.63
2016,2,25,17,0,457.0,50.0,0.8,18.0,128.0,174.35,121.73
2016,2,25,17,15,347.5,37.5,0.85,17.5,85.5,113.2,71.73
2016,2,25,17,30,238.0,25.0,0.9,17.0,43.0,62.94,26.18
2016,2,25,17,45,119.0,12.5,0.95,16.5,21.5,22.15,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,10.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.9,11.0,21.0,20.5,0.0
2016,2,26,7,15,178.5,33.5,1.1,11.5,59.0,68.57,40.46
2016,2,26,7,30,357.0,46.0,1.3,12.0,97.0,131.67,90.45
2016,2,26,7,45,430.0,57.5,1.5,12.5,143.0,184.7,136.59
2016,2,26,8,0,503.0,69.0,1.7,13.0,189.0,245.31,189.57
2016,2,26,8,15,262.5,96.5,1.75,13.5,160.0,204.75,163.5
2016,2,26,8,30,22.0,124.0,1.8,14.0,131.0,132.86,106.57
2016,2,26,8,45,28.0,142.0,1.85,14.5,152.5,158.62,127.88
2016,2,26,9,0,34.0,160.0,1.9,15.0,174.0,181.76,146.49
2016,2,26,9,15,196.0,174.0,2.0,15.5,267.5,295.78,240.37
2016,2,26,9,30,358.0,188.0,2.1,16.0,361.0,424.55,343.0
2016,2,26,9,45,370.5,202.0,2.25,16.5,393.5,462.12,371.16
2016,2,26,10,0,383.0,216.0,2.4,17.0,426.0,499.55,399.23
2016,2,26,10,15,435.5,216.0,2.4,17.0,467.0,557.59,443.49
2016,2,26,10,30,488.0,216.0,2.4,17.0,508.0,610.66,483.37
2016,2,26,10,45,502.5,219.5,2.45,17.5,531.0,639.03,503.18
2016,2,26,11,0,517.0,223.0,2.5,18.0,554.0,666.22,522.06
2016,2,26,11,15,540.0,221.0,2.5,18.0,575.0,693.01,541.54
2016,2,26,11,30,563.0,219.0,2.5,18.0,596.0,718.41,559.9
2016,2,26,11,45,495.0,249.5,2.55,18.5,584.5,700.53,543.85
2016,2,26,12,0,427.0,280.0,2.6,19.0,573.0,679.04,525.53
2016,2,26,12,15,435.5,278.0,2.65,19.0,577.0,685.69,530.89
2016,2,26,12,30,444.0,276.0,2.7,19.0,581.0,690.5,534.77
2016,2,26,12,45,443.0,273.5,2.8,19.5,575.5,684.77,530.18
2016,2,26,13,0,442.0,271.0,2.9,20.0,570.0,677.18,524.35
2016,2,26,13,15,503.5,241.0,2.95,19.5,574.5,690.14,537.13
2016,2,26,13,30,565.0,211.0,3.0,19.0,579.0,699.07,546.85
2016,2,26,13,45,543.0,210.5,3.15,19.0,554.5,669.36,525.62
2016,2,26,14,0,521.0,210.0,3.3,19.0,530.0,638.52,503.51
2016,2,26,14,15,664.0,159.0,3.35,18.5,547.5,678.13,537.6
2016,2,26,14,30,807.0,108.0,3.4,18.0,565.0,701.42,558.5
2016,2,26,14,45,729.0,115.5,3.5,18.0,508.5,631.02,505.33
2016,2,26,15,0,651.0,123.0,3.6,18.0,452.0,561.55,451.94
2016,2,26,15,15,690.5,107.5,3.55,17.5,430.5,541.74,437.57
2016,2,26,15,30,730.0,92.0,3.5,17.0,409.0,516.65,417.96
2016,2,26,15,45,705.5,85.0,3.5,17.0,364.5,462.64,373.72
2016,2,26,16,0,681.0,78.0,3.5,17.0,320.0,409.21,328.79
2016,2,26,16,15,635.5,72.0,3.25,16.0,272.0,349.03,278.09
2016,2,26,16,30,590.0,66.0,3.0,15.0,224.0,292.2,228.73
2016,2,26,16,45,528.5,57.0,2.8,14.5,177.0,231.01,174.8
2016,2,26,17,0,467.0,48.0,2.6,14.0,130.0,175.76,125.63
2016,2,26,17,15,355.5,37.0,2.4,13.5,87.5,114.93,74.57
2016,2,26,17,30,244.0,26.0,2.2,13.0,45.0,65.62,30.2
2016,2,26,17,45,122.0,13.0,2.0,12.5,22.5,23.11,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,9.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,1.2,10.0,27.0,26.64,0.0
2016,2,27,7,15,225.0,34.5,1.3,10.0,67.5,77.67,46.85
2016,2,27,7,30,450.0,42.0,1.4,10.0,108.0,149.37,102.75
2016,2,27,7,45,529.5,49.5,1.55,10.5,156.0,205.42,152.3
2016,2,27,8,0,609.0,57.0,1.7,11.0,204.0,269.59,209.15
2016,2,27,8,15,658.0,63.0,1.65,11.5,253.5,328.04,261.06
2016,2,27,8,30,707.0,69.0,1.6,12.0,303.0,390.39,314.62
2016,2,27,8,45,740.0,73.5,1.55,12.5,350.0,445.8,361.04
2016,2,27,9,0,773.0,78.0,1.5,13.0,397.0,503.62,407.57
2016,2,27,9,15,796.5,81.0,1.5,13.5,440.5,555.38,448.05
2016,2,27,9,30,820.0,84.0,1.5,14.0,484.0,606.97,487.07
2016,2,27,9,45,836.5,87.0,1.5,14.5,522.0,653.45,521.05
2016,2,27,10,0,853.0,90.0,1.5,15.0,560.0,698.58,552.49
2016,2,27,10,15,865.5,92.0,1.5,15.5,592.0,738.06,578.25
2016,2,27,10,30,878.0,94.0,1.5,16.0,624.0,775.39,602.14
2016,2,27,10,45,886.5,95.5,1.5,16.5,649.0,802.35,618.51
2016,2,27,11,0,895.0,97.0,1.5,17.0,674.0,830.57,635.75
2016,2,27,11,15,724.5,161.0,1.5,17.0,636.0,785.12,603.28
2016,2,27,11,30,554.0,225.0,1.5,17.0,598.0,719.23,554.14
2016,2,27,11,45,455.0,264.0,1.5,17.5,573.5,683.74,525.74
2016,2,27,12,0,356.0,303.0,1.5,18.0,549.0,636.71,488.8
2016,2,27,12,15,404.0,288.5,1.55,18.0,568.0,663.11,509.73
2016,2,27,12,30,452.0,274.0,1.6,18.0,587.0,696.56,534.67
2016,2,27,12,45,493.5,254.5,1.7,18.0,593.0,708.8,545.17
2016,2,27,13,0,535.0,235.0,1.8,18.0,599.0,718.33,553.97
2016,2,27,13,15,548.5,224.0,1.75,17.5,590.5,710.66,549.82
2016,2,27,13,30,562.0,213.0,1.7,17.0,582.0,700.41,543.98
2016,2,27,13,45,521.5,220.0,1.7,17.0,553.5,664.03,517.37
2016,2,27,14,0,481.0,227.0,1.7,17.0,525.0,627.29,490.48
2016,2,27,14,15,660.0,163.5,1.7,17.0,551.5,681.76,534.62
2016,2,27,14,30,839.0,100.0,1.7,17.0,578.0,717.81,562.85
2016,2,27,14,45,830.0,95.0,1.75,17.0,543.0,677.4,534.5
2016,2,27,15,0,821.0,90.0,1.8,17.0,508.0,634.98,503.61
2016,2,27,15,15,799.5,86.5,1.65,16.5,466.0,584.87,465.73
2016,2,27,15,30,778.0,83.0,1.5,16.0,424.0,534.24,426.49
2016,2,27,15,45,755.0,77.0,1.35,16.0,379.0,479.97,382.64
2016,2,27,16,0,732.0,71.0,1.2,16.0,334.0,425.98,337.82
2016,2,27,16,15,689.0,66.0,1.15,15.5,285.0,366.23,288.19
2016,2,27,16,30,646.0,61.0,1.1,15.0,236.0,308.55,238.69
2016,2,27,16,45,587.5,53.0,1.05,14.5,188.0,246.22,184.52
2016,2,27,17,0,529.0,45.0,1.0,14.0,140.0,189.43,134.31
2016,2,27,17,15,418.5,35.5,1.05,13.5,95.0,126.63,81.68
2016,2,27,17,30,308.0,26.0,1.1,13.0,50.0,75.62,36.41
2016,2,27,17,45,154.0,13.0,1.15,12.5,25.0,26.09,0.0
2016,2,27,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.5,1.6,8.5,3.5,3.44,0.0
2016,2,28,7,0,0.0,7.0,1.7,9.0,7.0,6.75,0.0
2016,2,28,7,15,0.0,18.5,1.9,9.5,18.5,17.85,8.79
2016,2,28,7,30,0.0,30.0,2.1,10.0,30.0,28.96,18.95
2016,2,28,7,45,0.0,43.5,2.3,10.5,43.5,42.02,30.48
2016,2,28,8,0,0.0,57.0,2.5,11.0,57.0,55.24,42.01
2016,2,28,8,15,0.0,70.5,2.45,11.5,70.5,68.53,53.41
2016,2,28,8,30,0.0,84.0,2.4,12.0,84.0,81.84,64.62
2016,2,28,8,45,156.0,123.5,2.4,12.5,189.0,205.29,168.74
2016,2,28,9,0,312.0,163.0,2.4,13.0,294.0,343.69,282.2
2016,2,28,9,15,184.5,184.5,2.4,13.0,264.0,301.51,246.71
2016,2,28,9,30,57.0,206.0,2.4,13.0,234.0,247.24,200.59
2016,2,28,9,45,28.5,172.5,2.4,13.5,186.5,194.04,156.41
2016,2,28,10,0,0.0,139.0,2.4,14.0,139.0,136.06,107.82
2016,2,28,10,15,89.5,212.0,2.4,14.5,266.5,282.11,228.05
2016,2,28,10,30,179.0,285.0,2.4,15.0,394.0,439.28,351.14
2016,2,28,10,45,142.5,295.0,2.4,15.5,384.0,426.2,338.21
2016,2,28,11,0,106.0,305.0,2.4,16.0,374.0,402.73,318.28
2016,2,28,11,15,160.5,314.5,2.45,16.0,422.0,468.3,369.65
2016,2,28,11,30,215.0,324.0,2.5,16.0,470.0,526.93,414.73
2016,2,28,11,45,379.0,281.0,2.55,16.5,542.5,630.45,495.14
2016,2,28,12,0,543.0,238.0,2.6,17.0,615.0,736.16,574.46
2016,2,28,12,15,538.5,240.0,2.6,17.0,615.0,736.26,573.49
2016,2,28,12,30,534.0,242.0,2.6,17.0,615.0,734.11,571.82
2016,2,28,12,45,428.0,275.5,2.6,17.0,572.5,676.66,527.5
2016,2,28,13,0,322.0,309.0,2.6,17.0,530.0,611.4,477.44
2016,2,28,13,15,385.5,284.5,2.55,17.0,543.5,633.29,495.92
2016,2,28,13,30,449.0,260.0,2.5,17.0,557.0,659.98,516.95
2016,2,28,13,45,531.5,220.0,2.45,17.0,560.5,673.43,529.09
2016,2,28,14,0,614.0,180.0,2.4,17.0,564.0,684.13,539.05
2016,2,28,14,15,331.0,211.0,2.35,17.0,416.5,477.46,380.05
2016,2,28,14,30,48.0,242.0,2.3,17.0,269.0,283.85,224.59
2016,2,28,14,45,279.0,205.5,2.25,17.0,350.0,414.04,332.7
2016,2,28,15,0,510.0,169.0,2.2,17.0,431.0,519.97,416.71
2016,2,28,15,15,343.0,180.0,2.0,16.5,350.0,403.09,324.01
2016,2,28,15,30,176.0,191.0,1.8,16.0,269.0,300.78,242.07
2016,2,28,15,45,265.0,160.5,1.6,16.0,263.5,310.93,250.83
2016,2,28,16,0,354.0,130.0,1.4,16.0,258.0,311.71,250.25
2016,2,28,16,15,315.5,118.0,1.3,15.5,220.5,260.02,207.47
2016,2,28,16,30,277.0,106.0,1.2,15.0,183.0,216.55,170.79
2016,2,28,16,45,245.0,87.0,1.15,14.5,145.0,171.21,131.98
2016,2,28,17,0,213.0,68.0,1.1,14.0,107.0,129.1,95.44
2016,2,28,17,15,157.5,49.5,1.1,13.5,73.0,86.21,59.29
2016,2,28,17,30,102.0,31.0,1.1,13.0,39.0,49.45,26.64
2016,2,28,17,45,51.0,15.5,1.15,12.5,19.5,19.73,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,10.5,1.65,8.5,16.0,16.45,0.0
2016,2,29,7,0,202.0,21.0,1.8,9.0,32.0,47.37,10.84
2016,2,29,7,15,328.0,33.0,1.85,9.5,74.0,96.58,60.0
2016,2,29,7,30,454.0,45.0,1.9,10.0,116.0,157.87,111.07
2016,2,29,7,45,539.5,52.0,2.0,10.5,166.0,216.26,162.6
2016,2,29,8,0,625.0,59.0,2.1,11.0,216.0,283.42,221.86
2016,2,29,8,15,673.0,64.5,2.05,11.5,266.0,342.36,274.17
2016,2,29,8,30,721.0,70.0,2.0,12.0,316.0,404.19,327.33
2016,2,29,8,45,759.5,72.5,2.0,13.0,364.5,462.24,375.28
2016,2,29,9,0,798.0,75.0,2.0,14.0,413.0,522.16,422.87
2016,2,29,9,15,820.5,78.5,2.0,14.5,457.0,575.22,464.25
2016,2,29,9,30,843.0,82.0,2.0,15.0,501.0,627.96,504.05
2016,2,29,9,45,854.5,86.0,2.05,15.5,538.5,673.26,537.37
2016,2,29,10,0,866.0,90.0,2.1,16.0,576.0,716.77,567.38
2016,2,29,10,15,877.0,92.0,2.05,16.0,608.0,755.67,593.61
2016,2,29,10,30,888.0,94.0,2.0,16.0,640.0,788.22,615.01
2016,2,29,10,45,889.5,98.5,1.95,16.5,663.5,817.28,632.64
2016,2,29,11,0,891.0,103.0,1.9,17.0,687.0,843.19,647.91
2016,2,29,11,15,896.0,104.0,1.95,17.0,704.0,864.94,662.46
2016,2,29,11,30,901.0,105.0,2.0,17.0,721.0,883.46,674.91
2016,2,29,11,45,910.0,102.0,2.1,17.5,731.5,897.68,683.77
2016,2,29,12,0,919.0,99.0,2.2,18.0,742.0,908.5,690.43
2016,2,29,12,15,919.5,99.0,2.25,18.0,743.0,911.75,692.9
2016,2,29,12,30,920.0,99.0,2.3,18.0,744.0,911.38,693.13
2016,2,29,12,45,925.0,95.5,2.35,18.5,738.5,907.41,689.77
2016,2,29,13,0,930.0,92.0,2.4,19.0,733.0,899.75,684.05
2016,2,29,13,15,741.5,156.0,2.3,19.0,660.5,807.77,620.15
2016,2,29,13,30,553.0,220.0,2.2,19.0,588.0,705.27,545.33
2016,2,29,13,45,531.5,220.0,2.15,19.5,564.0,676.28,524.01
2016,2,29,14,0,510.0,220.0,2.1,20.0,540.0,646.18,501.21
2016,2,29,14,15,453.0,225.0,1.95,20.0,499.5,593.83,461.88
2016,2,29,14,30,396.0,230.0,1.8,20.0,459.0,536.15,418.58
2016,2,29,14,45,492.0,188.0,1.65,20.0,455.0,550.1,430.82
2016,2,29,15,0,588.0,146.0,1.5,20.0,451.0,551.38,432.66
2016,2,29,15,15,695.0,113.0,1.35,19.5,444.5,557.16,437.76
2016,2,29,15,30,802.0,80.0,1.2,19.0,438.0,550.25,432.37
2016,2,29,15,45,766.5,77.5,1.05,18.5,390.5,491.79,386.51
2016,2,29,16,0,731.0,75.0,0.9,18.0,343.0,434.72,340.81
2016,2,29,16,15,688.0,69.5,0.85,17.5,293.5,374.02,291.45
2016,2,29,16,30,645.0,64.0,0.8,17.0,244.0,315.38,242.14
2016,2,29,16,45,572.0,58.0,0.8,16.5,194.0,250.07,186.91
2016,2,29,17,0,499.0,52.0,0.8,16.0,144.0,191.84,136.82
2016,2,29,17,15,393.0,41.0,0.75,15.5,99.5,129.25,84.89
2016,2,29,17,30,287.0,30.0,0.7,15.0,55.0,78.57,42.48
2016,2,29,17,45,143.5,15.0,0.7,15.0,27.5,29.07,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,6,45,100.5,11.0,1.4,10.5,17.0,17.2,0.0
2016,3,1,7,0,201.0,22.0,1.4,11.0,34.0,49.32,15.8
2016,3,1,7,15,303.0,35.5,1.7,11.5,74.0,95.75,60.39
2016,3,1,7,30,405.0,49.0,2.0,12.0,114.0,151.99,107.54
2016,3,1,7,45,474.0,58.5,2.3,13.0,160.5,205.84,154.83
2016,3,1,8,0,543.0,68.0,2.6,14.0,207.0,266.75,208.11
2016,3,1,8,15,602.0,69.5,2.65,14.5,253.5,321.77,256.48
2016,3,1,8,30,661.0,71.0,2.7,15.0,300.0,381.65,307.78
2016,3,1,8,45,658.0,83.5,2.8,15.5,338.5,427.09,346.32
2016,3,1,9,0,655.0,96.0,2.9,16.0,377.0,470.72,382.02
2016,3,1,9,15,600.5,124.5,3.0,16.5,402.0,499.0,403.89
2016,3,1,9,30,546.0,153.0,3.1,17.0,427.0,518.0,417.66
2016,3,1,9,45,572.0,157.5,3.25,17.5,463.5,562.27,451.58
2016,3,1,10,0,598.0,162.0,3.4,18.0,500.0,609.86,487.15
2016,3,1,10,15,608.5,169.5,3.45,18.0,530.0,646.04,514.04
2016,3,1,10,30,619.0,177.0,3.5,18.0,560.0,680.75,539.54
2016,3,1,10,45,664.5,169.5,3.6,18.5,595.5,725.77,572.39
2016,3,1,11,0,710.0,162.0,3.7,19.0,631.0,770.25,603.59
2016,3,1,11,15,828.0,125.5,3.7,19.0,685.5,839.61,652.45
2016,3,1,11,30,946.0,89.0,3.7,19.0,740.0,907.07,699.02
2016,3,1,11,45,949.0,89.0,3.75,19.5,749.5,919.89,705.97
2016,3,1,12,0,952.0,89.0,3.8,20.0,759.0,929.07,710.92
2016,3,1,12,15,952.5,89.5,3.8,20.0,760.5,932.92,713.41
2016,3,1,12,30,953.0,90.0,3.8,20.0,762.0,933.03,713.49
2016,3,1,12,45,950.5,90.0,3.8,20.0,755.0,926.25,708.97
2016,3,1,13,0,948.0,90.0,3.8,20.0,748.0,915.78,702.09
2016,3,1,13,15,944.0,89.0,3.8,19.5,733.0,899.32,692.49
2016,3,1,13,30,940.0,88.0,3.8,19.0,718.0,879.38,680.52
2016,3,1,13,45,934.5,86.5,3.8,19.0,695.0,854.29,663.67
2016,3,1,14,0,929.0,85.0,3.8,19.0,672.0,826.03,644.58
2016,3,1,14,15,919.0,83.5,3.8,18.5,642.0,791.34,621.99
2016,3,1,14,30,909.0,82.0,3.8,18.0,612.0,754.07,597.31
2016,3,1,14,45,896.0,79.5,3.8,18.0,575.0,711.25,567.14
2016,3,1,15,0,883.0,77.0,3.8,18.0,538.0,666.52,534.64
2016,3,1,15,15,863.0,74.5,3.65,17.5,495.0,618.52,497.94
2016,3,1,15,30,843.0,72.0,3.5,17.0,452.0,566.76,457.45
2016,3,1,15,45,817.5,68.0,3.4,17.0,405.0,509.99,411.21
2016,3,1,16,0,792.0,64.0,3.3,17.0,358.0,453.61,363.97
2016,3,1,16,15,751.0,60.0,2.9,16.0,307.5,391.33,311.5
2016,3,1,16,30,710.0,56.0,2.5,15.0,257.0,331.73,259.61
2016,3,1,16,45,649.5,50.0,2.2,14.5,206.0,266.82,202.23
2016,3,1,17,0,589.0,44.0,1.9,14.0,155.0,207.53,149.01
2016,3,1,17,15,485.5,35.5,1.8,13.5,108.0,143.44,94.2
2016,3,1,17,30,382.0,27.0,1.7,13.0,61.0,90.28,48.87
2016,3,1,17,45,191.0,13.5,1.65,12.5,30.5,32.35,0.0
2016,3,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,32.5,11.5,1.0,11.5,14.0,13.47,0.0
2016,3,2,7,0,65.0,23.0,1.1,12.0,28.0,32.67,12.72
2016,3,2,7,15,114.5,41.5,1.25,12.5,57.5,65.93,43.94
2016,3,2,7,30,164.0,60.0,1.4,13.0,87.0,103.89,75.97
2016,3,2,7,45,186.5,80.0,1.55,13.5,121.0,141.05,108.58
2016,3,2,8,0,209.0,100.0,1.7,14.0,155.0,180.54,142.92
2016,3,2,8,15,227.5,118.5,1.65,14.5,189.5,219.0,175.8
2016,3,2,8,30,246.0,137.0,1.6,15.0,224.0,259.06,209.2
2016,3,2,8,45,303.5,149.5,1.55,16.0,271.5,313.73,253.1
2016,3,2,9,0,361.0,162.0,1.5,17.0,319.0,373.32,299.7
2016,3,2,9,15,381.0,177.0,1.45,17.5,357.0,417.71,333.56
2016,3,2,9,30,401.0,192.0,1.4,18.0,395.0,469.05,371.67
2016,3,2,9,45,627.5,141.5,1.35,18.5,487.0,587.86,462.46
2016,3,2,10,0,854.0,91.0,1.3,19.0,579.0,715.47,554.19
2016,3,2,10,15,866.0,93.0,1.35,19.0,611.0,754.77,579.74
2016,3,2,10,30,878.0,95.0,1.4,19.0,643.0,787.79,601.71
2016,3,2,10,45,884.0,97.5,1.5,19.5,667.5,817.94,621.08
2016,3,2,11,0,890.0,100.0,1.6,20.0,692.0,845.18,638.41
2016,3,2,11,15,745.0,159.0,1.75,20.0,663.0,812.3,616.58
2016,3,2,11,30,600.0,218.0,1.9,20.0,634.0,759.76,579.66
2016,3,2,11,45,752.0,161.5,2.05,20.5,690.0,840.63,637.59
2016,3,2,12,0,904.0,105.0,2.2,21.0,746.0,908.01,682.43
2016,3,2,12,15,757.0,164.0,2.35,21.0,701.0,855.38,647.25
2016,3,2,12,30,610.0,223.0,2.5,21.0,656.0,789.01,601.42
2016,3,2,12,45,556.5,239.0,2.65,21.0,631.5,753.97,577.18
2016,3,2,13,0,503.0,255.0,2.8,21.0,607.0,719.98,552.95
2016,3,2,13,15,473.0,269.0,2.9,20.5,594.0,702.65,541.58
2016,3,2,13,30,443.0,283.0,3.0,20.0,581.0,684.06,529.07
2016,3,2,13,45,449.0,264.0,3.1,20.0,558.0,659.11,512.41
2016,3,2,14,0,455.0,245.0,3.2,20.0,535.0,632.13,494.08
2016,3,2,14,15,460.5,230.5,3.3,19.5,512.5,607.53,478.03
2016,3,2,14,30,466.0,216.0,3.4,19.0,490.0,580.98,460.16
2016,3,2,14,45,496.0,192.5,3.5,19.0,468.0,559.94,445.76
2016,3,2,15,0,526.0,169.0,3.6,19.0,446.0,535.13,428.01
2016,3,2,15,15,549.5,148.0,3.65,18.5,416.5,505.07,406.18
2016,3,2,15,30,573.0,127.0,3.7,18.0,387.0,474.26,382.85
2016,3,2,15,45,504.5,124.5,3.8,17.5,336.0,405.76,328.3
2016,3,2,16,0,436.0,122.0,3.9,17.0,285.0,345.17,278.96
2016,3,2,16,15,370.5,118.5,3.8,16.5,244.0,290.52,233.39
2016,3,2,16,30,305.0,115.0,3.7,16.0,203.0,238.41,189.43
2016,3,2,16,45,278.0,95.0,3.65,15.5,163.0,191.77,149.08
2016,3,2,17,0,251.0,75.0,3.6,15.0,123.0,147.78,110.41
2016,3,2,17,15,182.5,56.0,3.4,14.5,85.5,99.0,69.41
2016,3,2,17,30,114.0,37.0,3.2,14.0,48.0,57.99,35.12
2016,3,2,17,45,57.0,18.5,3.05,13.5,24.0,24.24,0.0
2016,3,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,11.3,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,22.32,9.59
2016,3,3,7,15,23.0,42.5,0.95,12.0,46.5,46.98,32.4
2016,3,3,7,30,46.0,62.0,1.0,12.0,70.0,73.69,55.2
2016,3,3,7,45,58.5,83.0,1.1,12.5,96.5,101.46,79.2
2016,3,3,8,0,71.0,104.0,1.2,13.0,123.0,130.6,104.14
2016,3,3,8,15,80.0,125.0,1.15,13.0,150.5,159.63,128.81
2016,3,3,8,30,89.0,146.0,1.1,13.0,178.0,189.54,153.76
2016,3,3,8,45,137.0,167.0,1.1,13.5,223.5,244.45,198.46
2016,3,3,9,0,185.0,188.0,1.1,14.0,269.0,299.87,242.68
2016,3,3,9,15,181.0,208.5,1.0,14.0,294.5,327.64,263.88
2016,3,3,9,30,177.0,229.0,0.9,14.0,320.0,354.67,284.1
2016,3,3,9,45,129.0,243.0,0.85,14.5,312.0,344.0,273.63
2016,3,3,10,0,81.0,257.0,0.8,15.0,304.0,322.68,255.04
2016,3,3,10,15,54.5,252.0,0.7,15.0,284.5,299.64,236.08
2016,3,3,10,30,28.0,247.0,0.6,15.0,265.0,274.96,215.74
2016,3,3,10,45,91.0,284.0,0.55,15.5,345.0,366.03,286.21
2016,3,3,11,0,154.0,321.0,0.5,16.0,425.0,468.38,361.28
2016,3,3,11,15,208.5,325.0,0.7,16.0,468.5,521.57,401.54
