Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,30,263.0,329.0,0.9,16.0,512.0,584.52,448.83
2016,3,3,11,45,266.0,331.0,1.15,16.5,518.5,592.34,454.84
2016,3,3,12,0,269.0,333.0,1.4,17.0,525.0,599.11,460.47
2016,3,3,12,15,167.5,329.5,1.6,17.0,449.0,497.93,385.38
2016,3,3,12,30,66.0,326.0,1.8,17.0,373.0,395.93,307.55
2016,3,3,12,45,70.0,325.0,2.0,17.0,374.5,398.04,310.4
2016,3,3,13,0,74.0,324.0,2.2,17.0,376.0,399.86,312.45
2016,3,3,13,15,74.0,317.0,1.95,17.0,368.5,391.39,305.74
2016,3,3,13,30,74.0,310.0,1.7,17.0,361.0,382.69,298.92
2016,3,3,13,45,44.0,267.5,1.45,17.0,298.0,310.77,243.14
2016,3,3,14,0,14.0,225.0,1.2,17.0,235.0,234.14,183.14
2016,3,3,14,15,20.5,227.5,1.1,17.0,240.5,241.53,189.64
2016,3,3,14,30,27.0,230.0,1.0,17.0,246.0,248.57,195.47
2016,3,3,14,45,39.0,226.0,0.95,17.0,247.5,258.54,203.82
2016,3,3,15,0,51.0,222.0,0.9,17.0,249.0,261.15,206.38
2016,3,3,15,15,48.0,204.0,0.8,16.5,227.5,238.36,189.03
2016,3,3,15,30,45.0,186.0,0.7,16.0,206.0,215.78,171.75
2016,3,3,15,45,48.5,168.5,0.6,16.0,188.5,197.44,157.38
2016,3,3,16,0,52.0,151.0,0.5,16.0,171.0,178.74,142.44
2016,3,3,16,15,44.0,131.5,0.5,15.5,146.5,152.57,121.48
2016,3,3,16,30,36.0,112.0,0.5,15.0,122.0,127.22,100.82
2016,3,3,16,45,27.0,91.0,0.55,15.0,98.0,100.81,78.74
2016,3,3,17,0,18.0,70.0,0.6,15.0,74.0,75.41,57.23
2016,3,3,17,15,9.0,50.0,0.65,14.5,52.0,51.06,36.55
2016,3,3,17,30,0.0,30.0,0.7,14.0,30.0,29.23,17.55
2016,3,3,17,45,0.0,15.0,0.75,14.0,15.0,14.48,0.0
2016,3,3,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,16.0,13.0,0.95,12.5,14.5,13.95,0.0
2016,3,4,7,0,32.0,26.0,1.0,13.0,29.0,31.16,15.58
2016,3,4,7,15,67.0,46.0,1.1,13.5,56.5,60.55,41.73
2016,3,4,7,30,102.0,66.0,1.2,14.0,84.0,93.74,69.7
2016,3,4,7,45,116.5,87.5,1.3,14.5,114.5,126.29,97.94
2016,3,4,8,0,131.0,109.0,1.4,15.0,145.0,160.38,127.14
2016,3,4,8,15,146.0,129.0,1.5,15.5,176.0,194.49,155.86
2016,3,4,8,30,161.0,149.0,1.6,16.0,207.0,230.01,185.16
2016,3,4,8,45,191.5,168.0,1.75,16.5,246.5,273.64,220.5
2016,3,4,9,0,222.0,187.0,1.9,17.0,286.0,319.86,257.31
2016,3,4,9,15,205.0,209.0,2.05,17.0,307.0,343.04,275.31
2016,3,4,9,30,188.0,231.0,2.2,17.0,328.0,364.3,291.49
2016,3,4,9,45,126.5,242.5,2.35,17.5,310.0,341.94,272.1
2016,3,4,10,0,65.0,254.0,2.5,18.0,292.0,307.93,243.44
2016,3,4,10,15,46.0,251.0,2.6,18.0,279.0,292.13,230.45
2016,3,4,10,30,27.0,248.0,2.7,18.0,266.0,267.98,210.78
2016,3,4,10,45,19.0,237.0,2.85,18.5,250.0,250.57,196.41
2016,3,4,11,0,11.0,226.0,3.0,19.0,234.0,232.87,181.78
2016,3,4,11,15,10.0,222.5,2.9,18.5,229.5,228.52,178.5
2016,3,4,11,30,9.0,219.0,2.8,18.0,225.0,224.15,175.2
2016,3,4,11,45,4.5,121.0,2.7,18.0,124.0,121.6,93.56
2016,3,4,12,0,0.0,23.0,2.6,18.0,23.0,22.24,12.68
2016,3,4,12,15,0.0,81.5,2.6,18.0,81.5,78.9,59.06
2016,3,4,12,30,0.0,140.0,2.6,18.0,140.0,136.57,105.51
2016,3,4,12,45,0.0,137.0,2.6,18.0,137.0,133.58,103.06
2016,3,4,13,0,0.0,134.0,2.6,18.0,134.0,130.6,100.72
2016,3,4,13,15,0.0,131.0,2.7,17.5,131.0,127.62,98.61
2016,3,4,13,30,0.0,128.0,2.8,17.0,128.0,124.64,96.51
2016,3,4,13,45,2.0,157.5,2.9,17.0,159.0,155.8,121.84
2016,3,4,14,0,4.0,187.0,3.0,17.0,190.0,187.24,147.26
2016,3,4,14,15,5.0,189.5,2.95,16.5,193.0,190.58,150.41
2016,3,4,14,30,6.0,192.0,2.9,16.0,196.0,193.91,153.66
2016,3,4,14,45,3.0,107.5,2.9,16.0,109.5,106.49,82.88
2016,3,4,15,0,0.0,23.0,2.9,16.0,23.0,22.21,13.03
2016,3,4,15,15,0.0,37.0,2.55,15.5,37.0,35.74,24.54
2016,3,4,15,30,0.0,51.0,2.2,15.0,51.0,49.28,36.1
2016,3,4,15,45,0.0,46.0,1.85,15.0,46.0,44.43,32.11
2016,3,4,16,0,0.0,41.0,1.5,15.0,41.0,39.59,28.11
2016,3,4,16,15,0.0,35.0,1.35,14.5,35.0,33.79,23.29
2016,3,4,16,30,0.0,29.0,1.2,14.0,29.0,27.99,18.4
2016,3,4,16,45,0.0,23.5,1.05,14.0,23.5,22.67,13.81
2016,3,4,17,0,0.0,18.0,0.9,14.0,18.0,17.36,9.16
2016,3,4,17,15,0.0,12.5,1.0,14.0,12.5,12.05,4.48
2016,3,4,17,30,0.0,7.0,1.1,14.0,7.0,6.74,0.0
2016,3,4,17,45,0.0,3.5,1.2,14.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,2.9,13.5,11.5,11.3,0.0
2016,3,5,7,0,0.0,23.0,3.2,14.0,23.0,22.21,10.89
2016,3,5,7,15,4.0,43.0,3.3,14.0,43.5,42.87,29.72
2016,3,5,7,30,8.0,63.0,3.4,14.0,64.0,63.97,48.07
2016,3,5,7,45,16.5,83.0,3.55,14.5,87.5,86.9,67.64
2016,3,5,8,0,25.0,103.0,3.7,15.0,111.0,113.05,89.74
2016,3,5,8,15,32.0,123.0,3.85,15.0,134.0,137.77,110.58
2016,3,5,8,30,39.0,143.0,4.0,15.0,157.0,163.25,131.8
2016,3,5,8,45,19.5,119.0,4.2,15.5,126.0,126.61,101.0
2016,3,5,9,0,0.0,95.0,4.4,16.0,95.0,92.22,71.83
2016,3,5,9,15,0.5,129.0,4.5,16.0,129.5,126.46,100.0
2016,3,5,9,30,1.0,163.0,4.6,16.0,164.0,161.06,128.09
2016,3,5,9,45,0.5,158.0,4.7,16.0,158.5,155.43,123.14
2016,3,5,10,0,0.0,153.0,4.8,16.0,153.0,149.88,118.33
2016,3,5,10,15,60.0,226.5,4.9,16.5,265.0,276.36,221.65
2016,3,5,10,30,120.0,300.0,5.0,17.0,377.0,411.83,328.61
2016,3,5,10,45,64.0,256.0,5.15,17.5,297.5,314.09,249.68
2016,3,5,11,0,8.0,212.0,5.3,18.0,218.0,215.98,169.69
2016,3,5,11,15,4.0,182.5,5.4,18.0,185.5,182.67,142.98
2016,3,5,11,30,0.0,153.0,5.5,18.0,153.0,149.56,116.2
2016,3,5,11,45,2.5,175.0,5.6,18.5,177.0,173.83,135.49
2016,3,5,12,0,5.0,197.0,5.7,19.0,201.0,198.27,154.72
2016,3,5,12,15,15.0,238.5,5.6,19.0,250.0,249.46,195.5
2016,3,5,12,30,25.0,280.0,5.5,19.0,299.0,301.14,236.22
2016,3,5,12,45,12.5,155.0,5.4,19.0,164.5,162.52,126.48
2016,3,5,13,0,0.0,30.0,5.3,19.0,30.0,29.01,18.15
2016,3,5,13,15,0.0,29.0,5.2,18.5,29.0,28.04,17.44
2016,3,5,13,30,0.0,28.0,5.1,18.0,28.0,27.07,16.7
2016,3,5,13,45,45.5,164.5,5.05,17.5,194.5,202.93,161.7
2016,3,5,14,0,91.0,301.0,5.0,17.0,361.0,383.44,305.67
2016,3,5,14,15,58.5,267.0,5.4,17.0,305.0,319.35,254.72
2016,3,5,14,30,26.0,233.0,5.8,17.0,249.0,250.82,199.94
2016,3,5,14,45,13.0,149.0,6.2,17.0,157.0,155.03,122.75
2016,3,5,15,0,0.0,65.0,6.6,17.0,65.0,62.85,46.78
2016,3,5,15,15,0.0,48.5,6.95,16.5,48.5,46.87,33.69
2016,3,5,15,30,0.0,32.0,7.3,16.0,32.0,30.9,20.43
2016,3,5,15,45,0.0,20.0,7.65,15.5,20.0,19.3,10.72
2016,3,5,16,0,0.0,8.0,8.0,15.0,8.0,7.72,0.92
2016,3,5,16,15,0.0,7.0,8.05,15.0,7.0,6.75,0.1
2016,3,5,16,30,0.0,6.0,8.1,15.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,8.15,15.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,8.2,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.15,14.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.1,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,75.5,18.5,1.65,9.5,25.0,24.32,0.0
2016,3,6,7,0,151.0,37.0,1.7,10.0,50.0,60.95,35.54
2016,3,6,7,15,262.5,52.0,1.95,10.5,93.5,109.18,75.25
2016,3,6,7,30,374.0,67.0,2.2,11.0,137.0,168.78,124.86
2016,3,6,7,45,456.0,76.5,2.5,11.5,187.0,225.9,174.72
2016,3,6,8,0,538.0,86.0,2.8,12.0,237.0,293.08,233.14
2016,3,6,8,15,588.5,93.0,2.9,12.0,287.0,351.49,284.58
2016,3,6,8,30,639.0,100.0,3.0,12.0,337.0,414.01,338.36
2016,3,6,8,45,681.5,103.5,3.2,12.5,386.0,472.39,387.2
2016,3,6,9,0,724.0,107.0,3.4,13.0,435.0,533.16,436.71
2016,3,6,9,15,748.5,111.0,3.5,13.0,479.0,585.46,478.94
2016,3,6,9,30,773.0,115.0,3.6,13.0,523.0,637.77,520.28
2016,3,6,9,45,594.0,173.5,3.7,13.5,500.0,604.41,490.92
2016,3,6,10,0,415.0,232.0,3.8,14.0,477.0,558.68,451.35
2016,3,6,10,15,326.5,265.5,3.85,14.0,465.0,534.91,430.96
2016,3,6,10,30,238.0,299.0,3.9,14.0,453.0,503.79,404.38
2016,3,6,10,45,541.5,216.5,4.0,14.0,582.5,683.83,549.55
2016,3,6,11,0,845.0,134.0,4.1,14.0,712.0,861.37,682.81
2016,3,6,11,15,850.5,135.0,4.1,14.0,729.5,882.85,696.37
2016,3,6,11,30,856.0,136.0,4.1,14.0,747.0,901.22,708.86
2016,3,6,11,45,658.0,211.5,4.15,14.5,684.5,821.17,648.97
2016,3,6,12,0,460.0,287.0,4.2,15.0,622.0,728.33,574.67
2016,3,6,12,15,515.0,266.5,4.3,15.0,642.0,756.66,598.27
2016,3,6,12,30,570.0,246.0,4.4,15.0,662.0,782.72,619.46
2016,3,6,12,45,489.5,274.5,4.5,15.0,629.0,739.19,585.53
2016,3,6,13,0,409.0,303.0,4.6,15.0,596.0,686.57,545.04
2016,3,6,13,15,400.5,301.5,4.6,15.0,583.5,672.07,534.51
2016,3,6,13,30,392.0,300.0,4.6,15.0,571.0,656.24,522.78
2016,3,6,13,45,216.0,286.5,4.7,15.0,435.5,480.33,385.37
2016,3,6,14,0,40.0,273.0,4.8,15.0,300.0,312.35,249.34
2016,3,6,14,15,46.0,265.5,4.8,14.5,294.5,308.01,247.33
2016,3,6,14,30,52.0,258.0,4.8,14.0,289.0,303.23,244.58
2016,3,6,14,45,119.0,251.5,4.8,14.0,317.5,348.49,283.08
2016,3,6,15,0,186.0,245.0,4.8,14.0,346.0,381.7,311.36
2016,3,6,15,15,93.0,179.5,4.7,13.5,230.0,245.49,200.54
2016,3,6,15,30,0.0,114.0,4.6,13.0,114.0,111.13,88.33
2016,3,6,15,45,0.0,79.0,4.5,13.0,79.0,76.39,59.43
2016,3,6,16,0,0.0,44.0,4.4,13.0,44.0,42.5,30.77
2016,3,6,16,15,0.0,38.0,4.2,12.5,38.0,36.69,25.94
2016,3,6,16,30,0.0,32.0,4.0,12.0,32.0,30.89,21.03
2016,3,6,16,45,0.0,25.5,3.85,11.5,25.5,24.6,15.62
2016,3,6,17,0,0.0,19.0,3.7,11.0,19.0,18.32,10.13
2016,3,6,17,15,0.0,13.5,3.7,11.0,13.5,13.01,5.41
2016,3,6,17,30,0.0,8.0,3.7,11.0,8.0,7.71,0.66
2016,3,6,17,45,0.0,4.0,3.75,11.0,4.0,3.85,0.0
2016,3,6,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,2.2,7.5,10.5,10.13,0.0
2016,3,7,7,0,0.0,21.0,2.3,8.0,21.0,20.27,10.56
2016,3,7,7,15,0.0,38.0,2.4,8.0,38.0,36.84,25.76
2016,3,7,7,30,0.0,55.0,2.5,8.0,55.0,53.58,40.72
2016,3,7,7,45,0.0,73.5,2.7,8.5,73.5,71.88,56.78
2016,3,7,8,0,0.0,92.0,2.9,9.0,92.0,90.21,72.59
2016,3,7,8,15,1.0,110.0,3.05,9.0,110.5,108.5,88.22
2016,3,7,8,30,2.0,128.0,3.2,9.0,129.0,126.94,103.75
2016,3,7,8,45,19.5,155.0,3.35,9.0,164.0,163.4,134.51
2016,3,7,9,0,37.0,182.0,3.5,9.0,199.0,206.09,170.19
2016,3,7,9,15,18.5,171.5,3.55,9.0,180.0,180.6,148.21
2016,3,7,9,30,0.0,161.0,3.6,9.0,161.0,158.22,128.76
2016,3,7,9,45,4.5,180.0,3.65,9.5,183.0,180.45,146.84
2016,3,7,10,0,9.0,199.0,3.7,10.0,205.0,203.08,164.99
2016,3,7,10,15,13.5,217.5,3.75,10.0,226.5,225.54,183.18
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,248.31,201.51
2016,3,7,10,45,17.5,242.0,3.85,10.5,254.0,254.35,205.69
2016,3,7,11,0,17.0,248.0,3.9,11.0,260.0,260.34,209.86
2016,3,7,11,15,34.5,282.0,3.95,11.0,307.0,319.11,257.29
2016,3,7,11,30,52.0,316.0,4.0,11.0,354.0,371.5,298.98
2016,3,7,11,45,102.5,338.0,4.05,11.0,413.0,440.43,354.53
2016,3,7,12,0,153.0,360.0,4.1,11.0,472.0,518.95,416.5
2016,3,7,12,15,94.5,332.5,4.1,11.0,402.0,428.18,344.14
2016,3,7,12,30,36.0,305.0,4.1,11.0,332.0,346.2,277.95
2016,3,7,12,45,120.5,328.0,4.2,11.0,415.5,454.59,366.63
2016,3,7,13,0,205.0,351.0,4.3,11.0,499.0,552.5,444.84
2016,3,7,13,15,279.5,329.0,4.3,11.0,526.5,598.57,482.35
2016,3,7,13,30,354.0,307.0,4.3,11.0,554.0,632.56,510.7
2016,3,7,13,45,200.0,294.0,4.3,11.0,432.5,475.62,385.99
2016,3,7,14,0,46.0,281.0,4.3,11.0,311.0,325.66,263.4
2016,3,7,14,15,33.0,253.5,4.2,11.0,274.5,284.95,231.04
2016,3,7,14,30,20.0,226.0,4.1,11.0,238.0,238.99,193.84
2016,3,7,14,45,10.0,155.5,4.0,11.0,161.5,159.45,128.71
2016,3,7,15,0,0.0,85.0,3.9,11.0,85.0,82.23,64.24
2016,3,7,15,15,207.0,128.5,3.65,11.0,226.5,268.01,223.88
2016,3,7,15,30,414.0,172.0,3.4,11.0,368.0,432.13,357.76
2016,3,7,15,45,258.5,168.5,3.15,11.0,287.0,319.57,263.88
2016,3,7,16,0,103.0,165.0,2.9,11.0,206.0,222.48,182.8
2016,3,7,16,15,87.5,145.5,2.4,10.5,177.0,186.29,152.77
2016,3,7,16,30,72.0,126.0,1.9,10.0,148.0,155.69,126.9
2016,3,7,16,45,62.5,103.5,1.45,9.5,120.5,125.51,100.98
2016,3,7,17,0,53.0,81.0,1.0,9.0,93.0,96.36,75.62
2016,3,7,17,15,33.0,59.5,1.0,8.5,66.0,67.06,50.38
2016,3,7,17,30,13.0,38.0,1.0,8.0,39.0,40.06,27.08
2016,3,7,17,45,6.5,19.0,1.05,8.0,19.5,19.25,4.06
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,172.0,16.0,1.2,5.0,32.5,31.7,0.0
2016,3,8,7,0,344.0,32.0,1.3,6.0,65.0,86.56,50.25
2016,3,8,7,15,447.5,42.0,1.2,6.5,112.5,138.92,94.64
2016,3,8,7,30,551.0,52.0,1.1,7.0,160.0,203.02,150.13
2016,3,8,7,45,604.5,60.5,1.05,7.5,210.5,260.95,202.63
2016,3,8,8,0,658.0,69.0,1.0,8.0,261.0,324.03,258.46
2016,3,8,8,15,698.5,74.5,0.95,8.5,311.5,383.09,309.59
2016,3,8,8,30,739.0,80.0,0.9,9.0,362.0,445.05,361.1
2016,3,8,8,45,748.5,90.0,0.9,10.0,407.0,498.07,403.17
2016,3,8,9,0,758.0,100.0,0.9,11.0,452.0,550.27,442.79
2016,3,8,9,15,779.0,104.0,1.05,11.0,495.0,602.0,483.72
2016,3,8,9,30,800.0,108.0,1.2,11.0,538.0,651.77,522.39
2016,3,8,9,45,815.0,110.5,1.35,11.5,575.5,696.54,555.64
2016,3,8,10,0,830.0,113.0,1.5,12.0,613.0,739.82,585.91
2016,3,8,10,15,734.0,148.5,1.65,12.0,607.5,734.36,581.74
2016,3,8,10,30,638.0,184.0,1.8,12.0,602.0,717.89,568.8
2016,3,8,10,45,755.0,150.5,1.95,12.5,662.5,795.01,625.23
2016,3,8,11,0,872.0,117.0,2.1,13.0,723.0,871.29,677.79
2016,3,8,11,15,649.5,208.0,2.1,13.0,665.0,797.0,623.13
2016,3,8,11,30,427.0,299.0,2.1,13.0,607.0,706.19,551.95
2016,3,8,11,45,327.0,328.0,2.15,13.0,566.0,646.02,506.34
2016,3,8,12,0,227.0,357.0,2.2,13.0,525.0,581.78,456.59
2016,3,8,12,15,115.5,272.0,2.15,13.0,358.0,390.36,310.29
2016,3,8,12,30,4.0,187.0,2.1,13.0,191.0,187.18,147.65
2016,3,8,12,45,2.0,139.0,2.05,13.0,141.0,137.3,107.87
2016,3,8,13,0,0.0,91.0,2.0,13.0,91.0,88.12,67.69
2016,3,8,13,15,6.0,161.5,2.1,12.5,166.0,163.2,129.67
2016,3,8,13,30,12.0,232.0,2.2,12.0,241.0,239.67,191.67
2016,3,8,13,45,65.0,272.5,2.35,12.0,316.0,333.07,267.67
2016,3,8,14,0,118.0,313.0,2.5,12.0,391.0,425.72,341.37
2016,3,8,14,15,162.5,298.0,2.5,11.5,400.5,440.54,354.86
2016,3,8,14,30,207.0,283.0,2.5,11.0,410.0,452.22,366.21
2016,3,8,14,45,115.5,247.0,2.5,11.0,317.0,341.21,277.33
2016,3,8,15,0,24.0,211.0,2.5,11.0,224.0,225.37,182.71
2016,3,8,15,15,12.0,121.5,2.2,11.0,128.0,126.0,101.23
2016,3,8,15,30,0.0,32.0,1.9,11.0,32.0,30.9,20.9
2016,3,8,15,45,0.0,79.0,1.65,11.0,79.0,76.4,59.92
2016,3,8,16,0,0.0,126.0,1.4,11.0,126.0,123.69,99.98
2016,3,8,16,15,0.0,109.0,1.25,10.5,109.0,106.8,86.01
2016,3,8,16,30,0.0,92.0,1.1,10.0,92.0,89.96,71.97
2016,3,8,16,45,0.0,75.0,0.95,10.0,75.0,73.16,57.58
2016,3,8,17,0,0.0,58.0,0.8,10.0,58.0,56.4,42.99
2016,3,8,17,15,0.0,42.0,0.8,9.5,42.0,40.69,29.18
2016,3,8,17,30,0.0,26.0,0.8,9.0,26.0,25.1,15.28
2016,3,8,17,45,0.0,13.0,0.85,8.5,13.0,12.54,1.61
2016,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.0,1.75,9.5,10.0,9.64,0.0
2016,3,9,7,0,0.0,20.0,1.9,10.0,20.0,19.3,10.1
2016,3,9,7,15,0.0,35.0,1.95,10.0,35.0,33.8,23.12
2016,3,9,7,30,0.0,50.0,2.0,10.0,50.0,48.44,36.1
2016,3,9,7,45,0.0,65.5,2.15,10.0,65.5,63.66,49.46
2016,3,9,8,0,0.0,81.0,2.3,10.0,81.0,78.92,62.65
2016,3,9,8,15,0.0,97.0,2.35,10.5,97.0,94.71,75.94
2016,3,9,8,30,0.0,113.0,2.4,11.0,113.0,110.55,89.03
2016,3,9,8,45,0.0,122.5,2.45,11.5,122.5,119.85,96.42
2016,3,9,9,0,0.0,132.0,2.5,12.0,132.0,129.19,103.74
2016,3,9,9,15,28.0,181.0,2.5,12.5,196.5,200.54,162.67
2016,3,9,9,30,56.0,230.0,2.5,13.0,261.0,272.05,220.2
2016,3,9,9,45,187.0,246.0,2.5,13.5,358.0,389.17,315.08
2016,3,9,10,0,318.0,262.0,2.5,14.0,455.0,516.59,414.52
2016,3,9,10,15,280.0,284.5,2.55,14.0,461.0,522.4,416.79
2016,3,9,10,30,242.0,307.0,2.6,14.0,467.0,517.32,411.54
2016,3,9,10,45,172.5,319.5,2.65,14.5,435.5,479.9,380.2
2016,3,9,11,0,103.0,332.0,2.7,15.0,404.0,430.38,339.6
2016,3,9,11,15,77.0,326.0,2.7,15.5,380.5,403.11,317.3
2016,3,9,11,30,51.0,320.0,2.7,16.0,357.0,374.78,294.06
2016,3,9,11,45,61.5,332.0,2.75,16.5,377.5,397.58,311.27
2016,3,9,12,0,72.0,344.0,2.8,17.0,398.0,420.38,328.15
2016,3,9,12,15,47.0,313.0,2.8,17.0,348.5,364.5,284.82
2016,3,9,12,30,22.0,282.0,2.8,17.0,299.0,300.3,234.84
2016,3,9,12,45,83.5,319.5,2.8,17.5,381.0,403.73,316.11
2016,3,9,13,0,145.0,357.0,2.8,18.0,463.0,506.75,394.07
2016,3,9,13,15,113.0,342.5,2.8,18.0,424.0,452.59,352.49
2016,3,9,13,30,81.0,328.0,2.8,18.0,385.0,407.79,318.23
2016,3,9,13,45,58.5,300.5,2.8,18.0,341.0,357.77,280.03
2016,3,9,14,0,36.0,273.0,2.8,18.0,297.0,308.76,242.13
2016,3,9,14,15,34.5,260.5,2.75,18.0,282.5,293.37,230.64
2016,3,9,14,30,33.0,248.0,2.7,18.0,268.0,278.01,219.03
2016,3,9,14,45,53.0,245.0,2.65,18.0,275.5,288.19,228.0
2016,3,9,15,0,73.0,242.0,2.6,18.0,283.0,296.84,235.61
2016,3,9,15,15,60.0,219.5,2.4,17.5,251.5,261.95,208.51
2016,3,9,15,30,47.0,197.0,2.2,17.0,220.0,228.11,182.07
2016,3,9,15,45,23.5,156.5,2.0,17.0,168.0,167.11,132.93
2016,3,9,16,0,0.0,116.0,1.8,17.0,116.0,113.48,89.16
2016,3,9,16,15,0.0,100.0,1.6,16.5,100.0,97.64,76.49
2016,3,9,16,30,0.0,84.0,1.4,16.0,84.0,81.83,63.55
2016,3,9,16,45,0.0,68.5,1.25,15.5,68.5,66.57,50.83
2016,3,9,17,0,0.0,53.0,1.1,15.0,53.0,51.35,37.9
2016,3,9,17,15,0.0,38.5,1.1,14.5,38.5,37.19,25.66
2016,3,9,17,30,0.0,24.0,1.1,14.0,24.0,23.16,13.38
2016,3,9,17,45,0.0,12.0,1.1,14.0,12.0,11.57,1.49
2016,3,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,65.0,19.0,2.2,11.0,26.0,25.4,3.74
2016,3,10,7,0,130.0,38.0,2.4,12.0,52.0,60.2,37.91
2016,3,10,7,15,172.0,57.5,2.55,12.5,86.5,97.12,69.35
2016,3,10,7,30,214.0,77.0,2.7,13.0,121.0,138.87,105.36
2016,3,10,7,45,240.0,96.5,2.85,13.5,158.5,180.07,141.57
2016,3,10,8,0,266.0,116.0,3.0,14.0,196.0,223.93,179.58
2016,3,10,8,15,288.5,132.5,3.25,14.5,233.5,265.57,215.2
2016,3,10,8,30,311.0,149.0,3.5,15.0,271.0,309.11,251.64
2016,3,10,8,45,242.5,178.0,3.8,15.5,280.5,319.11,259.65
2016,3,10,9,0,174.0,207.0,4.1,16.0,290.0,316.99,256.97
2016,3,10,9,15,222.0,222.5,4.25,16.5,338.0,371.23,300.44
2016,3,10,9,30,270.0,238.0,4.4,17.0,386.0,435.11,350.62
2016,3,10,9,45,301.5,250.0,4.55,17.5,425.5,481.13,386.03
2016,3,10,10,0,333.0,262.0,4.7,18.0,465.0,528.58,422.12
2016,3,10,10,15,600.0,184.0,4.75,18.0,573.5,673.31,537.98
2016,3,10,10,30,867.0,106.0,4.8,18.0,682.0,819.23,647.08
2016,3,10,10,45,584.5,214.5,4.85,18.5,609.0,724.05,572.07
2016,3,10,11,0,302.0,323.0,4.9,19.0,536.0,606.1,475.44
2016,3,10,11,15,189.5,332.0,4.8,19.0,466.5,515.6,404.39
2016,3,10,11,30,77.0,341.0,4.7,19.0,397.0,420.37,328.28
2016,3,10,11,45,77.0,344.0,4.65,19.0,401.0,424.35,331.37
2016,3,10,12,0,77.0,347.0,4.6,19.0,405.0,428.07,333.99
2016,3,10,12,15,41.5,276.0,4.5,19.0,307.5,319.8,249.98
2016,3,10,12,30,6.0,205.0,4.4,19.0,210.0,207.11,160.94
2016,3,10,12,45,3.0,167.5,4.35,19.0,170.0,166.63,129.03
2016,3,10,13,0,0.0,130.0,4.3,19.0,130.0,126.57,97.04
2016,3,10,13,15,0.0,109.0,4.1,18.5,109.0,105.79,80.61
2016,3,10,13,30,0.0,88.0,3.9,18.0,88.0,85.2,64.17
2016,3,10,13,45,0.0,83.0,3.7,18.0,83.0,80.34,60.32
2016,3,10,14,0,0.0,78.0,3.5,18.0,78.0,75.49,56.45
2016,3,10,14,15,0.0,78.5,3.25,18.0,78.5,75.96,56.94
2016,3,10,14,30,0.0,79.0,3.0,18.0,79.0,76.44,57.44
2016,3,10,14,45,0.0,87.5,2.75,18.0,87.5,84.67,64.31
2016,3,10,15,0,0.0,96.0,2.5,18.0,96.0,92.99,71.28
2016,3,10,15,15,0.0,56.0,2.25,17.5,56.0,54.13,39.52
2016,3,10,15,30,0.0,16.0,2.0,17.0,16.0,15.45,7.36
2016,3,10,15,45,0.0,41.0,1.75,17.0,41.0,39.6,27.75
2016,3,10,16,0,0.0,66.0,1.5,17.0,66.0,63.79,48.11
2016,3,10,16,15,0.0,57.0,1.3,16.5,57.0,55.08,40.99
2016,3,10,16,30,0.0,48.0,1.1,16.0,48.0,46.36,33.79
2016,3,10,16,45,0.0,39.0,0.95,16.0,39.0,37.65,26.41
2016,3,10,17,0,0.0,30.0,0.8,16.0,30.0,28.95,18.93
2016,3,10,17,15,0.0,22.0,0.9,15.5,22.0,21.22,12.22
2016,3,10,17,30,0.0,14.0,1.0,15.0,14.0,13.5,5.45
2016,3,10,17,45,0.0,7.5,1.1,14.5,7.5,7.23,0.0
2016,3,10,18,0,0.0,1.0,1.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,3.9,12.0,6.0,5.78,0.0
2016,3,11,7,0,0.0,12.0,4.1,12.0,12.0,11.57,3.86
2016,3,11,7,15,0.0,20.0,4.25,12.0,20.0,19.29,10.72
2016,3,11,7,30,0.0,28.0,4.4,12.0,28.0,27.02,17.54
2016,3,11,7,45,0.0,36.5,4.6,12.0,36.5,35.24,24.73
2016,3,11,8,0,0.0,45.0,4.8,12.0,45.0,43.46,31.84
2016,3,11,8,15,0.0,53.5,4.7,12.0,53.5,51.69,38.85
2016,3,11,8,30,0.0,62.0,4.6,12.0,62.0,59.92,45.79
2016,3,11,8,45,0.0,49.0,4.55,12.0,49.0,47.34,34.93
2016,3,11,9,0,0.0,36.0,4.5,12.0,36.0,34.77,24.11
2016,3,11,9,15,0.0,63.0,4.6,12.0,63.0,60.91,46.22
2016,3,11,9,30,0.0,90.0,4.7,12.0,90.0,87.08,68.12
2016,3,11,9,45,0.0,62.5,4.8,12.0,62.5,60.44,45.54
2016,3,11,10,0,0.0,35.0,4.9,12.0,35.0,33.83,23.01
2016,3,11,10,15,3.0,116.5,5.0,12.0,118.5,115.52,91.47
2016,3,11,10,30,6.0,198.0,5.1,12.0,202.0,199.68,160.57
2016,3,11,10,45,63.0,270.0,5.25,12.5,314.5,328.37,265.84
2016,3,11,11,0,120.0,342.0,5.4,13.0,427.0,464.06,373.39
2016,3,11,11,15,235.0,336.5,5.5,13.0,508.0,560.41,451.6
2016,3,11,11,30,350.0,331.0,5.6,13.0,589.0,668.32,537.22
2016,3,11,11,45,175.0,176.0,5.75,13.5,305.0,347.48,284.03
2016,3,11,12,0,0.0,21.0,5.9,14.0,21.0,20.31,11.26
2016,3,11,12,15,124.0,192.5,5.85,14.0,286.0,313.53,255.62
2016,3,11,12,30,248.0,364.0,5.8,14.0,551.0,609.71,488.33
2016,3,11,12,45,248.5,360.0,5.75,14.0,545.5,604.37,483.26
2016,3,11,13,0,249.0,356.0,5.7,14.0,540.0,598.03,478.54
2016,3,11,13,15,229.5,350.5,5.7,13.5,517.5,571.58,458.85
2016,3,11,13,30,210.0,345.0,5.7,13.0,495.0,544.84,438.86
2016,3,11,13,45,356.0,294.0,5.7,13.0,538.5,615.09,498.44
2016,3,11,14,0,502.0,243.0,5.7,13.0,582.0,677.21,550.52
2016,3,11,14,15,412.5,257.5,5.8,12.5,527.5,607.34,495.62
2016,3,11,14,30,323.0,272.0,5.9,12.0,473.0,535.12,438.5
2016,3,11,14,45,297.0,259.0,6.0,12.0,435.5,490.75,403.61
2016,3,11,15,0,271.0,246.0,6.1,12.0,398.0,447.36,368.99
2016,3,11,15,15,178.0,229.0,5.95,11.5,326.0,352.62,291.48
2016,3,11,15,30,85.0,212.0,5.8,11.0,254.0,266.46,219.9
2016,3,11,15,45,165.0,189.0,5.65,11.0,260.0,286.81,238.13
2016,3,11,16,0,245.0,166.0,5.5,11.0,266.0,298.5,247.92
2016,3,11,16,15,229.5,147.0,5.2,10.5,231.5,258.58,213.94
2016,3,11,16,30,214.0,128.0,4.9,10.0,197.0,219.92,180.48
2016,3,11,16,45,187.5,107.5,4.6,10.0,160.5,177.34,143.04
2016,3,11,17,0,161.0,87.0,4.3,10.0,124.0,137.53,107.77
2016,3,11,17,15,129.5,66.0,4.1,9.5,91.0,98.98,74.04
2016,3,11,17,30,98.0,45.0,3.9,9.0,58.0,64.06,43.82
2016,3,11,17,45,49.0,26.5,3.75,9.0,33.0,32.28,15.22
2016,3,11,18,0,0.0,8.0,3.6,9.0,8.0,7.86,0.0
2016,3,11,18,15,0.0,4.0,3.55,8.5,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,21.5,21.5,2.6,7.5,24.0,23.21,8.4
2016,3,12,7,0,43.0,43.0,2.9,8.0,48.0,50.94,35.14
2016,3,12,7,15,73.5,65.5,3.05,8.0,79.5,83.31,63.0
2016,3,12,7,30,104.0,88.0,3.2,8.0,111.0,119.24,94.31
2016,3,12,7,45,125.5,110.5,3.4,8.5,145.5,155.64,126.21
2016,3,12,8,0,147.0,133.0,3.6,9.0,180.0,194.37,159.76
2016,3,12,8,15,175.0,149.5,3.7,9.5,214.0,231.77,191.72
2016,3,12,8,30,203.0,166.0,3.8,10.0,248.0,271.86,225.49
2016,3,12,8,45,302.5,172.0,3.95,10.5,310.5,346.56,287.79
2016,3,12,9,0,402.0,178.0,4.1,11.0,373.0,431.43,357.41
2016,3,12,9,15,239.5,211.5,4.2,11.0,330.5,377.27,311.45
2016,3,12,9,30,77.0,245.0,4.3,11.0,288.0,302.14,247.15
2016,3,12,9,45,56.0,248.5,4.4,11.5,281.0,293.53,239.03
2016,3,12,10,0,35.0,252.0,4.5,12.0,274.0,283.28,229.34
2016,3,12,10,15,37.5,266.5,4.45,12.0,291.0,301.63,243.72
2016,3,12,10,30,40.0,281.0,4.4,12.0,308.0,320.08,258.05
2016,3,12,10,45,112.5,313.5,4.35,12.0,393.0,424.27,342.3
2016,3,12,11,0,185.0,346.0,4.3,12.0,478.0,524.09,421.0
2016,3,12,11,15,306.0,326.5,4.35,12.0,551.0,620.62,497.99
2016,3,12,11,30,427.0,307.0,4.4,12.0,624.0,719.36,575.11
2016,3,12,11,45,290.5,339.5,4.5,12.5,556.5,628.78,501.74
2016,3,12,12,0,154.0,372.0,4.6,13.0,489.0,533.71,424.58
2016,3,12,12,15,130.0,369.0,4.7,13.0,467.5,509.08,405.49
2016,3,12,12,30,106.0,366.0,4.8,13.0,446.0,474.9,378.74
2016,3,12,12,45,122.5,365.0,4.9,13.0,456.5,496.96,396.69
2016,3,12,13,0,139.0,364.0,5.0,13.0,467.0,509.28,407.07
2016,3,12,13,15,90.5,334.0,4.95,13.0,401.0,423.69,339.39
2016,3,12,13,30,42.0,304.0,4.9,13.0,335.0,348.2,278.83
2016,3,12,13,45,23.0,247.5,4.85,13.0,264.5,264.39,212.02
2016,3,12,14,0,4.0,191.0,4.8,13.0,194.0,190.93,152.4
2016,3,12,14,15,26.0,229.0,4.65,13.0,246.0,252.91,203.72
2016,3,12,14,30,48.0,267.0,4.5,13.0,298.0,309.23,249.67
2016,3,12,14,45,158.0,257.5,4.4,13.0,348.5,383.09,311.91
2016,3,12,15,0,268.0,248.0,4.3,13.0,399.0,447.78,365.41
2016,3,12,15,15,286.5,224.5,4.2,13.0,375.5,422.96,346.06
2016,3,12,15,30,305.0,201.0,4.1,13.0,352.0,395.88,324.78
2016,3,12,15,45,214.0,187.5,4.0,13.0,288.5,312.23,256.16
2016,3,12,16,0,123.0,174.0,3.9,13.0,225.0,241.99,197.94
2016,3,12,16,15,106.0,155.0,3.8,12.5,195.0,208.07,170.06
2016,3,12,16,30,89.0,136.0,3.7,12.0,165.0,172.77,140.53
2016,3,12,16,45,76.5,113.0,3.65,12.0,135.0,140.05,112.5
2016,3,12,17,0,64.0,90.0,3.6,12.0,105.0,108.71,85.33
2016,3,12,17,15,43.5,67.5,3.6,11.5,76.5,77.5,58.57
2016,3,12,17,30,23.0,45.0,3.6,11.0,48.0,48.7,34.0
2016,3,12,17,45,11.5,26.0,3.6,11.0,27.5,26.93,13.35
2016,3,12,18,0,0.0,7.0,3.6,11.0,7.0,6.88,0.0
2016,3,12,18,15,0.0,3.5,3.6,11.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.0,11.5,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,3.1,12.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.0,3.1,12.0,7.0,6.74,0.09
2016,3,13,7,30,0.0,10.0,3.1,12.0,10.0,9.64,2.65
2016,3,13,7,45,0.0,13.0,3.15,12.5,13.0,12.53,5.17
2016,3,13,8,0,0.0,16.0,3.2,13.0,16.0,15.43,7.65
2016,3,13,8,15,0.0,19.0,3.25,13.0,19.0,18.33,10.13
2016,3,13,8,30,0.0,22.0,3.3,13.0,22.0,21.23,12.58
2016,3,13,8,45,0.0,41.0,3.4,13.0,41.0,39.6,28.2
2016,3,13,9,0,0.0,60.0,3.5,13.0,60.0,58.0,43.68
2016,3,13,9,15,0.0,78.0,3.6,13.0,78.0,75.44,58.21
2016,3,13,9,30,0.0,96.0,3.7,13.0,96.0,92.98,72.7
2016,3,13,9,45,0.0,111.5,3.85,13.0,111.5,108.27,85.2
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,123.61,97.67
2016,3,13,10,15,5.0,174.0,4.05,13.0,177.5,174.49,139.34
2016,3,13,10,30,10.0,221.0,4.1,13.0,228.0,226.2,181.08
2016,3,13,10,45,9.0,217.5,4.15,13.0,224.0,221.95,177.29
2016,3,13,11,0,8.0,214.0,4.2,13.0,220.0,217.66,173.62
2016,3,13,11,15,8.5,220.0,4.3,13.0,226.5,224.28,178.84
2016,3,13,11,30,9.0,226.0,4.4,13.0,233.0,230.9,184.07
2016,3,13,11,45,9.5,230.0,4.55,13.5,237.5,235.48,187.36
2016,3,13,12,0,10.0,234.0,4.7,14.0,242.0,240.04,190.67
2016,3,13,12,15,12.5,247.5,4.85,14.0,257.5,256.09,203.59
2016,3,13,12,30,15.0,261.0,5.0,14.0,273.0,272.15,216.52
2016,3,13,12,45,20.0,275.0,5.15,14.0,290.5,290.97,231.77
2016,3,13,13,0,25.0,289.0,5.3,14.0,308.0,309.72,246.97
2016,3,13,13,15,63.0,316.5,5.15,14.0,362.5,380.62,304.28
2016,3,13,13,30,101.0,344.0,5.0,14.0,417.0,442.06,353.31
2016,3,13,13,45,86.5,327.0,4.9,14.0,388.5,409.48,327.52
2016,3,13,14,0,72.0,310.0,4.8,14.0,360.0,377.32,302.24
2016,3,13,14,15,43.5,267.5,4.7,14.0,297.5,307.43,246.58
2016,3,13,14,30,15.0,225.0,4.6,14.0,235.0,233.81,187.22
2016,3,13,14,45,7.5,174.0,4.5,14.0,179.0,176.17,140.72
2016,3,13,15,0,0.0,123.0,4.4,14.0,123.0,119.72,94.48
2016,3,13,15,15,0.0,108.0,4.25,13.5,108.0,104.88,82.63
2016,3,13,15,30,0.0,93.0,4.1,13.0,93.0,90.1,70.65
2016,3,13,15,45,18.5,128.0,3.95,13.0,135.5,135.31,109.05
2016,3,13,16,0,37.0,163.0,3.8,13.0,178.0,183.18,149.12
2016,3,13,16,15,30.5,143.0,3.65,13.0,154.5,157.81,128.02
2016,3,13,16,30,24.0,123.0,3.5,13.0,131.0,133.15,107.41
2016,3,13,16,45,15.5,102.5,3.4,13.0,107.5,106.11,84.59
2016,3,13,17,0,7.0,82.0,3.3,13.0,84.0,82.46,64.44
2016,3,13,17,15,3.5,61.0,3.25,13.0,62.0,60.45,45.41
2016,3,13,17,30,0.0,40.0,3.2,13.0,40.0,38.9,26.68
2016,3,13,17,45,0.0,23.0,3.2,13.0,23.0,22.23,10.72
2016,3,13,18,0,0.0,6.0,3.2,13.0,6.0,5.9,0.0
2016,3,13,18,15,0.0,3.0,3.05,12.5,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
