Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,9.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,9.0,12.0,11.8,0.0
2016,3,14,6,45,97.5,30.5,2.35,9.5,43.0,42.43,21.7
2016,3,14,7,0,195.0,49.0,2.5,10.0,74.0,85.54,57.58
2016,3,14,7,15,262.0,66.5,2.55,10.0,116.5,130.87,95.99
2016,3,14,7,30,329.0,84.0,2.6,10.0,159.0,183.88,142.06
2016,3,14,7,45,375.5,99.0,2.7,10.5,205.0,234.71,186.96
2016,3,14,8,0,422.0,114.0,2.8,11.0,251.0,290.27,235.26
2016,3,14,8,15,487.0,114.0,2.85,11.0,296.0,342.86,280.87
2016,3,14,8,30,552.0,114.0,2.9,11.0,341.0,403.52,332.41
2016,3,14,8,45,531.0,136.0,2.95,11.5,375.5,440.89,363.06
2016,3,14,9,0,510.0,158.0,3.0,12.0,410.0,477.4,391.84
2016,3,14,9,15,496.5,179.0,2.95,12.0,442.0,514.45,420.65
2016,3,14,9,30,483.0,200.0,2.9,12.0,474.0,548.98,446.73
2016,3,14,9,45,512.5,203.0,2.9,12.5,511.0,593.0,479.83
2016,3,14,10,0,542.0,206.0,2.9,13.0,548.0,637.52,512.6
2016,3,14,10,15,589.0,201.5,2.85,13.0,589.5,687.93,550.4
2016,3,14,10,30,636.0,197.0,2.8,13.0,631.0,742.25,590.31
2016,3,14,10,45,571.5,229.5,2.8,13.5,630.0,736.34,582.26
2016,3,14,11,0,507.0,262.0,2.8,14.0,629.0,728.33,573.0
2016,3,14,11,15,571.5,246.0,2.75,14.0,668.0,777.63,609.82
2016,3,14,11,30,636.0,230.0,2.7,14.0,707.0,829.34,647.29
2016,3,14,11,45,612.5,242.5,2.7,14.5,706.5,827.81,643.6
2016,3,14,12,0,589.0,255.0,2.7,15.0,706.0,821.39,637.04
2016,3,14,12,15,739.5,193.5,2.65,15.0,759.5,897.67,692.59
2016,3,14,12,30,890.0,132.0,2.6,15.0,813.0,963.37,736.82
2016,3,14,12,45,881.0,134.5,2.6,15.0,803.5,952.74,729.09
2016,3,14,13,0,872.0,137.0,2.6,15.0,794.0,938.7,719.93
2016,3,14,13,15,697.5,197.0,2.65,15.0,715.5,840.6,652.57
2016,3,14,13,30,523.0,257.0,2.7,15.0,637.0,737.81,576.78
2016,3,14,13,45,681.0,195.5,2.75,15.0,673.5,796.93,625.05
2016,3,14,14,0,839.0,134.0,2.8,15.0,710.0,840.16,656.84
2016,3,14,14,15,827.0,131.5,2.85,15.0,678.5,803.74,631.77
2016,3,14,14,30,815.0,129.0,2.9,15.0,647.0,765.14,605.56
2016,3,14,14,45,726.5,139.0,2.95,15.0,581.0,684.81,547.23
2016,3,14,15,0,638.0,149.0,3.0,15.0,515.0,606.12,487.6
2016,3,14,15,15,686.0,132.0,2.95,14.5,499.0,591.79,478.31
2016,3,14,15,30,734.0,115.0,2.9,14.0,483.0,571.4,463.23
2016,3,14,15,45,700.5,111.0,2.9,14.0,434.5,513.47,416.85
2016,3,14,16,0,667.0,107.0,2.9,14.0,386.0,456.99,370.6
2016,3,14,16,15,624.5,100.0,2.7,13.5,335.5,395.14,319.18
2016,3,14,16,30,582.0,93.0,2.5,13.0,285.0,336.46,269.01
2016,3,14,16,45,520.5,84.5,2.35,12.5,234.0,273.24,214.39
2016,3,14,17,0,459.0,76.0,2.2,12.0,183.0,215.02,163.28
2016,3,14,17,15,369.0,63.0,2.25,11.0,135.5,153.53,110.85
2016,3,14,17,30,279.0,50.0,2.3,10.0,88.0,102.23,68.13
2016,3,14,17,45,139.5,33.0,2.35,9.5,52.0,51.73,28.29
2016,3,14,18,0,0.0,16.0,2.4,9.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,2.45,8.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,30.5,6.5,1.25,5.5,7.5,0.0,0.0
2016,3,15,6,30,61.0,13.0,1.4,6.0,15.0,16.07,0.0
2016,3,15,6,45,201.0,28.5,1.55,6.5,52.0,53.56,27.59
2016,3,15,7,0,341.0,44.0,1.7,7.0,89.0,106.67,70.05
2016,3,15,7,15,429.5,54.5,1.7,7.5,137.5,158.86,114.62
2016,3,15,7,30,518.0,65.0,1.7,8.0,186.0,220.99,169.05
2016,3,15,7,45,584.5,71.0,1.7,9.0,238.0,280.43,221.69
2016,3,15,8,0,651.0,77.0,1.7,10.0,290.0,346.38,278.67
2016,3,15,8,15,689.5,82.5,1.75,10.5,340.5,405.21,329.27
2016,3,15,8,30,728.0,88.0,1.8,11.0,391.0,466.69,380.41
2016,3,15,8,45,760.0,90.5,1.9,12.0,439.5,522.76,425.22
2016,3,15,9,0,792.0,93.0,2.0,13.0,488.0,580.85,470.05
2016,3,15,9,15,811.5,96.0,2.05,13.5,531.5,632.22,508.97
2016,3,15,9,30,831.0,99.0,2.1,14.0,575.0,682.95,546.36
2016,3,15,9,45,848.0,100.5,2.2,14.5,613.5,729.3,578.45
2016,3,15,10,0,865.0,102.0,2.3,15.0,652.0,774.2,608.89
2016,3,15,10,15,875.5,104.0,2.35,15.0,683.5,808.8,632.45
2016,3,15,10,30,886.0,106.0,2.4,15.0,715.0,844.68,656.9
2016,3,15,10,45,895.0,106.5,2.5,15.5,740.0,875.09,676.53
2016,3,15,11,0,904.0,107.0,2.6,16.0,765.0,902.62,694.15
2016,3,15,11,15,908.5,108.0,2.65,16.0,781.5,923.67,708.2
2016,3,15,11,30,913.0,109.0,2.7,16.0,798.0,941.39,720.1
2016,3,15,11,45,916.5,108.5,2.75,16.5,807.0,953.13,726.67
2016,3,15,12,0,920.0,108.0,2.8,17.0,816.0,961.33,730.99
2016,3,15,12,15,920.5,108.0,2.8,17.0,816.5,963.71,732.45
2016,3,15,12,30,921.0,108.0,2.8,17.0,817.0,962.44,731.64
2016,3,15,12,45,925.0,104.5,2.8,17.0,810.5,956.91,728.09
2016,3,15,13,0,929.0,101.0,2.8,17.0,804.0,947.67,722.2
2016,3,15,13,15,925.5,100.5,2.75,17.0,788.5,931.35,711.2
2016,3,15,13,30,922.0,100.0,2.7,17.0,773.0,911.6,698.0
2016,3,15,13,45,916.0,98.5,2.7,17.0,749.5,885.32,680.77
2016,3,15,14,0,910.0,97.0,2.7,17.0,726.0,855.96,661.42
2016,3,15,14,15,901.0,95.5,2.65,17.0,695.0,821.29,637.93
2016,3,15,14,30,892.0,94.0,2.6,17.0,664.0,784.07,612.55
2016,3,15,14,45,879.0,91.5,2.55,17.0,626.5,740.5,582.43
2016,3,15,15,0,866.0,89.0,2.5,17.0,589.0,698.03,552.85
2016,3,15,15,15,848.5,86.5,2.35,16.5,546.0,647.84,516.1
2016,3,15,15,30,831.0,84.0,2.2,16.0,503.0,596.74,477.27
2016,3,15,15,45,807.5,80.0,2.05,16.0,455.0,540.07,432.29
2016,3,15,16,0,784.0,76.0,1.9,16.0,407.0,483.69,386.35
2016,3,15,16,15,749.0,71.5,1.7,15.0,356.0,422.14,336.23
2016,3,15,16,30,714.0,67.0,1.5,14.0,305.0,362.74,286.11
2016,3,15,16,45,664.0,61.0,1.35,13.5,253.0,299.43,231.16
2016,3,15,17,0,614.0,55.0,1.2,13.0,201.0,240.3,178.59
2016,3,15,17,15,531.5,47.0,1.2,12.5,151.0,176.46,123.19
2016,3,15,17,30,449.0,39.0,1.2,12.0,101.0,121.74,76.61
2016,3,15,17,45,302.5,27.0,1.25,11.5,60.5,65.08,32.43
2016,3,15,18,0,156.0,15.0,1.3,11.0,20.0,23.28,0.0
2016,3,15,18,15,78.0,7.5,1.3,10.5,10.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.5,1.45,6.5,9.5,9.34,0.0
2016,3,16,6,30,0.0,19.0,1.7,7.0,19.0,18.15,0.0
2016,3,16,6,45,208.0,30.0,1.95,8.0,58.5,56.55,30.34
2016,3,16,7,0,416.0,41.0,2.2,9.0,98.0,118.03,76.19
2016,3,16,7,15,502.0,50.0,2.3,9.5,148.0,172.76,123.34
2016,3,16,7,30,588.0,59.0,2.4,10.0,198.0,237.06,180.09
2016,3,16,7,45,642.0,65.0,2.5,10.5,250.5,296.25,233.58
2016,3,16,8,0,696.0,71.0,2.6,11.0,303.0,360.48,290.3
2016,3,16,8,15,732.5,76.0,2.7,11.5,354.5,419.79,341.8
2016,3,16,8,30,769.0,81.0,2.8,12.0,406.0,481.92,393.97
2016,3,16,8,45,795.0,85.0,2.9,13.0,454.5,539.1,439.86
2016,3,16,9,0,821.0,89.0,3.0,14.0,503.0,596.84,484.59
2016,3,16,9,15,839.5,92.0,2.95,14.5,547.0,648.84,523.89
2016,3,16,9,30,858.0,95.0,2.9,15.0,591.0,700.04,561.13
2016,3,16,9,45,872.0,97.0,2.9,15.5,629.0,745.78,592.1
2016,3,16,10,0,886.0,99.0,2.9,16.0,667.0,786.16,618.71
2016,3,16,10,15,895.5,101.0,2.85,16.0,698.5,824.28,644.27
2016,3,16,10,30,905.0,103.0,2.8,16.0,730.0,859.88,667.8
2016,3,16,10,45,912.0,104.0,2.8,16.5,754.5,889.57,686.1
2016,3,16,11,0,919.0,105.0,2.8,17.0,779.0,916.23,702.23
2016,3,16,11,15,923.0,106.0,2.8,17.0,795.0,937.06,715.66
2016,3,16,11,30,927.0,107.0,2.8,17.0,811.0,954.47,726.87
2016,3,16,11,45,929.5,107.0,2.8,17.5,819.0,965.92,732.75
2016,3,16,12,0,932.0,107.0,2.8,18.0,827.0,973.76,736.34
2016,3,16,12,15,931.5,106.5,2.8,18.0,827.0,974.64,736.78
2016,3,16,12,30,931.0,106.0,2.8,18.0,827.0,971.82,734.94
2016,3,16,12,45,934.5,102.5,2.85,18.5,819.5,965.71,730.1
2016,3,16,13,0,938.0,99.0,2.9,19.0,812.0,955.86,722.89
2016,3,16,13,15,933.5,98.5,2.9,19.0,795.5,938.46,711.65
2016,3,16,13,30,929.0,98.0,2.9,19.0,779.0,917.63,698.21
2016,3,16,13,45,922.5,96.5,2.9,19.5,755.0,890.69,679.33
2016,3,16,14,0,916.0,95.0,2.9,20.0,731.0,860.68,658.42
2016,3,16,14,15,906.5,93.0,2.85,19.5,699.5,824.82,635.54
2016,3,16,14,30,897.0,91.0,2.8,19.0,668.0,786.41,610.68
2016,3,16,14,45,884.0,89.0,2.75,19.0,630.0,743.14,580.93
2016,3,16,15,0,871.0,87.0,2.7,19.0,592.0,698.02,549.58
2016,3,16,15,15,853.0,84.0,2.5,19.0,549.0,649.55,513.35
2016,3,16,15,30,835.0,81.0,2.3,19.0,506.0,597.34,472.92
2016,3,16,15,45,810.5,78.0,2.15,19.0,458.0,540.95,428.59
2016,3,16,16,0,786.0,75.0,2.0,19.0,410.0,484.91,383.37
2016,3,16,16,15,752.0,70.5,1.75,18.0,359.0,423.63,333.88
2016,3,16,16,30,718.0,66.0,1.5,17.0,308.0,364.4,284.33
2016,3,16,16,45,667.5,60.5,1.25,16.5,256.0,300.77,229.57
2016,3,16,17,0,617.0,55.0,1.0,16.0,204.0,242.02,177.82
2016,3,16,17,15,537.0,47.0,1.05,15.0,153.5,178.46,123.56
2016,3,16,17,30,457.0,39.0,1.1,14.0,103.0,123.72,77.47
2016,3,16,17,45,318.0,27.0,1.15,13.5,62.5,67.22,33.7
2016,3,16,18,0,179.0,15.0,1.2,13.0,22.0,24.88,0.0
2016,3,16,18,15,89.5,7.5,1.2,12.5,11.0,7.69,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,91.0,7.5,1.2,9.5,11.5,7.88,0.0
2016,3,17,6,30,182.0,15.0,1.3,10.0,23.0,25.56,0.0
2016,3,17,6,45,323.5,27.0,1.45,11.0,64.5,68.61,35.44
2016,3,17,7,0,465.0,39.0,1.6,12.0,106.0,126.25,80.37
2016,3,17,7,15,546.5,47.0,1.75,12.5,157.0,182.03,128.35
2016,3,17,7,30,628.0,55.0,1.9,13.0,208.0,246.81,185.2
2016,3,17,7,45,678.5,61.0,2.05,13.5,260.5,306.87,238.95
2016,3,17,8,0,729.0,67.0,2.2,14.0,313.0,371.78,295.58
2016,3,17,8,15,763.5,71.5,2.2,14.5,365.0,431.94,346.76
2016,3,17,8,30,798.0,76.0,2.2,15.0,417.0,494.18,397.79
2016,3,17,8,45,821.5,79.5,2.25,15.5,465.5,550.87,442.99
2016,3,17,9,0,845.0,83.0,2.3,16.0,514.0,607.8,486.88
2016,3,17,9,15,863.0,86.0,2.25,16.5,558.0,660.52,525.75
2016,3,17,9,30,881.0,89.0,2.2,17.0,602.0,709.44,559.8
2016,3,17,9,45,893.5,91.0,2.15,18.0,640.0,754.62,588.1
2016,3,17,10,0,906.0,93.0,2.1,19.0,678.0,797.89,614.37
2016,3,17,10,15,915.0,95.0,2.05,19.0,710.0,836.21,639.04
2016,3,17,10,30,924.0,97.0,2.0,19.0,742.0,871.92,661.66
2016,3,17,10,45,930.5,98.0,2.0,19.5,766.0,901.61,679.24
2016,3,17,11,0,937.0,99.0,2.0,20.0,790.0,928.18,694.67
2016,3,17,11,15,941.0,100.0,1.95,20.0,806.5,949.26,707.18
2016,3,17,11,30,945.0,101.0,1.9,20.0,823.0,966.86,717.46
2016,3,17,11,45,947.0,101.5,1.9,20.5,831.5,978.51,723.16
2016,3,17,12,0,949.0,102.0,1.9,21.0,840.0,986.47,726.61
2016,3,17,12,15,948.5,102.0,1.85,21.0,840.0,987.85,726.7
2016,3,17,12,30,948.0,102.0,1.8,21.0,840.0,985.47,724.56
2016,3,17,12,45,947.5,100.5,1.8,21.5,831.5,977.71,718.39
2016,3,17,13,0,947.0,99.0,1.8,22.0,823.0,966.24,710.02
2016,3,17,13,15,942.5,98.5,1.75,22.0,806.5,948.63,698.55
2016,3,17,13,30,938.0,98.0,1.7,22.0,790.0,927.56,684.96
2016,3,17,13,45,931.5,96.5,1.7,22.0,766.0,900.35,668.04
2016,3,17,14,0,925.0,95.0,1.7,22.0,742.0,870.03,649.06
2016,3,17,14,15,915.5,93.5,1.65,22.0,710.0,834.37,625.9
2016,3,17,14,30,906.0,92.0,1.6,22.0,678.0,796.14,600.92
2016,3,17,14,45,893.5,89.5,1.55,22.0,640.0,752.28,571.89
2016,3,17,15,0,881.0,87.0,1.5,22.0,602.0,706.52,541.28
2016,3,17,15,15,863.0,84.5,1.4,21.5,558.0,658.09,507.76
2016,3,17,15,30,845.0,82.0,1.3,21.0,514.0,605.9,469.79
2016,3,17,15,45,821.5,78.5,1.25,21.0,465.5,548.96,426.73
2016,3,17,16,0,798.0,75.0,1.2,21.0,417.0,492.27,382.55
2016,3,17,16,15,764.0,70.5,1.1,20.5,365.5,430.29,333.39
2016,3,17,16,30,730.0,66.0,1.0,20.0,314.0,370.33,284.14
2016,3,17,16,45,681.0,60.5,0.95,19.5,261.5,306.46,230.65
2016,3,17,17,0,632.0,55.0,0.9,19.0,209.0,247.27,179.58
2016,3,17,17,15,553.0,47.0,0.9,18.5,158.5,182.93,125.01
2016,3,17,17,30,474.0,39.0,0.9,18.0,108.0,127.3,78.56
2016,3,17,17,45,337.5,27.5,0.95,17.5,66.5,70.38,35.18
2016,3,17,18,0,201.0,16.0,1.0,17.0,25.0,27.46,0.0
2016,3,17,18,15,100.5,8.0,0.95,16.5,12.5,8.31,0.0
2016,3,17,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.0,9.0,2.0,9.0,13.0,9.63,0.0
2016,3,18,6,30,180.0,18.0,2.3,10.0,26.0,29.23,0.0
2016,3,18,6,45,315.5,30.0,2.6,11.0,67.5,71.82,38.88
2016,3,18,7,0,451.0,42.0,2.9,12.0,109.0,128.46,83.23
2016,3,18,7,15,531.5,50.5,2.85,12.5,160.0,184.05,131.26
2016,3,18,7,30,612.0,59.0,2.8,13.0,211.0,248.52,187.98
2016,3,18,7,45,662.5,65.5,2.75,13.5,264.0,308.71,241.77
2016,3,18,8,0,713.0,72.0,2.7,14.0,317.0,373.53,298.14
2016,3,18,8,15,748.0,76.5,2.7,14.0,368.5,432.8,349.35
2016,3,18,8,30,783.0,81.0,2.7,14.0,420.0,494.63,401.07
2016,3,18,8,45,806.0,85.5,2.7,14.5,468.0,551.45,446.53
2016,3,18,9,0,829.0,90.0,2.7,15.0,516.0,608.51,490.64
2016,3,18,9,15,847.0,93.0,2.7,15.0,560.0,660.59,530.62
2016,3,18,9,30,865.0,96.0,2.7,15.0,604.0,711.79,568.37
2016,3,18,9,45,876.5,99.0,2.75,15.5,642.0,757.04,599.0
2016,3,18,10,0,888.0,102.0,2.8,16.0,680.0,796.71,625.21
2016,3,18,10,15,750.0,158.5,2.8,16.0,662.0,781.72,612.96
2016,3,18,10,30,612.0,215.0,2.8,16.0,644.0,748.8,586.43
2016,3,18,10,45,632.0,217.0,2.8,16.5,673.5,784.15,610.85
2016,3,18,11,0,652.0,219.0,2.8,17.0,703.0,817.96,633.31
2016,3,18,11,15,790.5,165.0,2.8,17.0,764.0,892.49,685.41
2016,3,18,11,30,929.0,111.0,2.8,17.0,825.0,965.86,734.67
2016,3,18,11,45,928.5,113.0,2.85,17.5,833.0,976.61,739.94
2016,3,18,12,0,928.0,115.0,2.9,18.0,841.0,983.71,743.46
2016,3,18,12,15,928.0,115.0,2.9,18.0,841.0,985.43,744.48
2016,3,18,12,30,928.0,115.0,2.9,18.0,841.0,983.48,743.22
2016,3,18,12,45,918.5,118.5,2.9,18.5,831.0,972.92,734.93
2016,3,18,13,0,909.0,122.0,2.9,19.0,821.0,958.88,724.51
2016,3,18,13,15,904.5,121.0,2.9,19.0,804.5,941.17,713.11
2016,3,18,13,30,900.0,120.0,2.9,19.0,788.0,920.13,699.55
2016,3,18,13,45,891.5,119.0,2.95,19.0,763.0,897.19,685.12
2016,3,18,14,0,883.0,118.0,3.0,19.0,738.0,866.38,665.2
2016,3,18,14,15,872.5,116.0,3.05,18.5,706.5,830.16,642.61
2016,3,18,14,30,862.0,114.0,3.1,18.0,675.0,791.54,618.04
2016,3,18,14,45,852.5,109.5,3.15,18.0,637.5,748.81,589.0
2016,3,18,15,0,843.0,105.0,3.2,18.0,600.0,704.08,558.12
2016,3,18,15,15,824.0,101.5,3.2,17.5,556.0,652.45,520.52
2016,3,18,15,30,805.0,98.0,3.2,17.0,512.0,600.12,481.28
2016,3,18,15,45,782.5,92.5,3.2,17.0,464.5,543.31,436.56
2016,3,18,16,0,760.0,87.0,3.2,17.0,417.0,486.76,390.73
2016,3,18,16,15,724.5,82.0,3.0,16.0,365.5,425.94,341.1
2016,3,18,16,30,689.0,77.0,2.8,15.0,314.0,366.71,291.09
2016,3,18,16,45,636.5,70.5,2.6,14.5,261.5,302.56,235.4
2016,3,18,17,0,584.0,64.0,2.4,14.0,209.0,243.31,182.79
2016,3,18,17,15,501.5,55.0,2.3,13.0,158.5,179.65,127.7
2016,3,18,17,30,419.0,46.0,2.2,12.0,108.0,125.13,81.37
2016,3,18,17,45,209.5,35.5,2.15,11.5,66.5,62.9,35.82
2016,3,18,18,0,0.0,25.0,2.1,11.0,25.0,23.77,0.0
2016,3,18,18,15,0.0,12.5,2.1,10.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.5,9.5,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.7,10.0,20.0,19.25,0.0
2016,3,19,6,45,79.5,38.0,1.95,11.0,50.0,48.41,30.34
2016,3,19,7,0,159.0,56.0,2.2,12.0,80.0,87.54,61.46
2016,3,19,7,15,190.5,76.0,2.25,12.0,116.5,125.49,94.45
2016,3,19,7,30,222.0,96.0,2.3,12.0,153.0,167.03,130.88
2016,3,19,7,45,249.5,113.5,2.35,12.5,190.5,207.97,166.48
2016,3,19,8,0,277.0,131.0,2.4,13.0,228.0,251.69,203.82
2016,3,19,8,15,330.5,144.5,2.4,13.5,277.5,305.94,248.91
2016,3,19,8,30,384.0,158.0,2.4,14.0,327.0,369.67,300.67
2016,3,19,8,45,405.0,174.0,2.45,14.5,369.0,418.18,339.17
2016,3,19,9,0,426.0,190.0,2.5,15.0,411.0,467.76,377.61
2016,3,19,9,15,625.5,144.5,2.5,15.5,499.5,573.91,461.42
2016,3,19,9,30,825.0,99.0,2.5,16.0,588.0,689.97,549.63
2016,3,19,9,45,839.0,101.0,2.5,16.5,625.0,734.45,578.9
2016,3,19,10,0,853.0,103.0,2.5,17.0,662.0,777.28,607.06
2016,3,19,10,15,862.5,105.0,2.5,17.0,692.5,810.6,629.27
2016,3,19,10,30,872.0,107.0,2.5,17.0,723.0,845.18,652.3
2016,3,19,10,45,708.0,183.5,2.5,17.5,695.0,816.02,629.45
2016,3,19,11,0,544.0,260.0,2.5,18.0,667.0,765.65,588.84
2016,3,19,11,15,714.0,188.0,2.5,18.0,733.5,854.62,654.62
2016,3,19,11,30,884.0,116.0,2.5,18.0,800.0,932.91,707.08
2016,3,19,11,45,680.5,211.0,2.55,18.5,740.5,865.61,659.05
2016,3,19,12,0,477.0,306.0,2.6,19.0,681.0,779.39,593.12
2016,3,19,12,15,487.0,298.0,2.65,19.0,681.0,781.14,595.76
2016,3,19,12,30,497.0,290.0,2.7,19.0,681.0,780.76,596.26
2016,3,19,12,45,460.5,306.5,2.75,19.0,666.0,761.36,581.82
2016,3,19,13,0,424.0,323.0,2.8,19.0,651.0,740.4,566.41
2016,3,19,13,15,429.5,311.5,2.8,18.5,638.0,726.74,558.59
2016,3,19,13,30,435.0,300.0,2.8,18.0,625.0,711.1,549.27
2016,3,19,13,45,348.5,315.5,2.8,18.0,570.5,636.34,493.63
2016,3,19,14,0,262.0,331.0,2.8,18.0,516.0,571.86,444.81
2016,3,19,14,15,552.5,219.0,2.8,18.0,587.5,684.39,536.41
2016,3,19,14,30,843.0,107.0,2.8,18.0,659.0,770.98,602.61
2016,3,19,14,45,579.5,179.5,2.8,18.0,549.0,626.08,494.03
2016,3,19,15,0,316.0,252.0,2.8,18.0,439.0,487.25,385.49
2016,3,19,15,15,311.0,235.0,2.85,17.5,407.5,452.23,360.57
2016,3,19,15,30,306.0,218.0,2.9,17.0,376.0,416.83,334.19
2016,3,19,15,45,221.5,202.5,2.95,17.0,311.0,333.52,268.1
2016,3,19,16,0,137.0,187.0,3.0,17.0,246.0,262.9,211.24
2016,3,19,16,15,129.5,165.5,2.85,16.5,216.0,229.79,184.77
2016,3,19,16,30,122.0,144.0,2.7,16.0,186.0,197.33,158.15
2016,3,19,16,45,116.0,121.0,2.6,15.5,156.0,164.55,130.7
2016,3,19,17,0,110.0,98.0,2.5,15.0,126.0,132.4,103.18
2016,3,19,17,15,93.5,76.5,2.4,14.5,96.0,99.96,75.32
2016,3,19,17,30,77.0,55.0,2.3,14.0,66.0,69.47,49.13
2016,3,19,17,45,38.5,36.0,2.2,13.5,41.5,40.9,25.41
2016,3,19,18,0,0.0,17.0,2.1,13.0,17.0,16.4,0.0
2016,3,19,18,15,0.0,8.5,2.1,12.5,8.5,8.36,0.0
2016,3,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,54.5,10.0,1.1,10.5,13.0,10.65,0.0
2016,3,20,6,30,109.0,20.0,1.2,11.0,26.0,27.5,4.45
2016,3,20,6,45,190.0,36.5,1.35,12.0,61.0,63.54,38.14
2016,3,20,7,0,271.0,53.0,1.5,13.0,96.0,107.83,73.7
2016,3,20,7,15,315.5,69.5,1.65,13.0,137.5,152.53,112.59
2016,3,20,7,30,360.0,86.0,1.8,13.0,179.0,202.2,156.26
2016,3,20,7,45,395.5,99.0,2.0,13.5,222.0,249.74,197.95
2016,3,20,8,0,431.0,112.0,2.2,14.0,265.0,300.69,241.73
2016,3,20,8,15,322.5,149.0,2.25,14.5,273.0,307.94,249.28
2016,3,20,8,30,214.0,186.0,2.3,15.0,281.0,303.04,245.23
2016,3,20,8,45,222.5,207.5,2.4,15.5,315.5,341.07,275.39
2016,3,20,9,0,231.0,229.0,2.5,16.0,350.0,379.48,305.03
2016,3,20,9,15,256.0,245.5,2.65,16.5,390.0,429.3,343.29
2016,3,20,9,30,281.0,262.0,2.8,17.0,430.0,475.53,378.17
2016,3,20,9,45,279.0,281.0,2.95,17.5,456.5,505.61,399.76
2016,3,20,10,0,277.0,300.0,3.1,18.0,483.0,534.73,420.37
2016,3,20,10,15,570.0,205.0,3.3,18.0,604.0,687.03,541.22
2016,3,20,10,30,863.0,110.0,3.5,18.0,725.0,843.52,655.79
2016,3,20,10,45,563.5,233.5,3.7,18.5,640.5,743.54,579.22
2016,3,20,11,0,264.0,357.0,3.9,19.0,556.0,615.99,476.88
2016,3,20,11,15,139.0,307.5,4.1,19.0,412.5,447.23,349.27
2016,3,20,11,30,14.0,258.0,4.3,19.0,269.0,267.68,207.9
2016,3,20,11,45,13.5,256.5,4.55,19.5,267.5,265.81,206.48
2016,3,20,12,0,13.0,255.0,4.8,20.0,266.0,263.88,204.65
2016,3,20,12,15,8.0,213.5,4.9,19.5,220.5,217.26,168.51
2016,3,20,12,30,3.0,172.0,5.0,19.0,175.0,171.01,132.23
2016,3,20,12,45,8.0,211.5,5.15,19.0,218.0,215.19,167.48
2016,3,20,13,0,13.0,251.0,5.3,19.0,261.0,259.63,202.61
2016,3,20,13,15,58.5,305.5,5.3,18.5,349.5,364.39,286.33
2016,3,20,13,30,104.0,360.0,5.3,18.0,438.0,461.6,362.85
2016,3,20,13,45,52.0,189.0,5.35,18.0,228.0,234.5,185.58
2016,3,20,14,0,0.0,18.0,5.4,18.0,18.0,17.4,8.68
2016,3,20,14,15,0.0,45.0,5.3,17.5,45.0,43.52,30.31
2016,3,20,14,30,0.0,72.0,5.2,17.0,72.0,69.67,51.99
2016,3,20,14,45,93.5,172.5,5.15,17.0,228.0,246.82,198.98
2016,3,20,15,0,187.0,273.0,5.1,17.0,384.0,414.09,332.86
2016,3,20,15,15,169.0,253.0,4.85,16.5,347.5,373.11,300.54
2016,3,20,15,30,151.0,233.0,4.6,16.0,311.0,333.31,269.35
2016,3,20,15,45,119.5,209.0,4.45,16.0,267.5,283.02,228.82
2016,3,20,16,0,88.0,185.0,4.3,16.0,224.0,231.75,187.18
2016,3,20,16,15,82.0,164.0,4.0,15.5,196.5,202.86,163.85
2016,3,20,16,30,76.0,143.0,3.7,15.0,169.0,174.54,140.57
2016,3,20,16,45,66.5,120.5,3.45,15.0,141.0,144.05,114.88
2016,3,20,17,0,57.0,98.0,3.2,15.0,113.0,114.62,89.8
2016,3,20,17,15,43.5,76.5,2.95,14.5,86.0,86.39,65.78
2016,3,20,17,30,30.0,55.0,2.7,14.0,59.0,59.8,43.11
2016,3,20,17,45,15.0,35.0,2.5,14.0,37.0,36.23,22.8
2016,3,20,18,0,0.0,15.0,2.3,14.0,15.0,14.48,0.0
2016,3,20,18,15,0.0,7.5,2.25,13.5,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,6.5,11.0,1.4,9.5,11.5,10.93,0.0
2016,3,21,6,30,13.0,22.0,1.5,10.0,23.0,22.31,6.55
2016,3,21,6,45,58.0,42.5,1.65,10.5,51.5,50.49,33.59
2016,3,21,7,0,103.0,63.0,1.8,11.0,80.0,83.54,60.96
2016,3,21,7,15,130.0,85.0,2.0,11.5,114.5,118.93,91.45
2016,3,21,7,30,157.0,107.0,2.2,12.0,149.0,157.45,124.69
2016,3,21,7,45,186.0,125.0,2.4,12.5,184.5,195.56,157.36
2016,3,21,8,0,215.0,143.0,2.6,13.0,220.0,239.83,194.73
2016,3,21,8,15,238.0,163.0,2.8,13.0,260.0,283.53,231.48
2016,3,21,8,30,261.0,183.0,3.0,13.0,300.0,329.26,269.32
2016,3,21,8,45,351.5,186.5,3.2,13.5,362.5,398.22,325.46
2016,3,21,9,0,442.0,190.0,3.4,14.0,425.0,480.39,390.97
2016,3,21,9,15,519.5,181.5,3.6,14.0,479.0,543.54,441.63
2016,3,21,9,30,597.0,173.0,3.8,14.0,533.0,614.34,497.52
2016,3,21,9,45,710.5,148.5,4.05,14.0,603.0,696.93,562.61
2016,3,21,10,0,824.0,124.0,4.3,14.0,673.0,782.64,626.81
2016,3,21,10,15,433.0,214.0,4.45,14.0,503.5,587.29,473.83
2016,3,21,10,30,42.0,304.0,4.6,14.0,334.0,345.44,274.85
2016,3,21,10,45,282.0,288.0,4.85,14.5,500.5,552.07,443.44
2016,3,21,11,0,522.0,272.0,5.1,15.0,667.0,761.75,606.05
2016,3,21,11,15,450.5,309.0,5.25,15.0,655.0,745.91,591.07
2016,3,21,11,30,379.0,346.0,5.4,15.0,643.0,718.76,568.87
2016,3,21,11,45,193.5,283.0,5.6,15.5,435.0,483.54,386.14
2016,3,21,12,0,8.0,220.0,5.8,16.0,227.0,223.78,175.91
2016,3,21,12,15,8.0,220.0,5.85,16.0,227.0,223.79,176.26
2016,3,21,12,30,8.0,220.0,5.9,16.0,227.0,223.77,176.28
2016,3,21,12,45,4.0,157.0,6.0,16.0,160.5,156.97,122.68
2016,3,21,13,0,0.0,94.0,6.1,16.0,94.0,91.09,69.2
2016,3,21,13,15,0.0,92.0,5.95,15.5,92.0,89.12,67.81
2016,3,21,13,30,0.0,90.0,5.8,15.0,90.0,87.17,66.41
2016,3,21,13,45,15.5,188.0,5.65,15.0,199.0,197.53,156.96
2016,3,21,14,0,31.0,286.0,5.5,15.0,308.0,316.96,252.77
2016,3,21,14,15,101.5,299.5,5.4,15.0,367.5,387.16,310.66
2016,3,21,14,30,172.0,313.0,5.3,15.0,427.0,459.5,369.27
2016,3,21,14,45,86.0,215.0,5.25,15.0,272.0,285.92,230.7
2016,3,21,15,0,0.0,117.0,5.2,15.0,117.0,113.65,88.89
2016,3,21,15,15,0.0,108.0,5.0,14.5,108.0,104.8,82.09
2016,3,21,15,30,0.0,99.0,4.8,14.0,99.0,95.96,75.13
2016,3,21,15,45,0.0,58.0,4.65,14.0,58.0,56.06,41.86
2016,3,21,16,0,0.0,17.0,4.5,14.0,17.0,16.41,8.34
2016,3,21,16,15,0.0,15.0,4.3,13.5,15.0,14.47,6.76
2016,3,21,16,30,0.0,13.0,4.1,13.0,13.0,12.54,5.14
2016,3,21,16,45,0.0,10.5,3.9,12.5,10.5,10.12,3.09
2016,3,21,17,0,0.0,8.0,3.7,12.0,8.0,7.71,1.01
2016,3,21,17,15,0.0,6.0,3.4,11.5,6.0,5.78,0.0
2016,3,21,17,30,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,2.85,11.0,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,2.45,10.5,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,113.5,12.5,1.4,7.5,20.0,14.76,0.0
2016,3,22,6,30,227.0,25.0,1.6,8.0,40.0,43.52,15.76
2016,3,22,6,45,356.5,36.5,1.85,9.0,85.0,88.58,52.67
2016,3,22,7,0,486.0,48.0,2.1,10.0,130.0,148.07,100.2
2016,3,22,7,15,561.0,55.5,2.25,10.0,182.0,204.52,150.18
2016,3,22,7,30,636.0,63.0,2.4,10.0,234.0,269.11,208.08
2016,3,22,7,45,685.0,68.5,2.55,10.5,287.5,329.74,262.64
2016,3,22,8,0,734.0,74.0,2.7,11.0,341.0,394.43,319.34
2016,3,22,8,15,766.5,78.5,2.7,11.5,393.0,454.43,370.56
2016,3,22,8,30,799.0,83.0,2.7,12.0,445.0,516.24,421.48
2016,3,22,8,45,823.5,86.0,2.7,12.5,493.5,573.28,467.0
2016,3,22,9,0,848.0,89.0,2.7,13.0,542.0,630.61,511.24
2016,3,22,9,15,864.5,91.5,2.7,13.0,586.0,682.01,550.64
2016,3,22,9,30,881.0,94.0,2.7,13.0,630.0,729.41,584.72
2016,3,22,9,45,897.5,94.5,2.75,13.5,668.5,775.9,616.3
2016,3,22,10,0,914.0,95.0,2.8,14.0,707.0,820.73,646.24
2016,3,22,10,15,922.5,96.5,2.75,14.0,738.0,858.18,671.08
2016,3,22,10,30,931.0,98.0,2.7,14.0,769.0,892.94,693.85
2016,3,22,10,45,939.0,98.0,2.7,14.0,793.5,922.78,713.45
2016,3,22,11,0,947.0,98.0,2.7,14.0,818.0,949.51,730.9
2016,3,22,11,15,950.5,99.0,2.7,14.0,834.0,970.01,744.08
2016,3,22,11,30,954.0,100.0,2.7,14.0,850.0,986.96,754.97
2016,3,22,11,45,736.0,195.5,2.75,14.5,777.5,905.63,697.52
2016,3,22,12,0,518.0,291.0,2.8,15.0,705.0,804.91,622.05
2016,3,22,12,15,511.0,296.0,2.85,15.0,704.5,804.52,622.61
2016,3,22,12,30,504.0,301.0,2.9,15.0,704.0,801.93,620.83
2016,3,22,12,45,508.0,293.5,3.0,15.0,696.0,794.23,616.37
2016,3,22,13,0,512.0,286.0,3.1,15.0,688.0,784.31,610.39
2016,3,22,13,15,506.0,282.0,3.15,15.0,672.5,766.85,598.43
2016,3,22,13,30,500.0,278.0,3.2,15.0,657.0,747.53,585.14
2016,3,22,13,45,495.5,271.0,3.3,15.0,636.5,724.59,569.49
2016,3,22,14,0,491.0,264.0,3.4,15.0,616.0,699.96,552.46
2016,3,22,14,15,486.5,253.5,3.4,15.0,590.0,670.1,531.1
2016,3,22,14,30,482.0,243.0,3.4,15.0,564.0,638.81,508.47
2016,3,22,14,45,682.0,166.0,3.45,15.0,592.0,690.46,552.48
2016,3,22,15,0,882.0,89.0,3.5,15.0,620.0,716.93,575.1
2016,3,22,15,15,865.0,86.5,3.3,14.5,576.0,668.63,539.5
2016,3,22,15,30,848.0,84.0,3.1,14.0,532.0,616.59,499.42
2016,3,22,15,45,622.5,121.5,2.95,14.0,434.0,488.7,397.04
2016,3,22,16,0,397.0,159.0,2.8,14.0,336.0,376.6,305.86
2016,3,22,16,15,564.0,114.5,2.55,13.5,333.5,388.87,314.89
2016,3,22,16,30,731.0,70.0,2.3,13.0,331.0,380.11,303.59
2016,3,22,16,45,684.5,64.5,2.05,13.0,278.0,316.77,247.43
2016,3,22,17,0,638.0,59.0,1.8,13.0,225.0,257.38,193.88
2016,3,22,17,15,562.5,51.5,1.8,12.0,173.5,193.39,138.03
2016,3,22,17,30,487.0,44.0,1.8,11.0,122.0,137.69,89.93
2016,3,22,17,45,357.5,33.0,1.8,10.5,78.5,80.31,44.87
2016,3,22,18,0,228.0,22.0,1.8,10.0,35.0,36.88,6.77
2016,3,22,18,15,114.0,11.0,1.85,9.5,17.5,11.94,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,72.0,12.5,2.05,5.5,18.0,14.11,0.0
2016,3,23,6,30,144.0,25.0,2.3,6.0,36.0,37.33,15.98
2016,3,23,6,45,214.0,42.5,2.55,7.0,72.5,74.92,48.16
2016,3,23,7,0,284.0,60.0,2.8,8.0,109.0,120.36,86.05
2016,3,23,7,15,327.5,76.0,2.9,8.5,151.5,165.55,126.21
2016,3,23,7,30,371.0,92.0,3.0,9.0,194.0,215.56,170.8
2016,3,23,7,45,408.0,104.0,3.1,9.5,237.0,263.62,213.58
2016,3,23,8,0,445.0,116.0,3.2,10.0,280.0,315.22,258.54
2016,3,23,8,15,512.0,119.5,3.2,10.5,334.0,375.66,309.73
2016,3,23,8,30,579.0,123.0,3.2,11.0,388.0,444.47,366.53
2016,3,23,8,45,587.5,135.0,3.2,12.0,428.5,491.31,403.4
2016,3,23,9,0,596.0,147.0,3.2,13.0,469.0,537.55,438.6
2016,3,23,9,15,732.0,124.5,3.2,13.5,551.0,632.36,512.79
2016,3,23,9,30,868.0,102.0,3.2,14.0,633.0,734.53,589.01
2016,3,23,9,45,770.0,139.5,3.2,14.5,631.5,736.31,587.16
2016,3,23,10,0,672.0,177.0,3.2,15.0,630.0,726.81,577.02
2016,3,23,10,15,792.5,143.5,3.2,15.0,701.5,809.04,636.88
2016,3,23,10,30,913.0,110.0,3.2,15.0,773.0,893.34,695.39
2016,3,23,10,45,757.0,179.0,3.2,15.5,740.5,861.71,670.14
2016,3,23,11,0,601.0,248.0,3.2,16.0,708.0,809.23,629.01
2016,3,23,11,15,617.5,248.0,3.1,16.0,729.0,837.29,648.68
2016,3,23,11,30,634.0,248.0,3.0,16.0,750.0,861.25,664.71
2016,3,23,11,45,624.5,256.0,2.95,16.5,754.0,866.97,666.33
2016,3,23,12,0,615.0,264.0,2.9,17.0,758.0,869.89,666.2
2016,3,23,12,15,594.0,272.0,2.85,17.0,749.0,857.81,656.85
2016,3,23,12,30,573.0,280.0,2.8,17.0,740.0,845.12,647.19
2016,3,23,12,45,488.0,310.0,2.8,17.5,699.0,793.98,607.95
2016,3,23,13,0,403.0,340.0,2.8,18.0,658.0,734.57,563.05
2016,3,23,13,15,399.0,335.0,2.75,18.0,644.5,719.46,552.78
2016,3,23,13,30,395.0,330.0,2.7,18.0,631.0,702.89,541.12
2016,3,23,13,45,499.5,277.0,2.65,18.0,645.5,735.09,567.64
2016,3,23,14,0,604.0,224.0,2.6,18.0,660.0,755.55,585.26
2016,3,23,14,15,595.5,217.5,2.5,18.0,632.0,721.01,560.28
2016,3,23,14,30,587.0,211.0,2.4,18.0,604.0,687.35,536.09
2016,3,23,14,45,601.0,189.0,2.35,18.0,572.0,655.27,513.71
2016,3,23,15,0,615.0,167.0,2.3,18.0,540.0,617.92,487.08
2016,3,23,15,15,648.5,142.5,2.2,17.5,510.5,587.78,466.13
2016,3,23,15,30,682.0,118.0,2.1,17.0,481.0,552.77,440.7
2016,3,23,15,45,640.0,121.0,2.05,17.0,437.0,498.95,398.34
2016,3,23,16,0,598.0,124.0,2.0,17.0,393.0,447.38,356.91
2016,3,23,16,15,641.0,103.0,1.8,16.5,361.0,413.82,328.95
2016,3,23,16,30,684.0,82.0,1.6,16.0,329.0,374.46,294.57
2016,3,23,16,45,630.0,76.0,1.4,15.5,275.5,310.05,239.66
2016,3,23,17,0,576.0,70.0,1.2,15.0,222.0,250.73,188.02
2016,3,23,17,15,497.5,60.5,1.2,14.0,171.0,187.32,134.0
2016,3,23,17,30,419.0,51.0,1.2,13.0,120.0,132.62,87.84
2016,3,23,17,45,292.5,37.5,1.3,12.0,77.0,76.92,44.77
2016,3,23,18,0,166.0,24.0,1.4,11.0,34.0,34.6,8.83
2016,3,23,18,15,83.0,12.0,1.45,10.5,17.0,12.71,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
