Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,98.5,14.0,1.35,7.5,21.5,16.59,0.0
2016,3,24,6,30,197.0,28.0,1.6,8.0,43.0,45.77,21.33
2016,3,24,6,45,303.0,42.0,1.85,9.0,86.0,88.14,55.16
2016,3,24,7,0,409.0,56.0,2.1,10.0,129.0,143.86,100.42
2016,3,24,7,15,481.5,65.5,2.05,10.5,179.5,197.81,147.56
2016,3,24,7,30,554.0,75.0,2.0,11.0,230.0,259.71,201.89
2016,3,24,7,45,595.5,84.5,2.0,12.0,281.0,317.47,252.45
2016,3,24,8,0,637.0,94.0,2.0,13.0,332.0,378.95,304.51
2016,3,24,8,15,672.5,100.0,2.05,13.5,383.0,437.26,353.15
2016,3,24,8,30,708.0,106.0,2.1,14.0,434.0,497.88,402.09
2016,3,24,8,45,715.5,118.0,2.15,15.0,478.5,550.4,442.24
2016,3,24,9,0,723.0,130.0,2.2,16.0,523.0,601.9,480.16
2016,3,24,9,15,743.0,134.0,2.2,16.0,566.0,652.2,517.9
2016,3,24,9,30,763.0,138.0,2.2,16.0,609.0,702.04,554.41
2016,3,24,9,45,618.0,195.0,2.2,16.5,591.5,682.21,535.26
2016,3,24,10,0,473.0,252.0,2.2,17.0,574.0,647.68,505.51
2016,3,24,10,15,644.5,201.0,2.15,17.5,660.0,753.35,584.11
2016,3,24,10,30,816.0,150.0,2.1,18.0,746.0,860.77,656.95
2016,3,24,10,45,692.5,206.0,2.1,18.5,723.0,836.01,636.75
2016,3,24,11,0,569.0,262.0,2.1,19.0,700.0,797.02,605.25
2016,3,24,11,15,541.0,278.5,2.1,19.0,701.5,799.3,605.93
2016,3,24,11,30,513.0,295.0,2.1,19.0,703.0,798.51,604.14
2016,3,24,11,45,502.5,305.5,2.1,19.0,708.0,804.93,607.89
2016,3,24,12,0,492.0,316.0,2.1,19.0,713.0,809.03,610.04
2016,3,24,12,15,534.5,298.5,2.1,19.0,730.0,831.26,626.51
2016,3,24,12,30,577.0,281.0,2.1,19.0,747.0,851.04,641.13
2016,3,24,12,45,519.0,297.5,2.15,19.5,713.0,810.52,611.07
2016,3,24,13,0,461.0,314.0,2.2,20.0,679.0,768.64,580.43
2016,3,24,13,15,666.0,223.5,2.2,20.0,739.0,854.3,646.14
2016,3,24,13,30,871.0,133.0,2.2,20.0,799.0,924.23,693.46
2016,3,24,13,45,865.5,130.0,2.25,20.0,774.5,896.88,675.57
2016,3,24,14,0,860.0,127.0,2.3,20.0,750.0,866.59,656.58
2016,3,24,14,15,849.5,125.0,2.3,20.0,718.5,830.53,633.09
2016,3,24,14,30,839.0,123.0,2.3,20.0,687.0,792.18,607.86
2016,3,24,14,45,822.0,121.5,2.3,20.0,648.5,747.45,577.89
2016,3,24,15,0,805.0,120.0,2.3,20.0,610.0,701.37,546.33
2016,3,24,15,15,785.5,116.5,2.15,19.5,566.5,650.47,509.49
2016,3,24,15,30,766.0,113.0,2.0,19.0,523.0,600.22,472.21
2016,3,24,15,45,728.0,112.0,1.95,19.0,473.0,540.52,426.4
2016,3,24,16,0,690.0,111.0,1.9,19.0,423.0,482.64,380.85
2016,3,24,16,15,653.5,104.0,1.8,18.5,372.0,421.51,332.19
2016,3,24,16,30,617.0,97.0,1.7,18.0,321.0,362.94,284.06
2016,3,24,16,45,584.5,85.5,1.6,17.5,271.0,304.14,234.36
2016,3,24,17,0,552.0,74.0,1.5,17.0,221.0,248.17,185.68
2016,3,24,17,15,479.0,63.0,1.6,16.0,170.5,185.85,132.82
2016,3,24,17,30,406.0,52.0,1.7,15.0,120.0,131.65,87.17
2016,3,24,17,45,311.5,37.5,1.8,14.0,78.5,79.66,46.02
2016,3,24,18,0,217.0,23.0,1.9,13.0,37.0,37.86,10.87
2016,3,24,18,15,108.5,11.5,2.15,12.5,18.5,12.61,0.0
2016,3,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,122.5,14.5,0.95,8.5,25.0,18.2,0.0
2016,3,25,6,30,245.0,29.0,1.0,9.0,50.0,52.44,25.48
2016,3,25,6,45,337.0,43.5,1.1,9.5,93.5,96.53,60.76
2016,3,25,7,0,429.0,58.0,1.2,10.0,137.0,151.52,106.18
2016,3,25,7,15,499.0,67.5,1.35,10.0,188.0,206.24,154.31
2016,3,25,7,30,569.0,77.0,1.5,10.0,239.0,268.59,209.47
2016,3,25,7,45,615.5,84.0,1.7,10.5,290.5,326.68,260.9
2016,3,25,8,0,662.0,91.0,1.9,11.0,342.0,388.95,314.63
2016,3,25,8,15,663.0,97.0,1.95,11.5,377.5,431.78,351.37
2016,3,25,8,30,664.0,103.0,2.0,12.0,413.0,473.36,385.79
2016,3,25,8,45,734.0,101.5,2.05,13.0,477.5,546.13,442.67
2016,3,25,9,0,804.0,100.0,2.1,14.0,542.0,622.81,500.47
2016,3,25,9,15,821.5,103.0,2.1,14.5,585.0,673.56,537.49
2016,3,25,9,30,839.0,106.0,2.1,15.0,628.0,723.42,571.88
2016,3,25,9,45,856.0,107.0,2.15,16.0,666.0,769.58,601.55
2016,3,25,10,0,873.0,108.0,2.2,17.0,704.0,814.2,629.59
2016,3,25,10,15,882.5,109.5,2.2,17.5,735.5,847.36,649.99
2016,3,25,10,30,892.0,111.0,2.2,18.0,767.0,881.73,671.11
2016,3,25,10,45,894.5,115.0,2.25,18.5,790.0,909.93,688.31
2016,3,25,11,0,897.0,119.0,2.3,19.0,813.0,934.95,703.35
2016,3,25,11,15,901.5,120.0,2.3,19.0,829.0,955.31,716.14
2016,3,25,11,30,906.0,121.0,2.3,19.0,845.0,972.34,726.81
2016,3,25,11,45,908.5,121.0,2.35,19.5,853.0,983.0,732.52
2016,3,25,12,0,911.0,121.0,2.4,20.0,861.0,990.13,736.05
2016,3,25,12,15,911.0,121.0,2.4,20.0,860.5,991.31,736.71
2016,3,25,12,30,911.0,121.0,2.4,20.0,860.0,988.88,735.19
2016,3,25,12,45,921.5,113.5,2.45,20.0,854.0,984.63,733.16
2016,3,25,13,0,932.0,106.0,2.5,20.0,848.0,976.56,728.72
2016,3,25,13,15,927.5,105.0,2.5,20.0,831.0,957.98,716.92
2016,3,25,13,30,923.0,104.0,2.5,20.0,814.0,936.0,703.02
2016,3,25,13,45,919.0,101.5,2.5,20.0,790.0,909.58,686.17
2016,3,25,14,0,915.0,99.0,2.5,20.0,766.0,879.99,667.17
2016,3,25,14,15,905.5,97.5,2.45,20.0,734.0,843.99,643.31
2016,3,25,14,30,896.0,96.0,2.4,20.0,702.0,805.48,617.63
2016,3,25,14,45,884.5,93.5,2.4,20.0,663.5,762.11,588.7
2016,3,25,15,0,873.0,91.0,2.4,20.0,625.0,716.83,558.08
2016,3,25,15,15,856.0,88.0,2.35,19.5,581.0,668.12,524.64
2016,3,25,15,30,839.0,85.0,2.3,19.0,537.0,615.74,486.21
2016,3,25,15,45,814.0,82.0,2.25,19.0,488.0,558.16,441.82
2016,3,25,16,0,789.0,79.0,2.2,19.0,439.0,501.03,396.51
2016,3,25,16,15,757.0,75.0,2.05,18.5,388.0,440.33,347.5
2016,3,25,16,30,725.0,71.0,1.9,18.0,337.0,381.5,298.4
2016,3,25,16,45,676.0,66.0,1.8,17.5,283.5,317.81,244.31
2016,3,25,17,0,627.0,61.0,1.7,17.0,230.0,258.42,192.51
2016,3,25,17,15,556.0,53.0,1.7,16.0,179.0,195.33,138.25
2016,3,25,17,30,485.0,45.0,1.7,15.0,128.0,140.02,91.01
2016,3,25,17,45,368.0,34.0,1.75,14.0,84.0,83.83,47.16
2016,3,25,18,0,251.0,23.0,1.8,13.0,40.0,40.65,12.94
2016,3,25,18,15,125.5,11.5,1.85,12.5,20.0,12.96,0.0
2016,3,25,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,165.5,13.5,2.5,9.5,27.5,17.77,0.0
2016,3,26,6,30,331.0,27.0,2.7,10.0,55.0,59.44,28.2
2016,3,26,6,45,435.0,36.5,2.95,11.0,101.5,105.79,64.19
2016,3,26,7,0,539.0,46.0,3.2,12.0,148.0,164.37,112.62
2016,3,26,7,15,602.0,52.5,3.25,12.5,199.5,220.62,162.95
2016,3,26,7,30,665.0,59.0,3.3,13.0,251.0,283.55,219.26
2016,3,26,7,45,706.0,64.0,3.4,13.5,303.5,342.7,272.25
2016,3,26,8,0,747.0,69.0,3.5,14.0,356.0,405.28,326.69
2016,3,26,8,15,775.5,73.0,3.55,14.5,406.5,463.7,376.24
2016,3,26,8,30,804.0,77.0,3.6,15.0,457.0,523.48,425.25
2016,3,26,8,45,823.0,81.0,3.7,15.5,504.0,578.67,469.25
2016,3,26,9,0,842.0,85.0,3.8,16.0,551.0,633.62,511.76
2016,3,26,9,15,743.5,125.5,3.75,16.5,560.5,648.14,520.12
2016,3,26,9,30,645.0,166.0,3.7,17.0,570.0,650.92,519.07
2016,3,26,9,45,767.0,131.5,3.7,17.5,639.5,730.51,578.47
2016,3,26,10,0,889.0,97.0,3.7,18.0,709.0,814.01,636.33
2016,3,26,10,15,897.0,98.5,3.65,18.0,739.0,850.08,660.14
2016,3,26,10,30,905.0,100.0,3.6,18.0,769.0,883.52,682.23
2016,3,26,10,45,913.0,100.0,3.6,18.5,792.5,912.52,700.08
2016,3,26,11,0,921.0,100.0,3.6,19.0,816.0,938.51,715.77
2016,3,26,11,15,924.0,100.5,3.5,19.0,831.0,957.29,727.2
2016,3,26,11,30,927.0,101.0,3.4,19.0,846.0,972.61,736.34
2016,3,26,11,45,931.0,100.0,3.35,19.5,853.5,983.71,741.64
2016,3,26,12,0,935.0,99.0,3.3,20.0,861.0,991.21,744.62
2016,3,26,12,15,934.0,99.0,3.15,20.0,860.0,991.4,743.46
2016,3,26,12,30,933.0,99.0,3.0,20.0,859.0,987.9,739.98
2016,3,26,12,45,919.5,105.0,2.95,20.5,847.0,975.52,730.13
2016,3,26,13,0,906.0,111.0,2.9,21.0,835.0,959.74,718.23
2016,3,26,13,15,746.0,180.5,2.8,21.0,769.0,883.92,666.76
2016,3,26,13,30,586.0,250.0,2.7,21.0,703.0,797.63,605.5
2016,3,26,13,45,573.0,248.0,2.65,21.0,679.5,770.59,587.22
2016,3,26,14,0,560.0,246.0,2.6,21.0,656.0,741.97,567.24
2016,3,26,14,15,551.0,235.5,2.6,21.0,625.0,706.33,542.73
2016,3,26,14,30,542.0,225.0,2.6,21.0,594.0,669.33,516.98
2016,3,26,14,45,545.5,209.5,2.6,21.0,563.0,635.24,493.28
2016,3,26,15,0,549.0,194.0,2.6,21.0,532.0,599.2,467.69
2016,3,26,15,15,518.5,189.0,2.55,20.5,490.5,549.65,431.57
2016,3,26,15,30,488.0,184.0,2.5,20.0,449.0,501.25,395.6
2016,3,26,15,45,563.5,145.0,2.45,20.0,424.5,479.89,380.08
2016,3,26,16,0,639.0,106.0,2.4,20.0,400.0,452.43,358.41
2016,3,26,16,15,575.0,105.0,2.35,19.5,346.5,387.06,306.1
2016,3,26,16,30,511.0,104.0,2.3,19.0,293.0,325.28,255.67
2016,3,26,16,45,471.0,94.5,2.3,18.5,248.0,271.78,210.68
2016,3,26,17,0,431.0,85.0,2.3,18.0,203.0,222.11,167.85
2016,3,26,17,15,376.0,71.0,2.45,17.0,157.5,168.23,121.98
2016,3,26,17,30,321.0,57.0,2.6,16.0,112.0,120.5,81.54
2016,3,26,17,45,231.5,41.0,2.8,15.5,74.0,72.62,43.75
2016,3,26,18,0,142.0,25.0,3.0,15.0,36.0,34.77,13.09
2016,3,26,18,15,71.0,12.5,3.15,14.5,18.0,13.31,0.0
2016,3,26,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,6,15,149.5,15.0,2.55,10.5,29.0,19.25,0.0
2016,3,27,6,30,299.0,30.0,2.7,11.0,58.0,60.47,30.63
2016,3,27,6,45,402.0,41.0,2.9,11.5,104.0,106.7,66.48
2016,3,27,7,0,505.0,52.0,3.1,12.0,150.0,165.06,114.84
2016,3,27,7,15,571.5,59.5,3.1,12.5,202.5,221.6,165.01
2016,3,27,7,30,638.0,67.0,3.1,13.0,255.0,285.27,221.44
2016,3,27,7,45,672.5,75.0,3.1,13.5,306.5,343.76,273.46
2016,3,27,8,0,707.0,83.0,3.1,14.0,358.0,405.06,326.27
2016,3,27,8,15,739.0,87.5,3.2,14.0,409.5,463.88,376.42
2016,3,27,8,30,771.0,92.0,3.3,14.0,461.0,523.96,426.24
2016,3,27,8,45,727.5,109.5,3.4,14.5,485.0,555.52,451.18
2016,3,27,9,0,684.0,127.0,3.5,15.0,509.0,580.63,470.14
2016,3,27,9,15,766.0,117.5,3.6,15.0,576.0,655.99,529.29
2016,3,27,9,30,848.0,108.0,3.7,15.0,643.0,737.2,589.97
2016,3,27,9,45,861.0,110.5,3.85,15.5,680.5,782.24,620.83
2016,3,27,10,0,874.0,113.0,4.0,16.0,718.0,825.44,650.25
2016,3,27,10,15,883.5,115.0,4.05,16.0,749.5,858.99,673.25
2016,3,27,10,30,893.0,117.0,4.1,16.0,781.0,893.84,697.16
2016,3,27,10,45,898.5,119.0,4.2,16.5,804.5,922.44,715.49
2016,3,27,11,0,904.0,121.0,4.3,17.0,828.0,947.98,731.66
2016,3,27,11,15,908.5,122.0,4.3,17.0,844.0,968.33,745.07
2016,3,27,11,30,913.0,123.0,4.3,17.0,860.0,985.31,756.25
2016,3,27,11,45,914.0,124.0,4.35,17.0,867.5,995.55,763.2
2016,3,27,12,0,915.0,125.0,4.4,17.0,875.0,1002.21,768.01
2016,3,27,12,15,711.5,218.0,4.4,17.0,801.0,919.51,710.23
2016,3,27,12,30,508.0,311.0,4.4,17.0,727.0,820.81,635.62
2016,3,27,12,45,511.0,305.0,4.4,17.5,720.0,813.57,630.22
2016,3,27,13,0,514.0,299.0,4.4,18.0,713.0,804.12,622.71
2016,3,27,13,15,514.5,292.0,4.4,17.5,699.0,789.13,613.67
2016,3,27,13,30,515.0,285.0,4.4,17.0,685.0,772.03,603.09
2016,3,27,13,45,549.0,264.0,4.45,17.0,678.5,767.37,601.67
2016,3,27,14,0,583.0,243.0,4.5,17.0,672.0,759.0,597.42
2016,3,27,14,15,592.0,224.5,4.5,17.0,644.5,728.9,576.4
2016,3,27,14,30,601.0,206.0,4.5,17.0,617.0,698.74,555.12
2016,3,27,14,45,631.0,181.5,4.55,17.0,591.5,673.25,537.74
2016,3,27,15,0,661.0,157.0,4.6,17.0,566.0,643.38,516.58
2016,3,27,15,15,539.0,180.0,4.55,16.5,498.0,554.5,447.39
2016,3,27,15,30,417.0,203.0,4.5,16.0,430.0,477.19,386.06
2016,3,27,15,45,408.0,184.5,4.5,15.5,390.5,432.0,351.12
2016,3,27,16,0,399.0,166.0,4.5,15.0,351.0,386.78,315.09
2016,3,27,16,15,347.0,153.0,4.35,14.5,300.5,323.27,263.05
2016,3,27,16,30,295.0,140.0,4.2,14.0,250.0,268.81,217.62
2016,3,27,16,45,253.5,125.5,4.1,13.5,210.0,221.85,177.81
2016,3,27,17,0,212.0,111.0,4.0,13.0,170.0,179.23,141.27
2016,3,27,17,15,180.5,89.5,3.95,12.5,132.5,136.57,104.39
2016,3,27,17,30,149.0,68.0,3.9,12.0,95.0,97.55,70.78
2016,3,27,17,45,95.0,47.5,3.85,11.5,62.5,59.67,39.78
2016,3,27,18,0,41.0,27.0,3.8,11.0,30.0,29.26,13.44
2016,3,27,18,15,20.5,13.5,3.75,10.5,15.0,13.59,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,15.0,3.5,6.5,33.0,21.4,0.0
2016,3,28,6,30,368.0,30.0,3.7,7.0,66.0,68.58,35.31
2016,3,28,6,45,481.5,38.5,3.95,7.5,116.0,118.45,74.27
2016,3,28,7,0,595.0,47.0,4.2,8.0,166.0,181.6,127.72
2016,3,28,7,15,656.5,53.5,4.4,8.5,220.5,241.21,182.37
2016,3,28,7,30,718.0,60.0,4.6,9.0,275.0,307.12,242.68
2016,3,28,7,45,762.0,63.5,4.8,9.5,330.0,369.07,299.35
2016,3,28,8,0,806.0,67.0,5.0,10.0,385.0,434.65,357.73
2016,3,28,8,15,833.5,70.5,5.05,10.0,437.5,495.23,411.06
2016,3,28,8,30,861.0,74.0,5.1,10.0,490.0,556.94,463.84
2016,3,28,8,45,882.0,76.5,5.15,10.5,539.0,612.68,509.58
2016,3,28,9,0,903.0,79.0,5.2,11.0,588.0,669.69,554.95
2016,3,28,9,15,917.0,81.0,5.2,11.5,631.5,720.81,593.06
2016,3,28,9,30,931.0,83.0,5.2,12.0,675.0,770.49,628.31
2016,3,28,9,45,730.5,160.5,5.25,12.5,641.5,739.69,602.08
2016,3,28,10,0,530.0,238.0,5.3,13.0,608.0,683.66,553.23
2016,3,28,10,15,748.0,163.5,5.3,13.0,709.5,806.96,650.41
2016,3,28,10,30,966.0,89.0,5.3,13.0,811.0,928.96,739.05
2016,3,28,10,45,969.5,90.5,5.35,13.0,834.0,956.95,758.08
2016,3,28,11,0,973.0,92.0,5.4,13.0,857.0,981.53,775.25
2016,3,28,11,15,976.0,93.0,5.45,13.0,872.5,1001.57,789.24
2016,3,28,11,30,979.0,94.0,5.5,13.0,888.0,1017.96,800.74
2016,3,28,11,45,978.0,95.5,5.55,13.5,894.5,1027.38,805.86
2016,3,28,12,0,977.0,97.0,5.6,14.0,901.0,1032.94,808.4
2016,3,28,12,15,632.5,243.5,5.55,14.0,764.0,872.63,691.31
2016,3,28,12,30,288.0,390.0,5.5,14.0,627.0,689.74,544.74
2016,3,28,12,45,278.5,390.0,5.45,14.0,617.5,678.62,536.85
2016,3,28,13,0,269.0,390.0,5.4,14.0,608.0,666.44,527.49
2016,3,28,13,15,269.5,381.0,5.3,14.0,595.5,652.88,517.46
2016,3,28,13,30,270.0,372.0,5.2,14.0,583.0,638.2,506.62
2016,3,28,13,45,333.0,343.0,5.1,14.0,595.0,655.7,522.22
2016,3,28,14,0,396.0,314.0,5.0,14.0,607.0,669.01,534.36
2016,3,28,14,15,393.0,301.5,4.85,14.0,581.5,641.03,513.18
2016,3,28,14,30,390.0,289.0,4.7,14.0,556.0,611.9,491.21
2016,3,28,14,45,499.0,233.0,4.6,14.0,555.5,626.22,505.38
2016,3,28,15,0,608.0,177.0,4.5,14.0,555.0,627.23,508.74
2016,3,28,15,15,595.0,166.0,4.3,13.5,514.5,580.48,472.81
2016,3,28,15,30,582.0,155.0,4.1,13.0,474.0,533.2,436.0
2016,3,28,15,45,555.0,150.0,3.95,13.0,432.5,481.46,394.18
2016,3,28,16,0,528.0,145.0,3.8,13.0,391.0,433.5,354.53
2016,3,28,16,15,632.5,110.0,3.4,12.5,371.5,420.8,342.8
2016,3,28,16,30,737.0,75.0,3.0,12.0,352.0,393.4,316.85
2016,3,28,16,45,695.5,68.5,2.7,12.0,298.5,329.96,260.45
2016,3,28,17,0,654.0,62.0,2.4,12.0,245.0,270.01,206.09
2016,3,28,17,15,585.0,54.5,2.3,11.0,192.5,206.09,149.65
2016,3,28,17,30,516.0,47.0,2.2,10.0,140.0,149.68,100.16
2016,3,28,17,45,402.5,36.5,2.1,9.5,94.5,92.15,53.84
2016,3,28,18,0,289.0,26.0,2.0,9.0,49.0,47.79,19.67
2016,3,28,18,15,144.5,13.0,2.05,8.5,24.5,15.21,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,200.5,15.0,2.0,5.5,35.5,22.97,0.0
2016,3,29,6,30,401.0,30.0,2.4,6.0,71.0,73.38,38.34
2016,3,29,6,45,503.5,38.0,2.8,7.0,120.5,123.29,77.79
2016,3,29,7,0,606.0,46.0,3.2,8.0,170.0,185.34,130.73
2016,3,29,7,15,665.0,52.0,3.35,8.5,224.0,244.42,184.88
2016,3,29,7,30,724.0,58.0,3.5,9.0,278.0,309.61,244.29
2016,3,29,7,45,764.5,62.0,3.65,9.5,333.0,371.12,300.1
2016,3,29,8,0,805.0,66.0,3.8,10.0,388.0,435.88,357.09
2016,3,29,8,15,832.5,69.5,3.7,10.5,440.0,496.44,408.66
2016,3,29,8,30,860.0,73.0,3.6,11.0,492.0,556.66,458.14
2016,3,29,8,45,879.0,76.0,3.55,11.5,541.0,613.17,503.06
2016,3,29,9,0,898.0,79.0,3.5,12.0,590.0,669.28,546.17
2016,3,29,9,15,912.5,81.0,3.35,12.5,633.5,720.51,582.46
2016,3,29,9,30,927.0,83.0,3.2,13.0,677.0,770.34,615.91
2016,3,29,9,45,937.0,85.5,3.05,13.5,715.0,815.56,645.2
2016,3,29,10,0,947.0,88.0,2.9,14.0,753.0,858.52,672.22
2016,3,29,10,15,955.0,89.5,2.85,14.0,784.0,896.23,697.0
2016,3,29,10,30,963.0,91.0,2.8,14.0,815.0,931.09,719.6
2016,3,29,10,45,967.5,92.0,2.75,14.5,838.0,959.28,736.07
2016,3,29,11,0,972.0,93.0,2.7,15.0,861.0,984.11,750.17
2016,3,29,11,15,975.0,94.0,2.65,15.0,876.5,1004.06,762.34
2016,3,29,11,30,978.0,95.0,2.6,15.0,892.0,1020.36,772.12
2016,3,29,11,45,978.0,96.0,2.6,15.5,899.0,1030.09,776.68
2016,3,29,12,0,978.0,97.0,2.6,16.0,906.0,1035.98,778.87
2016,3,29,12,15,977.5,97.0,2.6,16.0,904.5,1036.45,779.08
2016,3,29,12,30,977.0,97.0,2.6,16.0,903.0,1033.07,776.94
2016,3,29,12,45,971.0,98.5,2.6,16.0,893.0,1022.29,770.04
2016,3,29,13,0,965.0,100.0,2.6,16.0,883.0,1007.82,760.86
2016,3,29,13,15,961.0,99.0,2.55,16.0,865.0,988.92,748.34
2016,3,29,13,30,957.0,98.0,2.5,16.0,847.0,966.49,733.56
2016,3,29,13,45,947.0,98.5,2.5,16.0,820.5,937.03,714.56
2016,3,29,14,0,937.0,99.0,2.5,16.0,794.0,904.6,693.52
2016,3,29,14,15,928.0,97.0,2.45,16.0,761.5,867.56,668.78
2016,3,29,14,30,919.0,95.0,2.4,16.0,729.0,827.92,642.12
2016,3,29,14,45,903.5,94.0,2.4,16.0,689.0,782.08,611.23
2016,3,29,15,0,888.0,93.0,2.4,16.0,649.0,734.59,578.79
2016,3,29,15,15,761.0,116.5,2.3,15.5,569.0,639.36,509.16
2016,3,29,15,30,634.0,140.0,2.2,15.0,489.0,550.93,441.56
2016,3,29,15,45,606.5,135.5,2.15,15.0,446.0,499.23,401.35
2016,3,29,16,0,579.0,131.0,2.1,15.0,403.0,448.7,360.82
2016,3,29,16,15,662.0,102.0,1.9,14.5,379.0,427.33,342.5
2016,3,29,16,30,745.0,73.0,1.7,14.0,355.0,395.59,313.78
2016,3,29,16,45,699.5,67.5,1.55,13.5,301.0,331.15,258.31
2016,3,29,17,0,654.0,62.0,1.4,13.0,247.0,270.75,205.01
2016,3,29,17,15,585.5,55.0,1.4,12.0,194.5,207.38,149.78
2016,3,29,17,30,517.0,48.0,1.4,11.0,142.0,151.47,101.16
2016,3,29,17,45,399.5,37.5,1.45,10.5,96.0,93.18,54.68
2016,3,29,18,0,282.0,27.0,1.5,10.0,50.0,48.75,21.13
2016,3,29,18,15,141.0,13.5,1.6,9.5,25.0,15.81,0.0
2016,3,29,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.0,19.0,2.05,7.5,34.0,24.47,3.44
2016,3,30,6,30,278.0,38.0,2.3,8.0,68.0,68.71,39.54
2016,3,30,6,45,375.5,50.0,2.6,9.0,115.0,115.54,76.42
2016,3,30,7,0,473.0,62.0,2.9,10.0,162.0,173.23,124.79
2016,3,30,7,15,538.0,70.5,2.95,10.5,214.0,229.25,174.64
2016,3,30,7,30,603.0,79.0,3.0,11.0,266.0,292.23,230.44
2016,3,30,7,45,651.0,84.5,3.05,11.5,319.5,351.92,283.11
2016,3,30,8,0,699.0,90.0,3.1,12.0,373.0,415.86,337.95
2016,3,30,8,15,730.5,95.0,3.05,12.5,424.0,474.77,387.13
2016,3,30,8,30,762.0,100.0,3.0,13.0,475.0,535.44,436.04
2016,3,30,8,45,788.0,102.5,3.0,13.5,523.5,590.77,479.46
2016,3,30,9,0,814.0,105.0,3.0,14.0,572.0,647.21,522.39
2016,3,30,9,15,831.0,108.0,3.0,14.0,615.0,698.03,560.84
2016,3,30,9,30,848.0,111.0,3.0,14.0,658.0,747.87,596.09
2016,3,30,9,45,862.0,112.5,3.05,14.5,695.5,792.53,626.14
2016,3,30,10,0,876.0,114.0,3.1,15.0,733.0,835.4,654.54
2016,3,30,10,15,885.0,116.0,3.1,15.0,763.5,868.45,676.6
2016,3,30,10,30,894.0,118.0,3.1,15.0,794.0,902.74,699.5
2016,3,30,10,45,900.0,119.0,3.1,15.5,817.0,930.57,716.43
2016,3,30,11,0,906.0,120.0,3.1,16.0,840.0,955.34,731.22
2016,3,30,11,15,909.5,121.0,3.05,16.0,855.5,974.6,743.2
2016,3,30,11,30,913.0,122.0,3.0,16.0,871.0,990.46,752.96
2016,3,30,11,45,914.5,122.5,3.0,16.5,878.0,1000.42,757.82
2016,3,30,12,0,916.0,123.0,3.0,17.0,885.0,1006.8,760.43
2016,3,30,12,15,915.5,123.0,3.0,17.0,884.0,1007.15,760.57
2016,3,30,12,30,915.0,123.0,3.0,17.0,883.0,1003.88,758.47
2016,3,30,12,45,916.5,120.5,3.0,17.5,874.5,996.24,752.18
2016,3,30,13,0,918.0,118.0,3.0,18.0,866.0,984.99,743.63
2016,3,30,13,15,913.5,117.0,3.0,18.0,848.5,966.24,731.57
2016,3,30,13,30,909.0,116.0,3.0,18.0,831.0,944.17,717.37
2016,3,30,13,45,903.5,113.5,3.0,18.0,806.0,916.42,699.33
2016,3,30,14,0,898.0,111.0,3.0,18.0,781.0,885.66,679.2
2016,3,30,14,15,888.5,109.5,3.0,18.0,748.5,849.81,655.46
2016,3,30,14,30,879.0,108.0,3.0,18.0,716.0,811.52,629.86
2016,3,30,14,45,866.0,105.0,3.05,18.0,677.5,769.97,601.97
2016,3,30,15,0,853.0,102.0,3.1,18.0,639.0,723.16,569.92
2016,3,30,15,15,835.5,99.0,3.15,17.5,594.5,671.87,534.33
2016,3,30,15,30,818.0,96.0,3.2,17.0,550.0,619.77,495.9
2016,3,30,15,45,794.5,92.0,3.3,17.0,501.0,562.63,451.63
2016,3,30,16,0,771.0,88.0,3.4,17.0,452.0,505.87,406.27
2016,3,30,16,15,738.5,83.5,3.45,16.5,400.5,445.0,356.84
2016,3,30,16,30,706.0,79.0,3.5,16.0,349.0,386.3,307.47
2016,3,30,16,45,660.0,73.0,3.6,15.5,296.0,323.12,253.17
2016,3,30,17,0,614.0,67.0,3.7,15.0,243.0,264.14,201.04
2016,3,30,17,15,545.0,59.0,3.8,14.0,191.5,201.8,146.56
2016,3,30,17,30,476.0,51.0,3.9,13.0,140.0,147.02,98.97
2016,3,30,17,45,362.5,40.0,4.0,12.0,95.0,91.04,54.42
2016,3,30,18,0,249.0,29.0,4.1,11.0,50.0,48.49,22.46
2016,3,30,18,15,124.5,14.5,4.1,10.5,25.0,16.65,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.0,20.0,2.3,10.0,36.5,26.3,6.3
2016,3,31,6,30,286.0,40.0,2.5,10.0,73.0,72.54,42.25
2016,3,31,6,45,375.5,53.5,2.7,10.5,120.0,120.33,80.24
2016,3,31,7,0,465.0,67.0,2.9,11.0,167.0,178.02,128.94
2016,3,31,7,15,528.5,76.0,2.9,11.0,219.0,233.9,178.74
2016,3,31,7,30,592.0,85.0,2.9,11.0,271.0,296.56,234.4
2016,3,31,7,45,640.5,90.5,2.95,11.5,324.5,356.03,286.64
2016,3,31,8,0,689.0,96.0,3.0,12.0,378.0,419.8,341.09
2016,3,31,8,15,720.0,101.0,3.0,12.5,429.0,478.05,389.61
2016,3,31,8,30,751.0,106.0,3.0,13.0,480.0,538.0,437.91
2016,3,31,8,45,783.0,106.5,3.0,13.5,529.0,594.33,482.07
2016,3,31,9,0,815.0,107.0,3.0,14.0,578.0,652.41,526.23
2016,3,31,9,15,831.5,110.0,3.0,14.0,620.5,702.92,564.34
2016,3,31,9,30,848.0,113.0,3.0,14.0,663.0,752.4,599.2
2016,3,31,9,45,866.0,112.5,3.0,14.5,701.5,798.0,629.6
2016,3,31,10,0,884.0,112.0,3.0,15.0,740.0,838.3,655.77
2016,3,31,10,15,892.5,113.5,3.0,15.5,770.0,874.4,678.67
2016,3,31,10,30,901.0,115.0,3.0,16.0,800.0,907.88,699.54
2016,3,31,10,45,909.0,115.0,3.05,16.5,823.5,936.53,717.28
2016,3,31,11,0,917.0,115.0,3.1,17.0,847.0,962.18,732.93
2016,3,31,11,15,920.5,115.5,3.2,17.0,862.0,981.01,745.75
2016,3,31,11,30,924.0,116.0,3.3,17.0,877.0,996.41,756.39
2016,3,31,11,45,926.5,115.5,3.4,17.5,884.0,1006.28,761.98
2016,3,31,12,0,929.0,115.0,3.5,18.0,891.0,1012.54,765.28
2016,3,31,12,15,928.5,115.0,3.6,18.0,889.5,1012.82,766.13
2016,3,31,12,30,928.0,115.0,3.7,18.0,888.0,1009.44,764.66
2016,3,31,12,45,934.0,109.5,3.8,18.5,880.5,1002.69,759.6
2016,3,31,13,0,940.0,104.0,3.9,19.0,873.0,992.17,752.1
2016,3,31,13,15,935.5,103.5,4.0,19.0,855.5,973.56,740.61
2016,3,31,13,30,931.0,103.0,4.1,19.0,838.0,951.56,726.84
2016,3,31,13,45,923.5,102.5,4.2,19.0,812.5,923.64,708.94
2016,3,31,14,0,916.0,102.0,4.3,19.0,787.0,892.73,688.89
2016,3,31,14,15,907.0,100.0,4.4,18.5,755.0,856.18,666.12
2016,3,31,14,30,898.0,98.0,4.5,18.0,723.0,817.11,641.36
2016,3,31,14,45,883.5,97.0,4.6,18.0,684.0,772.66,611.02
2016,3,31,15,0,869.0,96.0,4.7,18.0,645.0,726.54,579.0
2016,3,31,15,15,853.0,93.0,4.75,17.5,601.0,678.26,545.3
2016,3,31,15,30,837.0,90.0,4.8,17.0,557.0,626.31,506.21
2016,3,31,15,45,813.5,87.5,4.85,17.0,508.5,569.85,461.44
2016,3,31,16,0,790.0,85.0,4.9,17.0,460.0,513.72,415.68
2016,3,31,16,15,759.5,80.5,4.85,16.0,408.0,452.8,366.04
2016,3,31,16,30,729.0,76.0,4.8,15.0,356.0,393.62,316.05
2016,3,31,16,45,687.0,70.0,4.8,14.5,303.5,330.73,261.07
2016,3,31,17,0,645.0,64.0,4.8,14.0,251.0,271.46,207.86
2016,3,31,17,15,579.0,57.0,4.6,13.0,199.0,209.06,152.46
2016,3,31,17,30,513.0,50.0,4.4,12.0,147.0,153.84,103.78
2016,3,31,17,45,402.5,39.5,4.25,11.5,100.5,96.45,57.4
2016,3,31,18,0,292.0,29.0,4.1,11.0,54.0,52.12,24.16
2016,3,31,18,15,146.0,14.5,3.95,10.5,27.0,17.24,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.5,18.5,2.5,9.5,39.0,27.47,7.77
2016,4,1,6,30,347.0,37.0,2.7,10.0,78.0,78.32,44.61
2016,4,1,6,45,437.5,47.5,2.95,10.5,126.0,126.6,83.15
2016,4,1,7,0,528.0,58.0,3.2,11.0,174.0,185.44,133.35
2016,4,1,7,15,586.0,65.5,3.25,11.5,226.5,241.94,184.11
2016,4,1,7,30,644.0,73.0,3.3,12.0,279.0,304.52,239.84
2016,4,1,7,45,683.5,78.5,3.35,12.5,331.0,363.22,291.78
2016,4,1,8,0,723.0,84.0,3.4,13.0,383.0,425.17,344.96
2016,4,1,8,15,751.5,88.5,3.4,13.5,434.0,483.01,393.26
2016,4,1,8,30,780.0,93.0,3.4,14.0,485.0,542.45,441.24
2016,4,1,8,45,800.5,97.0,3.4,14.5,532.0,597.49,484.3
2016,4,1,9,0,821.0,101.0,3.4,15.0,579.0,652.45,525.98
2016,4,1,9,15,836.5,103.5,3.4,15.0,621.5,701.94,563.02
2016,4,1,9,30,852.0,106.0,3.4,15.0,664.0,750.29,597.17
2016,4,1,9,45,862.5,109.0,3.45,15.5,700.0,793.88,626.5
2016,4,1,10,0,873.0,112.0,3.5,16.0,736.0,831.7,651.34
2016,4,1,10,15,881.5,113.5,3.5,16.0,766.0,867.4,675.44
2016,4,1,10,30,890.0,115.0,3.5,16.0,796.0,900.53,697.61
2016,4,1,10,45,895.5,116.5,3.5,16.5,819.0,928.22,714.54
2016,4,1,11,0,901.0,118.0,3.5,17.0,842.0,952.84,729.31
2016,4,1,11,15,905.0,119.0,3.45,17.0,857.0,972.33,741.6
2016,4,1,11,30,909.0,120.0,3.4,17.0,872.0,988.47,751.66
2016,4,1,11,45,910.0,121.0,3.4,17.5,878.5,998.3,756.48
2016,4,1,12,0,911.0,122.0,3.4,18.0,885.0,1004.58,759.04
2016,4,1,12,15,910.5,121.5,3.35,18.0,884.0,1004.24,758.35
2016,4,1,12,30,910.0,121.0,3.3,18.0,883.0,1000.32,755.42
2016,4,1,12,45,914.0,117.0,3.3,18.0,875.0,993.36,751.0
2016,4,1,13,0,918.0,113.0,3.3,18.0,867.0,982.76,744.26
2016,4,1,13,15,914.0,112.0,3.3,18.0,850.0,964.34,732.34
2016,4,1,13,30,910.0,111.0,3.3,18.0,833.0,942.59,718.25
2016,4,1,13,45,903.5,109.5,3.35,18.0,808.0,914.88,700.45
2016,4,1,14,0,897.0,108.0,3.4,18.0,783.0,884.21,680.55
2016,4,1,14,15,888.0,106.5,3.45,18.0,751.0,848.69,657.12
2016,4,1,14,30,879.0,105.0,3.5,18.0,719.0,810.72,631.78
2016,4,1,14,45,867.5,102.5,3.55,18.0,681.0,767.55,602.43
2016,4,1,15,0,856.0,100.0,3.6,18.0,643.0,725.29,573.42
2016,4,1,15,15,839.5,97.0,3.65,17.5,599.0,674.46,538.1
2016,4,1,15,30,823.0,94.0,3.7,17.0,555.0,622.74,499.72
2016,4,1,15,45,801.5,90.0,3.75,17.0,507.0,566.45,455.73
2016,4,1,16,0,780.0,86.0,3.8,17.0,459.0,510.35,410.61
2016,4,1,16,15,750.0,81.5,3.75,16.5,408.0,450.14,361.42
2016,4,1,16,30,720.0,77.0,3.7,16.0,357.0,391.64,312.01
2016,4,1,16,45,678.0,71.5,3.65,15.5,304.0,329.69,258.48
2016,4,1,17,0,636.0,66.0,3.6,15.0,251.0,271.38,206.68
2016,4,1,17,15,571.5,58.5,3.4,14.0,199.5,209.3,152.11
2016,4,1,17,30,507.0,51.0,3.2,13.0,148.0,154.22,103.92
2016,4,1,17,45,403.5,40.0,3.05,12.5,102.0,97.52,58.08
2016,4,1,18,0,300.0,29.0,2.9,12.0,56.0,53.05,24.84
2016,4,1,18,15,150.0,14.5,2.85,11.5,28.0,15.39,0.0
2016,4,1,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,36.0,5.0,1.25,7.5,6.0,0.0,0.0
2016,4,2,6,0,72.0,10.0,1.3,8.0,12.0,10.08,0.0
2016,4,2,6,15,214.5,24.5,1.45,8.5,47.5,36.73,14.1
2016,4,2,6,30,357.0,39.0,1.6,9.0,83.0,82.72,48.17
2016,4,2,6,45,445.5,49.0,1.8,10.0,131.5,131.06,86.89
2016,4,2,7,0,534.0,59.0,2.0,11.0,180.0,189.7,136.76
2016,4,2,7,15,592.0,66.5,1.9,11.5,232.5,246.73,187.56
2016,4,2,7,30,650.0,74.0,1.8,12.0,285.0,309.81,242.96
2016,4,2,7,45,690.5,79.5,1.7,12.5,338.0,369.35,294.5
2016,4,2,8,0,731.0,85.0,1.6,13.0,391.0,432.24,346.93
2016,4,2,8,15,759.0,89.5,1.5,13.5,442.0,490.29,393.68
2016,4,2,8,30,787.0,94.0,1.4,14.0,493.0,549.86,439.66
2016,4,2,8,45,803.5,99.5,1.35,14.5,539.5,604.35,480.23
2016,4,2,9,0,820.0,105.0,1.3,15.0,586.0,658.4,518.96
2016,4,2,9,15,836.0,108.0,1.25,15.5,629.0,708.72,553.33
2016,4,2,9,30,852.0,111.0,1.2,16.0,672.0,757.95,584.57
2016,4,2,9,45,851.0,120.0,1.2,16.5,706.0,798.91,609.99
2016,4,2,10,0,850.0,129.0,1.2,17.0,740.0,837.07,633.19
2016,4,2,10,15,859.0,131.0,1.2,17.5,770.5,873.35,654.84
2016,4,2,10,30,868.0,133.0,1.2,18.0,801.0,907.13,674.58
2016,4,2,10,45,862.5,141.5,1.2,18.5,821.0,932.13,688.42
2016,4,2,11,0,857.0,150.0,1.2,19.0,841.0,953.66,700.05
2016,4,2,11,15,716.0,222.0,1.25,19.0,806.5,916.02,675.57
2016,4,2,11,30,575.0,294.0,1.3,19.0,772.0,865.12,639.68
2016,4,2,11,45,715.0,227.5,1.4,19.5,826.5,936.58,690.36
2016,4,2,12,0,855.0,161.0,1.5,20.0,881.0,999.88,730.34
2016,4,2,12,15,854.0,161.0,1.6,20.0,879.5,999.5,730.78
2016,4,2,12,30,853.0,161.0,1.7,20.0,878.0,995.68,729.87
2016,4,2,12,45,686.5,235.0,1.8,20.5,808.0,913.43,676.39
2016,4,2,13,0,520.0,309.0,1.9,21.0,738.0,824.46,613.3
2016,4,2,13,15,551.0,290.0,1.95,21.0,736.5,824.73,616.19
2016,4,2,13,30,582.0,271.0,2.0,21.0,735.0,821.73,616.0
2016,4,2,13,45,547.5,271.0,2.15,21.5,697.0,777.44,585.59
2016,4,2,14,0,513.0,271.0,2.3,22.0,659.0,732.72,554.7
2016,4,2,14,15,512.5,258.0,2.35,21.5,632.0,702.54,535.95
2016,4,2,14,30,512.0,245.0,2.4,21.0,605.0,670.64,515.46
2016,4,2,14,45,540.0,220.0,2.5,21.0,581.5,646.2,499.94
2016,4,2,15,0,568.0,195.0,2.6,21.0,558.0,617.98,481.17
2016,4,2,15,15,555.0,184.0,2.6,20.5,518.5,572.79,448.99
2016,4,2,15,30,542.0,173.0,2.6,20.0,479.0,527.22,415.81
2016,4,2,15,45,512.0,164.0,2.65,20.0,433.0,473.66,374.87
2016,4,2,16,0,482.0,155.0,2.7,20.0,387.0,421.82,334.3
2016,4,2,16,15,479.5,136.5,2.6,19.5,345.5,375.56,297.59
2016,4,2,16,30,477.0,118.0,2.5,19.0,304.0,328.74,259.14
2016,4,2,16,45,420.0,112.0,2.45,18.5,258.5,273.88,213.58
2016,4,2,17,0,363.0,106.0,2.4,18.0,213.0,224.74,172.14
2016,4,2,17,15,317.5,88.5,2.3,17.0,169.0,173.18,128.58
2016,4,2,17,30,272.0,71.0,2.2,16.0,125.0,126.75,89.33
2016,4,2,17,45,197.0,53.0,2.15,15.0,85.5,80.29,52.29
2016,4,2,18,0,122.0,35.0,2.1,14.0,46.0,43.96,24.24
2016,4,2,18,15,61.0,17.5,2.2,13.5,23.0,16.95,0.0
2016,4,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
