Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,6.0,1.8,7.5,6.5,0.0,0.0
2016,4,3,6,0,62.0,12.0,2.0,8.0,13.0,12.22,0.0
2016,4,3,6,15,195.5,27.5,2.1,8.5,49.5,39.05,17.23
2016,4,3,6,30,329.0,43.0,2.2,9.0,86.0,84.45,50.97
2016,4,3,6,45,424.0,53.5,2.3,9.5,135.0,133.15,90.03
2016,4,3,7,0,519.0,64.0,2.4,10.0,184.0,192.92,140.95
2016,4,3,7,15,577.5,72.0,2.35,10.5,236.5,249.95,191.92
2016,4,3,7,30,636.0,80.0,2.3,11.0,289.0,313.11,247.63
2016,4,3,7,45,678.5,85.5,2.3,11.5,342.5,372.84,299.77
2016,4,3,8,0,721.0,91.0,2.3,12.0,396.0,436.15,353.26
2016,4,3,8,15,750.0,95.5,2.3,12.5,447.5,494.59,401.29
2016,4,3,8,30,779.0,100.0,2.3,13.0,499.0,553.92,448.4
2016,4,3,8,45,800.5,104.0,2.3,14.0,546.5,609.57,490.22
2016,4,3,9,0,822.0,108.0,2.3,15.0,594.0,665.22,530.52
2016,4,3,9,15,838.0,111.0,2.3,15.5,636.5,715.62,566.25
2016,4,3,9,30,854.0,114.0,2.3,16.0,679.0,764.91,599.02
2016,4,3,9,45,864.5,116.5,2.35,16.5,716.0,807.98,627.17
2016,4,3,10,0,875.0,119.0,2.4,17.0,753.0,849.01,653.57
2016,4,3,10,15,884.0,121.0,2.4,17.0,783.0,881.75,674.81
2016,4,3,10,30,893.0,123.0,2.4,17.0,813.0,915.8,696.91
2016,4,3,10,45,897.0,125.5,2.45,17.5,835.5,943.13,713.45
2016,4,3,11,0,901.0,128.0,2.5,18.0,858.0,967.32,727.9
2016,4,3,11,15,904.5,129.0,2.55,18.0,873.5,986.21,740.23
2016,4,3,11,30,908.0,130.0,2.6,18.0,889.0,1001.74,750.45
2016,4,3,11,45,907.0,132.5,2.65,18.5,895.0,1011.08,755.27
2016,4,3,12,0,906.0,135.0,2.7,19.0,901.0,1016.84,757.89
2016,4,3,12,15,741.0,218.5,2.75,19.0,844.5,957.22,718.48
2016,4,3,12,30,576.0,302.0,2.8,19.0,788.0,881.77,664.9
2016,4,3,12,45,545.5,307.5,2.9,19.5,763.5,854.05,645.41
2016,4,3,13,0,515.0,313.0,3.0,20.0,739.0,824.57,624.17
2016,4,3,13,15,512.5,305.0,3.05,20.0,722.0,805.5,611.89
2016,4,3,13,30,510.0,297.0,3.1,20.0,705.0,784.45,598.08
2016,4,3,13,45,560.5,268.0,3.2,20.0,703.5,786.36,602.2
2016,4,3,14,0,611.0,239.0,3.3,20.0,702.0,785.77,604.27
2016,4,3,14,15,605.0,227.5,3.35,19.5,670.5,749.87,580.7
2016,4,3,14,30,599.0,216.0,3.4,19.0,639.0,712.23,555.66
2016,4,3,14,45,702.0,173.0,3.5,19.0,642.5,723.31,567.13
2016,4,3,15,0,805.0,130.0,3.6,19.0,646.0,722.21,569.03
2016,4,3,15,15,786.5,126.0,3.6,18.5,602.0,672.16,532.75
2016,4,3,15,30,768.0,122.0,3.6,18.0,558.0,620.11,494.32
2016,4,3,15,45,747.0,116.0,3.6,18.0,509.5,564.24,451.01
2016,4,3,16,0,726.0,110.0,3.6,18.0,461.0,508.66,406.75
2016,4,3,16,15,693.0,104.0,3.45,17.0,409.5,447.86,358.27
2016,4,3,16,30,660.0,98.0,3.3,16.0,358.0,389.22,309.9
2016,4,3,16,45,618.0,90.0,3.2,15.5,305.5,327.67,257.33
2016,4,3,17,0,576.0,82.0,3.1,15.0,253.0,269.95,206.74
2016,4,3,17,15,509.5,72.0,2.95,14.0,201.5,208.01,153.1
2016,4,3,17,30,443.0,62.0,2.8,13.0,150.0,153.4,105.97
2016,4,3,17,45,344.5,48.5,2.7,12.5,104.5,97.69,60.95
2016,4,3,18,0,246.0,35.0,2.6,12.0,59.0,54.53,28.5
2016,4,3,18,15,123.0,17.5,2.6,11.5,29.5,17.85,0.0
2016,4,3,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.95,9.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,2.1,10.0,16.0,15.73,0.0
2016,4,4,6,15,184.5,29.0,2.2,10.5,53.5,40.53,19.19
2016,4,4,6,30,369.0,42.0,2.3,11.0,91.0,89.7,53.34
2016,4,4,6,45,459.5,52.0,2.4,11.5,141.0,139.74,93.66
2016,4,4,7,0,550.0,62.0,2.5,12.0,191.0,200.28,145.35
2016,4,4,7,15,608.0,69.0,2.4,12.5,245.0,258.08,196.81
2016,4,4,7,30,666.0,76.0,2.3,13.0,299.0,321.89,252.76
2016,4,4,7,45,707.0,81.5,2.25,14.0,353.0,382.72,304.8
2016,4,4,8,0,748.0,87.0,2.2,15.0,407.0,446.91,357.64
2016,4,4,8,15,776.0,91.0,2.25,15.5,458.5,505.42,405.2
2016,4,4,8,30,804.0,95.0,2.3,16.0,510.0,565.37,452.3
2016,4,4,8,45,823.5,99.0,2.4,16.5,557.5,620.94,494.8
2016,4,4,9,0,843.0,103.0,2.5,17.0,605.0,676.27,535.9
2016,4,4,9,15,858.0,106.0,2.55,17.5,648.0,726.8,571.33
2016,4,4,9,30,873.0,109.0,2.6,18.0,691.0,776.09,604.19
2016,4,4,9,45,882.0,112.0,2.7,18.5,727.0,819.14,632.48
2016,4,4,10,0,891.0,115.0,2.8,19.0,763.0,856.21,656.33
2016,4,4,10,15,899.0,117.0,2.75,19.0,793.0,892.4,679.62
2016,4,4,10,30,907.0,119.0,2.7,19.0,823.0,925.92,700.86
2016,4,4,10,45,909.5,121.5,2.7,19.5,845.0,952.16,716.13
2016,4,4,11,0,912.0,124.0,2.7,20.0,867.0,975.15,729.22
2016,4,4,11,15,915.5,125.0,2.7,20.0,882.0,994.15,741.08
2016,4,4,11,30,919.0,126.0,2.7,20.0,897.0,1009.73,750.79
2016,4,4,11,45,917.5,128.0,2.7,20.5,902.5,1018.09,754.4
2016,4,4,12,0,916.0,130.0,2.7,21.0,908.0,1022.82,755.83
2016,4,4,12,15,915.5,129.5,2.65,21.0,906.5,1022.28,754.91
2016,4,4,12,30,915.0,129.0,2.6,21.0,905.0,1018.14,751.82
2016,4,4,12,45,920.0,124.5,2.6,21.0,897.0,1011.43,747.72
2016,4,4,13,0,925.0,120.0,2.6,21.0,889.0,1001.04,741.35
2016,4,4,13,15,920.5,119.0,2.6,21.0,871.0,981.87,729.32
2016,4,4,13,30,916.0,118.0,2.6,21.0,853.0,959.35,715.22
2016,4,4,13,45,908.0,117.0,2.6,21.5,827.0,930.54,695.6
2016,4,4,14,0,900.0,116.0,2.6,22.0,801.0,898.83,674.1
2016,4,4,14,15,890.0,114.0,2.7,21.5,768.0,861.7,652.17
2016,4,4,14,30,880.0,112.0,2.8,21.0,735.0,822.18,628.2
2016,4,4,14,45,865.0,110.0,2.95,21.0,695.5,779.85,600.92
2016,4,4,15,0,850.0,108.0,3.1,21.0,656.0,732.46,569.5
2016,4,4,15,15,739.0,127.5,3.15,20.5,580.0,642.39,504.74
2016,4,4,15,30,628.0,147.0,3.2,20.0,504.0,558.3,441.7
2016,4,4,15,45,633.0,130.5,3.25,20.0,464.0,513.31,407.64
2016,4,4,16,0,638.0,114.0,3.3,20.0,424.0,466.38,370.75
2016,4,4,16,15,668.5,100.0,3.05,19.5,393.5,432.57,342.77
2016,4,4,16,30,699.0,86.0,2.8,19.0,363.0,394.34,309.76
2016,4,4,16,45,650.0,80.5,2.55,18.5,309.5,330.62,255.86
2016,4,4,17,0,601.0,75.0,2.3,18.0,256.0,271.45,204.67
2016,4,4,17,15,534.0,67.0,2.05,17.0,204.5,209.94,151.95
2016,4,4,17,30,467.0,59.0,1.8,16.0,153.0,155.76,105.68
2016,4,4,17,45,362.0,47.0,1.55,15.0,107.0,99.81,61.35
2016,4,4,18,0,257.0,35.0,1.3,14.0,61.0,55.7,28.98
2016,4,4,18,15,128.5,17.5,1.3,13.5,30.5,18.18,0.0
2016,4,4,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.5,2.15,8.5,10.0,7.37,0.0
2016,4,5,6,0,137.0,15.0,2.2,9.0,20.0,14.1,0.0
2016,4,5,6,15,283.5,28.0,2.35,9.5,60.0,47.74,22.03
2016,4,5,6,30,430.0,41.0,2.5,10.0,100.0,97.97,57.94
2016,4,5,6,45,510.5,50.5,2.65,11.0,150.5,149.5,100.24
2016,4,5,7,0,591.0,60.0,2.8,12.0,201.0,210.31,152.77
2016,4,5,7,15,646.0,66.0,2.85,12.5,255.5,268.68,205.22
2016,4,5,7,30,701.0,72.0,2.9,13.0,310.0,332.65,261.85
2016,4,5,7,45,743.5,75.5,3.0,13.5,364.5,394.04,315.5
2016,4,5,8,0,786.0,79.0,3.1,14.0,419.0,458.75,370.32
2016,4,5,8,15,812.0,83.0,3.15,14.5,471.0,518.36,419.39
2016,4,5,8,30,838.0,87.0,3.2,15.0,523.0,578.92,467.6
2016,4,5,8,45,857.5,90.0,3.25,16.0,571.0,635.0,509.93
2016,4,5,9,0,877.0,93.0,3.3,17.0,619.0,690.75,550.55
2016,4,5,9,15,891.0,95.5,3.4,17.5,662.0,738.88,584.03
2016,4,5,9,30,905.0,98.0,3.5,18.0,705.0,787.79,617.18
2016,4,5,9,45,915.0,99.5,3.65,18.5,742.0,830.79,645.9
2016,4,5,10,0,925.0,101.0,3.8,19.0,779.0,871.57,672.81
2016,4,5,10,15,932.5,102.5,3.9,19.0,808.5,907.76,697.35
2016,4,5,10,30,940.0,104.0,4.0,19.0,838.0,941.14,719.9
2016,4,5,10,45,945.0,105.0,4.1,19.5,861.0,968.74,737.05
2016,4,5,11,0,950.0,106.0,4.2,20.0,884.0,993.07,751.97
2016,4,5,11,15,953.0,107.0,4.2,20.5,898.5,1012.13,762.72
2016,4,5,11,30,956.0,108.0,4.2,21.0,913.0,1027.63,771.14
2016,4,5,11,45,958.0,107.5,4.2,21.5,919.5,1036.93,775.48
2016,4,5,12,0,960.0,107.0,4.2,22.0,926.0,1042.5,777.48
2016,4,5,12,15,959.5,107.0,4.1,22.0,924.0,1042.44,776.73
2016,4,5,12,30,959.0,107.0,4.0,22.0,922.0,1038.6,773.62
2016,4,5,12,45,956.5,106.0,3.9,22.0,912.0,1028.04,766.19
2016,4,5,13,0,954.0,105.0,3.8,22.0,902.0,1013.82,756.48
2016,4,5,13,15,950.0,104.5,3.65,22.0,884.0,995.14,743.59
2016,4,5,13,30,946.0,104.0,3.5,22.0,866.0,973.0,728.5
2016,4,5,13,45,939.0,102.5,3.4,22.5,840.0,943.82,707.71
2016,4,5,14,0,932.0,101.0,3.3,23.0,814.0,911.59,684.99
2016,4,5,14,15,923.0,99.5,3.15,23.0,781.0,874.83,660.22
2016,4,5,14,30,914.0,98.0,3.0,23.0,748.0,835.53,633.66
2016,4,5,14,45,901.0,96.0,2.95,23.0,708.0,790.32,603.44
2016,4,5,15,0,888.0,94.0,2.9,23.0,668.0,743.31,571.69
2016,4,5,15,15,872.0,91.5,2.75,22.5,623.5,692.21,537.2
2016,4,5,15,30,856.0,89.0,2.6,22.0,579.0,641.99,500.66
2016,4,5,15,45,833.5,85.5,2.5,22.0,529.5,583.98,456.56
2016,4,5,16,0,811.0,82.0,2.4,22.0,480.0,526.19,411.47
2016,4,5,16,15,781.5,78.0,2.15,21.5,427.5,465.03,362.83
2016,4,5,16,30,752.0,74.0,1.9,21.0,375.0,405.49,313.97
2016,4,5,16,45,709.5,69.0,1.65,20.5,321.0,341.96,260.75
2016,4,5,17,0,667.0,64.0,1.4,20.0,267.0,281.96,209.14
2016,4,5,17,15,605.0,57.5,1.35,19.0,214.5,219.52,155.99
2016,4,5,17,30,543.0,51.0,1.3,18.0,162.0,163.75,108.38
2016,4,5,17,45,440.0,41.0,1.3,17.0,114.0,105.52,62.25
2016,4,5,18,0,337.0,31.0,1.3,16.0,66.0,59.41,28.85
2016,4,5,18,15,168.5,15.5,1.3,15.5,33.0,17.56,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,63.5,8.0,1.2,12.5,10.5,7.86,0.0
2016,4,6,6,0,127.0,16.0,1.2,13.0,21.0,15.38,0.0
2016,4,6,6,15,265.0,29.5,1.35,14.0,60.5,48.78,23.34
2016,4,6,6,30,403.0,43.0,1.5,15.0,100.0,97.77,57.9
2016,4,6,6,45,489.0,52.0,1.65,16.0,151.0,148.55,98.55
2016,4,6,7,0,575.0,61.0,1.8,17.0,202.0,209.23,149.54
2016,4,6,7,15,630.0,67.5,1.9,17.5,255.5,267.34,200.39
2016,4,6,7,30,685.0,74.0,2.0,18.0,309.0,331.06,255.27
2016,4,6,7,45,723.0,79.0,2.15,19.0,363.0,391.29,305.98
2016,4,6,8,0,761.0,84.0,2.3,20.0,417.0,454.41,357.28
2016,4,6,8,15,788.0,88.0,2.35,20.5,468.5,513.29,404.14
2016,4,6,8,30,815.0,92.0,2.4,21.0,520.0,573.28,450.27
2016,4,6,8,45,835.5,95.5,2.5,21.5,568.0,629.43,492.3
2016,4,6,9,0,856.0,99.0,2.6,22.0,616.0,685.39,533.0
2016,4,6,9,15,871.0,101.5,2.65,22.0,659.0,735.86,568.22
2016,4,6,9,30,886.0,104.0,2.7,22.0,702.0,782.08,599.46
2016,4,6,9,45,896.5,106.5,2.75,22.5,739.0,825.79,627.43
2016,4,6,10,0,907.0,109.0,2.8,23.0,776.0,867.37,653.59
2016,4,6,10,15,915.0,110.5,2.75,23.5,806.0,903.38,674.96
2016,4,6,10,30,923.0,112.0,2.7,24.0,836.0,936.67,694.26
2016,4,6,10,45,927.0,114.0,2.7,24.5,858.5,963.96,709.83
2016,4,6,11,0,931.0,116.0,2.7,25.0,881.0,988.01,723.24
2016,4,6,11,15,934.0,117.0,2.65,25.0,895.5,1006.69,734.14
2016,4,6,11,30,937.0,118.0,2.6,25.0,910.0,1021.89,742.87
2016,4,6,11,45,936.5,119.0,2.55,25.5,916.0,1030.14,745.77
2016,4,6,12,0,936.0,120.0,2.5,26.0,922.0,1034.73,746.48
2016,4,6,12,15,935.0,120.0,2.5,26.0,920.0,1034.1,746.02
2016,4,6,12,30,934.0,120.0,2.5,26.0,918.0,1029.8,743.41
2016,4,6,12,45,762.0,204.0,2.5,26.5,850.0,956.78,695.27
2016,4,6,13,0,590.0,288.0,2.5,27.0,782.0,870.88,635.92
2016,4,6,13,15,588.0,282.5,2.45,27.0,766.0,853.66,625.29
2016,4,6,13,30,586.0,277.0,2.4,27.0,750.0,834.18,612.55
2016,4,6,13,45,595.0,261.5,2.4,27.0,730.0,811.82,598.72
2016,4,6,14,0,604.0,246.0,2.4,27.0,710.0,788.72,584.25
2016,4,6,14,15,564.0,246.0,2.35,27.0,665.0,734.67,547.12
2016,4,6,14,30,524.0,246.0,2.3,27.0,620.0,683.02,511.34
2016,4,6,14,45,517.5,233.0,2.25,27.0,586.5,644.44,485.03
2016,4,6,15,0,511.0,220.0,2.2,27.0,553.0,604.76,457.44
2016,4,6,15,15,439.5,224.5,2.1,26.5,497.0,537.88,409.27
2016,4,6,15,30,368.0,229.0,2.0,26.0,441.0,471.43,360.76
2016,4,6,15,45,492.0,175.5,1.9,26.0,433.0,475.44,365.38
2016,4,6,16,0,616.0,122.0,1.8,26.0,425.0,463.98,356.85
2016,4,6,16,15,357.5,144.0,1.65,25.5,315.5,325.49,250.85
2016,4,6,16,30,99.0,166.0,1.5,25.0,206.0,207.34,159.66
2016,4,6,16,45,88.5,144.5,1.35,24.5,176.5,176.12,135.43
2016,4,6,17,0,78.0,123.0,1.2,24.0,147.0,146.06,111.41
2016,4,6,17,15,66.5,100.5,1.2,23.0,118.0,115.95,87.23
2016,4,6,17,30,55.0,78.0,1.2,22.0,89.0,87.28,63.82
2016,4,6,17,45,35.0,56.5,1.2,21.5,63.0,59.83,41.54
2016,4,6,18,0,15.0,35.0,1.2,21.0,37.0,35.01,21.25
2016,4,6,18,15,7.5,17.5,1.2,20.5,18.5,17.0,0.0
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,2.4,13.5,9.5,9.34,0.0
2016,4,7,6,0,0.0,19.0,2.5,14.0,19.0,18.1,0.0
2016,4,7,6,15,111.5,36.5,2.75,14.5,53.0,43.79,25.05
2016,4,7,6,30,223.0,54.0,3.0,15.0,87.0,84.31,54.73
2016,4,7,6,45,278.5,71.0,3.3,15.5,129.5,126.53,89.33
2016,4,7,7,0,334.0,88.0,3.6,16.0,172.0,175.23,130.64
2016,4,7,7,15,394.5,96.0,3.8,16.0,217.0,222.82,171.86
2016,4,7,7,30,455.0,104.0,4.0,16.0,262.0,276.87,218.65
2016,4,7,7,45,374.0,138.5,4.2,16.5,282.5,303.63,243.37
2016,4,7,8,0,293.0,173.0,4.4,17.0,303.0,317.92,256.12
2016,4,7,8,15,173.0,196.0,4.4,17.0,275.0,290.28,233.86
2016,4,7,8,30,53.0,219.0,4.4,17.0,247.0,249.36,199.37
2016,4,7,8,45,314.5,199.0,4.4,17.5,388.5,404.39,326.41
2016,4,7,9,0,576.0,179.0,4.4,18.0,530.0,582.77,466.88
2016,4,7,9,15,471.0,232.5,4.35,18.0,532.5,586.05,465.85
2016,4,7,9,30,366.0,286.0,4.3,18.0,535.0,576.21,455.21
2016,4,7,9,45,355.0,306.5,4.3,18.5,558.5,603.18,473.58
2016,4,7,10,0,344.0,327.0,4.3,19.0,582.0,628.31,490.09
2016,4,7,10,15,358.0,339.5,4.25,19.0,614.0,664.66,516.17
2016,4,7,10,30,372.0,352.0,4.2,19.0,646.0,700.56,541.62
2016,4,7,10,45,342.0,370.0,4.2,19.5,646.0,701.66,539.7
2016,4,7,11,0,312.0,388.0,4.2,20.0,646.0,700.19,536.13
2016,4,7,11,15,594.5,265.5,4.2,20.0,767.0,852.85,653.67
2016,4,7,11,30,877.0,143.0,4.2,20.0,888.0,992.42,751.11
2016,4,7,11,45,875.0,145.5,4.2,20.0,893.5,1006.28,759.19
2016,4,7,12,0,873.0,148.0,4.2,20.0,899.0,1010.76,761.98
2016,4,7,12,15,700.0,238.0,4.15,20.0,839.5,942.37,714.88
2016,4,7,12,30,527.0,328.0,4.1,20.0,780.0,864.65,656.29
2016,4,7,12,45,523.0,324.0,4.1,20.0,768.5,852.31,648.4
2016,4,7,13,0,519.0,320.0,4.1,20.0,757.0,837.84,638.6
2016,4,7,13,15,357.0,361.0,4.1,19.5,659.0,714.4,548.02
2016,4,7,13,30,195.0,402.0,4.1,19.0,561.0,595.14,458.25
2016,4,7,13,45,374.5,334.0,4.1,19.0,627.0,685.28,531.1
2016,4,7,14,0,554.0,266.0,4.1,19.0,693.0,765.17,593.94
2016,4,7,14,15,532.0,259.0,4.1,18.5,656.0,722.04,563.52
2016,4,7,14,30,510.0,252.0,4.1,18.0,619.0,678.46,533.03
2016,4,7,14,45,469.5,253.0,4.1,18.0,576.5,628.82,496.04
2016,4,7,15,0,429.0,254.0,4.1,18.0,534.0,580.65,459.69
2016,4,7,15,15,374.5,247.5,4.05,17.5,480.0,512.58,408.43
2016,4,7,15,30,320.0,241.0,4.0,17.0,426.0,453.48,363.1
2016,4,7,15,45,186.5,221.5,4.0,17.0,327.5,334.74,268.68
2016,4,7,16,0,53.0,202.0,4.0,17.0,229.0,229.65,183.56
2016,4,7,16,15,106.0,185.0,3.85,16.5,231.0,238.3,191.69
2016,4,7,16,30,159.0,168.0,3.7,16.0,233.0,237.88,191.34
2016,4,7,16,45,138.0,148.5,3.55,16.0,199.0,200.93,160.5
2016,4,7,17,0,117.0,129.0,3.4,16.0,165.0,166.22,131.33
2016,4,7,17,15,98.5,105.5,3.2,15.5,132.0,130.57,101.34
2016,4,7,17,30,80.0,82.0,3.0,15.0,99.0,97.16,73.07
2016,4,7,17,45,54.0,60.0,2.9,14.5,70.0,66.44,47.51
2016,4,7,18,0,28.0,38.0,2.8,14.0,41.0,38.99,24.78
2016,4,7,18,15,14.0,19.0,2.75,14.0,20.5,18.57,1.59
2016,4,7,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.4,12.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,27.0,1.65,12.5,27.0,26.08,15.45
2016,4,8,6,30,0.0,44.0,1.9,13.0,44.0,42.45,30.07
2016,4,8,6,45,0.0,65.0,2.15,13.5,65.0,62.8,47.73
2016,4,8,7,0,0.0,86.0,2.4,14.0,86.0,83.29,65.26
2016,4,8,7,15,7.5,106.0,2.45,14.0,109.0,105.27,83.7
2016,4,8,7,30,15.0,126.0,2.5,14.0,132.0,128.17,102.73
2016,4,8,7,45,14.5,142.5,2.55,14.5,149.0,145.05,116.38
2016,4,8,8,0,14.0,159.0,2.6,15.0,166.0,161.89,129.72
2016,4,8,8,15,33.0,189.5,2.6,15.0,207.0,205.88,165.39
2016,4,8,8,30,52.0,220.0,2.6,15.0,248.0,249.8,200.52
2016,4,8,8,45,133.5,249.0,2.65,15.5,329.0,337.86,270.88
2016,4,8,9,0,215.0,278.0,2.7,16.0,410.0,429.56,342.34
2016,4,8,9,15,138.5,289.5,2.75,16.0,377.0,396.08,314.1
2016,4,8,9,30,62.0,301.0,2.8,16.0,344.0,350.36,276.39
2016,4,8,9,45,177.5,322.0,2.9,16.5,452.5,472.59,372.38
2016,4,8,10,0,293.0,343.0,3.0,17.0,561.0,603.29,470.85
2016,4,8,10,15,322.0,350.0,3.05,17.0,598.0,645.28,501.13
2016,4,8,10,30,351.0,357.0,3.1,17.0,635.0,687.76,532.03
2016,4,8,10,45,344.5,370.0,3.15,17.0,649.0,704.39,543.12
2016,4,8,11,0,338.0,383.0,3.2,17.0,663.0,719.42,553.23
2016,4,8,11,15,347.5,389.0,3.3,17.0,681.5,740.61,568.53
2016,4,8,11,30,357.0,395.0,3.4,17.0,700.0,760.62,582.96
2016,4,8,11,45,419.5,369.5,3.5,17.5,730.0,804.06,614.77
2016,4,8,12,0,482.0,344.0,3.6,18.0,760.0,840.26,641.21
2016,4,8,12,15,486.0,342.0,3.65,18.0,761.0,842.18,642.68
2016,4,8,12,30,490.0,340.0,3.7,18.0,762.0,841.97,642.97
2016,4,8,12,45,485.5,336.0,3.75,18.5,750.5,829.38,633.34
2016,4,8,13,0,481.0,332.0,3.8,19.0,739.0,814.82,622.46
2016,4,8,13,15,340.5,368.0,3.85,19.0,653.0,706.63,542.12
2016,4,8,13,30,200.0,404.0,3.9,19.0,567.0,601.78,462.71
2016,4,8,13,45,110.5,345.0,3.95,19.0,434.5,455.13,352.96
2016,4,8,14,0,21.0,286.0,4.0,19.0,302.0,300.0,232.92
2016,4,8,14,15,47.0,307.0,4.05,18.5,341.5,348.89,272.74
2016,4,8,14,30,73.0,328.0,4.1,18.0,381.0,389.87,305.8
2016,4,8,14,45,36.5,221.0,4.15,18.0,247.5,248.69,195.81
2016,4,8,15,0,0.0,114.0,4.2,18.0,114.0,110.57,84.94
2016,4,8,15,15,97.0,188.0,4.2,17.5,244.0,257.45,206.32
2016,4,8,15,30,194.0,262.0,4.2,17.0,374.0,390.52,312.95
2016,4,8,15,45,100.0,213.5,4.2,17.0,271.0,275.53,220.7
2016,4,8,16,0,6.0,165.0,4.2,17.0,168.0,164.24,130.23
2016,4,8,16,15,34.5,165.0,4.1,16.5,179.5,180.18,144.25
2016,4,8,16,30,63.0,165.0,4.0,16.0,191.0,190.64,153.19
2016,4,8,16,45,49.0,144.0,3.9,15.5,162.5,160.59,128.66
2016,4,8,17,0,35.0,123.0,3.8,15.0,134.0,132.13,105.26
2016,4,8,17,15,24.0,100.0,3.6,14.5,107.0,104.16,81.95
2016,4,8,17,30,13.0,77.0,3.4,14.0,80.0,77.11,59.19
2016,4,8,17,45,6.5,54.0,3.25,14.0,55.5,53.0,38.53
2016,4,8,18,0,0.0,31.0,3.1,14.0,31.0,29.89,18.63
2016,4,8,18,15,0.0,15.5,3.0,14.0,15.5,14.96,1.48
2016,4,8,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.25,12.5,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.3,13.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,5.5,2.4,13.0,5.5,5.3,0.0
2016,4,9,6,30,0.0,9.0,2.5,13.0,9.0,8.67,1.68
2016,4,9,6,45,0.0,13.5,2.65,13.0,13.5,13.01,5.5
2016,4,9,7,0,0.0,18.0,2.8,13.0,18.0,17.36,9.3
2016,4,9,7,15,0.0,22.5,2.85,13.0,22.5,21.71,13.06
2016,4,9,7,30,0.0,27.0,2.9,13.0,27.0,26.06,16.78
2016,4,9,7,45,0.0,32.5,2.95,13.5,32.5,31.38,21.23
2016,4,9,8,0,0.0,38.0,3.0,14.0,38.0,36.7,25.62
2016,4,9,8,15,13.5,122.0,3.0,14.0,129.5,125.73,100.28
2016,4,9,8,30,27.0,206.0,3.0,14.0,221.0,217.62,175.23
2016,4,9,8,45,13.5,111.0,3.0,14.0,118.5,116.2,91.7
2016,4,9,9,0,0.0,16.0,3.0,14.0,16.0,15.46,7.37
2016,4,9,9,15,17.0,146.5,3.0,14.0,158.5,157.38,125.38
2016,4,9,9,30,34.0,277.0,3.0,14.0,301.0,304.14,242.47
2016,4,9,9,45,17.0,210.5,3.0,14.5,222.5,219.61,173.95
2016,4,9,10,0,0.0,144.0,3.0,15.0,144.0,140.11,109.24
2016,4,9,10,15,14.5,230.5,3.0,15.0,242.5,238.52,188.32
2016,4,9,10,30,29.0,317.0,3.0,15.0,341.0,346.06,272.02
2016,4,9,10,45,27.0,318.5,3.05,15.5,341.0,346.62,271.23
2016,4,9,11,0,25.0,320.0,3.1,16.0,341.0,339.49,265.0
2016,4,9,11,15,19.5,296.5,3.05,16.0,313.5,310.89,242.65
2016,4,9,11,30,14.0,273.0,3.0,16.0,286.0,282.17,220.2
2016,4,9,11,45,17.0,293.5,2.95,16.0,309.5,305.86,238.57
2016,4,9,12,0,20.0,314.0,2.9,16.0,333.0,329.58,256.7
2016,4,9,12,15,21.0,313.0,2.85,16.0,332.0,329.54,256.59
2016,4,9,12,30,22.0,312.0,2.8,16.0,331.0,329.41,256.53
2016,4,9,12,45,17.5,287.5,2.8,16.0,303.0,300.15,234.0
2016,4,9,13,0,13.0,263.0,2.8,16.0,275.0,271.0,211.51
2016,4,9,13,15,10.5,239.0,2.8,16.0,248.5,244.37,190.93
2016,4,9,13,30,8.0,215.0,2.8,16.0,222.0,217.88,170.31
2016,4,9,13,45,8.0,215.0,2.85,16.0,221.5,217.68,170.42
2016,4,9,14,0,8.0,215.0,2.9,16.0,221.0,217.45,170.48
2016,4,9,14,15,19.5,251.0,2.9,16.0,265.5,262.83,206.87
2016,4,9,14,30,31.0,287.0,2.9,16.0,310.0,313.52,246.93
2016,4,9,14,45,15.5,162.0,2.9,16.0,173.5,169.71,133.44
2016,4,9,15,0,0.0,37.0,2.9,16.0,37.0,35.77,24.11
2016,4,9,15,15,0.0,53.0,2.85,15.5,53.0,51.25,37.18
2016,4,9,15,30,0.0,69.0,2.8,15.0,69.0,66.73,50.27
2016,4,9,15,45,0.0,48.0,2.75,15.0,48.0,46.39,33.42
2016,4,9,16,0,0.0,27.0,2.7,15.0,27.0,26.07,16.43
2016,4,9,16,15,0.0,18.0,2.5,15.0,18.0,17.37,9.12
2016,4,9,16,30,0.0,9.0,2.3,15.0,9.0,8.68,1.76
2016,4,9,16,45,0.0,8.0,2.1,15.0,8.0,7.72,0.95
2016,4,9,17,0,0.0,7.0,1.9,15.0,7.0,6.75,0.13
2016,4,9,17,15,0.0,5.5,1.7,14.5,5.5,5.3,0.0
2016,4,9,17,30,0.0,4.0,1.5,14.0,4.0,3.85,0.0
2016,4,9,17,45,0.0,2.5,1.35,13.5,2.5,2.41,0.0
2016,4,9,18,0,0.0,1.0,1.2,13.0,1.0,0.96,0.0
2016,4,9,18,15,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.7,12.0,1.5,1.47,0.0
2016,4,10,6,0,0.0,3.0,1.8,12.0,3.0,2.89,0.0
2016,4,10,6,15,0.0,7.5,1.9,12.0,7.5,7.23,0.29
2016,4,10,6,30,0.0,12.0,2.0,12.0,12.0,11.57,4.18
2016,4,10,6,45,0.0,17.0,2.1,12.5,17.0,16.39,8.43
2016,4,10,7,0,0.0,22.0,2.2,13.0,22.0,21.22,12.63
2016,4,10,7,15,0.0,28.0,2.2,13.0,28.0,27.02,17.64
2016,4,10,7,30,0.0,34.0,2.2,13.0,34.0,32.82,22.58
2016,4,10,7,45,0.0,48.5,2.2,13.0,48.5,46.85,34.48
2016,4,10,8,0,0.0,63.0,2.2,13.0,63.0,60.89,46.26
2016,4,10,8,15,0.0,97.5,2.2,13.0,97.5,94.43,74.25
2016,4,10,8,30,0.0,132.0,2.2,13.0,132.0,128.27,102.04
2016,4,10,8,45,3.5,164.0,2.2,13.5,166.0,162.08,129.23
2016,4,10,9,0,7.0,196.0,2.2,14.0,200.0,196.38,156.36
2016,4,10,9,15,7.5,202.0,2.25,14.0,206.5,202.99,161.22
2016,4,10,9,30,8.0,208.0,2.3,14.0,213.0,209.63,166.19
2016,4,10,9,45,21.0,257.0,2.35,14.5,272.5,269.37,213.21
2016,4,10,10,0,34.0,306.0,2.4,15.0,332.0,336.74,264.96
2016,4,10,10,15,25.0,290.0,2.45,15.0,310.0,313.58,246.22
2016,4,10,10,30,16.0,274.0,2.5,15.0,288.0,283.88,222.72
2016,4,10,10,45,14.0,264.5,2.55,15.0,277.0,272.88,214.0
2016,4,10,11,0,12.0,255.0,2.6,15.0,266.0,261.77,205.15
2016,4,10,11,15,13.5,265.5,2.65,15.0,277.5,273.94,214.61
2016,4,10,11,30,15.0,276.0,2.7,15.0,289.0,286.12,224.0
2016,4,10,11,45,14.0,268.0,2.8,15.5,280.5,277.24,216.63
2016,4,10,12,0,13.0,260.0,2.9,16.0,272.0,268.3,209.31
2016,4,10,12,15,15.0,277.5,3.0,16.0,291.0,287.83,224.6
2016,4,10,12,30,17.0,295.0,3.1,16.0,310.0,307.34,239.76
2016,4,10,12,45,13.0,256.5,3.25,16.0,268.0,264.61,206.68
2016,4,10,13,0,9.0,218.0,3.4,16.0,226.0,222.14,173.58
2016,4,10,13,15,6.5,195.5,3.5,16.0,201.5,197.24,154.07
2016,4,10,13,30,4.0,173.0,3.6,16.0,177.0,172.49,134.5
2016,4,10,13,45,2.0,142.0,3.7,16.0,144.0,139.97,108.59
2016,4,10,14,0,0.0,111.0,3.8,16.0,111.0,107.71,82.64
2016,4,10,14,15,1.5,144.5,3.8,15.5,145.5,141.85,110.71
2016,4,10,14,30,3.0,178.0,3.8,15.0,180.0,176.09,138.78
2016,4,10,14,45,16.0,218.5,3.8,15.0,229.0,226.23,179.67
2016,4,10,15,0,29.0,259.0,3.8,15.0,278.0,280.45,223.4
2016,4,10,15,15,22.0,232.5,3.75,14.5,246.5,243.12,194.21
2016,4,10,15,30,15.0,206.0,3.7,14.0,215.0,211.19,169.22
2016,4,10,15,45,18.0,196.0,3.7,14.0,206.0,202.34,162.6
2016,4,10,16,0,21.0,186.0,3.7,14.0,197.0,193.17,155.6
2016,4,10,16,15,10.5,145.5,3.6,13.5,151.0,146.8,117.95
2016,4,10,16,30,0.0,105.0,3.5,13.0,105.0,101.82,80.89
2016,4,10,16,45,0.0,89.5,3.45,13.0,89.5,86.68,68.37
2016,4,10,17,0,0.0,74.0,3.4,13.0,74.0,71.58,55.67
2016,4,10,17,15,183.0,75.5,3.15,12.5,115.5,124.82,95.46
2016,4,10,17,30,366.0,77.0,2.9,12.0,157.0,154.25,111.06
2016,4,10,17,45,283.0,61.0,2.65,12.0,113.0,103.01,68.79
2016,4,10,18,0,200.0,45.0,2.4,12.0,69.0,61.57,36.99
2016,4,10,18,15,100.0,22.5,2.25,11.5,34.5,22.95,6.45
2016,4,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,5,45,57.5,12.5,0.9,10.5,16.5,12.29,0.0
2016,4,11,6,0,115.0,25.0,0.9,11.0,33.0,25.74,8.3
2016,4,11,6,15,219.0,42.0,1.05,11.5,73.0,60.49,35.55
2016,4,11,6,30,323.0,59.0,1.2,12.0,113.0,107.18,70.61
2016,4,11,6,45,401.5,70.5,1.35,12.5,161.5,155.42,110.25
2016,4,11,7,0,480.0,82.0,1.5,13.0,210.0,212.64,158.94
2016,4,11,7,15,378.0,110.0,1.55,13.0,224.5,236.09,184.64
2016,4,11,7,30,276.0,138.0,1.6,13.0,239.0,245.37,196.4
2016,4,11,7,45,249.0,164.5,1.65,13.5,266.0,276.36,222.78
2016,4,11,8,0,222.0,191.0,1.7,14.0,293.0,301.25,243.01
2016,4,11,8,15,201.0,216.5,1.7,14.0,316.5,327.77,264.06
2016,4,11,8,30,180.0,242.0,1.7,14.0,340.0,351.9,282.51
2016,4,11,8,45,138.0,262.0,1.75,14.5,341.0,354.63,283.03
2016,4,11,9,0,96.0,282.0,1.8,15.0,342.0,348.58,276.5
2016,4,11,9,15,79.0,294.0,1.8,15.5,346.0,352.79,278.31
2016,4,11,9,30,62.0,306.0,1.8,16.0,350.0,355.43,278.75
2016,4,11,9,45,163.5,330.0,1.8,16.5,452.0,470.25,367.17
2016,4,11,10,0,265.0,354.0,1.8,17.0,554.0,592.55,457.17
2016,4,11,10,15,156.0,351.5,1.8,17.0,470.5,497.61,383.85
2016,4,11,10,30,47.0,349.0,1.8,17.0,387.0,395.23,304.55
2016,4,11,10,45,85.5,382.0,1.85,17.5,453.5,466.27,358.23
2016,4,11,11,0,124.0,415.0,1.9,18.0,520.0,546.51,416.29
2016,4,11,11,15,162.5,423.5,1.9,18.0,563.0,594.37,450.99
2016,4,11,11,30,201.0,432.0,1.9,18.0,606.0,642.58,485.73
2016,4,11,11,45,206.0,431.0,1.95,18.0,610.5,648.16,489.61
2016,4,11,12,0,211.0,430.0,2.0,18.0,615.0,652.89,493.29
2016,4,11,12,15,211.0,429.5,2.05,18.0,614.0,652.36,493.17
2016,4,11,12,30,211.0,429.0,2.1,18.0,613.0,650.9,492.48
2016,4,11,12,45,119.0,380.0,2.2,18.0,483.5,508.89,388.85
2016,4,11,13,0,27.0,331.0,2.3,18.0,354.0,360.64,277.09
2016,4,11,13,15,26.5,324.5,2.35,18.0,347.0,352.85,272.14
2016,4,11,13,30,26.0,318.0,2.4,18.0,340.0,344.97,266.51
2016,4,11,13,45,25.5,309.0,2.5,18.0,330.0,334.42,258.95
2016,4,11,14,0,25.0,300.0,2.6,18.0,320.0,317.42,246.48
2016,4,11,14,15,22.0,282.0,2.65,18.0,299.0,296.01,230.42
2016,4,11,14,30,19.0,264.0,2.7,18.0,278.0,274.76,214.41
2016,4,11,14,45,23.0,259.5,2.8,18.0,275.5,272.64,213.44
2016,4,11,15,0,27.0,255.0,2.9,18.0,273.0,274.78,215.73
2016,4,11,15,15,22.0,233.5,2.9,17.5,247.5,244.07,192.37
2016,4,11,15,30,17.0,212.0,2.9,17.0,222.0,218.42,172.81
2016,4,11,15,45,8.5,176.0,2.95,17.0,181.0,176.77,139.78
2016,4,11,16,0,0.0,140.0,3.0,17.0,140.0,136.15,107.16
2016,4,11,16,15,0.0,109.0,2.95,16.5,109.0,105.7,82.72
2016,4,11,16,30,0.0,78.0,2.9,16.0,78.0,75.43,57.96
2016,4,11,16,45,0.0,67.0,2.9,16.0,67.0,64.76,49.19
2016,4,11,17,0,0.0,56.0,2.9,16.0,56.0,54.11,40.3
2016,4,11,17,15,0.0,45.5,2.7,15.5,45.5,43.94,31.76
2016,4,11,17,30,0.0,35.0,2.5,15.0,35.0,33.79,23.08
2016,4,11,17,45,0.0,25.0,2.35,14.5,25.0,24.12,14.69
2016,4,11,18,0,0.0,15.0,2.2,14.0,15.0,14.46,6.25
2016,4,11,18,15,0.0,8.5,2.2,13.5,8.5,8.19,0.0
2016,4,11,18,30,0.0,2.0,2.2,13.0,2.0,1.97,0.0
2016,4,11,18,45,0.0,1.0,2.2,13.0,1.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,13.5,2.6,10.5,17.0,13.27,0.0
2016,4,12,6,0,97.0,27.0,2.8,11.0,34.0,28.09,11.34
2016,4,12,6,15,188.5,45.5,2.85,11.0,73.0,61.6,37.82
2016,4,12,6,30,280.0,64.0,2.9,11.0,112.0,106.37,72.3
2016,4,12,6,45,361.5,76.0,3.0,11.5,160.5,153.49,111.13
2016,4,12,7,0,443.0,88.0,3.1,12.0,209.0,209.96,159.35
2016,4,12,7,15,494.5,98.0,3.1,12.5,259.5,263.64,206.54
2016,4,12,7,30,546.0,108.0,3.1,13.0,310.0,324.19,258.85
2016,4,12,7,45,587.5,114.5,3.1,13.5,361.5,380.5,306.86
2016,4,12,8,0,629.0,121.0,3.1,14.0,413.0,440.34,356.46
2016,4,12,8,15,657.5,127.0,3.1,14.0,462.0,495.76,401.95
2016,4,12,8,30,686.0,133.0,3.1,14.0,511.0,552.67,447.43
2016,4,12,8,45,568.5,183.0,3.1,14.5,514.0,559.6,450.48
2016,4,12,9,0,451.0,233.0,3.1,15.0,517.0,556.61,445.09
2016,4,12,9,15,228.0,213.5,3.1,15.0,357.5,388.55,312.44
2016,4,12,9,30,5.0,194.0,3.1,15.0,198.0,193.35,152.28
2016,4,12,9,45,105.5,279.5,3.15,15.5,360.0,371.32,295.3
2016,4,12,10,0,206.0,365.0,3.2,16.0,522.0,548.49,430.16
2016,4,12,10,15,207.5,379.0,3.3,16.0,542.0,571.15,445.72
2016,4,12,10,30,209.0,393.0,3.4,16.0,562.0,593.19,461.6
2016,4,12,10,45,210.0,403.5,3.5,16.0,577.0,610.41,473.95
2016,4,12,11,0,211.0,414.0,3.6,16.0,592.0,626.88,485.77
2016,4,12,11,15,516.0,293.0,3.65,16.0,737.5,809.36,627.99
2016,4,12,11,30,821.0,172.0,3.7,16.0,883.0,981.77,751.81
2016,4,12,11,45,826.5,170.0,3.8,16.0,890.0,991.54,757.5
2016,4,12,12,0,832.0,168.0,3.9,16.0,897.0,998.07,762.45
2016,4,12,12,15,831.5,168.0,3.95,16.0,895.5,997.54,762.35
2016,4,12,12,30,831.0,168.0,4.0,16.0,894.0,993.68,760.16
2016,4,12,12,45,814.0,177.0,4.05,16.0,881.0,979.97,751.3
2016,4,12,13,0,797.0,186.0,4.1,16.0,868.0,963.27,740.51
2016,4,12,13,15,792.0,184.5,4.1,16.0,850.5,944.33,727.95
2016,4,12,13,30,787.0,183.0,4.1,16.0,833.0,922.53,713.45
2016,4,12,13,45,675.0,225.5,4.15,16.0,772.0,851.47,664.01
2016,4,12,14,0,563.0,268.0,4.2,16.0,711.0,777.14,608.44
2016,4,12,14,15,654.5,221.5,4.25,16.0,715.5,790.07,621.68
2016,4,12,14,30,746.0,175.0,4.3,16.0,720.0,793.05,626.49
2016,4,12,14,45,663.0,188.5,4.35,16.0,654.0,715.02,568.69
2016,4,12,15,0,580.0,202.0,4.4,16.0,588.0,638.64,510.86
2016,4,12,15,15,592.0,181.5,4.4,15.5,553.5,602.45,485.2
2016,4,12,15,30,604.0,161.0,4.4,15.0,519.0,561.46,454.94
2016,4,12,15,45,504.5,173.0,4.45,15.0,455.0,482.47,391.81
2016,4,12,16,0,405.0,185.0,4.5,15.0,391.0,414.0,336.15
2016,4,12,16,15,333.0,175.0,4.45,14.5,333.0,342.88,278.66
2016,4,12,16,30,261.0,165.0,4.4,14.0,275.0,282.36,228.97
2016,4,12,16,45,224.0,151.0,4.35,14.0,236.0,238.68,192.14
2016,4,12,17,0,187.0,137.0,4.3,14.0,197.0,197.23,156.93
2016,4,12,17,15,160.0,114.5,4.15,13.5,159.5,156.17,121.98
2016,4,12,17,30,133.0,92.0,4.0,13.0,122.0,118.24,89.61
2016,4,12,17,45,97.5,69.5,3.85,12.5,88.0,82.28,59.58
2016,4,12,18,0,62.0,47.0,3.7,12.0,54.0,50.74,33.82
2016,4,12,18,15,31.0,26.5,3.7,11.5,30.0,25.69,11.01
2016,4,12,18,30,0.0,6.0,3.7,11.0,6.0,5.9,0.0
2016,4,12,18,45,0.0,3.0,3.7,11.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,14.5,2.2,9.5,19.0,14.25,0.0
2016,4,13,6,0,120.0,29.0,2.4,10.0,38.0,31.3,14.11
2016,4,13,6,15,227.0,46.0,2.55,10.5,80.0,66.51,40.47
2016,4,13,6,30,334.0,63.0,2.7,11.0,122.0,114.82,77.2
2016,4,13,6,45,422.5,73.0,2.9,11.5,173.5,164.89,118.59
2016,4,13,7,0,511.0,83.0,3.1,12.0,225.0,226.23,171.13
2016,4,13,7,15,563.5,91.0,3.1,12.5,277.5,282.42,220.81
