Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,30,616.0,99.0,3.1,13.0,330.0,343.97,274.25
2016,4,13,7,45,656.0,105.0,3.15,13.5,383.5,402.94,324.67
2016,4,13,8,0,696.0,111.0,3.2,14.0,437.0,465.16,376.31
2016,4,13,8,15,723.0,116.5,3.25,14.5,487.5,522.63,422.74
2016,4,13,8,30,750.0,122.0,3.3,15.0,538.0,581.3,468.72
2016,4,13,8,45,772.0,125.5,3.35,15.5,585.0,635.54,510.05
2016,4,13,9,0,794.0,129.0,3.4,16.0,632.0,688.77,549.56
2016,4,13,9,15,809.0,132.0,3.4,16.0,673.5,737.01,584.69
2016,4,13,9,30,824.0,135.0,3.4,16.0,715.0,784.11,617.42
2016,4,13,9,45,852.0,129.0,3.4,16.5,754.5,830.9,648.34
2016,4,13,10,0,880.0,123.0,3.4,17.0,794.0,872.88,675.37
2016,4,13,10,15,887.5,125.0,3.45,17.0,823.0,907.74,698.75
2016,4,13,10,30,895.0,127.0,3.5,17.0,852.0,939.93,720.26
2016,4,13,10,45,898.5,129.0,3.55,17.5,873.0,965.61,735.86
2016,4,13,11,0,902.0,131.0,3.6,18.0,894.0,988.13,749.33
2016,4,13,11,15,904.5,132.0,3.65,18.0,907.5,1005.4,760.7
2016,4,13,11,30,907.0,133.0,3.7,18.0,921.0,1019.28,769.92
2016,4,13,11,45,906.0,134.0,3.75,18.0,926.5,1026.3,774.64
2016,4,13,12,0,905.0,135.0,3.8,18.0,932.0,1029.79,777.17
2016,4,13,12,15,904.5,135.0,3.85,18.0,929.5,1029.2,777.09
2016,4,13,12,30,904.0,135.0,3.9,18.0,927.0,1025.07,774.79
2016,4,13,12,45,898.0,137.0,3.95,18.0,916.0,1014.21,768.06
2016,4,13,13,0,892.0,139.0,4.0,18.0,905.0,999.99,759.18
2016,4,13,13,15,887.0,137.5,4.0,18.0,886.5,979.85,746.03
2016,4,13,13,30,882.0,136.0,4.0,18.0,868.0,956.56,730.8
2016,4,13,13,45,869.0,138.0,4.05,18.0,841.0,931.5,714.67
2016,4,13,14,0,856.0,140.0,4.1,18.0,814.0,898.88,693.2
2016,4,13,14,15,846.5,137.5,4.1,17.5,782.0,862.21,669.8
2016,4,13,14,30,837.0,135.0,4.1,17.0,750.0,823.28,644.54
2016,4,13,14,45,631.0,199.0,4.15,17.0,649.0,701.59,554.81
2016,4,13,15,0,425.0,263.0,4.2,17.0,548.0,588.24,466.39
2016,4,13,15,15,396.5,250.0,4.15,16.5,502.5,531.4,424.52
2016,4,13,15,30,368.0,237.0,4.1,16.0,457.0,481.0,386.38
2016,4,13,15,45,344.5,226.5,4.1,16.0,418.5,437.87,352.56
2016,4,13,16,0,321.0,216.0,4.1,16.0,380.0,396.25,319.36
2016,4,13,16,15,483.5,163.0,3.95,15.5,381.0,408.57,329.75
2016,4,13,16,30,646.0,110.0,3.8,15.0,382.0,401.51,322.02
2016,4,13,16,45,602.0,102.5,3.7,14.5,329.5,340.09,269.6
2016,4,13,17,0,558.0,95.0,3.6,14.0,277.0,282.75,219.62
2016,4,13,17,15,496.5,85.0,3.4,13.5,225.5,222.57,167.15
2016,4,13,17,30,435.0,75.0,3.2,13.0,174.0,168.13,119.8
2016,4,13,17,45,340.0,61.5,3.0,12.5,126.5,113.18,74.94
2016,4,13,18,0,245.0,48.0,2.8,12.0,79.0,69.34,41.79
2016,4,13,18,15,135.5,29.0,2.7,11.5,45.0,30.76,13.09
2016,4,13,18,30,26.0,10.0,2.6,11.0,11.0,9.83,0.0
2016,4,13,18,45,13.0,5.0,2.55,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,88.5,15.5,2.0,8.5,22.5,15.24,0.0
2016,4,14,6,0,177.0,31.0,2.2,9.0,45.0,35.67,16.74
2016,4,14,6,15,294.0,45.0,2.35,9.5,89.5,73.16,43.45
2016,4,14,6,30,411.0,59.0,2.5,10.0,134.0,125.29,83.12
2016,4,14,6,45,488.5,69.0,2.65,10.5,186.0,177.77,127.57
2016,4,14,7,0,566.0,79.0,2.8,11.0,238.0,239.09,181.03
2016,4,14,7,15,616.0,86.0,2.9,11.0,292.0,296.67,232.85
2016,4,14,7,30,666.0,93.0,3.0,11.0,346.0,359.24,288.22
2016,4,14,7,45,642.0,103.0,3.1,11.5,375.5,396.42,321.99
2016,4,14,8,0,618.0,113.0,3.2,12.0,405.0,430.0,351.34
2016,4,14,8,15,522.0,158.5,3.25,12.5,423.5,454.23,370.8
2016,4,14,8,30,426.0,204.0,3.3,13.0,442.0,469.73,381.71
2016,4,14,8,45,415.5,227.0,3.35,13.5,475.0,507.73,410.47
2016,4,14,9,0,405.0,250.0,3.4,14.0,508.0,543.79,436.85
2016,4,14,9,15,513.0,228.0,3.45,14.0,576.5,619.21,496.28
2016,4,14,9,30,621.0,206.0,3.5,14.0,645.0,703.71,561.22
2016,4,14,9,45,626.5,218.5,3.55,14.5,679.5,744.54,589.37
2016,4,14,10,0,632.0,231.0,3.6,15.0,714.0,783.72,616.1
2016,4,14,10,15,758.5,184.0,3.7,15.0,785.5,865.4,676.01
2016,4,14,10,30,885.0,137.0,3.8,15.0,857.0,947.62,733.18
2016,4,14,10,45,880.0,144.0,3.9,15.5,876.0,970.78,747.1
2016,4,14,11,0,875.0,151.0,4.0,16.0,895.0,990.45,759.09
2016,4,14,11,15,878.0,152.0,4.1,16.0,908.5,1007.97,771.11
2016,4,14,11,30,881.0,153.0,4.2,16.0,922.0,1022.16,780.97
2016,4,14,11,45,866.5,163.5,4.35,16.0,924.0,1025.88,784.16
2016,4,14,12,0,852.0,174.0,4.5,16.0,926.0,1025.93,785.51
2016,4,14,12,15,851.5,173.5,4.6,16.0,923.5,1024.76,785.66
2016,4,14,12,30,851.0,173.0,4.7,16.0,921.0,1020.2,783.57
2016,4,14,12,45,865.0,161.5,4.85,16.5,914.5,1014.81,779.95
2016,4,14,13,0,879.0,150.0,5.0,17.0,908.0,1005.68,773.79
2016,4,14,13,15,874.5,149.0,5.05,16.5,890.0,986.44,762.81
2016,4,14,13,30,870.0,148.0,5.1,16.0,872.0,964.04,749.64
2016,4,14,13,45,858.0,149.5,5.15,16.0,845.5,934.49,729.89
2016,4,14,14,0,846.0,151.0,5.2,16.0,819.0,902.4,708.28
2016,4,14,14,15,836.0,148.5,5.2,16.0,786.5,865.54,682.79
2016,4,14,14,30,826.0,146.0,5.2,16.0,754.0,826.5,655.57
2016,4,14,14,45,810.5,143.5,5.25,16.0,714.5,781.25,623.78
2016,4,14,15,0,795.0,141.0,5.3,16.0,675.0,734.68,590.65
2016,4,14,15,15,777.0,137.0,5.25,15.5,630.5,685.05,553.79
2016,4,14,15,30,759.0,133.0,5.2,15.0,586.0,633.45,514.55
2016,4,14,15,45,748.0,123.5,5.2,15.0,539.5,580.1,472.35
2016,4,14,16,0,737.0,114.0,5.2,15.0,493.0,526.15,428.54
2016,4,14,16,15,706.5,108.5,5.1,14.5,441.5,466.27,379.24
2016,4,14,16,30,676.0,103.0,5.0,14.0,390.0,408.27,330.1
2016,4,14,16,45,642.5,94.0,4.9,14.0,337.5,347.79,277.18
2016,4,14,17,0,609.0,85.0,4.8,14.0,285.0,290.2,225.62
2016,4,14,17,15,548.5,76.5,4.55,13.0,232.5,228.88,171.74
2016,4,14,17,30,488.0,68.0,4.3,12.0,180.0,174.12,123.6
2016,4,14,17,45,398.5,56.0,4.05,11.5,132.5,118.21,77.07
2016,4,14,18,0,309.0,44.0,3.8,11.0,85.0,72.09,41.69
2016,4,14,18,15,179.0,28.0,3.7,10.5,49.5,31.84,13.51
2016,4,14,18,30,49.0,12.0,3.6,10.0,14.0,11.8,0.0
2016,4,14,18,45,24.5,6.0,3.55,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,132.5,14.5,2.2,6.5,25.5,14.25,0.0
2016,4,15,6,0,265.0,29.0,2.4,7.0,51.0,39.02,17.63
2016,4,15,6,15,379.5,40.5,2.85,7.5,97.5,79.41,45.47
2016,4,15,6,30,494.0,52.0,3.3,8.0,144.0,133.31,87.2
2016,4,15,6,45,561.5,60.5,3.75,8.5,196.5,187.11,134.19
2016,4,15,7,0,629.0,69.0,4.2,9.0,249.0,248.49,189.35
2016,4,15,7,15,676.5,75.5,4.4,9.5,304.0,308.33,243.98
2016,4,15,7,30,724.0,82.0,4.6,10.0,359.0,372.79,301.71
2016,4,15,7,45,752.0,88.0,4.8,11.0,412.5,432.24,353.66
2016,4,15,8,0,780.0,94.0,5.0,12.0,466.0,493.43,405.38
2016,4,15,8,15,804.5,98.5,4.9,12.5,517.5,552.54,453.97
2016,4,15,8,30,829.0,103.0,4.8,13.0,569.0,612.41,501.52
2016,4,15,8,45,844.0,107.5,4.75,13.5,616.0,666.54,543.24
2016,4,15,9,0,859.0,112.0,4.7,14.0,663.0,719.92,583.09
2016,4,15,9,15,873.0,115.0,4.65,14.5,705.0,769.97,617.6
2016,4,15,9,30,887.0,118.0,4.6,15.0,747.0,818.62,650.44
2016,4,15,9,45,900.0,119.0,4.55,15.5,784.5,859.23,676.87
2016,4,15,10,0,913.0,120.0,4.5,16.0,822.0,900.95,703.74
2016,4,15,10,15,920.0,121.5,4.55,16.0,851.0,935.69,727.47
2016,4,15,10,30,927.0,123.0,4.6,16.0,880.0,967.63,749.21
2016,4,15,10,45,933.0,123.5,4.65,16.5,902.0,994.63,766.02
2016,4,15,11,0,939.0,124.0,4.7,17.0,924.0,1018.46,780.63
2016,4,15,11,15,941.5,124.5,4.75,17.0,937.5,1035.63,792.22
2016,4,15,11,30,944.0,125.0,4.8,17.0,951.0,1049.28,801.54
2016,4,15,11,45,948.0,122.5,4.9,17.5,957.0,1057.68,806.3
2016,4,15,12,0,952.0,120.0,5.0,18.0,963.0,1062.45,808.7
2016,4,15,12,15,950.5,120.0,5.05,18.0,960.0,1060.75,807.95
2016,4,15,12,30,949.0,120.0,5.1,18.0,957.0,1055.36,804.85
2016,4,15,12,45,950.5,116.5,5.15,18.5,946.5,1045.55,797.27
2016,4,15,13,0,952.0,113.0,5.2,19.0,936.0,1032.06,787.31
2016,4,15,13,15,947.0,112.0,5.2,19.0,917.0,1011.43,773.67
2016,4,15,13,30,942.0,111.0,5.2,19.0,898.0,987.43,757.78
2016,4,15,13,45,937.5,108.5,5.25,19.0,871.5,959.09,739.24
2016,4,15,14,0,933.0,106.0,5.3,19.0,845.0,927.64,718.44
2016,4,15,14,15,924.0,104.0,5.25,19.0,811.5,889.97,692.5
2016,4,15,14,30,915.0,102.0,5.2,19.0,778.0,849.79,664.67
2016,4,15,14,45,903.5,99.5,5.2,19.0,738.0,804.89,633.49
2016,4,15,15,0,892.0,97.0,5.2,19.0,698.0,758.11,600.64
2016,4,15,15,15,877.0,94.5,5.0,19.0,653.5,707.31,563.6
2016,4,15,15,30,862.0,92.0,4.8,19.0,609.0,657.15,525.08
2016,4,15,15,45,842.5,88.5,4.65,19.0,560.0,600.46,480.42
2016,4,15,16,0,823.0,85.0,4.5,19.0,511.0,543.72,434.72
2016,4,15,16,15,796.5,81.0,4.2,18.5,458.5,483.26,385.36
2016,4,15,16,30,770.0,77.0,3.9,18.0,406.0,424.1,335.89
2016,4,15,16,45,737.5,71.5,3.6,17.5,353.0,362.7,283.26
2016,4,15,17,0,705.0,66.0,3.3,17.0,300.0,303.9,231.43
2016,4,15,17,15,651.5,60.0,3.05,16.0,246.5,241.22,176.52
2016,4,15,17,30,598.0,54.0,2.8,15.0,193.0,184.58,126.57
2016,4,15,17,45,518.0,45.0,2.55,14.5,143.5,126.68,78.06
2016,4,15,18,0,438.0,36.0,2.3,14.0,94.0,78.06,40.85
2016,4,15,18,15,292.5,24.0,2.25,13.5,55.5,33.27,12.19
2016,4,15,18,30,147.0,12.0,2.2,13.0,17.0,11.8,0.0
2016,4,15,18,45,73.5,6.0,2.2,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,138.0,15.0,2.65,8.0,27.0,11.52,0.0
2016,4,16,6,0,276.0,30.0,2.9,9.0,54.0,41.37,19.18
2016,4,16,6,15,382.5,41.5,2.9,9.5,100.0,81.87,47.06
2016,4,16,6,30,489.0,53.0,2.9,10.0,146.0,134.94,88.3
2016,4,16,6,45,555.0,61.5,2.95,11.0,198.5,188.28,134.31
2016,4,16,7,0,621.0,70.0,3.0,12.0,251.0,249.0,187.75
2016,4,16,7,15,667.0,76.5,3.0,12.5,305.0,307.97,240.48
2016,4,16,7,30,713.0,83.0,3.0,13.0,359.0,371.38,295.87
2016,4,16,7,45,747.0,87.5,3.0,14.0,413.0,431.41,346.61
2016,4,16,8,0,781.0,92.0,3.0,15.0,467.0,493.86,397.43
2016,4,16,8,15,805.0,96.0,2.95,15.5,518.0,552.2,443.9
2016,4,16,8,30,829.0,100.0,2.9,16.0,569.0,611.24,489.3
2016,4,16,8,45,847.0,103.0,2.9,17.0,616.5,665.71,528.99
2016,4,16,9,0,865.0,106.0,2.9,18.0,664.0,719.68,566.54
2016,4,16,9,15,878.0,108.5,2.85,18.5,706.0,768.63,598.74
2016,4,16,9,30,891.0,111.0,2.8,19.0,748.0,813.13,627.17
2016,4,16,9,45,904.0,112.0,2.75,19.5,784.5,856.92,654.62
2016,4,16,10,0,917.0,113.0,2.7,20.0,821.0,898.7,680.21
2016,4,16,10,15,924.0,114.5,2.7,20.0,850.0,933.49,702.43
2016,4,16,10,30,931.0,116.0,2.7,20.0,879.0,965.46,722.7
2016,4,16,10,45,937.0,116.0,2.7,20.5,901.0,991.96,737.86
2016,4,16,11,0,943.0,116.0,2.7,21.0,923.0,1015.27,750.9
2016,4,16,11,15,749.5,222.0,2.75,21.0,869.5,964.07,716.77
2016,4,16,11,30,556.0,328.0,2.8,21.0,816.0,893.24,665.42
2016,4,16,11,45,755.0,222.0,2.85,21.5,889.5,984.19,730.13
2016,4,16,12,0,954.0,116.0,2.9,22.0,963.0,1061.36,778.74
2016,4,16,12,15,953.0,116.0,2.9,22.0,960.5,1060.09,777.17
2016,4,16,12,30,952.0,116.0,2.9,22.0,958.0,1055.12,774.11
2016,4,16,12,45,950.5,114.5,2.9,22.5,947.5,1044.43,766.0
2016,4,16,13,0,949.0,113.0,2.9,23.0,937.0,1030.13,755.72
2016,4,16,13,15,945.0,112.5,2.85,23.0,918.5,1010.96,743.42
2016,4,16,13,30,941.0,112.0,2.8,23.0,900.0,988.42,729.03
2016,4,16,13,45,934.5,110.5,2.75,23.0,873.5,959.32,710.37
2016,4,16,14,0,928.0,109.0,2.7,23.0,847.0,927.23,689.77
2016,4,16,14,15,919.5,107.5,2.65,23.0,814.0,890.63,666.09
2016,4,16,14,30,911.0,106.0,2.6,23.0,781.0,851.51,640.61
2016,4,16,14,45,900.5,103.0,2.55,23.5,741.5,806.98,610.06
2016,4,16,15,0,890.0,100.0,2.5,24.0,702.0,760.52,578.03
2016,4,16,15,15,875.0,97.0,2.35,23.5,657.5,709.27,543.94
2016,4,16,15,30,860.0,94.0,2.2,23.0,613.0,658.68,508.16
2016,4,16,15,45,843.0,90.0,2.1,23.0,564.0,603.04,466.6
2016,4,16,16,0,826.0,86.0,2.0,23.0,515.0,547.13,423.72
2016,4,16,16,15,799.0,82.0,1.85,22.5,462.5,486.26,376.44
2016,4,16,16,30,772.0,78.0,1.7,22.0,410.0,426.74,328.68
2016,4,16,16,45,734.0,73.5,1.6,21.5,356.0,364.1,277.22
2016,4,16,17,0,696.0,69.0,1.5,21.0,302.0,304.24,226.51
2016,4,16,17,15,642.0,62.5,1.45,20.0,248.5,241.8,173.59
2016,4,16,17,30,588.0,56.0,1.4,19.0,195.0,185.05,124.97
2016,4,16,17,45,485.0,49.0,1.35,18.0,144.0,125.95,77.69
2016,4,16,18,0,382.0,42.0,1.3,17.0,93.0,78.84,43.21
2016,4,16,18,15,191.0,30.0,1.3,16.5,55.5,34.73,15.64
2016,4,16,18,30,0.0,18.0,1.3,16.0,18.0,17.69,0.0
2016,4,16,18,45,0.0,9.0,1.3,16.0,9.0,8.85,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,17.0,0.65,12.5,27.0,13.25,0.0
2016,4,17,6,0,218.0,34.0,0.7,13.0,54.0,42.41,21.48
2016,4,17,6,15,316.5,48.0,0.7,13.5,98.5,81.26,48.6
2016,4,17,6,30,415.0,62.0,0.7,14.0,143.0,132.59,87.98
2016,4,17,6,45,478.0,73.0,0.7,14.5,193.0,183.58,130.76
2016,4,17,7,0,541.0,84.0,0.7,15.0,243.0,241.69,180.18
2016,4,17,7,15,588.0,92.0,0.55,15.5,296.0,298.12,227.91
2016,4,17,7,30,635.0,100.0,0.4,16.0,349.0,359.21,277.72
2016,4,17,7,45,668.5,107.0,0.3,16.5,401.5,417.47,323.76
2016,4,17,8,0,702.0,114.0,0.2,17.0,454.0,478.25,369.67
2016,4,17,8,15,728.0,119.0,0.4,17.5,504.0,534.98,413.57
2016,4,17,8,30,754.0,124.0,0.6,18.0,554.0,592.77,457.28
2016,4,17,8,45,772.5,129.0,0.8,19.0,600.0,646.4,496.0
2016,4,17,9,0,791.0,134.0,1.0,20.0,646.0,698.66,532.78
2016,4,17,9,15,805.5,137.5,1.15,20.5,687.5,746.76,565.67
2016,4,17,9,30,820.0,141.0,1.3,21.0,729.0,793.68,596.48
2016,4,17,9,45,837.0,140.5,1.5,21.5,766.0,837.07,625.15
2016,4,17,10,0,854.0,140.0,1.7,22.0,803.0,878.88,652.53
2016,4,17,10,15,862.0,142.0,1.75,22.5,831.5,913.55,673.29
2016,4,17,10,30,870.0,144.0,1.8,23.0,860.0,945.65,692.28
2016,4,17,10,45,880.5,142.5,1.9,23.5,883.0,968.44,705.78
2016,4,17,11,0,891.0,141.0,2.0,24.0,906.0,993.37,720.76
2016,4,17,11,15,894.5,141.5,2.0,24.0,919.5,1010.65,731.03
2016,4,17,11,30,898.0,142.0,2.0,24.0,933.0,1024.62,739.35
2016,4,17,11,45,904.0,139.5,2.0,24.5,940.0,1034.56,743.8
2016,4,17,12,0,910.0,137.0,2.0,25.0,947.0,1041.06,746.21
2016,4,17,12,15,909.5,136.5,1.95,25.0,944.5,1039.72,744.65
2016,4,17,12,30,909.0,136.0,1.9,25.0,942.0,1034.86,741.09
2016,4,17,12,45,911.5,132.0,1.9,25.5,933.0,1025.78,734.26
2016,4,17,13,0,914.0,128.0,1.9,26.0,924.0,1013.14,725.37
2016,4,17,13,15,910.0,127.0,1.75,26.0,905.5,993.97,711.98
2016,4,17,13,30,906.0,126.0,1.6,26.0,887.0,971.54,696.64
2016,4,17,13,45,903.5,122.0,1.5,26.0,862.0,944.22,678.97
2016,4,17,14,0,901.0,118.0,1.4,26.0,837.0,913.82,659.39
2016,4,17,14,15,892.0,116.0,1.2,26.0,804.0,877.05,634.35
2016,4,17,14,30,883.0,114.0,1.0,26.0,771.0,837.9,607.72
2016,4,17,14,45,875.5,109.5,0.85,26.5,733.0,795.14,578.23
2016,4,17,15,0,868.0,105.0,0.7,27.0,695.0,750.3,547.36
2016,4,17,15,15,852.5,102.0,0.5,27.0,650.5,701.71,514.22
2016,4,17,15,30,837.0,99.0,0.3,27.0,606.0,649.74,476.91
2016,4,17,15,45,820.0,94.5,0.2,27.0,557.5,594.65,437.99
2016,4,17,16,0,803.0,90.0,0.1,27.0,509.0,539.34,398.03
2016,4,17,16,15,776.0,85.5,0.2,26.5,457.5,479.12,355.64
2016,4,17,16,30,749.0,81.0,0.3,26.0,406.0,420.29,312.33
2016,4,17,16,45,713.5,75.5,0.45,25.5,352.5,358.84,265.35
2016,4,17,17,0,678.0,70.0,0.6,25.0,299.0,299.93,218.09
2016,4,17,17,15,625.5,63.5,0.7,24.0,246.5,238.9,168.18
2016,4,17,17,30,573.0,57.0,0.8,23.0,194.0,183.4,121.94
2016,4,17,17,45,491.5,48.0,0.95,22.0,145.0,126.56,76.65
2016,4,17,18,0,410.0,39.0,1.1,21.0,96.0,79.18,41.65
2016,4,17,18,15,279.0,26.5,1.15,20.0,57.5,35.81,14.32
2016,4,17,18,30,148.0,14.0,1.2,19.0,19.0,10.71,0.0
2016,4,17,18,45,74.0,7.0,1.25,18.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,16.0,1.05,12.5,30.0,12.1,0.0
2016,4,18,6,0,291.0,32.0,1.0,13.0,60.0,45.83,22.07
2016,4,18,6,15,391.0,43.5,1.1,13.5,106.5,87.08,50.29
2016,4,18,6,30,491.0,55.0,1.2,14.0,153.0,140.11,91.32
2016,4,18,6,45,559.0,62.5,1.35,15.0,205.5,193.36,136.35
2016,4,18,7,0,627.0,70.0,1.5,16.0,258.0,254.18,188.6
2016,4,18,7,15,671.5,76.5,1.3,16.5,312.0,313.1,239.47
2016,4,18,7,30,716.0,83.0,1.1,17.0,366.0,376.28,292.11
2016,4,18,7,45,748.0,88.0,0.95,18.0,419.5,436.27,339.82
2016,4,18,8,0,780.0,93.0,0.8,19.0,473.0,498.19,386.54
2016,4,18,8,15,803.0,97.0,0.65,20.0,524.0,555.88,427.64
2016,4,18,8,30,826.0,101.0,0.5,21.0,575.0,614.17,466.79
2016,4,18,8,45,843.0,104.0,0.4,22.0,621.5,667.77,501.12
2016,4,18,9,0,860.0,107.0,0.3,23.0,668.0,720.79,532.87
2016,4,18,9,15,873.0,110.0,0.45,23.5,709.5,769.95,564.62
2016,4,18,9,30,886.0,113.0,0.6,24.0,751.0,814.67,593.25
2016,4,18,9,45,898.0,113.5,0.8,24.5,787.0,856.83,620.89
2016,4,18,10,0,910.0,114.0,1.0,25.0,823.0,896.94,646.98
2016,4,18,10,15,917.0,115.5,1.05,25.0,852.0,931.38,668.17
2016,4,18,10,30,924.0,117.0,1.1,25.0,881.0,963.04,687.6
2016,4,18,10,45,928.5,118.0,1.15,25.5,902.0,988.9,702.07
2016,4,18,11,0,933.0,119.0,1.2,26.0,923.0,1011.55,714.59
2016,4,18,11,15,935.5,120.0,1.15,26.0,936.5,1028.94,723.56
2016,4,18,11,30,938.0,121.0,1.1,26.0,950.0,1042.85,730.48
2016,4,18,11,45,939.0,121.0,1.1,26.5,955.5,1050.7,733.36
2016,4,18,12,0,940.0,121.0,1.1,27.0,961.0,1054.94,734.25
2016,4,18,12,15,939.0,121.0,1.05,27.0,958.0,1053.56,732.38
2016,4,18,12,30,938.0,121.0,1.0,27.0,955.0,1048.56,728.53
2016,4,18,12,45,933.5,121.5,0.95,27.0,943.5,1037.07,720.94
2016,4,18,13,0,929.0,122.0,0.9,27.0,932.0,1022.1,711.45
2016,4,18,13,15,924.0,121.0,0.95,27.0,913.5,1001.71,700.82
2016,4,18,13,30,919.0,120.0,1.0,27.0,895.0,978.07,688.22
2016,4,18,13,45,910.5,119.5,1.1,27.0,868.0,948.66,672.84
2016,4,18,14,0,902.0,119.0,1.2,27.0,841.0,916.44,655.45
2016,4,18,14,15,893.0,117.0,1.3,27.0,808.0,879.63,634.78
2016,4,18,14,30,884.0,115.0,1.4,27.0,775.0,840.43,612.15
2016,4,18,14,45,866.5,115.0,1.5,27.0,734.5,797.48,586.55
2016,4,18,15,0,849.0,115.0,1.6,27.0,694.0,749.95,557.31
2016,4,18,15,15,833.0,112.0,1.65,27.0,649.5,699.31,524.71
2016,4,18,15,30,817.0,109.0,1.7,27.0,605.0,647.83,489.06
2016,4,18,15,45,784.5,109.0,1.75,27.0,554.5,588.96,446.87
2016,4,18,16,0,752.0,109.0,1.8,27.0,504.0,531.65,404.54
2016,4,18,16,15,723.0,104.0,1.8,26.0,452.5,472.28,360.7
2016,4,18,16,30,694.0,99.0,1.8,25.0,401.0,414.61,316.37
2016,4,18,16,45,645.5,94.0,1.8,24.5,347.0,351.32,265.71
2016,4,18,17,0,597.0,89.0,1.8,24.0,293.0,292.52,217.25
2016,4,18,17,15,541.0,80.0,1.75,22.5,241.0,232.48,167.82
2016,4,18,17,30,485.0,71.0,1.7,21.0,189.0,178.48,122.82
2016,4,18,17,45,398.5,59.5,1.7,20.0,140.5,123.38,78.84
2016,4,18,18,0,312.0,48.0,1.7,19.0,92.0,77.6,44.76
2016,4,18,18,15,156.0,33.0,1.75,18.0,55.0,36.37,18.07
2016,4,18,18,30,0.0,18.0,1.8,17.0,18.0,16.96,0.0
2016,4,18,18,45,0.0,9.0,1.85,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,119.0,18.5,1.05,12.5,30.5,14.65,0.0
2016,4,19,6,0,238.0,37.0,1.0,13.0,61.0,47.76,25.27
2016,4,19,6,15,334.0,50.5,1.1,13.5,106.0,87.59,53.17
2016,4,19,6,30,430.0,64.0,1.2,14.0,151.0,139.57,93.6
2016,4,19,6,45,505.0,72.0,1.35,14.5,203.5,191.6,137.3
2016,4,19,7,0,580.0,80.0,1.5,15.0,256.0,252.07,189.06
2016,4,19,7,15,625.5,87.0,1.4,15.5,309.5,309.32,238.52
2016,4,19,7,30,671.0,94.0,1.3,16.0,363.0,370.98,290.22
2016,4,19,7,45,709.5,98.0,1.25,16.5,416.5,430.45,338.8
2016,4,19,8,0,748.0,102.0,1.2,17.0,470.0,492.85,387.85
2016,4,19,8,15,772.0,106.0,1.1,17.5,520.0,549.42,430.38
2016,4,19,8,30,796.0,110.0,1.0,18.0,570.0,606.84,471.7
2016,4,19,8,45,821.0,110.5,0.9,19.0,617.5,661.75,508.59
2016,4,19,9,0,846.0,111.0,0.8,20.0,665.0,716.8,543.43
2016,4,19,9,15,859.0,114.0,0.75,20.5,706.5,765.35,572.69
2016,4,19,9,30,872.0,117.0,0.7,21.0,748.0,812.45,600.28
2016,4,19,9,45,883.5,118.5,0.7,22.0,784.0,851.66,621.74
2016,4,19,10,0,895.0,120.0,0.7,23.0,820.0,891.85,643.49
2016,4,19,10,15,754.0,196.0,0.75,23.5,800.5,879.8,634.0
2016,4,19,10,30,613.0,272.0,0.8,24.0,781.0,849.75,611.62
2016,4,19,10,45,551.0,306.0,0.85,25.0,772.0,840.48,602.25
2016,4,19,11,0,489.0,340.0,0.9,26.0,763.0,827.82,590.39
2016,4,19,11,15,552.5,322.0,0.95,26.0,806.5,878.45,624.82
2016,4,19,11,30,616.0,304.0,1.0,26.0,850.0,928.94,658.01
2016,4,19,11,45,596.0,317.0,1.1,26.5,848.5,926.99,655.66
2016,4,19,12,0,576.0,330.0,1.2,27.0,847.0,922.98,652.66
2016,4,19,12,15,581.0,324.5,1.2,27.0,844.5,921.9,652.3
2016,4,19,12,30,586.0,319.0,1.2,27.0,842.0,918.36,650.42
2016,4,19,12,45,560.5,326.5,1.3,27.0,822.5,896.14,637.39
2016,4,19,13,0,535.0,334.0,1.4,27.0,803.0,872.06,623.19
2016,4,19,13,15,511.5,331.0,1.45,27.0,771.5,837.55,601.81
2016,4,19,13,30,488.0,328.0,1.5,27.0,740.0,801.83,579.46
2016,4,19,13,45,508.0,309.0,1.6,27.0,727.0,788.03,572.96
2016,4,19,14,0,528.0,290.0,1.7,27.0,714.0,771.38,564.19
2016,4,19,14,15,374.5,323.5,1.75,26.5,618.5,653.26,482.75
2016,4,19,14,30,221.0,357.0,1.8,26.0,523.0,544.18,405.31
2016,4,19,14,45,337.0,307.0,1.9,26.0,545.0,579.11,434.88
2016,4,19,15,0,453.0,257.0,2.0,26.0,567.0,603.78,455.7
2016,4,19,15,15,341.0,265.0,2.15,25.5,489.5,509.26,387.62
2016,4,19,15,30,229.0,273.0,2.3,25.0,412.0,424.37,325.25
2016,4,19,15,45,191.5,252.5,2.45,24.5,362.5,369.45,285.23
2016,4,19,16,0,154.0,232.0,2.6,24.0,313.0,317.8,246.64
2016,4,19,16,15,80.5,190.5,2.8,23.0,232.5,228.09,177.86
2016,4,19,16,30,7.0,149.0,3.0,22.0,152.0,147.84,114.94
2016,4,19,16,45,3.5,130.0,3.2,21.0,131.5,127.41,99.3
2016,4,19,17,0,0.0,111.0,3.4,20.0,111.0,107.41,83.6
2016,4,19,17,15,0.0,91.5,3.5,19.0,91.5,88.38,68.27
2016,4,19,17,30,0.0,72.0,3.6,18.0,72.0,69.43,52.63
2016,4,19,17,45,0.0,53.5,3.75,17.5,53.5,51.55,37.45
2016,4,19,18,0,0.0,35.0,3.9,17.0,35.0,33.8,22.22
2016,4,19,18,15,0.0,21.0,3.75,16.5,21.0,20.27,10.02
2016,4,19,18,30,0.0,7.0,3.6,16.0,7.0,6.75,0.0
2016,4,19,18,45,0.0,3.5,3.5,15.5,3.5,3.44,0.0
2016,4,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,17.5,1.15,11.0,34.5,14.18,0.42
2016,4,20,6,0,314.0,35.0,1.1,12.0,69.0,51.91,26.27
2016,4,20,6,15,413.0,46.5,1.25,12.5,116.5,94.94,56.14
2016,4,20,6,30,512.0,58.0,1.4,13.0,164.0,149.6,99.11
2016,4,20,6,45,574.5,66.5,1.6,14.0,217.5,204.08,145.78
2016,4,20,7,0,637.0,75.0,1.8,15.0,271.0,265.47,198.96
2016,4,20,7,15,680.0,81.5,1.8,15.5,325.5,324.6,250.58
2016,4,20,7,30,723.0,88.0,1.8,16.0,380.0,387.78,304.21
2016,4,20,7,45,752.5,93.5,1.8,17.0,433.0,447.42,352.92
2016,4,20,8,0,782.0,99.0,1.8,18.0,486.0,508.95,401.16
2016,4,20,8,15,804.5,103.0,1.8,18.5,536.5,566.46,445.36
2016,4,20,8,30,827.0,107.0,1.8,19.0,587.0,624.5,488.4
2016,4,20,8,45,847.0,108.5,1.8,19.5,634.0,678.52,527.18
2016,4,20,9,0,867.0,110.0,1.8,20.0,681.0,732.2,563.87
2016,4,20,9,15,879.0,112.5,1.85,20.5,722.0,780.28,594.91
2016,4,20,9,30,891.0,115.0,1.9,21.0,763.0,823.8,622.38
2016,4,20,9,45,910.0,111.5,1.95,21.5,800.0,867.65,649.73
2016,4,20,10,0,929.0,108.0,2.0,22.0,837.0,909.83,675.62
2016,4,20,10,15,783.5,185.0,2.05,22.0,815.0,895.41,665.12
2016,4,20,10,30,638.0,262.0,2.1,22.0,793.0,863.19,641.78
2016,4,20,10,45,639.0,267.5,2.2,22.5,811.0,884.79,655.67
2016,4,20,11,0,640.0,273.0,2.3,23.0,829.0,903.97,667.36
2016,4,20,11,15,794.0,195.0,2.4,23.0,894.5,978.03,717.83
2016,4,20,11,30,948.0,117.0,2.5,23.0,960.0,1050.57,764.71
2016,4,20,11,45,769.0,220.5,2.6,23.0,907.5,999.32,731.63
2016,4,20,12,0,590.0,324.0,2.7,23.0,855.0,930.96,684.53
2016,4,20,12,15,752.5,230.5,2.75,23.0,905.5,995.76,731.78
2016,4,20,12,30,915.0,137.0,2.8,23.0,956.0,1044.27,763.34
2016,4,20,12,45,745.5,227.5,2.9,23.0,890.0,975.86,719.35
2016,4,20,13,0,576.0,318.0,3.0,23.0,824.0,895.18,663.58
2016,4,20,13,15,577.0,308.5,3.1,23.0,806.5,876.46,652.87
2016,4,20,13,30,578.0,299.0,3.2,23.0,789.0,855.46,639.99
2016,4,20,13,45,728.5,216.0,3.3,23.0,815.0,893.56,670.94
2016,4,20,14,0,879.0,133.0,3.4,23.0,841.0,912.08,684.75
2016,4,20,14,15,869.0,131.0,3.5,22.5,807.5,878.96,664.85
2016,4,20,14,30,859.0,129.0,3.6,22.0,774.0,839.34,640.52
2016,4,20,14,45,844.5,127.0,3.7,22.0,734.5,794.18,610.71
2016,4,20,15,0,830.0,125.0,3.8,22.0,695.0,747.57,579.44
2016,4,20,15,15,813.5,121.5,3.85,21.5,650.5,696.83,545.0
2016,4,20,15,30,797.0,118.0,3.9,21.0,606.0,645.35,507.89
2016,4,20,15,45,672.0,136.0,3.95,21.0,525.0,550.56,435.06
2016,4,20,16,0,547.0,154.0,4.0,21.0,444.0,463.14,366.63
2016,4,20,16,15,617.0,119.5,3.85,20.0,415.5,436.05,346.01
2016,4,20,16,30,687.0,85.0,3.7,19.0,387.0,398.4,315.06
2016,4,20,16,45,620.0,90.5,3.6,18.5,337.0,338.94,265.01
2016,4,20,17,0,553.0,96.0,3.5,18.0,287.0,285.76,219.44
2016,4,20,17,15,505.5,85.0,3.15,17.0,237.0,228.56,170.24
2016,4,20,17,30,458.0,74.0,2.8,16.0,187.0,176.45,125.15
2016,4,20,17,45,388.5,61.0,2.45,15.5,140.5,123.24,80.85
2016,4,20,18,0,319.0,48.0,2.1,15.0,94.0,79.1,46.53
2016,4,20,18,15,159.5,34.5,1.95,14.5,57.5,38.31,20.13
2016,4,20,18,30,0.0,21.0,1.8,14.0,21.0,19.58,0.0
2016,4,20,18,45,0.0,10.5,1.65,13.5,10.5,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,68.5,20.5,0.6,12.5,28.0,18.14,4.09
2016,4,21,6,0,137.0,41.0,0.6,13.0,56.0,46.78,27.93
2016,4,21,6,15,196.5,59.5,0.7,13.5,94.5,80.96,53.72
2016,4,21,6,30,256.0,78.0,0.8,14.0,133.0,122.29,86.72
2016,4,21,6,45,295.0,96.5,0.95,14.5,176.0,165.67,123.39
2016,4,21,7,0,334.0,115.0,1.1,15.0,219.0,214.79,165.06
2016,4,21,7,15,384.5,123.0,1.2,15.0,263.5,261.11,204.42
2016,4,21,7,30,435.0,131.0,1.3,15.0,308.0,312.62,247.73
2016,4,21,7,45,445.5,149.0,1.45,15.5,351.5,360.43,287.13
2016,4,21,8,0,456.0,167.0,1.6,16.0,395.0,408.73,325.8
2016,4,21,8,15,478.0,180.0,1.7,16.5,440.0,458.87,364.81
2016,4,21,8,30,500.0,193.0,1.8,17.0,485.0,510.24,403.76
2016,4,21,8,45,399.5,241.5,1.95,17.5,486.5,517.04,406.55
2016,4,21,9,0,299.0,290.0,2.1,18.0,488.0,509.87,398.46
2016,4,21,9,15,324.0,303.5,2.2,18.0,530.5,555.88,432.91
2016,4,21,9,30,349.0,317.0,2.3,18.0,573.0,602.98,467.39
2016,4,21,9,45,347.0,335.0,2.4,18.5,599.0,633.3,487.77
2016,4,21,10,0,345.0,353.0,2.5,19.0,625.0,662.41,507.14
2016,4,21,10,15,410.0,339.0,2.55,19.0,673.5,722.06,550.8
2016,4,21,10,30,475.0,325.0,2.6,19.0,722.0,778.73,591.7
2016,4,21,10,45,482.0,334.0,2.7,19.0,745.5,806.02,610.37
2016,4,21,11,0,489.0,343.0,2.8,19.0,769.0,831.72,628.13
2016,4,21,11,15,395.5,386.0,2.85,19.0,734.0,787.31,594.22
2016,4,21,11,30,302.0,429.0,2.9,19.0,699.0,745.76,562.28
2016,4,21,11,45,308.5,426.5,2.95,19.5,704.0,752.03,566.27
2016,4,21,12,0,315.0,424.0,3.0,20.0,709.0,757.0,569.03
2016,4,21,12,15,289.0,433.5,3.1,20.0,694.0,741.09,557.46
2016,4,21,12,30,263.0,443.0,3.2,20.0,679.0,723.99,545.16
2016,4,21,12,45,269.0,433.0,3.35,20.0,672.0,716.81,541.37
2016,4,21,13,0,275.0,423.0,3.5,20.0,665.0,708.34,536.59
2016,4,21,13,15,396.0,373.0,3.6,20.0,714.0,765.6,582.03
2016,4,21,13,30,517.0,323.0,3.7,20.0,763.0,823.89,627.07
2016,4,21,13,45,685.5,229.5,3.85,20.0,794.5,868.99,664.91
2016,4,21,14,0,854.0,136.0,4.0,20.0,826.0,898.16,686.59
2016,4,21,14,15,845.0,133.5,4.1,20.0,793.5,861.84,662.43
2016,4,21,14,30,836.0,131.0,4.2,20.0,761.0,823.3,636.92
2016,4,21,14,45,838.5,121.0,4.3,20.0,725.5,783.85,610.49
2016,4,21,15,0,841.0,111.0,4.4,20.0,690.0,741.71,581.89
2016,4,21,15,15,825.5,108.0,4.45,19.5,646.5,691.78,548.07
2016,4,21,15,30,810.0,105.0,4.5,19.0,603.0,641.01,510.95
2016,4,21,15,45,481.0,169.5,4.55,19.0,459.0,467.59,374.0
2016,4,21,16,0,152.0,234.0,4.6,19.0,315.0,318.67,253.46
2016,4,21,16,15,433.5,161.5,4.5,18.5,360.5,384.59,308.13
2016,4,21,16,30,715.0,89.0,4.4,18.0,406.0,415.7,330.74
2016,4,21,16,45,678.5,83.5,4.3,17.5,354.0,355.54,279.3
2016,4,21,17,0,642.0,78.0,4.2,17.0,302.0,298.51,229.48
2016,4,21,17,15,588.5,71.0,3.85,16.5,250.0,238.61,176.88
2016,4,21,17,30,535.0,64.0,3.5,16.0,198.0,184.36,129.15
2016,4,21,17,45,461.0,54.0,3.2,15.5,150.0,129.69,83.28
2016,4,21,18,0,387.0,44.0,2.9,15.0,102.0,83.59,47.43
2016,4,21,18,15,193.5,34.5,2.65,14.5,63.5,40.2,20.8
2016,4,21,18,30,0.0,25.0,2.4,14.0,25.0,22.82,0.0
2016,4,21,18,45,0.0,12.5,2.2,13.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.5,3.6,12.5,8.5,8.19,0.0
2016,4,22,6,0,0.0,17.0,3.7,13.0,17.0,16.4,7.81
2016,4,22,6,15,0.0,28.5,3.65,13.0,28.5,27.51,17.62
2016,4,22,6,30,0.0,40.0,3.6,13.0,40.0,38.63,27.38
2016,4,22,6,45,0.0,52.5,3.6,13.0,52.5,50.72,37.89
2016,4,22,7,0,0.0,65.0,3.6,13.0,65.0,62.83,48.25
2016,4,22,7,15,0.0,78.0,3.75,13.0,78.0,75.42,58.87
2016,4,22,7,30,0.0,91.0,3.9,13.0,91.0,88.05,69.38
2016,4,22,7,45,80.5,154.5,4.1,13.5,195.0,189.2,153.53
2016,4,22,8,0,161.0,218.0,4.3,14.0,299.0,301.47,245.02
2016,4,22,8,15,394.0,184.5,4.5,14.0,409.5,416.34,339.99
2016,4,22,8,30,627.0,151.0,4.7,14.0,520.0,549.43,448.5
2016,4,22,8,45,572.5,186.0,4.95,14.5,543.0,576.79,468.41
2016,4,22,9,0,518.0,221.0,5.2,15.0,566.0,600.14,484.82
2016,4,22,9,15,569.0,220.0,5.45,15.0,619.5,660.05,532.16
2016,4,22,9,30,620.0,219.0,5.7,15.0,673.0,724.4,582.18
2016,4,22,9,45,327.0,270.5,5.95,15.5,511.0,550.63,442.17
2016,4,22,10,0,34.0,322.0,6.2,16.0,349.0,352.18,277.99
2016,4,22,10,15,242.5,328.5,6.3,16.0,531.0,557.46,444.32
2016,4,22,10,30,451.0,335.0,6.4,16.0,713.0,767.49,607.39
2016,4,22,10,45,379.0,375.5,6.55,16.0,698.5,746.83,588.72
2016,4,22,11,0,307.0,416.0,6.7,16.0,684.0,728.15,572.12
2016,4,22,11,15,281.0,429.5,6.65,15.5,677.5,722.24,567.43
2016,4,22,11,30,255.0,443.0,6.6,15.0,671.0,714.48,561.33
2016,4,22,11,45,219.0,450.5,6.55,15.0,648.0,681.41,535.18
2016,4,22,12,0,183.0,458.0,6.5,15.0,625.0,654.53,513.57
2016,4,22,12,15,97.0,344.5,6.5,14.5,432.5,451.03,357.61
2016,4,22,12,30,11.0,231.0,6.5,14.0,240.0,237.08,187.24
2016,4,22,12,45,34.0,317.0,6.5,14.0,346.5,352.25,279.59
2016,4,22,13,0,57.0,403.0,6.5,14.0,453.0,462.83,366.19
2016,4,22,13,15,294.0,361.5,6.3,14.0,613.0,657.16,523.76
2016,4,22,13,30,531.0,320.0,6.1,14.0,773.0,833.97,661.95
2016,4,22,13,45,534.0,304.5,5.95,14.0,748.5,807.45,641.73
2016,4,22,14,0,537.0,289.0,5.8,14.0,724.0,778.84,620.82
2016,4,22,14,15,538.5,274.0,5.65,14.0,695.5,747.44,597.68
2016,4,22,14,30,540.0,259.0,5.5,14.0,667.0,714.17,572.98
2016,4,22,14,45,529.0,246.0,5.4,14.0,629.5,671.43,540.78
2016,4,22,15,0,518.0,233.0,5.3,14.0,592.0,627.95,507.68
2016,4,22,15,15,564.0,200.5,5.3,14.0,568.5,603.79,490.63
2016,4,22,15,30,610.0,168.0,5.3,14.0,545.0,576.45,470.34
2016,4,22,15,45,701.0,133.0,5.3,14.0,533.5,565.96,462.85
2016,4,22,16,0,792.0,98.0,5.3,14.0,522.0,544.84,445.7
2016,4,22,16,15,766.0,94.0,5.2,13.5,470.5,486.19,397.09
2016,4,22,16,30,740.0,90.0,5.1,13.0,419.0,428.62,348.07
2016,4,22,16,45,707.0,83.5,5.0,13.0,366.5,367.47,294.27
2016,4,22,17,0,674.0,77.0,4.9,13.0,314.0,309.04,241.62
2016,4,22,17,15,621.0,70.5,4.55,12.5,261.0,247.94,186.83
2016,4,22,17,30,568.0,64.0,4.2,12.0,208.0,192.41,136.91
2016,4,22,17,45,480.0,56.0,3.9,11.5,157.5,135.38,88.68
2016,4,22,18,0,392.0,48.0,3.6,11.0,107.0,88.54,52.16
2016,4,22,18,15,260.5,34.5,3.35,10.5,67.5,43.88,22.29
2016,4,22,18,30,129.0,21.0,3.1,10.0,28.0,16.46,0.0
2016,4,22,18,45,64.5,10.5,2.85,9.5,14.0,10.32,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,13.5,4.5,1.35,8.5,5.0,0.0,0.0
2016,4,23,5,30,27.0,9.0,1.5,9.0,10.0,8.85,0.0
2016,4,23,5,45,165.0,24.5,1.7,9.5,43.0,22.16,7.5
