Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,303.0,40.0,1.9,10.0,76.0,58.66,32.2
2016,4,23,6,15,396.5,51.0,2.05,10.5,123.0,100.6,62.26
2016,4,23,6,30,490.0,62.0,2.2,11.0,170.0,153.51,104.8
2016,4,23,6,45,552.5,70.0,2.35,11.5,222.0,206.6,151.1
2016,4,23,7,0,615.0,78.0,2.5,12.0,274.0,266.58,203.99
2016,4,23,7,15,657.0,84.0,2.4,12.5,327.5,323.76,254.55
2016,4,23,7,30,699.0,90.0,2.3,13.0,381.0,384.88,307.07
2016,4,23,7,45,730.0,95.0,2.25,13.5,433.5,443.42,356.13
2016,4,23,8,0,761.0,100.0,2.2,14.0,486.0,504.08,405.15
2016,4,23,8,15,783.5,104.0,2.25,14.0,535.5,560.44,450.41
2016,4,23,8,30,806.0,108.0,2.3,14.0,585.0,617.37,494.87
2016,4,23,8,45,822.0,112.0,2.35,14.5,630.5,670.23,534.13
2016,4,23,9,0,838.0,116.0,2.4,15.0,676.0,722.45,571.33
2016,4,23,9,15,850.5,118.5,2.4,15.5,716.5,769.57,602.5
2016,4,23,9,30,863.0,121.0,2.4,16.0,757.0,815.22,632.13
2016,4,23,9,45,878.5,120.0,2.45,16.5,793.0,854.59,657.3
2016,4,23,10,0,894.0,119.0,2.5,17.0,829.0,895.25,683.13
2016,4,23,10,15,900.5,120.5,2.6,17.0,857.0,928.46,705.36
2016,4,23,10,30,907.0,122.0,2.7,17.0,885.0,958.93,725.76
2016,4,23,10,45,911.0,123.5,2.8,17.5,905.5,984.14,741.24
2016,4,23,11,0,915.0,125.0,2.9,18.0,926.0,1006.19,754.64
2016,4,23,11,15,917.5,125.5,2.9,18.0,938.5,1022.49,764.81
2016,4,23,11,30,920.0,126.0,2.9,18.0,951.0,1035.4,772.85
2016,4,23,11,45,920.5,126.0,2.95,18.5,956.0,1042.36,776.09
2016,4,23,12,0,921.0,126.0,3.0,19.0,961.0,1045.79,777.17
2016,4,23,12,15,920.0,125.5,3.05,19.0,958.0,1043.67,776.22
2016,4,23,12,30,919.0,125.0,3.1,19.0,955.0,1038.02,773.1
2016,4,23,12,45,914.5,125.5,3.15,19.0,943.5,1026.49,766.22
2016,4,23,13,0,910.0,126.0,3.2,19.0,932.0,1011.58,757.21
2016,4,23,13,15,905.5,125.0,3.3,19.0,913.0,991.82,745.42
2016,4,23,13,30,901.0,124.0,3.4,19.0,894.0,968.89,731.48
2016,4,23,13,45,889.0,125.5,3.55,19.0,867.0,938.68,712.84
2016,4,23,14,0,877.0,127.0,3.7,19.0,840.0,905.94,692.28
2016,4,23,14,15,867.5,125.0,3.8,19.0,807.0,869.4,668.56
2016,4,23,14,30,858.0,123.0,3.9,19.0,774.0,833.93,645.37
2016,4,23,14,45,674.5,183.5,4.0,19.0,679.5,723.35,566.43
2016,4,23,15,0,491.0,244.0,4.1,19.0,585.0,619.38,486.77
2016,4,23,15,15,640.5,180.5,4.1,18.5,595.5,639.27,506.51
2016,4,23,15,30,790.0,117.0,4.1,18.0,606.0,641.51,511.6
2016,4,23,15,45,761.5,115.5,4.1,18.0,556.5,585.08,467.63
2016,4,23,16,0,733.0,114.0,4.1,18.0,507.0,529.17,423.3
2016,4,23,16,15,704.0,108.5,4.05,17.5,456.5,470.26,376.23
2016,4,23,16,30,675.0,103.0,4.0,17.0,406.0,413.1,329.14
2016,4,23,16,45,631.0,98.0,4.0,16.5,353.5,352.54,278.15
2016,4,23,17,0,587.0,93.0,4.0,16.0,301.0,295.98,229.26
2016,4,23,17,15,532.5,84.5,3.9,15.5,249.5,237.28,178.19
2016,4,23,17,30,478.0,76.0,3.8,15.0,198.0,184.43,132.02
2016,4,23,17,45,390.0,65.5,3.7,14.5,150.0,129.15,86.36
2016,4,23,18,0,302.0,55.0,3.6,14.0,102.0,84.97,52.41
2016,4,23,18,15,194.5,38.0,3.55,13.5,64.0,43.96,24.0
2016,4,23,18,30,87.0,21.0,3.5,13.0,26.0,17.69,0.05
2016,4,23,18,45,43.5,10.5,3.5,12.5,13.0,10.32,0.0
2016,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,5.0,1.9,9.5,5.0,0.0,0.0
2016,4,24,5,30,0.0,10.0,2.2,10.0,10.0,9.83,0.0
2016,4,24,5,45,98.5,29.0,2.55,10.5,41.5,26.64,11.77
2016,4,24,6,0,197.0,48.0,2.9,11.0,73.0,58.38,35.63
2016,4,24,6,15,284.5,64.0,2.9,11.0,118.0,98.43,65.31
2016,4,24,6,30,372.0,80.0,2.9,11.0,163.0,148.72,105.86
2016,4,24,6,45,439.0,91.0,2.9,11.5,214.0,199.19,149.05
2016,4,24,7,0,506.0,102.0,2.9,12.0,265.0,257.12,199.2
2016,4,24,7,15,572.5,96.0,2.85,12.0,311.0,306.6,242.97
2016,4,24,7,30,639.0,90.0,2.8,12.0,357.0,361.33,290.82
2016,4,24,7,45,557.5,128.5,2.8,12.5,383.5,397.28,322.16
2016,4,24,8,0,476.0,167.0,2.8,13.0,410.0,421.87,342.38
2016,4,24,8,15,537.5,164.5,2.8,13.5,464.0,480.11,389.03
2016,4,24,8,30,599.0,162.0,2.8,14.0,518.0,545.31,439.81
2016,4,24,8,45,704.0,146.5,2.8,14.5,596.5,628.82,503.87
2016,4,24,9,0,809.0,131.0,2.8,15.0,675.0,718.58,570.75
2016,4,24,9,15,823.5,134.0,2.7,15.5,716.0,766.55,602.13
2016,4,24,9,30,838.0,137.0,2.6,16.0,757.0,813.27,632.09
2016,4,24,9,45,855.5,136.0,2.55,17.0,794.0,856.84,658.31
2016,4,24,10,0,873.0,135.0,2.5,18.0,831.0,898.81,682.86
2016,4,24,10,15,721.0,217.0,2.5,18.0,805.0,876.84,666.44
2016,4,24,10,30,569.0,299.0,2.5,18.0,779.0,839.29,636.27
2016,4,24,10,45,569.5,308.0,2.5,18.5,798.5,862.41,650.65
2016,4,24,11,0,570.0,317.0,2.5,19.0,818.0,883.39,662.89
2016,4,24,11,15,739.5,229.0,2.7,19.0,888.5,967.68,724.68
2016,4,24,11,30,909.0,141.0,2.9,19.0,959.0,1040.88,773.98
2016,4,24,11,45,909.5,141.5,3.15,19.5,964.0,1048.23,778.68
2016,4,24,12,0,910.0,142.0,3.4,20.0,969.0,1052.09,781.7
2016,4,24,12,15,909.0,142.0,3.6,20.0,966.5,1050.46,782.21
2016,4,24,12,30,908.0,142.0,3.8,20.0,964.0,1045.34,780.47
2016,4,24,12,45,894.5,149.0,4.05,20.0,950.5,1031.7,773.4
2016,4,24,13,0,881.0,156.0,4.3,20.0,937.0,1020.82,768.17
2016,4,24,13,15,876.0,155.0,4.45,19.5,918.5,1000.76,757.64
2016,4,24,13,30,871.0,154.0,4.6,19.0,900.0,977.6,745.35
2016,4,24,13,45,695.5,226.0,4.8,19.0,811.0,875.44,676.22
2016,4,24,14,0,520.0,298.0,5.0,19.0,722.0,773.45,600.53
2016,4,24,14,15,361.0,331.5,5.1,18.5,620.5,650.36,508.7
2016,4,24,14,30,202.0,365.0,5.2,18.0,519.0,536.62,421.05
2016,4,24,14,45,352.0,303.0,5.3,18.0,555.0,586.91,464.75
2016,4,24,15,0,502.0,241.0,5.4,18.0,591.0,624.67,497.61
2016,4,24,15,15,428.0,247.5,5.45,17.5,532.5,556.99,445.6
2016,4,24,15,30,354.0,254.0,5.5,17.0,474.0,490.71,394.21
2016,4,24,15,45,283.5,244.0,5.55,16.5,411.5,420.08,338.79
2016,4,24,16,0,213.0,234.0,5.6,16.0,349.0,352.61,285.06
2016,4,24,16,15,182.0,221.5,5.55,15.5,313.5,312.64,253.09
2016,4,24,16,30,151.0,209.0,5.5,15.0,278.0,275.56,223.09
2016,4,24,16,45,307.5,169.5,5.45,14.5,287.0,291.49,234.89
2016,4,24,17,0,464.0,130.0,5.4,14.0,296.0,289.45,228.78
2016,4,24,17,15,408.0,116.5,5.25,13.5,244.5,232.27,179.29
2016,4,24,17,30,352.0,103.0,5.1,13.0,193.0,181.19,135.19
2016,4,24,17,45,292.5,84.0,4.95,12.5,147.0,130.61,92.58
2016,4,24,18,0,233.0,65.0,4.8,12.0,101.0,87.04,57.55
2016,4,24,18,15,144.0,43.5,4.65,11.5,63.5,47.07,28.29
2016,4,24,18,30,55.0,22.0,4.5,11.0,26.0,18.5,2.21
2016,4,24,18,45,27.5,11.0,4.4,11.0,13.0,10.81,0.0
2016,4,24,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,66.0,6.0,3.6,6.5,7.5,0.0,0.0
2016,4,25,5,30,132.0,12.0,3.8,7.0,15.0,11.8,0.0
2016,4,25,5,45,284.5,23.5,4.05,7.5,52.5,24.73,8.92
2016,4,25,6,0,437.0,35.0,4.3,8.0,90.0,65.68,33.12
2016,4,25,6,15,523.5,43.0,4.55,8.5,140.0,112.01,67.02
2016,4,25,6,30,610.0,51.0,4.8,9.0,190.0,168.38,114.02
2016,4,25,6,45,663.5,57.5,5.05,9.5,244.0,225.54,165.79
2016,4,25,7,0,717.0,64.0,5.3,10.0,298.0,287.6,222.58
2016,4,25,7,15,754.5,69.0,5.4,10.5,353.0,347.73,277.72
2016,4,25,7,30,792.0,74.0,5.5,11.0,408.0,411.16,334.45
2016,4,25,7,45,819.0,77.5,5.65,11.5,461.5,471.05,387.0
2016,4,25,8,0,846.0,81.0,5.8,12.0,515.0,532.43,439.27
2016,4,25,8,15,866.0,84.5,5.8,12.5,566.0,590.02,486.74
2016,4,25,8,30,886.0,88.0,5.8,13.0,617.0,648.38,533.35
2016,4,25,8,45,902.5,90.0,5.8,13.5,664.0,702.66,575.49
2016,4,25,9,0,919.0,92.0,5.8,14.0,711.0,756.15,613.72
2016,4,25,9,15,929.5,94.0,5.8,14.0,752.5,804.01,648.31
2016,4,25,9,30,940.0,96.0,5.8,14.0,794.0,850.04,681.2
2016,4,25,9,45,949.5,97.0,5.85,14.5,829.5,892.11,709.79
2016,4,25,10,0,959.0,98.0,5.9,15.0,865.0,931.8,736.37
2016,4,25,10,15,964.5,99.5,5.9,15.0,893.5,965.85,759.82
2016,4,25,10,30,970.0,101.0,5.9,15.0,922.0,996.88,781.05
2016,4,25,10,45,974.0,101.5,5.9,15.5,943.0,1022.29,796.72
2016,4,25,11,0,978.0,102.0,5.9,16.0,964.0,1044.33,809.99
2016,4,25,11,15,980.0,102.5,5.8,16.0,976.5,1060.95,820.31
2016,4,25,11,30,982.0,103.0,5.7,16.0,989.0,1073.93,828.15
2016,4,25,11,45,981.0,104.0,5.65,16.5,993.5,1080.78,830.59
2016,4,25,12,0,980.0,105.0,5.6,17.0,998.0,1083.87,830.56
2016,4,25,12,15,978.5,105.0,5.45,17.0,994.5,1081.66,827.8
2016,4,25,12,30,977.0,105.0,5.3,17.0,991.0,1075.7,822.59
2016,4,25,12,45,965.0,110.5,5.2,17.5,977.0,1061.52,810.69
2016,4,25,13,0,953.0,116.0,5.1,18.0,963.0,1043.91,796.65
2016,4,25,13,15,948.5,115.0,4.95,18.0,944.0,1023.43,781.92
2016,4,25,13,30,944.0,114.0,4.8,18.0,925.0,999.63,765.01
2016,4,25,13,45,938.0,112.5,4.65,18.0,898.5,970.75,744.67
2016,4,25,14,0,932.0,111.0,4.5,18.0,872.0,938.89,722.33
2016,4,25,14,15,923.5,109.0,4.4,18.0,839.0,901.57,696.58
2016,4,25,14,30,915.0,107.0,4.3,18.0,806.0,861.76,669.12
2016,4,25,14,45,905.0,104.5,4.2,18.0,766.5,818.0,638.85
2016,4,25,15,0,895.0,102.0,4.1,18.0,727.0,772.31,606.97
2016,4,25,15,15,880.5,99.5,4.0,18.0,682.0,721.77,571.24
2016,4,25,15,30,866.0,97.0,3.9,18.0,637.0,671.7,534.13
2016,4,25,15,45,849.0,93.0,3.8,18.0,588.0,615.89,491.02
2016,4,25,16,0,832.0,89.0,3.7,18.0,539.0,559.83,446.63
2016,4,25,16,15,807.0,85.0,3.5,17.5,487.0,499.75,398.45
2016,4,25,16,30,782.0,81.0,3.3,17.0,435.0,440.81,349.7
2016,4,25,16,45,746.5,76.5,3.15,16.5,381.0,378.62,297.06
2016,4,25,17,0,711.0,72.0,3.0,16.0,327.0,319.35,245.39
2016,4,25,17,15,661.5,66.0,2.8,15.0,273.0,257.08,190.99
2016,4,25,17,30,612.0,60.0,2.6,14.0,219.0,200.5,140.96
2016,4,25,17,45,533.0,52.5,2.45,13.5,168.0,142.75,92.03
2016,4,25,18,0,454.0,45.0,2.3,13.0,117.0,94.07,53.72
2016,4,25,18,15,331.0,33.0,2.35,12.5,75.5,47.8,23.13
2016,4,25,18,30,208.0,21.0,2.4,12.0,34.0,16.34,2.57
2016,4,25,18,45,104.0,10.5,2.45,11.5,17.0,10.32,0.0
2016,4,25,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,47.0,6.5,1.3,6.5,8.0,6.39,0.0
2016,4,26,5,30,94.0,13.0,1.3,7.0,16.0,12.78,0.0
2016,4,26,5,45,232.5,26.5,1.35,8.0,52.5,27.31,11.66
2016,4,26,6,0,371.0,40.0,1.4,9.0,89.0,66.42,36.01
2016,4,26,6,15,457.5,49.5,1.55,9.5,137.0,110.57,68.41
2016,4,26,6,30,544.0,59.0,1.7,10.0,185.0,164.8,112.97
2016,4,26,6,45,426.5,87.0,1.85,11.0,201.0,194.2,145.58
2016,4,26,7,0,309.0,115.0,2.0,12.0,217.0,209.56,164.4
2016,4,26,7,15,366.0,127.5,2.05,12.5,268.5,262.92,209.56
2016,4,26,7,30,423.0,140.0,2.1,13.0,320.0,321.01,258.0
2016,4,26,7,45,596.0,120.0,2.2,13.5,408.5,409.31,329.86
2016,4,26,8,0,769.0,100.0,2.3,14.0,497.0,512.81,412.61
2016,4,26,8,15,619.0,155.0,2.3,14.5,494.5,521.53,418.19
2016,4,26,8,30,469.0,210.0,2.3,15.0,492.0,512.07,408.78
2016,4,26,8,45,553.5,197.0,2.35,15.5,554.0,578.82,460.26
2016,4,26,9,0,638.0,184.0,2.4,16.0,616.0,653.74,516.15
2016,4,26,9,15,625.0,205.0,2.4,16.0,649.0,692.45,543.12
2016,4,26,9,30,612.0,226.0,2.4,16.0,682.0,728.31,567.74
2016,4,26,9,45,599.0,246.5,2.4,16.5,710.0,760.8,588.47
2016,4,26,10,0,586.0,267.0,2.4,17.0,738.0,789.26,606.02
2016,4,26,10,15,618.5,264.0,2.45,17.0,776.0,834.49,637.88
2016,4,26,10,30,651.0,261.0,2.5,17.0,814.0,877.99,668.1
2016,4,26,10,45,664.0,263.0,2.6,17.0,838.5,907.3,688.35
2016,4,26,11,0,677.0,265.0,2.7,17.0,863.0,934.58,707.3
2016,4,26,11,15,589.5,314.0,2.85,17.0,840.0,908.92,687.51
2016,4,26,11,30,502.0,363.0,3.0,17.0,817.0,880.21,665.79
2016,4,26,11,45,486.0,369.0,3.2,17.5,811.0,874.39,661.44
2016,4,26,12,0,470.0,375.0,3.4,18.0,805.0,866.32,655.3
2016,4,26,12,15,405.0,402.5,3.5,18.0,772.0,823.52,624.13
2016,4,26,12,30,340.0,430.0,3.6,18.0,739.0,785.98,596.38
2016,4,26,12,45,295.5,435.0,3.7,18.0,701.0,744.4,566.51
2016,4,26,13,0,251.0,440.0,3.8,18.0,663.0,702.43,536.05
2016,4,26,13,15,419.5,370.0,3.85,18.0,735.0,791.04,605.78
2016,4,26,13,30,588.0,300.0,3.9,18.0,807.0,867.06,664.69
2016,4,26,13,45,594.5,285.0,3.95,18.0,784.5,842.93,648.36
2016,4,26,14,0,601.0,270.0,4.0,18.0,762.0,817.57,631.69
2016,4,26,14,15,697.5,215.0,4.05,18.0,764.5,825.13,641.0
2016,4,26,14,30,794.0,160.0,4.1,18.0,767.0,821.29,639.73
2016,4,26,14,45,786.5,153.5,4.15,18.0,730.0,779.29,610.83
2016,4,26,15,0,779.0,147.0,4.2,18.0,693.0,736.79,581.5
2016,4,26,15,15,762.0,143.0,4.2,17.5,649.5,687.09,545.9
2016,4,26,15,30,745.0,139.0,4.2,17.0,606.0,636.85,508.91
2016,4,26,15,45,723.5,133.5,4.2,17.0,558.5,582.08,466.55
2016,4,26,16,0,702.0,128.0,4.2,17.0,511.0,527.76,423.55
2016,4,26,16,15,673.0,122.0,4.2,16.5,460.0,469.88,377.36
2016,4,26,16,30,644.0,116.0,4.2,16.0,409.0,413.8,331.23
2016,4,26,16,45,612.5,107.0,4.25,15.5,358.0,355.85,282.38
2016,4,26,17,0,581.0,98.0,4.3,15.0,307.0,300.59,234.42
2016,4,26,17,15,527.5,89.0,4.2,14.0,256.0,241.94,183.59
2016,4,26,17,30,474.0,80.0,4.1,13.0,205.0,187.98,136.51
2016,4,26,17,45,398.0,68.5,4.0,12.5,157.0,134.78,91.69
2016,4,26,18,0,322.0,57.0,3.9,12.0,109.0,90.28,56.5
2016,4,26,18,15,217.5,40.5,3.85,11.5,70.5,48.35,27.17
2016,4,26,18,30,113.0,24.0,3.8,11.0,32.0,18.72,5.01
2016,4,26,18,45,56.5,12.0,3.8,11.0,16.0,11.8,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,7.0,2.55,8.5,8.5,6.88,0.0
2016,4,27,5,30,79.0,14.0,2.8,9.0,17.0,13.76,0.0
2016,4,27,5,45,205.5,28.5,3.1,10.0,52.0,28.9,13.24
2016,4,27,6,0,332.0,43.0,3.4,11.0,87.0,67.07,37.65
2016,4,27,6,15,417.5,53.0,3.45,11.5,134.0,109.49,68.89
2016,4,27,6,30,503.0,63.0,3.5,12.0,181.0,161.87,111.81
2016,4,27,6,45,548.0,73.5,3.6,12.5,231.5,214.13,158.21
2016,4,27,7,0,593.0,84.0,3.7,13.0,282.0,271.26,209.08
2016,4,27,7,15,633.5,90.5,3.8,13.0,334.0,327.34,259.24
2016,4,27,7,30,674.0,97.0,3.9,13.0,386.0,387.19,311.66
2016,4,27,7,45,448.0,159.0,4.0,13.5,361.5,376.77,305.83
2016,4,27,8,0,222.0,221.0,4.1,14.0,337.0,337.88,273.97
2016,4,27,8,15,199.5,247.0,4.15,14.0,358.5,362.8,293.8
2016,4,27,8,30,177.0,273.0,4.2,14.0,380.0,385.25,310.9
2016,4,27,8,45,287.0,273.5,4.3,14.5,462.0,472.87,380.82
2016,4,27,9,0,397.0,274.0,4.4,15.0,544.0,566.0,453.55
2016,4,27,9,15,369.0,301.5,4.5,15.0,564.0,590.04,470.46
2016,4,27,9,30,341.0,329.0,4.6,15.0,584.0,610.93,485.01
2016,4,27,9,45,189.0,331.5,4.75,15.0,474.0,494.55,392.76
2016,4,27,10,0,37.0,334.0,4.9,15.0,364.0,366.61,289.08
2016,4,27,10,15,31.5,331.0,5.0,15.0,357.0,359.99,283.81
2016,4,27,10,30,26.0,328.0,5.1,15.0,350.0,352.94,277.91
2016,4,27,10,45,18.0,277.5,5.2,15.0,293.0,289.17,227.79
2016,4,27,11,0,10.0,227.0,5.3,15.0,236.0,231.65,182.13
2016,4,27,11,15,35.0,323.0,5.35,15.0,355.0,358.64,282.69
2016,4,27,11,30,60.0,419.0,5.4,15.0,474.0,482.88,378.32
2016,4,27,11,45,58.0,419.5,5.5,15.0,473.0,481.96,377.21
2016,4,27,12,0,56.0,420.0,5.6,15.0,472.0,480.72,376.3
2016,4,27,12,15,469.5,289.5,5.6,15.0,718.0,777.39,614.86
2016,4,27,12,30,883.0,159.0,5.6,15.0,964.0,1045.98,812.36
2016,4,27,12,45,871.5,164.5,5.6,15.5,951.5,1032.83,800.17
2016,4,27,13,0,860.0,170.0,5.6,16.0,939.0,1016.53,787.63
2016,4,27,13,15,855.5,168.5,5.5,16.0,920.5,996.69,773.54
2016,4,27,13,30,851.0,167.0,5.4,16.0,902.0,973.82,757.41
2016,4,27,13,45,849.5,161.5,5.35,16.0,877.0,946.66,738.65
2016,4,27,14,0,848.0,156.0,5.3,16.0,852.0,916.57,717.82
2016,4,27,14,15,545.0,259.5,5.15,16.0,700.5,739.01,584.44
2016,4,27,14,30,242.0,363.0,5.0,16.0,549.0,567.05,447.5
2016,4,27,14,45,300.5,330.0,4.9,16.0,549.5,574.38,455.79
2016,4,27,15,0,359.0,297.0,4.8,16.0,550.0,571.24,455.25
2016,4,27,15,15,234.0,291.0,4.65,16.0,452.0,457.24,365.28
2016,4,27,15,30,109.0,285.0,4.5,16.0,354.0,354.3,282.81
2016,4,27,15,45,106.5,262.0,4.4,16.0,325.0,324.07,259.58
2016,4,27,16,0,104.0,239.0,4.3,16.0,296.0,293.94,235.95
2016,4,27,16,15,119.0,216.5,4.05,15.5,275.5,275.73,222.02
2016,4,27,16,30,134.0,194.0,3.8,15.0,255.0,253.08,204.06
2016,4,27,16,45,120.0,173.0,3.55,15.0,223.0,218.55,175.6
2016,4,27,17,0,106.0,152.0,3.3,15.0,191.0,185.51,148.1
2016,4,27,17,15,95.0,128.5,3.15,14.5,159.5,152.5,120.56
2016,4,27,17,30,84.0,105.0,3.0,14.0,128.0,120.86,93.82
2016,4,27,17,45,68.5,82.5,2.9,13.5,98.5,90.81,68.45
2016,4,27,18,0,53.0,60.0,2.8,13.0,69.0,63.07,45.17
2016,4,27,18,15,26.5,40.5,2.8,12.5,45.0,39.63,26.03
2016,4,27,18,30,0.0,21.0,2.8,12.0,21.0,20.13,6.83
2016,4,27,18,45,0.0,10.5,2.85,12.0,10.5,10.32,0.0
2016,4,27,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,60.0,7.5,2.15,7.5,10.0,7.37,0.0
2016,4,28,5,30,120.0,15.0,2.4,8.0,20.0,11.67,0.0
2016,4,28,5,45,251.0,28.0,2.7,9.0,57.0,30.46,13.8
2016,4,28,6,0,382.0,41.0,3.0,10.0,94.0,70.15,38.35
2016,4,28,6,15,465.0,50.0,3.0,10.5,142.0,114.34,71.23
2016,4,28,6,30,548.0,59.0,3.0,11.0,190.0,168.14,115.84
2016,4,28,6,45,603.5,65.5,3.0,11.5,242.0,221.79,163.49
2016,4,28,7,0,659.0,72.0,3.0,12.0,294.0,281.41,216.62
2016,4,28,7,15,697.0,77.5,3.05,12.5,347.5,339.19,268.1
2016,4,28,7,30,735.0,83.0,3.1,13.0,401.0,400.81,321.47
2016,4,28,7,45,764.5,86.5,3.2,14.0,453.5,458.84,370.0
2016,4,28,8,0,794.0,90.0,3.3,15.0,506.0,518.7,418.3
2016,4,28,8,15,815.0,93.5,3.35,15.5,555.5,575.12,463.02
2016,4,28,8,30,836.0,97.0,3.4,16.0,605.0,631.88,506.63
2016,4,28,8,45,853.5,99.0,3.45,17.0,651.0,684.75,545.08
2016,4,28,9,0,871.0,101.0,3.5,18.0,697.0,735.06,578.81
2016,4,28,9,15,883.0,103.5,3.5,18.5,737.5,782.45,610.35
2016,4,28,9,30,895.0,106.0,3.5,19.0,778.0,828.25,640.26
2016,4,28,9,45,912.5,103.0,3.55,19.5,815.0,871.11,667.93
2016,4,28,10,0,930.0,100.0,3.6,20.0,852.0,912.21,694.07
2016,4,28,10,15,937.0,101.5,3.65,20.0,880.5,946.58,716.7
2016,4,28,10,30,944.0,103.0,3.7,20.0,909.0,978.12,737.39
2016,4,28,10,45,948.5,104.0,3.75,20.5,930.0,1003.78,752.65
2016,4,28,11,0,953.0,105.0,3.8,21.0,951.0,1026.19,765.75
2016,4,28,11,15,955.5,105.5,3.85,21.0,964.5,1042.77,776.49
2016,4,28,11,30,958.0,106.0,3.9,21.0,978.0,1055.84,785.04
2016,4,28,11,45,959.0,106.5,3.95,21.5,983.5,1063.84,788.85
2016,4,28,12,0,960.0,107.0,4.0,22.0,989.0,1068.2,790.39
2016,4,28,12,15,960.0,107.0,4.05,22.0,986.5,1067.38,790.2
2016,4,28,12,30,960.0,107.0,4.1,22.0,984.0,1062.9,787.74
2016,4,28,12,45,955.5,108.0,4.15,22.0,972.5,1051.41,780.78
2016,4,28,13,0,951.0,109.0,4.2,22.0,961.0,1036.42,771.61
2016,4,28,13,15,947.5,108.0,4.2,22.0,942.5,1016.89,759.19
2016,4,28,13,30,944.0,107.0,4.2,22.0,924.0,994.01,744.59
2016,4,28,13,45,938.0,106.0,4.2,22.0,898.0,965.65,726.31
2016,4,28,14,0,932.0,105.0,4.2,22.0,872.0,934.31,706.0
2016,4,28,14,15,924.5,103.5,4.15,22.0,839.5,898.38,682.19
2016,4,28,14,30,917.0,102.0,4.1,22.0,807.0,859.92,656.54
2016,4,28,14,45,904.5,100.5,4.1,22.0,767.5,815.22,626.54
2016,4,28,15,0,892.0,99.0,4.1,22.0,728.0,768.78,595.02
2016,4,28,15,15,878.0,96.5,4.1,21.5,684.0,718.78,561.62
2016,4,28,15,30,864.0,94.0,4.1,21.0,640.0,667.69,525.79
2016,4,28,15,45,840.0,93.5,4.15,21.0,590.0,612.86,484.01
2016,4,28,16,0,816.0,93.0,4.2,21.0,540.0,557.0,440.37
2016,4,28,16,15,791.0,89.0,4.25,20.0,488.5,497.78,394.48
2016,4,28,16,30,766.0,85.0,4.3,19.0,437.0,439.74,347.83
2016,4,28,16,45,723.5,82.0,4.35,18.5,382.5,376.63,294.97
2016,4,28,17,0,681.0,79.0,4.4,18.0,328.0,317.57,244.0
2016,4,28,17,15,632.0,72.5,4.45,17.0,275.0,257.14,191.55
2016,4,28,17,30,583.0,66.0,4.5,16.0,222.0,201.79,142.88
2016,4,28,17,45,503.0,58.0,4.55,15.5,171.5,144.84,94.84
2016,4,28,18,0,423.0,50.0,4.6,15.0,121.0,97.06,57.22
2016,4,28,18,15,308.5,37.5,4.55,14.0,79.5,52.17,27.05
2016,4,28,18,30,194.0,25.0,4.5,13.0,38.0,20.1,7.6
2016,4,28,18,45,97.0,12.5,4.5,12.5,19.0,12.29,0.0
2016,4,28,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,9.0,8.5,8.36,0.0
2016,4,29,5,30,0.0,17.0,2.3,9.0,17.0,16.23,0.0
2016,4,29,5,45,100.5,37.5,2.55,9.5,51.5,35.8,20.82
2016,4,29,6,0,201.0,58.0,2.8,10.0,86.0,70.9,46.1
2016,4,29,6,15,282.5,74.0,2.8,10.5,132.0,111.03,76.52
2016,4,29,6,30,364.0,90.0,2.8,11.0,178.0,160.98,117.2
2016,4,29,6,45,434.0,100.0,2.85,11.5,229.5,211.51,160.3
2016,4,29,7,0,504.0,110.0,2.9,12.0,281.0,269.74,210.44
2016,4,29,7,15,463.0,127.0,2.9,12.0,304.5,300.78,240.27
2016,4,29,7,30,422.0,144.0,2.9,12.0,328.0,326.84,264.57
2016,4,29,7,45,545.0,140.5,2.95,12.5,408.5,406.69,330.22
2016,4,29,8,0,668.0,137.0,3.0,13.0,489.0,500.31,405.46
2016,4,29,8,15,692.0,143.0,3.05,13.0,537.0,555.13,449.39
2016,4,29,8,30,716.0,149.0,3.1,13.0,585.0,610.86,493.14
2016,4,29,8,45,737.5,152.0,3.2,13.5,630.5,662.43,532.04
2016,4,29,9,0,759.0,155.0,3.3,14.0,676.0,714.03,570.08
2016,4,29,9,15,773.5,158.5,3.35,14.0,715.5,760.54,604.02
2016,4,29,9,30,788.0,162.0,3.4,14.0,755.0,804.16,634.5
2016,4,29,9,45,817.5,153.5,3.45,14.5,793.5,848.3,663.86
2016,4,29,10,0,847.0,145.0,3.5,15.0,832.0,891.6,692.25
2016,4,29,10,15,854.5,147.0,3.55,15.5,859.5,924.93,713.35
2016,4,29,10,30,862.0,149.0,3.6,16.0,887.0,955.71,732.6
2016,4,29,10,45,867.5,150.0,3.65,16.5,907.5,980.84,747.88
2016,4,29,11,0,873.0,151.0,3.7,17.0,928.0,997.43,757.34
2016,4,29,11,15,876.5,152.0,3.85,17.0,941.5,1014.31,769.26
2016,4,29,11,30,880.0,153.0,4.0,17.0,955.0,1027.99,779.1
2016,4,29,11,45,880.5,153.5,4.2,17.5,960.0,1034.92,783.32
2016,4,29,12,0,881.0,154.0,4.4,18.0,965.0,1038.51,785.44
2016,4,29,12,15,881.0,154.0,4.5,18.0,962.5,1037.73,785.9
2016,4,29,12,30,881.0,154.0,4.6,18.0,960.0,1033.59,784.21
2016,4,29,12,45,878.0,154.0,4.75,18.5,949.5,1023.17,777.23
2016,4,29,13,0,875.0,154.0,4.9,19.0,939.0,1015.29,772.09
2016,4,29,13,15,871.0,152.5,4.9,19.0,921.0,995.69,759.16
2016,4,29,13,30,867.0,151.0,4.9,19.0,903.0,973.01,744.23
2016,4,29,13,45,859.5,150.0,4.95,19.0,877.5,944.69,725.76
2016,4,29,14,0,852.0,149.0,5.0,19.0,852.0,913.72,705.38
2016,4,29,14,15,843.0,146.5,5.0,19.0,819.5,877.45,680.79
2016,4,29,14,30,834.0,144.0,5.0,19.0,787.0,838.98,654.5
2016,4,29,14,45,821.5,141.0,5.0,19.0,748.0,795.27,624.22
2016,4,29,15,0,809.0,138.0,5.0,19.0,709.0,750.06,592.55
2016,4,29,15,15,793.0,134.0,4.95,18.5,665.5,700.11,557.1
2016,4,29,15,30,777.0,130.0,4.9,18.0,622.0,650.07,519.92
2016,4,29,15,45,755.5,125.5,4.85,18.0,574.0,594.94,476.95
2016,4,29,16,0,734.0,121.0,4.8,18.0,526.0,540.19,433.32
2016,4,29,16,15,706.0,116.0,4.7,17.5,475.5,482.29,386.79
2016,4,29,16,30,678.0,111.0,4.6,17.0,425.0,426.03,340.29
2016,4,29,16,45,645.5,103.0,4.55,16.5,373.0,366.89,290.36
2016,4,29,17,0,613.0,95.0,4.5,16.0,321.0,310.5,241.42
2016,4,29,17,15,560.5,87.0,4.4,15.5,269.0,251.28,189.75
2016,4,29,17,30,508.0,79.0,4.3,15.0,217.0,197.62,142.64
2016,4,29,17,45,436.0,68.0,4.2,14.5,168.5,143.38,96.83
2016,4,29,18,0,364.0,57.0,4.1,14.0,120.0,96.55,59.56
2016,4,29,18,15,254.5,42.5,4.05,13.5,79.0,53.37,29.81
2016,4,29,18,30,145.0,28.0,4.0,13.0,38.0,22.77,10.15
2016,4,29,18,45,72.5,14.0,4.0,12.5,19.0,13.76,0.0
2016,4,29,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.0,9.0,3.1,9.5,11.5,8.85,0.0
2016,4,30,5,30,122.0,18.0,3.3,10.0,23.0,14.03,0.0
2016,4,30,5,45,247.0,32.0,3.5,11.0,61.5,35.04,17.24
2016,4,30,6,0,372.0,46.0,3.7,12.0,100.0,75.93,43.09
2016,4,30,6,15,454.5,56.0,4.0,12.5,148.5,120.76,76.72
2016,4,30,6,30,537.0,66.0,4.3,13.0,197.0,175.15,121.8
2016,4,30,6,45,594.0,73.0,4.6,13.5,250.0,229.25,169.64
2016,4,30,7,0,651.0,80.0,4.9,14.0,303.0,289.48,223.22
2016,4,30,7,15,689.0,85.5,5.1,14.5,356.5,346.91,274.5
2016,4,30,7,30,727.0,91.0,5.3,15.0,410.0,407.74,327.56
2016,4,30,7,45,757.0,95.0,5.5,15.5,463.0,466.53,377.83
2016,4,30,8,0,787.0,99.0,5.7,16.0,516.0,526.79,427.97
2016,4,30,8,15,807.5,103.0,5.75,16.5,565.0,583.05,473.34
2016,4,30,8,30,828.0,107.0,5.8,17.0,614.0,639.62,517.69
2016,4,30,8,45,846.0,109.0,5.85,17.5,660.0,692.43,558.06
2016,4,30,9,0,864.0,111.0,5.9,18.0,706.0,744.71,595.67
2016,4,30,9,15,875.5,113.0,5.9,18.5,746.0,788.71,625.79
2016,4,30,9,30,887.0,115.0,5.9,19.0,786.0,833.22,655.91
2016,4,30,9,45,903.0,113.0,5.95,19.5,822.0,875.52,684.27
2016,4,30,10,0,919.0,111.0,6.0,20.0,858.0,916.01,711.04
2016,4,30,10,15,925.0,112.0,5.95,20.0,885.5,948.54,732.8
2016,4,30,10,30,931.0,113.0,5.9,20.0,913.0,978.23,752.48
2016,4,30,10,45,935.5,114.0,5.9,20.5,933.5,1003.51,767.83
2016,4,30,11,0,940.0,115.0,5.9,21.0,954.0,1025.59,780.92
2016,4,30,11,15,942.0,115.5,5.8,21.0,966.5,1041.4,790.56
2016,4,30,11,30,944.0,116.0,5.7,21.0,979.0,1053.74,797.89
2016,4,30,11,45,945.0,115.5,5.65,21.5,983.5,1060.54,800.28
2016,4,30,12,0,946.0,115.0,5.6,22.0,988.0,1063.75,800.35
2016,4,30,12,15,945.0,115.0,5.45,22.0,985.0,1061.9,797.93
2016,4,30,12,30,944.0,115.0,5.3,22.0,982.0,1056.46,793.2
2016,4,30,12,45,942.0,114.0,5.2,22.5,970.5,1045.44,783.66
2016,4,30,13,0,940.0,113.0,5.1,23.0,959.0,1030.92,771.95
2016,4,30,13,15,936.0,112.5,5.0,23.0,940.5,1011.6,758.67
2016,4,30,13,30,932.0,112.0,4.9,23.0,922.0,989.0,743.29
2016,4,30,13,45,928.5,109.0,4.8,23.5,896.5,961.12,722.94
2016,4,30,14,0,925.0,106.0,4.7,24.0,871.0,930.18,700.64
2016,4,30,14,15,917.0,104.5,4.6,24.0,838.5,894.06,676.23
2016,4,30,14,30,909.0,103.0,4.5,24.0,806.0,855.47,650.07
2016,4,30,14,45,899.5,100.5,4.45,24.0,767.5,812.41,620.98
2016,4,30,15,0,890.0,98.0,4.4,24.0,729.0,767.42,590.4
2016,4,30,15,15,876.5,95.5,4.25,23.5,685.0,717.91,557.01
2016,4,30,15,30,863.0,93.0,4.1,23.0,641.0,667.27,521.42
2016,4,30,15,45,846.5,89.5,4.0,23.0,593.0,613.96,480.87
2016,4,30,16,0,830.0,86.0,3.9,23.0,545.0,559.0,438.09
2016,4,30,16,15,806.0,82.5,3.7,22.5,494.0,500.18,391.8
2016,4,30,16,30,782.0,79.0,3.5,22.0,443.0,442.41,344.92
2016,4,30,16,45,751.0,74.0,3.3,22.0,390.0,381.62,293.78
2016,4,30,17,0,720.0,69.0,3.1,22.0,337.0,323.25,243.38
2016,4,30,17,15,674.5,64.0,2.95,21.0,284.0,263.32,192.03
2016,4,30,17,30,629.0,59.0,2.8,20.0,231.0,207.14,143.26
2016,4,30,17,45,560.0,51.5,2.65,19.5,180.5,149.93,95.16
2016,4,30,18,0,491.0,44.0,2.5,19.0,130.0,100.54,56.23
2016,4,30,18,15,378.5,34.0,2.45,18.0,87.0,54.0,25.65
2016,4,30,18,30,266.0,24.0,2.4,17.0,44.0,20.4,8.87
2016,4,30,18,45,133.0,12.0,2.4,16.5,22.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,9.5,1.8,10.5,13.0,9.34,0.0
2016,5,1,5,30,142.0,19.0,1.9,11.0,26.0,14.81,0.0
2016,5,1,5,45,269.0,31.5,2.05,12.0,64.5,36.26,17.6
2016,5,1,6,0,396.0,44.0,2.2,13.0,103.0,77.01,42.78
2016,5,1,6,15,476.5,53.0,2.15,13.5,151.5,122.11,76.6
2016,5,1,6,30,557.0,62.0,2.1,14.0,200.0,176.52,121.5
2016,5,1,6,45,610.0,68.5,2.1,15.0,252.5,230.25,168.32
2016,5,1,7,0,663.0,75.0,2.1,16.0,305.0,289.62,219.82
2016,5,1,7,15,700.0,80.5,1.9,16.5,358.0,347.32,269.57
2016,5,1,7,30,737.0,86.0,1.7,17.0,411.0,408.73,320.6
2016,5,1,7,45,763.5,90.0,1.5,18.0,463.0,465.89,365.73
2016,5,1,8,0,790.0,94.0,1.3,19.0,515.0,524.56,409.7
2016,5,1,8,15,810.0,97.5,1.2,19.5,564.0,580.1,450.56
2016,5,1,8,30,830.0,101.0,1.1,20.0,613.0,635.88,489.84
2016,5,1,8,45,845.5,104.0,1.05,20.5,658.0,688.04,525.41
2016,5,1,9,0,861.0,107.0,1.0,21.0,703.0,737.41,556.32
2016,5,1,9,15,872.5,109.5,1.0,21.5,743.0,783.86,584.83
2016,5,1,9,30,884.0,112.0,1.0,22.0,783.0,828.71,611.76
2016,5,1,9,45,892.5,114.0,1.0,22.5,817.0,868.68,635.04
2016,5,1,10,0,901.0,116.0,1.0,23.0,851.0,906.39,656.57
2016,5,1,10,15,907.0,117.5,0.95,23.5,878.0,938.88,673.64
2016,5,1,10,30,913.0,119.0,0.9,24.0,905.0,968.59,688.73
2016,5,1,10,45,917.0,120.0,0.9,24.5,925.5,992.96,701.34
2016,5,1,11,0,921.0,121.0,0.9,25.0,946.0,1014.18,712.04
2016,5,1,11,15,923.5,122.0,0.8,25.0,958.5,1030.68,719.17
2016,5,1,11,30,926.0,123.0,0.7,25.0,971.0,1043.8,724.22
2016,5,1,11,45,926.0,123.5,0.65,25.5,975.5,1050.48,725.21
2016,5,1,12,0,926.0,124.0,0.6,26.0,980.0,1053.65,724.28
2016,5,1,12,15,925.5,123.5,0.6,26.0,977.0,1051.77,723.15
2016,5,1,12,30,925.0,123.0,0.6,26.0,974.0,1046.38,720.14
2016,5,1,12,45,922.5,122.0,0.6,26.0,962.5,1035.02,713.76
2016,5,1,13,0,920.0,121.0,0.6,26.0,951.0,1020.26,705.53
2016,5,1,13,15,916.0,120.0,0.75,26.0,932.5,1000.73,697.84
2016,5,1,13,30,912.0,119.0,0.9,26.0,914.0,978.01,687.95
2016,5,1,13,45,904.5,118.5,1.05,26.0,888.0,949.54,674.13
2016,5,1,14,0,897.0,118.0,1.2,26.0,862.0,918.3,658.14
2016,5,1,14,15,472.0,225.5,1.35,26.0,616.0,642.39,475.74
2016,5,1,14,30,47.0,333.0,1.5,26.0,370.0,371.08,275.65
2016,5,1,14,45,47.0,316.5,1.65,26.0,352.0,352.22,264.22
2016,5,1,15,0,47.0,300.0,1.8,26.0,334.0,333.27,251.18
2016,5,1,15,15,436.5,202.5,1.85,25.5,483.0,518.64,397.41
2016,5,1,15,30,826.0,105.0,1.9,25.0,632.0,657.29,502.09
2016,5,1,15,45,455.5,172.5,2.0,25.0,460.0,457.73,352.2
2016,5,1,16,0,85.0,240.0,2.1,25.0,288.0,284.15,217.98
2016,5,1,16,15,81.0,218.5,2.15,24.5,260.5,255.92,197.67
2016,5,1,16,30,77.0,197.0,2.2,24.0,233.0,228.04,176.69
2016,5,1,16,45,121.5,173.5,2.3,23.5,222.5,219.78,170.45
2016,5,1,17,0,166.0,150.0,2.4,23.0,212.0,204.8,157.79
2016,5,1,17,15,364.5,109.0,2.35,22.0,218.0,215.02,160.54
2016,5,1,17,30,563.0,68.0,2.3,21.0,224.0,201.07,140.08
2016,5,1,17,45,488.5,60.0,2.25,20.0,174.5,146.07,94.77
2016,5,1,18,0,414.0,52.0,2.2,19.0,125.0,99.57,58.71
2016,5,1,18,15,307.0,39.5,2.25,18.0,83.5,55.26,28.94
2016,5,1,18,30,200.0,27.0,2.3,17.0,42.0,22.91,11.19
2016,5,1,18,45,100.0,13.5,2.4,16.5,21.0,13.27,0.0
2016,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,51.5,10.0,1.15,10.0,13.0,9.83,0.0
2016,5,2,5,30,103.0,20.0,1.3,11.0,26.0,15.56,0.0
2016,5,2,5,45,214.0,35.5,1.5,12.0,63.5,38.17,20.28
2016,5,2,6,0,325.0,51.0,1.7,13.0,101.0,77.2,45.77
2016,5,2,6,15,404.5,62.5,1.75,13.5,148.5,120.63,78.53
2016,5,2,6,30,484.0,74.0,1.8,14.0,196.0,174.07,122.34
2016,5,2,6,45,535.0,83.0,1.85,14.5,247.0,225.66,167.14
2016,5,2,7,0,586.0,92.0,1.9,15.0,298.0,282.75,216.64
2016,5,2,7,15,503.0,120.5,1.85,15.5,316.5,312.04,244.89
2016,5,2,7,30,420.0,149.0,1.8,16.0,335.0,332.94,264.21
2016,5,2,7,45,569.0,134.0,1.75,16.5,419.0,416.18,330.6
2016,5,2,8,0,718.0,119.0,1.7,17.0,503.0,512.21,405.19
2016,5,2,8,15,740.0,124.0,1.65,17.5,551.5,567.14,446.32
2016,5,2,8,30,762.0,129.0,1.6,18.0,600.0,622.67,486.69
2016,5,2,8,45,777.5,133.5,1.6,18.5,644.0,672.87,522.21
2016,5,2,9,0,793.0,138.0,1.6,19.0,688.0,722.95,556.61
2016,5,2,9,15,806.0,141.0,1.55,19.5,727.5,768.75,585.27
2016,5,2,9,30,819.0,144.0,1.5,20.0,767.0,813.24,612.42
2016,5,2,9,45,841.5,139.0,1.5,20.5,803.5,855.9,638.36
2016,5,2,10,0,864.0,134.0,1.5,21.0,840.0,893.4,660.5
2016,5,2,10,15,870.5,135.5,1.5,21.5,867.0,925.25,678.72
2016,5,2,10,30,877.0,137.0,1.5,22.0,894.0,954.47,695.12
2016,5,2,10,45,880.5,138.5,1.5,22.5,914.0,978.07,707.84
2016,5,2,11,0,884.0,140.0,1.5,23.0,934.0,998.63,718.64
2016,5,2,11,15,756.0,225.0,1.5,23.0,910.0,983.3,708.25
2016,5,2,11,30,628.0,310.0,1.5,23.0,886.0,951.49,685.61
2016,5,2,11,45,758.0,227.5,1.55,23.5,926.5,1001.38,719.08
2016,5,2,12,0,888.0,145.0,1.6,24.0,967.0,1037.71,740.48
2016,5,2,12,15,887.0,144.5,1.7,24.0,964.0,1035.36,740.09
2016,5,2,12,30,886.0,144.0,1.8,24.0,961.0,1029.64,738.11
2016,5,2,12,45,880.0,145.5,1.9,24.5,949.0,1017.72,730.84
2016,5,2,13,0,874.0,147.0,2.0,25.0,937.0,1002.61,721.64
2016,5,2,13,15,869.0,146.0,2.15,25.0,918.5,982.87,711.44
2016,5,2,13,30,864.0,145.0,2.3,25.0,900.0,960.13,699.17
2016,5,2,13,45,853.0,146.0,2.45,25.0,873.0,935.76,685.66
2016,5,2,14,0,842.0,147.0,2.6,25.0,846.0,903.98,667.02
2016,5,2,14,15,832.5,144.5,2.75,24.5,814.0,867.62,646.32
2016,5,2,14,30,823.0,142.0,2.9,24.0,782.0,829.15,623.72
2016,5,2,14,45,804.0,142.5,3.05,24.0,742.5,784.38,595.06
2016,5,2,15,0,785.0,143.0,3.2,24.0,703.0,738.63,565.19
2016,5,2,15,15,695.0,160.0,3.3,23.5,633.5,659.98,509.63
2016,5,2,15,30,605.0,177.0,3.4,23.0,564.0,585.69,455.42
2016,5,2,15,45,623.5,155.0,3.5,23.0,527.5,545.43,426.17
2016,5,2,16,0,642.0,133.0,3.6,23.0,491.0,502.04,393.34
2016,5,2,16,15,634.5,129.0,3.6,22.0,455.0,460.33,361.39
2016,5,2,16,30,627.0,125.0,3.6,21.0,419.0,418.24,327.87
2016,5,2,16,45,576.5,120.5,3.6,20.5,366.5,357.94,278.64
2016,5,2,17,0,526.0,116.0,3.6,20.0,314.0,301.08,231.22
2016,5,2,17,15,474.5,105.5,3.5,19.0,263.5,244.55,183.82
2016,5,2,17,30,423.0,95.0,3.4,18.0,213.0,193.49,140.6
2016,5,2,17,45,344.0,82.5,3.35,17.5,165.5,141.19,97.83
2016,5,2,18,0,265.0,70.0,3.3,17.0,118.0,97.89,64.24
2016,5,2,18,15,180.0,50.5,3.25,16.5,78.5,57.53,35.24
2016,5,2,18,30,95.0,31.0,3.2,16.0,39.0,27.09,13.35
2016,5,2,18,45,47.5,15.5,3.15,15.5,19.5,15.24,0.0
2016,5,2,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
