Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,34.0,10.5,1.25,11.5,12.5,10.32,0.0
2016,5,3,5,30,68.0,21.0,1.4,12.0,25.0,17.71,2.08
2016,5,3,5,45,148.0,41.0,1.6,12.5,60.5,41.97,24.84
2016,5,3,6,0,228.0,61.0,1.8,13.0,96.0,77.75,50.17
2016,5,3,6,15,299.5,76.5,1.7,13.0,141.5,118.41,81.45
2016,5,3,6,30,371.0,92.0,1.6,13.0,187.0,167.32,121.57
2016,5,3,6,45,414.0,107.0,1.5,13.5,235.0,216.22,163.5
2016,5,3,7,0,457.0,122.0,1.4,14.0,283.0,269.8,209.12
2016,5,3,7,15,243.5,145.0,1.4,14.5,232.5,236.24,187.5
2016,5,3,7,30,30.0,168.0,1.4,15.0,182.0,176.89,141.18
2016,5,3,7,45,37.0,191.5,1.4,15.5,210.5,205.46,163.89
2016,5,3,8,0,44.0,215.0,1.4,16.0,239.0,234.84,186.59
2016,5,3,8,15,159.5,242.0,1.55,16.0,339.5,335.38,266.84
2016,5,3,8,30,275.0,269.0,1.7,16.0,440.0,447.91,354.29
2016,5,3,8,45,226.0,297.5,1.85,16.5,445.0,453.07,355.96
2016,5,3,9,0,177.0,326.0,2.0,17.0,450.0,456.82,356.8
2016,5,3,9,15,341.0,299.0,2.15,17.0,553.5,567.79,443.38
2016,5,3,9,30,505.0,272.0,2.3,17.0,657.0,691.24,536.26
2016,5,3,9,45,417.0,322.5,2.45,17.5,650.0,687.11,528.89
2016,5,3,10,0,329.0,373.0,2.6,18.0,643.0,671.42,514.11
2016,5,3,10,15,362.0,372.5,2.55,18.5,678.5,710.88,541.43
2016,5,3,10,30,395.0,372.0,2.5,19.0,714.0,750.75,568.2
2016,5,3,10,45,412.5,373.0,2.5,19.5,737.5,783.14,589.17
2016,5,3,11,0,430.0,374.0,2.5,20.0,761.0,809.34,605.85
2016,5,3,11,15,277.0,417.5,2.35,20.0,668.5,705.69,528.29
2016,5,3,11,30,124.0,461.0,2.2,20.0,576.0,596.06,445.84
2016,5,3,11,45,174.0,464.0,2.1,20.5,625.5,649.94,484.65
2016,5,3,12,0,224.0,467.0,2.0,21.0,675.0,703.47,521.21
2016,5,3,12,15,339.5,425.0,1.95,21.0,739.0,781.79,577.73
2016,5,3,12,30,455.0,383.0,1.9,21.0,803.0,857.01,630.64
2016,5,3,12,45,280.0,415.0,1.85,21.0,673.0,707.8,524.17
2016,5,3,13,0,105.0,447.0,1.8,21.0,543.0,553.35,412.05
2016,5,3,13,15,189.0,435.0,1.85,21.0,602.5,625.82,467.49
2016,5,3,13,30,273.0,423.0,1.9,21.0,662.0,693.92,517.3
2016,5,3,13,45,337.5,387.5,1.95,21.0,674.5,708.9,530.13
2016,5,3,14,0,402.0,352.0,2.0,21.0,687.0,719.57,540.35
2016,5,3,14,15,471.5,310.5,2.1,21.0,689.0,728.82,550.0
2016,5,3,14,30,541.0,269.0,2.2,21.0,691.0,727.05,551.97
2016,5,3,14,45,539.0,252.5,2.35,21.0,655.5,687.93,526.02
2016,5,3,15,0,537.0,236.0,2.5,21.0,620.0,647.41,498.7
2016,5,3,15,15,468.0,243.5,2.6,20.5,563.5,582.47,452.04
2016,5,3,15,30,399.0,251.0,2.7,20.0,507.0,518.47,405.14
2016,5,3,15,45,485.5,203.5,2.8,20.0,491.5,507.73,399.18
2016,5,3,16,0,572.0,156.0,2.9,20.0,476.0,485.94,383.56
2016,5,3,16,15,347.5,178.0,2.95,19.5,367.0,357.44,282.98
2016,5,3,16,30,123.0,200.0,3.0,19.0,258.0,254.05,201.03
2016,5,3,16,45,308.0,153.0,3.1,18.5,275.5,277.5,219.14
2016,5,3,17,0,493.0,106.0,3.2,18.0,293.0,280.17,216.94
2016,5,3,17,15,413.0,105.5,3.15,17.5,246.0,226.79,172.02
2016,5,3,17,30,333.0,105.0,3.1,17.0,199.0,181.9,134.72
2016,5,3,17,45,274.5,88.5,3.05,16.5,155.0,134.45,95.54
2016,5,3,18,0,216.0,72.0,3.0,16.0,111.0,94.19,63.58
2016,5,3,18,15,146.0,51.5,2.9,15.5,74.5,56.41,35.65
2016,5,3,18,30,76.0,31.0,2.8,15.0,38.0,27.15,13.9
2016,5,3,18,45,38.0,15.5,2.7,15.0,19.0,15.24,0.0
2016,5,3,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,3.1,12.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,25.0,3.15,12.5,25.0,24.14,14.06
2016,5,4,6,0,0.0,40.0,3.2,13.0,40.0,38.56,26.85
2016,5,4,6,15,0.0,59.0,3.2,13.0,59.0,56.69,42.68
2016,5,4,6,30,0.0,78.0,3.2,13.0,78.0,74.98,58.5
2016,5,4,6,45,1.0,98.5,3.2,13.0,99.0,95.08,75.58
2016,5,4,7,0,2.0,119.0,3.2,13.0,120.0,115.4,92.58
2016,5,4,7,15,98.0,153.0,3.15,13.0,197.0,187.38,151.37
2016,5,4,7,30,194.0,187.0,3.1,13.0,274.0,268.84,217.97
2016,5,4,7,45,257.0,201.5,3.1,13.5,331.5,327.36,265.26
2016,5,4,8,0,320.0,216.0,3.1,14.0,389.0,390.39,315.62
2016,5,4,8,15,359.5,229.0,2.95,14.0,439.5,443.82,357.82
2016,5,4,8,30,399.0,242.0,2.8,14.0,490.0,500.37,401.62
2016,5,4,8,45,350.5,275.0,2.7,14.5,505.0,519.57,413.74
2016,5,4,9,0,302.0,308.0,2.6,15.0,520.0,533.8,421.69
2016,5,4,9,15,270.5,334.5,2.45,15.0,532.5,549.82,431.67
2016,5,4,9,30,239.0,361.0,2.3,15.0,545.0,557.86,435.49
2016,5,4,9,45,164.5,375.5,2.2,15.5,504.5,519.15,403.04
2016,5,4,10,0,90.0,390.0,2.1,16.0,464.0,469.38,362.5
2016,5,4,10,15,119.5,411.0,2.1,16.0,513.0,526.41,405.15
2016,5,4,10,30,149.0,432.0,2.1,16.0,562.0,578.97,443.36
2016,5,4,10,45,171.5,442.5,2.1,16.5,595.0,614.94,468.24
2016,5,4,11,0,194.0,453.0,2.1,17.0,628.0,651.11,493.07
2016,5,4,11,15,281.0,435.5,2.2,17.0,692.5,728.12,550.1
2016,5,4,11,30,368.0,418.0,2.3,17.0,757.0,799.36,602.05
2016,5,4,11,45,381.5,412.5,2.4,17.5,766.0,809.82,608.55
2016,5,4,12,0,395.0,407.0,2.5,18.0,775.0,818.78,614.59
2016,5,4,12,15,384.0,412.0,2.65,18.0,768.5,812.56,610.87
2016,5,4,12,30,373.0,417.0,2.8,18.0,762.0,804.76,606.16
2016,5,4,12,45,414.5,394.5,2.95,18.5,774.0,824.39,621.12
2016,5,4,13,0,456.0,372.0,3.1,19.0,786.0,836.05,630.45
2016,5,4,13,15,447.0,365.5,3.2,19.0,764.5,812.67,614.97
2016,5,4,13,30,438.0,359.0,3.3,19.0,743.0,787.85,598.63
2016,5,4,13,45,444.5,344.5,3.45,19.5,725.0,767.81,585.16
2016,5,4,14,0,451.0,330.0,3.6,20.0,707.0,745.83,570.16
2016,5,4,14,15,465.5,310.0,3.7,20.0,686.0,723.25,555.76
2016,5,4,14,30,480.0,290.0,3.8,20.0,665.0,698.24,539.4
2016,5,4,14,45,500.0,266.5,3.9,20.0,640.5,671.56,521.75
2016,5,4,15,0,520.0,243.0,4.0,20.0,616.0,641.96,501.58
2016,5,4,15,15,485.0,239.5,4.1,19.5,571.0,590.65,464.45
2016,5,4,15,30,450.0,236.0,4.2,19.0,526.0,541.01,427.87
2016,5,4,15,45,474.5,208.5,4.3,19.0,494.0,506.21,402.25
2016,5,4,16,0,499.0,181.0,4.4,19.0,462.0,468.14,373.19
2016,5,4,16,15,480.0,167.0,4.4,18.5,417.0,417.74,333.55
2016,5,4,16,30,461.0,153.0,4.4,18.0,372.0,368.52,293.82
2016,5,4,16,45,449.5,135.0,4.45,17.5,328.0,319.83,253.48
2016,5,4,17,0,438.0,117.0,4.5,17.0,284.0,271.92,212.61
2016,5,4,17,15,367.0,113.5,4.35,16.5,239.0,221.23,169.75
2016,5,4,17,30,296.0,110.0,4.2,16.0,194.0,177.6,133.23
2016,5,4,17,45,244.0,91.5,4.05,15.5,151.5,131.97,95.27
2016,5,4,18,0,192.0,73.0,3.9,15.0,109.0,92.37,63.43
2016,5,4,18,15,128.5,52.5,3.7,14.5,73.5,56.33,36.36
2016,5,4,18,30,65.0,32.0,3.5,14.0,38.0,29.23,15.88
2016,5,4,18,45,32.5,16.0,3.35,13.5,19.0,14.39,0.0
2016,5,4,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.5,1.85,11.5,0.5,0.49,0.0
2016,5,5,5,30,0.0,1.0,2.1,12.0,1.0,0.96,0.0
2016,5,5,5,45,0.0,2.5,2.35,12.5,2.5,2.41,0.0
2016,5,5,6,0,0.0,4.0,2.6,13.0,4.0,3.85,0.0
2016,5,5,6,15,0.0,6.5,2.75,13.0,6.5,6.26,0.0
2016,5,5,6,30,0.0,9.0,2.9,13.0,9.0,8.68,1.82
2016,5,5,6,45,0.0,11.5,3.05,13.5,11.5,11.09,3.89
2016,5,5,7,0,0.0,14.0,3.2,14.0,14.0,13.5,5.94
2016,5,5,7,15,145.0,95.0,3.2,14.0,161.0,150.03,119.77
2016,5,5,7,30,290.0,176.0,3.2,14.0,308.0,302.14,244.06
2016,5,5,7,45,326.5,192.0,3.2,14.5,356.5,352.48,284.58
2016,5,5,8,0,363.0,208.0,3.2,15.0,405.0,406.16,327.28
2016,5,5,8,15,250.0,246.5,3.15,15.0,388.0,396.63,318.43
2016,5,5,8,30,137.0,285.0,3.1,15.0,371.0,372.56,297.32
2016,5,5,8,45,68.5,204.5,3.1,15.5,247.5,248.56,198.19
2016,5,5,9,0,0.0,124.0,3.1,16.0,124.0,120.25,93.08
2016,5,5,9,15,15.5,214.0,3.1,16.0,226.0,220.49,173.86
2016,5,5,9,30,31.0,304.0,3.1,16.0,328.0,327.43,257.26
2016,5,5,9,45,38.0,329.5,3.1,16.5,360.0,360.62,281.64
2016,5,5,10,0,45.0,355.0,3.1,17.0,392.0,394.26,306.3
2016,5,5,10,15,28.5,303.0,3.15,17.0,327.0,328.07,255.11
2016,5,5,10,30,12.0,251.0,3.2,17.0,262.0,256.64,199.48
2016,5,5,10,45,138.0,346.5,3.25,17.5,471.5,484.37,376.82
2016,5,5,11,0,264.0,442.0,3.3,18.0,681.0,713.72,544.02
2016,5,5,11,15,270.0,443.5,3.35,18.0,690.5,725.53,550.99
2016,5,5,11,30,276.0,445.0,3.4,18.0,700.0,736.32,558.73
2016,5,5,11,45,304.0,443.0,3.5,18.5,725.5,764.26,578.43
2016,5,5,12,0,332.0,441.0,3.6,19.0,751.0,791.11,597.13
2016,5,5,12,15,224.5,452.5,3.6,19.0,662.0,688.45,521.4
2016,5,5,12,30,117.0,464.0,3.6,19.0,573.0,592.47,449.4
2016,5,5,12,45,169.5,459.5,3.65,19.5,615.0,638.08,484.06
2016,5,5,13,0,222.0,455.0,3.7,20.0,657.0,681.84,516.23
2016,5,5,13,15,111.0,283.0,3.65,20.0,384.0,394.8,305.08
2016,5,5,13,30,0.0,111.0,3.6,20.0,111.0,107.78,80.65
2016,5,5,13,45,0.0,99.0,3.6,20.0,99.0,96.04,71.69
2016,5,5,14,0,0.0,87.0,3.6,20.0,87.0,84.31,62.43
2016,5,5,14,15,1.5,125.0,3.55,19.5,126.0,122.63,93.37
2016,5,5,14,30,3.0,163.0,3.5,19.0,165.0,160.98,124.22
2016,5,5,14,45,1.5,112.5,3.5,19.0,113.5,110.25,83.89
2016,5,5,15,0,0.0,62.0,3.5,19.0,62.0,60.0,43.44
2016,5,5,15,15,0.0,68.5,3.4,18.5,68.5,66.28,48.81
2016,5,5,15,30,0.0,75.0,3.3,18.0,75.0,72.57,54.19
2016,5,5,15,45,0.0,83.5,3.25,18.0,83.5,80.79,61.09
2016,5,5,16,0,0.0,92.0,3.2,18.0,92.0,89.02,68.03
2016,5,5,16,15,0.0,118.0,3.1,17.5,118.0,114.25,89.1
2016,5,5,16,30,0.0,144.0,3.0,17.0,144.0,139.41,110.17
2016,5,5,16,45,83.5,149.0,2.95,17.0,181.0,179.22,142.65
2016,5,5,17,0,167.0,154.0,2.9,17.0,218.0,209.51,165.65
2016,5,5,17,15,143.5,135.0,2.6,16.5,184.0,173.7,135.86
2016,5,5,17,30,120.0,116.0,2.3,16.0,150.0,140.5,108.26
2016,5,5,17,45,98.0,93.5,2.05,15.5,118.0,107.06,80.46
2016,5,5,18,0,76.0,71.0,1.8,15.0,86.0,76.38,55.17
2016,5,5,18,15,47.0,50.5,1.65,14.5,58.5,49.85,33.97
2016,5,5,18,30,18.0,30.0,1.5,14.0,31.0,28.18,15.78
2016,5,5,18,45,9.0,15.0,1.35,13.5,15.5,14.27,0.0
2016,5,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.75,10.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,1.9,10.0,11.0,10.61,1.23
2016,5,6,5,45,0.0,25.0,2.1,10.5,25.0,24.13,14.37
2016,5,6,6,0,0.0,39.0,2.3,11.0,39.0,37.67,26.42
2016,5,6,6,15,0.0,56.0,2.25,11.0,56.0,53.91,40.71
2016,5,6,6,30,0.0,73.0,2.2,11.0,73.0,70.27,54.96
2016,5,6,6,45,0.0,91.5,2.2,11.5,91.5,88.14,70.13
2016,5,6,7,0,0.0,110.0,2.2,12.0,110.0,106.1,85.06
2016,5,6,7,15,100.5,149.5,2.2,12.0,195.0,185.16,149.87
2016,5,6,7,30,201.0,189.0,2.2,12.0,280.0,274.32,222.62
2016,5,6,7,45,100.5,138.5,2.2,12.5,184.0,186.63,151.1
2016,5,6,8,0,0.0,88.0,2.2,13.0,88.0,85.14,66.08
2016,5,6,8,15,0.0,92.5,2.25,13.0,92.5,89.52,69.63
2016,5,6,8,30,0.0,97.0,2.3,13.0,97.0,93.9,73.05
2016,5,6,8,45,3.0,146.5,2.35,13.5,148.5,144.24,114.06
2016,5,6,9,0,6.0,196.0,2.4,14.0,200.0,195.13,154.59
2016,5,6,9,15,3.0,144.5,2.4,14.0,146.5,142.62,111.83
2016,5,6,9,30,0.0,93.0,2.4,14.0,93.0,90.09,68.86
2016,5,6,9,45,7.0,177.0,2.45,14.5,183.0,178.17,140.09
2016,5,6,10,0,14.0,261.0,2.5,15.0,273.0,267.48,210.0
2016,5,6,10,15,16.5,283.5,2.5,15.0,298.0,292.56,228.97
2016,5,6,10,30,19.0,306.0,2.5,15.0,323.0,317.78,248.13
2016,5,6,10,45,13.0,243.5,2.5,15.5,255.0,250.47,195.28
2016,5,6,11,0,7.0,181.0,2.5,16.0,187.0,183.25,142.18
2016,5,6,11,15,3.5,148.0,2.45,16.0,151.0,147.52,113.8
2016,5,6,11,30,0.0,115.0,2.4,16.0,115.0,111.8,85.12
2016,5,6,11,45,0.0,116.0,2.4,16.0,116.0,112.79,85.95
2016,5,6,12,0,0.0,117.0,2.4,16.0,117.0,113.78,86.72
2016,5,6,12,15,0.0,122.0,2.4,16.0,122.0,118.67,90.64
2016,5,6,12,30,0.0,127.0,2.4,16.0,127.0,123.55,94.56
2016,5,6,12,45,0.5,135.0,2.4,16.0,136.0,131.86,101.24
2016,5,6,13,0,1.0,143.0,2.4,16.0,145.0,140.15,107.92
2016,5,6,13,15,2.5,154.5,2.35,16.0,158.0,152.81,118.12
2016,5,6,13,30,4.0,166.0,2.3,16.0,171.0,165.4,128.26
2016,5,6,13,45,2.0,149.0,2.3,16.0,151.5,146.75,113.45
2016,5,6,14,0,0.0,132.0,2.3,16.0,132.0,128.23,98.73
2016,5,6,14,15,2.0,152.0,2.25,16.0,154.0,149.48,116.01
2016,5,6,14,30,4.0,172.0,2.2,16.0,176.0,170.63,133.09
2016,5,6,14,45,6.0,190.5,2.15,16.5,195.5,190.17,148.59
2016,5,6,15,0,8.0,209.0,2.1,17.0,215.0,209.56,163.89
2016,5,6,15,15,14.5,222.5,2.0,16.5,232.5,227.02,178.42
2016,5,6,15,30,21.0,236.0,1.9,16.0,250.0,243.86,192.48
2016,5,6,15,45,10.5,186.5,1.8,16.0,193.5,187.68,148.04
2016,5,6,16,0,0.0,137.0,1.7,16.0,137.0,132.78,104.1
2016,5,6,16,15,52.5,169.5,1.55,16.0,195.0,192.94,153.8
2016,5,6,16,30,105.0,202.0,1.4,16.0,253.0,245.97,196.11
2016,5,6,16,45,62.0,170.5,1.25,16.0,199.5,191.27,152.0
2016,5,6,17,0,19.0,139.0,1.1,16.0,146.0,140.84,111.59
2016,5,6,17,15,11.5,119.0,1.0,15.5,123.0,117.96,93.29
2016,5,6,17,30,4.0,99.0,0.9,15.0,100.0,96.0,75.42
2016,5,6,17,45,2.0,78.5,0.8,15.0,79.0,75.56,58.23
2016,5,6,18,0,0.0,58.0,0.7,15.0,58.0,55.51,41.13
2016,5,6,18,15,0.0,39.5,0.75,14.5,39.5,37.88,25.86
2016,5,6,18,30,0.0,21.0,0.8,14.0,21.0,20.27,10.11
2016,5,6,18,45,0.0,10.5,0.85,13.5,10.5,10.13,0.0
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.55,10.5,1.0,0.98,0.0
2016,5,7,5,30,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,5,7,5,45,0.0,4.5,2.1,11.5,4.5,4.33,0.0
2016,5,7,6,0,0.0,7.0,2.4,12.0,7.0,6.74,0.09
2016,5,7,6,15,0.0,10.0,2.45,12.0,10.0,9.64,2.65
2016,5,7,6,30,0.0,13.0,2.5,12.0,13.0,12.53,5.19
2016,5,7,6,45,0.0,16.0,2.55,12.5,16.0,15.43,7.68
2016,5,7,7,0,0.0,19.0,2.6,13.0,19.0,18.33,10.14
2016,5,7,7,15,7.5,90.5,2.65,13.5,94.0,90.4,71.2
2016,5,7,7,30,15.0,162.0,2.7,14.0,169.0,163.37,131.37
2016,5,7,7,45,46.5,197.5,2.75,14.5,222.5,216.02,173.74
2016,5,7,8,0,78.0,233.0,2.8,15.0,276.0,271.13,217.52
2016,5,7,8,15,47.0,226.0,2.8,15.0,252.5,250.1,199.82
2016,5,7,8,30,16.0,219.0,2.8,15.0,229.0,223.42,177.51
2016,5,7,8,45,12.5,216.5,2.85,15.5,225.0,219.39,173.55
2016,5,7,9,0,9.0,214.0,2.9,16.0,221.0,215.01,169.27
2016,5,7,9,15,4.5,180.0,2.85,16.0,184.0,178.56,139.82
2016,5,7,9,30,0.0,146.0,2.8,16.0,147.0,141.82,110.06
2016,5,7,9,45,3.5,171.5,2.8,16.5,175.0,169.81,132.19
2016,5,7,10,0,7.0,197.0,2.8,17.0,203.0,198.11,154.18
2016,5,7,10,15,29.0,292.5,2.8,17.0,318.0,317.74,247.58
2016,5,7,10,30,51.0,388.0,2.8,17.0,433.0,436.47,337.08
2016,5,7,10,45,38.0,366.5,2.8,17.5,400.5,403.55,310.64
2016,5,7,11,0,25.0,345.0,2.8,18.0,368.0,369.97,284.36
2016,5,7,11,15,15.5,259.0,2.75,18.0,273.5,268.82,207.37
2016,5,7,11,30,6.0,173.0,2.7,18.0,179.0,174.63,134.17
2016,5,7,11,45,3.0,137.0,2.65,18.5,140.0,136.35,103.83
2016,5,7,12,0,0.0,101.0,2.6,19.0,101.0,98.13,73.27
2016,5,7,12,15,3.5,142.0,2.55,19.0,145.5,141.76,108.02
2016,5,7,12,30,7.0,183.0,2.5,19.0,190.0,185.5,142.37
2016,5,7,12,45,3.5,157.0,2.5,19.0,160.5,156.39,119.41
2016,5,7,13,0,0.0,131.0,2.5,19.0,131.0,127.41,96.54
2016,5,7,13,15,1.5,143.5,2.5,19.0,145.0,141.06,107.5
2016,5,7,13,30,3.0,156.0,2.5,19.0,159.0,154.65,118.35
2016,5,7,13,45,7.0,199.5,2.55,19.0,206.0,200.95,154.88
2016,5,7,14,0,11.0,243.0,2.6,19.0,253.0,247.19,190.96
2016,5,7,14,15,6.0,197.5,2.6,19.0,203.0,197.59,152.42
2016,5,7,14,30,1.0,152.0,2.6,19.0,153.0,148.54,113.99
2016,5,7,14,45,2.0,163.5,2.65,19.0,165.5,160.5,123.83
2016,5,7,15,0,3.0,175.0,2.7,19.0,178.0,172.39,133.52
2016,5,7,15,15,2.5,173.5,2.65,18.5,175.5,170.38,132.44
2016,5,7,15,30,2.0,172.0,2.6,18.0,173.0,168.4,131.44
2016,5,7,15,45,9.0,186.0,2.6,18.0,191.5,186.25,146.22
2016,5,7,16,0,16.0,200.0,2.6,18.0,210.0,203.35,160.34
2016,5,7,16,15,51.0,200.5,2.55,17.5,226.0,222.6,176.77
2016,5,7,16,30,86.0,201.0,2.5,17.0,242.0,236.17,188.22
2016,5,7,16,45,43.0,130.5,2.5,17.0,151.0,144.66,114.36
2016,5,7,17,0,0.0,60.0,2.5,17.0,60.0,57.98,43.21
2016,5,7,17,15,0.0,50.5,2.4,16.5,50.5,48.78,35.72
2016,5,7,17,30,0.0,41.0,2.3,16.0,41.0,39.59,28.04
2016,5,7,17,45,0.0,32.5,2.2,15.5,32.5,31.37,21.05
2016,5,7,18,0,0.0,24.0,2.1,15.0,24.0,23.15,13.96
2016,5,7,18,15,0.0,16.5,2.0,14.5,16.5,15.91,7.63
2016,5,7,18,30,0.0,9.0,1.9,14.0,9.0,8.67,1.15
2016,5,7,18,45,0.0,4.5,1.8,14.0,4.5,4.33,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.0,1.1,11.5,9.0,8.85,0.0
2016,5,8,5,30,0.0,18.0,1.3,12.0,18.0,17.37,6.83
2016,5,8,5,45,0.0,37.0,1.55,12.5,37.5,35.31,23.58
2016,5,8,6,0,0.0,56.0,1.8,13.0,57.0,53.36,39.46
2016,5,8,6,15,11.0,76.5,1.85,13.0,80.0,74.83,57.64
2016,5,8,6,30,22.0,97.0,1.9,13.0,103.0,97.68,76.88
2016,5,8,6,45,30.0,118.0,1.95,13.5,128.0,121.81,96.98
2016,5,8,7,0,38.0,139.0,2.0,14.0,153.0,146.97,117.67
2016,5,8,7,15,37.5,158.0,1.95,14.5,174.0,167.86,134.6
2016,5,8,7,30,37.0,177.0,1.9,15.0,195.0,188.74,151.15
2016,5,8,7,45,50.0,203.5,1.85,15.5,230.0,223.63,178.68
2016,5,8,8,0,63.0,230.0,1.8,16.0,265.0,259.96,206.85
2016,5,8,8,15,146.5,256.0,1.8,16.0,346.5,341.97,271.78
2016,5,8,8,30,230.0,282.0,1.8,16.0,428.0,429.56,339.59
2016,5,8,8,45,171.5,305.5,1.8,16.5,419.0,424.06,332.66
2016,5,8,9,0,113.0,329.0,1.8,17.0,410.0,409.18,318.87
2016,5,8,9,15,61.0,275.0,1.85,17.0,319.5,319.62,249.64
2016,5,8,9,30,9.0,221.0,1.9,17.0,229.0,222.76,173.2
2016,5,8,9,45,22.0,280.5,2.0,17.5,299.0,292.97,227.63
2016,5,8,10,0,35.0,340.0,2.1,18.0,369.0,369.96,285.31
2016,5,8,10,15,68.0,382.5,2.2,18.0,441.5,444.44,341.28
2016,5,8,10,30,101.0,425.0,2.3,18.0,514.0,520.67,397.52
2016,5,8,10,45,58.5,357.5,2.4,18.5,409.5,413.68,316.82
2016,5,8,11,0,16.0,290.0,2.5,19.0,305.0,299.8,229.84
2016,5,8,11,15,44.0,366.0,2.6,19.0,407.0,410.54,314.25
2016,5,8,11,30,72.0,442.0,2.7,19.0,509.0,517.09,392.54
2016,5,8,11,45,44.5,373.5,2.8,19.5,415.0,419.78,319.61
2016,5,8,12,0,17.0,305.0,2.9,20.0,321.0,316.48,241.59
2016,5,8,12,15,78.5,388.0,2.95,20.0,461.5,468.7,357.51
2016,5,8,12,30,140.0,471.0,3.0,20.0,602.0,622.01,468.99
2016,5,8,12,45,88.0,427.5,3.1,20.0,510.0,517.37,391.98
2016,5,8,13,0,36.0,384.0,3.2,20.0,418.0,420.75,320.2
2016,5,8,13,15,37.0,375.5,3.25,20.0,410.0,412.14,314.57
2016,5,8,13,30,38.0,367.0,3.3,20.0,402.0,403.33,308.45
2016,5,8,13,45,51.5,376.0,3.35,20.0,421.0,423.64,324.45
2016,5,8,14,0,65.0,385.0,3.4,20.0,440.0,443.05,339.67
2016,5,8,14,15,37.0,303.5,3.45,19.5,335.0,333.85,257.95
2016,5,8,14,30,9.0,222.0,3.5,19.0,230.0,223.91,173.44
2016,5,8,14,45,33.5,269.0,3.55,19.0,294.0,293.06,228.58
2016,5,8,15,0,58.0,316.0,3.6,19.0,358.0,357.05,278.61
2016,5,8,15,15,84.5,306.0,3.6,18.5,363.5,362.87,284.68
2016,5,8,15,30,111.0,296.0,3.6,18.0,369.0,366.21,288.89
2016,5,8,15,45,97.5,271.0,3.65,18.0,332.0,327.2,258.87
2016,5,8,16,0,84.0,246.0,3.7,18.0,295.0,289.38,229.56
2016,5,8,16,15,374.5,180.0,3.7,17.5,365.0,377.14,302.18
2016,5,8,16,30,665.0,114.0,3.7,17.0,435.0,428.4,341.58
2016,5,8,16,45,636.0,106.0,3.75,17.0,385.0,371.56,293.25
2016,5,8,17,0,607.0,98.0,3.8,17.0,335.0,317.07,246.1
2016,5,8,17,15,560.5,90.0,3.7,16.5,284.0,259.87,196.62
2016,5,8,17,30,514.0,82.0,3.6,16.0,233.0,207.49,150.82
2016,5,8,17,45,461.5,70.5,3.55,16.0,186.0,155.61,106.09
2016,5,8,18,0,409.0,59.0,3.5,16.0,139.0,109.68,68.27
2016,5,8,18,15,314.5,46.5,3.3,15.5,97.0,65.04,36.57
2016,5,8,18,30,220.0,34.0,3.1,15.0,55.0,31.9,16.56
2016,5,8,18,45,110.0,17.0,2.95,14.5,27.5,13.19,0.0
2016,5,8,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,15.0,2.1,10.0,19.5,14.74,0.0
2016,5,9,5,30,123.0,30.0,2.3,10.0,39.0,24.91,12.99
2016,5,9,5,45,223.5,46.0,2.55,10.5,78.5,51.31,30.43
2016,5,9,6,0,324.0,62.0,2.8,11.0,118.0,91.73,58.29
2016,5,9,6,15,396.5,73.5,2.8,11.5,165.5,134.9,92.16
2016,5,9,6,30,469.0,85.0,2.8,12.0,213.0,186.28,135.21
2016,5,9,6,45,516.0,95.5,2.85,12.5,263.5,238.75,181.21
2016,5,9,7,0,563.0,106.0,2.9,13.0,314.0,295.19,230.49
2016,5,9,7,15,387.5,148.5,2.9,13.0,301.5,299.23,239.54
2016,5,9,7,30,212.0,191.0,2.9,13.0,289.0,281.76,227.93
2016,5,9,7,45,456.0,161.5,2.9,13.5,404.0,390.55,316.35
2016,5,9,8,0,700.0,132.0,2.9,14.0,519.0,521.52,420.68
2016,5,9,8,15,722.0,137.0,2.9,14.5,567.0,575.4,462.13
2016,5,9,8,30,744.0,142.0,2.9,15.0,615.0,629.89,503.23
2016,5,9,8,45,768.0,142.5,2.9,15.5,660.0,681.5,541.18
2016,5,9,9,0,792.0,143.0,2.9,16.0,705.0,732.37,577.52
2016,5,9,9,15,805.0,145.5,2.9,16.5,744.0,777.31,607.26
2016,5,9,9,30,818.0,148.0,2.9,17.0,783.0,820.94,635.62
2016,5,9,9,45,851.0,136.5,2.95,17.5,821.5,865.56,664.58
2016,5,9,10,0,884.0,125.0,3.0,18.0,860.0,905.88,690.2
2016,5,9,10,15,890.0,126.5,3.05,18.0,887.0,937.52,710.99
2016,5,9,10,30,896.0,128.0,3.1,18.0,914.0,966.45,729.98
2016,5,9,10,45,899.5,130.0,3.15,18.5,933.5,990.67,744.38
2016,5,9,11,0,903.0,132.0,3.2,19.0,953.0,1011.81,756.73
2016,5,9,11,15,905.5,132.5,3.25,19.0,965.5,1027.28,766.81
2016,5,9,11,30,908.0,133.0,3.3,19.0,978.0,1039.46,774.85
2016,5,9,11,45,907.5,134.0,3.35,19.5,982.5,1045.83,777.68
2016,5,9,12,0,907.0,135.0,3.4,20.0,987.0,1048.79,778.42
2016,5,9,12,15,906.5,135.0,3.45,20.0,984.0,1047.33,777.87
2016,5,9,12,30,906.0,135.0,3.5,20.0,981.0,1042.49,775.22
2016,5,9,12,45,903.0,134.5,3.6,20.5,970.0,1031.29,767.4
2016,5,9,13,0,900.0,134.0,3.7,21.0,959.0,1016.82,757.51
2016,5,9,13,15,896.0,133.0,3.75,21.0,940.5,997.67,745.66
2016,5,9,13,30,892.0,132.0,3.8,21.0,922.0,975.43,731.79
2016,5,9,13,45,884.0,132.0,3.9,21.0,896.5,947.58,714.4
2016,5,9,14,0,876.0,132.0,4.0,21.0,871.0,917.09,695.12
2016,5,9,14,15,868.0,130.0,4.0,20.5,839.0,882.1,673.36
2016,5,9,14,30,860.0,128.0,4.0,20.0,807.0,847.95,651.99
2016,5,9,14,45,849.0,125.5,4.05,20.0,769.5,805.33,623.36
2016,5,9,15,0,838.0,123.0,4.1,20.0,732.0,761.05,593.25
2016,5,9,15,15,824.0,120.0,4.05,19.5,689.0,712.71,560.53
2016,5,9,15,30,810.0,117.0,4.0,19.0,646.0,663.44,524.95
2016,5,9,15,45,792.5,113.0,3.95,19.0,599.0,610.32,484.34
2016,5,9,16,0,775.0,109.0,3.9,19.0,552.0,557.13,442.69
2016,5,9,16,15,750.5,104.5,3.8,18.5,502.0,499.7,397.36
2016,5,9,16,30,726.0,100.0,3.7,18.0,452.0,443.59,351.71
2016,5,9,16,45,693.0,94.5,3.65,18.0,400.0,384.43,301.84
2016,5,9,17,0,660.0,89.0,3.6,18.0,348.0,327.94,252.99
2016,5,9,17,15,615.0,82.5,3.45,17.5,296.5,269.77,202.57
2016,5,9,17,30,570.0,76.0,3.3,17.0,245.0,216.18,155.54
2016,5,9,17,45,501.5,67.5,3.2,16.5,195.0,160.95,108.73
2016,5,9,18,0,433.0,59.0,3.1,16.0,145.0,113.46,70.38
2016,5,9,18,15,334.5,47.0,3.0,15.0,102.0,67.54,37.9
2016,5,9,18,30,236.0,35.0,2.9,14.0,59.0,33.5,17.62
2016,5,9,18,45,118.0,17.5,2.8,13.5,29.5,13.56,0.0
2016,5,9,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.5,2.35,10.5,21.0,14.25,0.0
2016,5,10,5,30,156.0,29.0,2.6,11.0,42.0,22.51,11.59
2016,5,10,5,45,264.0,43.0,2.85,11.5,82.5,51.22,28.92
2016,5,10,6,0,372.0,57.0,3.1,12.0,123.0,92.98,57.07
2016,5,10,6,15,443.5,67.0,3.05,12.5,171.0,138.08,92.56
2016,5,10,6,30,515.0,77.0,3.0,13.0,219.0,190.54,136.73
2016,5,10,6,45,564.5,85.0,3.0,13.5,270.0,242.83,182.76
2016,5,10,7,0,614.0,93.0,3.0,14.0,321.0,300.36,233.11
2016,5,10,7,15,650.0,99.0,2.85,14.5,373.0,355.57,280.93
2016,5,10,7,30,686.0,105.0,2.7,15.0,425.0,413.95,329.97
2016,5,10,7,45,713.5,110.0,2.6,16.0,475.5,469.95,375.02
2016,5,10,8,0,741.0,115.0,2.5,17.0,526.0,527.63,419.62
2016,5,10,8,15,761.5,119.0,2.35,17.5,574.0,581.47,460.25
2016,5,10,8,30,782.0,123.0,2.2,18.0,622.0,635.45,499.47
2016,5,10,8,45,800.5,125.5,2.1,19.0,666.5,686.68,534.53
2016,5,10,9,0,819.0,128.0,2.0,20.0,711.0,737.51,567.08
2016,5,10,9,15,831.0,130.5,2.0,20.5,750.0,782.65,595.81
2016,5,10,9,30,843.0,133.0,2.0,21.0,789.0,826.34,623.09
2016,5,10,9,45,846.5,139.0,2.0,21.5,821.0,864.77,646.4
2016,5,10,10,0,850.0,145.0,2.0,22.0,853.0,900.77,667.81
2016,5,10,10,15,857.0,146.5,2.0,22.5,880.5,932.72,686.33
2016,5,10,10,30,864.0,148.0,2.0,23.0,908.0,962.1,703.04
2016,5,10,10,45,873.5,146.5,2.05,23.5,929.0,983.0,714.76
2016,5,10,11,0,883.0,145.0,2.1,24.0,950.0,1005.93,727.87
2016,5,10,11,15,886.0,146.0,2.15,24.0,963.0,1022.09,738.08
2016,5,10,11,30,889.0,147.0,2.2,24.0,976.0,1035.05,746.42
2016,5,10,11,45,893.5,145.0,2.3,24.5,981.5,1043.23,750.98
2016,5,10,12,0,898.0,143.0,2.4,25.0,987.0,1048.12,753.56
2016,5,10,12,15,898.0,142.5,2.45,25.0,984.5,1046.66,753.17
2016,5,10,12,30,898.0,142.0,2.5,25.0,982.0,1041.85,750.82
2016,5,10,12,45,901.5,138.0,2.55,25.5,973.0,1033.6,744.94
2016,5,10,13,0,905.0,134.0,2.6,26.0,964.0,1021.93,737.02
2016,5,10,13,15,901.5,133.0,2.65,26.0,946.5,1003.2,726.1
2016,5,10,13,30,898.0,132.0,2.7,26.0,929.0,981.35,713.25
2016,5,10,13,45,896.5,128.0,2.75,26.0,905.0,955.27,697.63
2016,5,10,14,0,895.0,124.0,2.8,26.0,881.0,926.19,679.99
2016,5,10,14,15,887.5,122.5,2.85,26.0,849.5,891.61,658.6
2016,5,10,14,30,880.0,121.0,2.9,26.0,818.0,854.67,635.45
2016,5,10,14,45,874.0,116.5,2.95,26.0,781.0,813.69,609.31
2016,5,10,15,0,868.0,112.0,3.0,26.0,744.0,770.62,581.42
2016,5,10,15,15,855.0,109.0,3.05,25.5,701.0,723.94,551.69
2016,5,10,15,30,842.0,106.0,3.1,25.0,658.0,674.07,518.03
2016,5,10,15,45,827.5,101.5,3.2,25.0,611.5,620.91,479.31
2016,5,10,16,0,813.0,97.0,3.3,25.0,565.0,567.33,439.08
2016,5,10,16,15,790.0,93.0,3.35,24.5,514.0,509.66,395.14
2016,5,10,16,30,767.0,89.0,3.4,24.0,463.0,452.96,350.42
2016,5,10,16,45,738.5,84.0,3.5,23.5,411.0,394.22,302.69
2016,5,10,17,0,710.0,79.0,3.6,23.0,359.0,336.83,254.51
2016,5,10,17,15,666.5,73.0,3.65,22.0,306.0,276.91,203.8
2016,5,10,17,30,623.0,67.0,3.7,21.0,253.0,221.34,155.88
2016,5,10,17,45,560.5,60.0,3.8,20.0,202.5,165.71,109.0
2016,5,10,18,0,498.0,53.0,3.9,19.0,152.0,117.07,69.8
2016,5,10,18,15,401.0,42.5,4.0,18.0,108.0,69.5,36.5
2016,5,10,18,30,304.0,32.0,4.1,17.0,64.0,33.08,15.92
2016,5,10,18,45,152.0,16.0,4.2,16.5,32.0,11.93,0.0
2016,5,10,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,14.0,2.6,10.5,23.5,13.76,0.0
2016,5,11,5,30,234.0,28.0,2.8,11.0,47.0,21.92,11.51
2016,5,11,5,45,337.5,39.5,3.0,11.5,88.5,52.97,27.98
2016,5,11,6,0,441.0,51.0,3.2,12.0,130.0,96.25,56.85
2016,5,11,6,15,510.5,59.5,3.15,12.5,179.5,142.77,93.74
2016,5,11,6,30,580.0,68.0,3.1,13.0,229.0,197.19,140.06
2016,5,11,6,45,626.0,74.5,3.1,14.0,281.0,250.68,187.35
2016,5,11,7,0,672.0,81.0,3.1,15.0,333.0,308.93,238.3
2016,5,11,7,15,706.0,86.0,3.05,15.5,385.5,365.45,287.53
2016,5,11,7,30,740.0,91.0,3.0,16.0,438.0,425.4,338.12
2016,5,11,7,45,765.0,95.5,2.95,16.5,489.0,482.22,384.75
2016,5,11,8,0,790.0,100.0,2.9,17.0,540.0,540.36,430.83
2016,5,11,8,15,809.0,104.0,2.9,17.5,588.5,595.41,473.19
2016,5,11,8,30,828.0,108.0,2.9,18.0,637.0,650.61,514.32
2016,5,11,8,45,841.0,111.5,2.9,18.5,681.0,701.0,550.69
2016,5,11,9,0,854.0,115.0,2.9,19.0,725.0,750.44,583.75
2016,5,11,9,15,865.0,117.5,2.9,19.5,764.5,793.71,611.75
2016,5,11,9,30,876.0,120.0,2.9,20.0,804.0,837.39,639.65
2016,5,11,9,45,878.5,126.0,2.95,20.5,836.0,875.58,663.68
2016,5,11,10,0,881.0,132.0,3.0,21.0,868.0,911.18,685.74
2016,5,11,10,15,887.5,133.5,3.0,21.0,895.0,943.11,706.13
2016,5,11,10,30,894.0,135.0,3.0,21.0,922.0,972.38,724.68
2016,5,11,10,45,894.0,139.5,3.0,21.5,941.0,995.69,737.82
2016,5,11,11,0,894.0,144.0,3.0,22.0,960.0,1015.81,748.87
2016,5,11,11,15,896.5,144.5,3.05,22.0,972.5,1031.11,758.7
2016,5,11,11,30,899.0,145.0,3.1,22.0,985.0,1043.16,766.55
2016,5,11,11,45,898.5,146.0,3.2,22.5,989.0,1049.43,769.7
2016,5,11,12,0,898.0,147.0,3.3,23.0,993.0,1052.35,770.81
2016,5,11,12,15,897.5,147.0,3.35,23.0,990.0,1050.89,770.29
2016,5,11,12,30,897.0,147.0,3.4,23.0,987.0,1046.09,767.73
2016,5,11,12,45,904.5,139.5,3.5,23.5,978.5,1038.29,762.24
2016,5,11,13,0,912.0,132.0,3.6,24.0,970.0,1026.95,754.53
2016,5,11,13,15,908.0,131.0,3.65,24.0,951.5,1007.65,742.78
2016,5,11,13,30,904.0,130.0,3.7,24.0,933.0,985.22,729.03
2016,5,11,13,45,901.5,126.0,3.8,24.0,908.5,958.12,712.46
2016,5,11,14,0,899.0,122.0,3.9,24.0,884.0,928.06,693.81
2016,5,11,14,15,891.0,120.5,3.95,24.0,852.0,892.97,671.33
2016,5,11,14,30,883.0,119.0,4.0,24.0,820.0,855.54,647.08
2016,5,11,14,45,873.0,116.5,4.05,24.0,781.5,813.36,619.29
2016,5,11,15,0,863.0,114.0,4.1,24.0,743.0,769.39,589.94
2016,5,11,15,15,849.5,111.0,4.05,23.5,700.0,722.62,558.97
2016,5,11,15,30,836.0,108.0,4.0,23.0,657.0,672.7,524.07
2016,5,11,15,45,817.0,105.0,4.0,23.0,609.5,618.58,483.49
2016,5,11,16,0,798.0,102.0,4.0,23.0,562.0,564.48,441.89
2016,5,11,16,15,775.0,98.0,3.95,22.5,511.5,507.58,397.72
2016,5,11,16,30,752.0,94.0,3.9,22.0,461.0,451.67,352.92
2016,5,11,16,45,720.5,88.5,3.85,21.5,409.0,391.33,303.37
2016,5,11,17,0,689.0,83.0,3.8,21.0,357.0,333.98,254.79
2016,5,11,17,15,646.0,77.0,3.6,20.0,304.5,275.35,204.69
2016,5,11,17,30,603.0,71.0,3.4,19.0,252.0,221.02,157.5
2016,5,11,17,45,542.0,63.0,3.2,18.5,202.5,165.79,110.45
2016,5,11,18,0,481.0,55.0,3.0,18.0,153.0,117.39,71.05
2016,5,11,18,15,386.0,44.5,2.75,17.0,108.5,70.83,38.21
2016,5,11,18,30,291.0,34.0,2.5,16.0,64.0,35.2,17.73
2016,5,11,18,45,145.5,17.0,2.3,15.5,32.0,12.74,0.0
2016,5,11,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,83.5,15.5,2.4,10.5,22.5,12.12,0.0
2016,5,12,5,30,167.0,31.0,2.7,11.0,45.0,24.13,13.57
2016,5,12,5,45,259.0,46.0,3.0,11.5,85.0,54.53,31.65
2016,5,12,6,0,351.0,61.0,3.3,12.0,125.0,95.46,60.05
2016,5,12,6,15,420.5,72.0,3.35,12.5,172.5,139.39,94.82
2016,5,12,6,30,490.0,83.0,3.4,13.0,220.0,192.1,139.24
2016,5,12,6,45,536.5,92.5,3.45,13.5,270.5,243.66,184.59
2016,5,12,7,0,583.0,102.0,3.5,14.0,321.0,300.13,233.97
2016,5,12,7,15,619.5,108.5,3.5,14.5,372.5,354.37,281.02
2016,5,12,7,30,656.0,115.0,3.5,15.0,424.0,411.85,329.58
2016,5,12,7,45,682.0,121.5,3.55,15.5,474.0,467.04,375.15
2016,5,12,8,0,708.0,128.0,3.6,16.0,524.0,523.81,420.62
2016,5,12,8,15,729.5,132.5,3.55,16.5,571.5,577.15,461.96
2016,5,12,8,30,751.0,137.0,3.5,17.0,619.0,631.03,502.48
2016,5,12,8,45,769.0,140.0,3.45,17.5,663.0,681.21,539.09
2016,5,12,9,0,787.0,143.0,3.4,18.0,707.0,730.21,573.71
2016,5,12,9,15,799.5,146.0,3.35,18.5,745.5,774.94,603.13
2016,5,12,9,30,812.0,149.0,3.3,19.0,784.0,818.35,631.12
2016,5,12,9,45,828.5,147.0,3.3,19.5,818.5,858.5,656.66
2016,5,12,10,0,845.0,145.0,3.3,20.0,853.0,897.06,680.79
2016,5,12,10,15,851.5,147.0,3.3,20.5,879.5,928.86,700.03
2016,5,12,10,30,858.0,149.0,3.3,21.0,906.0,958.1,717.43
2016,5,12,10,45,862.0,150.5,3.35,21.5,925.0,976.61,727.91
2016,5,12,11,0,866.0,152.0,3.4,22.0,944.0,996.99,739.74
2016,5,12,11,15,868.5,153.0,3.4,22.0,956.5,1012.38,749.34
2016,5,12,11,30,871.0,154.0,3.4,22.0,969.0,1024.63,756.98
2016,5,12,11,45,870.5,155.0,3.4,22.5,973.0,1030.71,759.2
2016,5,12,12,0,870.0,156.0,3.4,23.0,977.0,1033.54,759.45
2016,5,12,12,15,869.0,156.0,3.45,23.0,974.0,1031.62,758.58
2016,5,12,12,30,868.0,156.0,3.5,23.0,971.0,1026.46,755.75
2016,5,12,12,45,849.0,166.0,3.55,23.5,956.0,1016.55,748.44
2016,5,12,13,0,830.0,176.0,3.6,24.0,941.0,997.7,735.37
2016,5,12,13,15,825.5,175.0,3.65,24.0,923.0,978.92,723.9
2016,5,12,13,30,821.0,174.0,3.7,24.0,905.0,957.29,710.54
2016,5,12,13,45,815.0,171.5,3.8,24.0,880.0,930.02,693.67
2016,5,12,14,0,809.0,169.0,3.9,24.0,855.0,900.23,675.01
2016,5,12,14,15,799.5,166.5,3.95,23.5,823.5,865.06,653.54
2016,5,12,14,30,790.0,164.0,4.0,23.0,792.0,827.9,630.43
2016,5,12,14,45,780.5,159.0,4.05,23.0,755.5,786.45,602.79
2016,5,12,15,0,771.0,154.0,4.1,23.0,719.0,744.54,574.55
2016,5,12,15,15,755.5,150.0,4.1,22.5,676.5,696.65,541.35
2016,5,12,15,30,740.0,146.0,4.1,22.0,634.0,648.14,506.64
2016,5,12,15,45,725.0,139.0,4.15,22.0,588.5,596.55,468.0
2016,5,12,16,0,710.0,132.0,4.2,22.0,543.0,544.82,428.27
2016,5,12,16,15,683.5,126.5,4.2,21.5,493.5,488.67,384.69
2016,5,12,16,30,657.0,121.0,4.2,21.0,444.0,434.04,341.02
2016,5,12,16,45,629.0,112.5,4.2,20.5,394.0,377.6,294.72
2016,5,12,17,0,601.0,104.0,4.2,20.0,344.0,323.41,248.95
2016,5,12,17,15,554.5,96.0,4.15,19.0,293.0,266.49,200.77
2016,5,12,17,30,508.0,88.0,4.1,18.0,242.0,214.37,156.01
2016,5,12,17,45,449.0,76.5,4.1,17.5,194.0,160.53,110.44
2016,5,12,18,0,390.0,65.0,4.1,17.0,146.0,114.28,72.79
2016,5,12,18,15,299.5,51.5,4.0,16.0,103.5,70.32,41.19
2016,5,12,18,30,209.0,38.0,3.9,15.0,61.0,36.69,20.24
2016,5,12,18,45,104.5,19.0,3.85,14.5,30.5,14.66,1.11
2016,5,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,16.0,2.9,10.5,24.0,12.5,0.0
2016,5,13,5,30,185.0,32.0,3.2,11.0,48.0,25.35,14.82
