Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,288.0,45.5,3.5,11.5,89.5,56.21,32.02
2016,5,13,6,0,391.0,59.0,3.8,12.0,131.0,98.75,61.1
2016,5,13,6,15,460.0,69.0,3.9,12.0,180.0,144.72,97.92
2016,5,13,6,30,529.0,79.0,4.0,12.0,229.0,197.74,143.3
2016,5,13,6,45,581.0,86.0,4.1,12.5,281.0,250.64,190.2
2016,5,13,7,0,633.0,93.0,4.2,13.0,333.0,309.0,241.73
2016,5,13,7,15,667.5,99.0,4.15,13.5,385.0,364.62,290.52
2016,5,13,7,30,702.0,105.0,4.1,14.0,437.0,423.22,340.48
2016,5,13,7,45,727.5,110.5,4.1,14.5,487.5,479.48,387.29
2016,5,13,8,0,753.0,116.0,4.1,15.0,538.0,537.18,433.85
2016,5,13,8,15,772.5,120.0,4.05,15.5,586.0,590.87,475.84
2016,5,13,8,30,792.0,124.0,4.0,16.0,634.0,644.66,516.64
2016,5,13,8,45,807.5,127.5,4.0,16.5,678.0,695.15,553.94
2016,5,13,9,0,823.0,131.0,4.0,17.0,722.0,744.98,588.89
2016,5,13,9,15,834.5,133.5,4.0,17.5,760.5,789.77,618.82
2016,5,13,9,30,846.0,136.0,4.0,18.0,799.0,833.07,647.26
2016,5,13,9,45,863.5,133.0,4.05,18.5,834.0,874.07,673.93
2016,5,13,10,0,881.0,130.0,4.1,19.0,869.0,909.84,696.65
2016,5,13,10,15,886.5,131.5,4.2,19.0,895.5,940.79,717.52
2016,5,13,10,30,892.0,133.0,4.3,19.0,922.0,969.05,736.55
2016,5,13,10,45,896.0,134.5,4.45,19.5,941.0,993.03,751.68
2016,5,13,11,0,900.0,136.0,4.6,20.0,960.0,1013.98,765.07
2016,5,13,11,15,902.0,136.5,4.75,20.0,972.0,1028.83,775.91
2016,5,13,11,30,904.0,137.0,4.9,20.0,984.0,1040.41,784.67
2016,5,13,11,45,908.0,135.0,5.05,20.0,989.0,1048.16,790.95
2016,5,13,12,0,912.0,133.0,5.2,20.0,994.0,1052.56,795.08
2016,5,13,12,15,911.0,132.5,5.35,20.0,991.0,1050.09,794.62
2016,5,13,12,30,910.0,132.0,5.5,20.0,988.0,1044.24,791.95
2016,5,13,12,45,907.0,132.0,5.65,20.0,976.5,1033.56,786.02
2016,5,13,13,0,904.0,132.0,5.8,20.0,965.0,1019.6,777.86
2016,5,13,13,15,900.5,131.0,5.85,19.5,947.5,1000.94,767.3
2016,5,13,13,30,897.0,130.0,5.9,19.0,930.0,979.19,754.55
2016,5,13,13,45,893.5,127.5,6.0,19.0,905.5,952.92,737.4
2016,5,13,14,0,890.0,125.0,6.1,19.0,881.0,923.77,718.12
2016,5,13,14,15,882.5,123.0,6.1,18.5,849.5,888.94,695.49
2016,5,13,14,30,875.0,121.0,6.1,18.0,818.0,851.77,670.96
2016,5,13,14,45,867.5,117.5,6.1,18.0,781.5,810.93,642.22
2016,5,13,15,0,860.0,114.0,6.1,18.0,745.0,768.13,611.81
2016,5,13,15,15,847.0,111.0,6.0,17.5,702.5,721.9,579.32
2016,5,13,15,30,834.0,108.0,5.9,17.0,660.0,672.51,542.91
2016,5,13,15,45,821.5,103.0,5.85,17.0,614.0,620.58,502.01
2016,5,13,16,0,809.0,98.0,5.8,17.0,568.0,568.07,459.71
2016,5,13,16,15,787.0,94.0,5.65,16.5,518.0,511.23,413.5
2016,5,13,16,30,765.0,90.0,5.5,16.0,468.0,455.27,366.72
2016,5,13,16,45,742.5,84.0,5.35,15.5,417.0,398.24,317.78
2016,5,13,17,0,720.0,78.0,5.2,15.0,366.0,342.7,268.73
2016,5,13,17,15,679.0,72.5,5.0,14.5,314.0,282.71,215.33
2016,5,13,17,30,638.0,67.0,4.8,14.0,262.0,227.55,165.56
2016,5,13,17,45,586.5,59.0,4.65,13.5,212.0,172.18,116.61
2016,5,13,18,0,535.0,51.0,4.5,13.0,162.0,122.51,74.58
2016,5,13,18,15,442.5,42.0,4.25,12.5,117.0,74.33,39.51
2016,5,13,18,30,350.0,33.0,4.0,12.0,72.0,36.75,17.89
2016,5,13,18,45,175.0,16.5,3.75,11.5,36.0,12.1,0.79
2016,5,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,5,15,100.0,15.5,2.0,11.5,24.5,12.05,0.0
2016,5,14,5,30,200.0,31.0,2.3,12.0,49.0,24.93,14.65
2016,5,14,5,45,290.5,43.5,2.6,12.5,88.0,55.03,30.74
2016,5,14,6,0,381.0,56.0,2.9,13.0,127.0,95.99,58.98
2016,5,14,6,15,438.0,67.0,2.95,13.5,173.0,139.54,93.97
2016,5,14,6,30,495.0,78.0,3.0,14.0,219.0,189.57,136.58
2016,5,14,6,45,545.0,82.0,3.05,14.5,266.0,237.06,178.38
2016,5,14,7,0,595.0,86.0,3.1,15.0,313.0,289.76,224.57
2016,5,14,7,15,662.5,90.5,3.1,15.0,377.0,354.85,280.43
2016,5,14,7,30,730.0,95.0,3.1,15.0,441.0,426.48,340.6
2016,5,14,7,45,748.5,102.0,3.1,15.5,491.0,482.09,386.38
2016,5,14,8,0,767.0,109.0,3.1,16.0,541.0,538.64,431.42
2016,5,14,8,15,590.5,177.5,3.05,16.5,527.5,539.21,429.79
2016,5,14,8,30,414.0,246.0,3.0,17.0,514.0,519.94,411.73
2016,5,14,8,45,630.0,182.0,2.95,17.5,620.5,627.96,496.08
2016,5,14,9,0,846.0,118.0,2.9,18.0,727.0,749.06,585.34
2016,5,14,9,15,857.0,120.5,2.9,18.5,765.5,794.28,614.31
2016,5,14,9,30,868.0,123.0,2.9,19.0,804.0,835.14,640.33
2016,5,14,9,45,883.5,120.5,2.95,19.5,838.5,875.34,665.9
2016,5,14,10,0,899.0,118.0,3.0,20.0,873.0,913.76,689.96
2016,5,14,10,15,904.5,119.5,3.1,20.0,899.5,945.18,710.8
2016,5,14,10,30,910.0,121.0,3.2,20.0,926.0,973.84,729.82
2016,5,14,10,45,914.5,121.5,3.3,20.5,945.5,997.63,744.18
2016,5,14,11,0,919.0,122.0,3.4,21.0,965.0,1018.35,756.54
2016,5,14,11,15,921.0,123.0,3.5,21.0,977.5,1033.95,767.03
2016,5,14,11,30,923.0,124.0,3.6,21.0,990.0,1046.23,775.46
2016,5,14,11,45,922.0,125.5,3.7,21.5,994.0,1052.65,778.64
2016,5,14,12,0,921.0,127.0,3.8,22.0,998.0,1055.63,779.7
2016,5,14,12,15,920.0,126.5,3.9,22.0,995.0,1053.16,778.8
2016,5,14,12,30,919.0,126.0,4.0,22.0,992.0,1047.27,775.77
2016,5,14,12,45,769.5,219.5,4.1,22.0,939.0,996.94,743.14
2016,5,14,13,0,620.0,313.0,4.2,22.0,886.0,935.66,700.35
2016,5,14,13,15,752.5,225.5,4.3,22.0,907.0,964.29,723.93
2016,5,14,13,30,885.0,138.0,4.4,22.0,928.0,976.25,733.02
2016,5,14,13,45,878.0,137.0,4.55,22.0,902.5,948.6,715.87
2016,5,14,14,0,871.0,136.0,4.7,22.0,877.0,918.29,697.16
2016,5,14,14,15,862.5,134.0,4.8,21.5,845.5,883.19,675.87
2016,5,14,14,30,854.0,132.0,4.9,21.0,814.0,849.0,654.91
2016,5,14,14,45,840.0,131.0,5.0,21.0,775.5,805.94,625.98
2016,5,14,15,0,826.0,130.0,5.1,21.0,737.0,761.46,595.66
2016,5,14,15,15,811.5,126.5,5.1,20.5,694.5,712.93,562.6
2016,5,14,15,30,797.0,123.0,5.1,20.0,652.0,663.56,526.64
2016,5,14,15,45,775.0,121.0,5.15,20.0,604.5,610.43,485.87
2016,5,14,16,0,753.0,119.0,5.2,20.0,557.0,557.58,444.34
2016,5,14,16,15,728.0,114.0,5.1,19.5,507.5,500.72,399.17
2016,5,14,16,30,703.0,109.0,5.0,19.0,458.0,445.13,353.78
2016,5,14,16,45,667.5,104.0,4.9,18.5,406.0,386.68,304.95
2016,5,14,17,0,632.0,99.0,4.8,18.0,354.0,331.18,257.38
2016,5,14,17,15,587.0,92.0,4.55,17.5,302.5,274.0,207.72
2016,5,14,17,30,542.0,85.0,4.3,17.0,251.0,221.4,161.58
2016,5,14,17,45,481.5,75.0,4.1,16.5,202.5,167.62,115.63
2016,5,14,18,0,421.0,65.0,3.9,16.0,154.0,120.64,77.08
2016,5,14,18,15,329.0,52.5,3.6,15.5,110.5,74.69,43.65
2016,5,14,18,30,237.0,40.0,3.3,15.0,67.0,40.0,22.2
2016,5,14,18,45,118.5,20.0,3.0,14.5,33.5,15.4,3.26
2016,5,14,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,97.5,16.5,1.55,10.5,25.5,12.84,0.0
2016,5,15,5,30,195.0,33.0,1.8,11.0,51.0,26.94,16.58
2016,5,15,5,45,297.5,45.5,2.05,12.0,92.5,57.67,32.69
2016,5,15,6,0,400.0,58.0,2.3,13.0,134.0,100.66,62.05
2016,5,15,6,15,468.5,67.0,2.15,13.5,182.5,145.4,97.54
2016,5,15,6,30,537.0,76.0,2.0,14.0,231.0,197.9,141.78
2016,5,15,6,45,588.0,82.5,1.9,14.5,282.5,250.49,187.62
2016,5,15,7,0,639.0,89.0,1.8,15.0,334.0,308.4,237.57
2016,5,15,7,15,673.5,94.5,1.75,15.5,385.5,363.8,284.89
2016,5,15,7,30,708.0,100.0,1.7,16.0,437.0,422.15,333.13
2016,5,15,7,45,736.0,103.5,1.65,17.0,488.0,477.87,377.11
2016,5,15,8,0,764.0,107.0,1.6,18.0,539.0,535.51,420.76
2016,5,15,8,15,783.5,111.0,1.65,18.5,586.5,589.46,461.36
2016,5,15,8,30,803.0,115.0,1.7,19.0,634.0,643.65,500.91
2016,5,15,8,45,819.0,117.5,1.8,19.5,678.0,693.84,536.86
2016,5,15,9,0,835.0,120.0,1.9,20.0,722.0,743.38,570.1
2016,5,15,9,15,846.5,122.5,1.95,20.5,760.5,788.52,599.11
2016,5,15,9,30,858.0,125.0,2.0,21.0,799.0,829.34,624.79
2016,5,15,9,45,882.5,117.5,2.1,21.5,836.0,871.74,651.7
2016,5,15,10,0,907.0,110.0,2.2,22.0,873.0,912.9,677.49
2016,5,15,10,15,913.0,111.5,2.3,22.0,900.0,944.95,698.39
2016,5,15,10,30,919.0,113.0,2.4,22.0,927.0,974.26,717.55
2016,5,15,10,45,922.5,114.0,2.55,22.5,947.0,997.77,732.05
2016,5,15,11,0,926.0,115.0,2.7,23.0,967.0,1018.15,744.55
2016,5,15,11,15,929.0,116.0,2.9,23.0,979.5,1034.82,756.61
2016,5,15,11,30,932.0,117.0,3.1,23.0,992.0,1048.17,766.6
2016,5,15,11,45,931.5,118.0,3.3,23.5,996.5,1054.63,770.7
2016,5,15,12,0,931.0,119.0,3.5,24.0,1001.0,1057.64,772.63
2016,5,15,12,15,931.0,118.5,3.65,24.0,998.0,1056.16,772.84
2016,5,15,12,30,931.0,118.0,3.8,24.0,995.0,1051.23,770.89
2016,5,15,12,45,933.0,115.0,3.95,24.0,985.5,1042.27,766.37
2016,5,15,13,0,935.0,112.0,4.1,24.0,976.0,1029.84,759.63
2016,5,15,13,15,931.5,111.0,4.2,24.0,958.5,1010.75,748.17
2016,5,15,13,30,928.0,110.0,4.3,24.0,941.0,988.45,734.61
2016,5,15,13,45,922.5,109.0,4.4,24.0,915.5,961.23,717.71
2016,5,15,14,0,917.0,108.0,4.5,24.0,890.0,931.15,698.8
2016,5,15,14,15,910.0,106.5,4.55,23.5,858.5,896.56,677.95
2016,5,15,14,30,903.0,105.0,4.6,23.0,827.0,859.51,655.13
2016,5,15,14,45,893.5,103.0,4.7,23.0,789.5,817.72,627.67
2016,5,15,15,0,884.0,101.0,4.8,23.0,752.0,774.05,598.5
2016,5,15,15,15,871.0,98.5,4.9,22.5,709.0,725.72,566.62
2016,5,15,15,30,858.0,96.0,5.0,22.0,666.0,676.27,532.84
2016,5,15,15,45,841.5,93.5,5.1,22.0,619.0,624.6,493.69
2016,5,15,16,0,825.0,91.0,5.2,22.0,572.0,571.51,452.39
2016,5,15,16,15,803.0,87.5,5.2,21.0,522.0,514.5,408.29
2016,5,15,16,30,781.0,84.0,5.2,20.0,472.0,458.33,363.24
2016,5,15,16,45,748.5,80.5,5.25,19.5,419.5,398.84,313.49
2016,5,15,17,0,716.0,77.0,5.3,19.0,367.0,341.87,264.38
2016,5,15,17,15,675.5,72.0,5.15,18.5,315.0,282.76,212.55
2016,5,15,17,30,635.0,67.0,5.0,18.0,263.0,228.42,164.2
2016,5,15,17,45,570.5,60.5,4.9,17.5,212.5,172.03,115.61
2016,5,15,18,0,506.0,54.0,4.8,17.0,162.0,122.78,75.0
2016,5,15,18,15,415.5,44.5,4.55,16.0,117.5,75.72,40.98
2016,5,15,18,30,325.0,35.0,4.3,15.0,73.0,39.01,19.51
2016,5,15,18,45,186.0,22.0,4.1,14.5,41.5,16.96,4.91
2016,5,15,19,0,47.0,9.0,3.9,14.0,10.0,8.85,0.0
2016,5,15,19,15,23.5,4.5,3.8,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,112.0,16.0,1.7,11.5,26.5,12.39,0.0
2016,5,16,5,30,224.0,32.0,1.9,12.0,53.0,26.63,16.43
2016,5,16,5,45,315.0,44.0,2.1,12.5,94.0,57.85,32.1
2016,5,16,6,0,406.0,56.0,2.3,13.0,135.0,99.9,61.17
2016,5,16,6,15,472.5,65.0,2.2,13.5,182.5,144.69,96.87
2016,5,16,6,30,539.0,74.0,2.1,14.0,230.0,197.0,141.1
2016,5,16,6,45,584.5,81.5,2.05,15.0,281.0,249.08,186.43
2016,5,16,7,0,630.0,89.0,2.0,16.0,332.0,305.88,235.17
2016,5,16,7,15,664.0,94.5,2.15,16.5,383.0,360.57,282.17
2016,5,16,7,30,698.0,100.0,2.3,17.0,434.0,418.16,330.34
2016,5,16,7,45,726.0,104.0,2.45,18.0,484.5,473.83,375.08
2016,5,16,8,0,754.0,108.0,2.6,19.0,535.0,531.45,419.85
2016,5,16,8,15,773.5,111.5,2.65,19.5,582.0,584.37,460.24
2016,5,16,8,30,793.0,115.0,2.7,20.0,629.0,637.55,499.64
2016,5,16,8,45,810.5,117.0,2.8,20.5,673.0,687.79,536.09
2016,5,16,9,0,828.0,119.0,2.9,21.0,717.0,737.53,569.91
2016,5,16,9,15,839.5,121.5,2.95,21.5,755.5,782.36,599.2
2016,5,16,9,30,851.0,124.0,3.0,22.0,794.0,822.92,625.15
2016,5,16,9,45,869.5,120.0,3.05,22.5,829.5,863.51,650.83
2016,5,16,10,0,888.0,116.0,3.1,23.0,865.0,902.56,675.16
2016,5,16,10,15,894.5,117.5,3.15,23.5,892.0,934.51,694.49
2016,5,16,10,30,901.0,119.0,3.2,24.0,919.0,963.81,711.97
2016,5,16,10,45,906.0,120.0,3.25,24.5,939.0,988.36,726.25
2016,5,16,11,0,911.0,121.0,3.3,25.0,959.0,1009.89,738.56
2016,5,16,11,15,913.5,121.5,3.35,25.0,971.5,1025.34,748.41
2016,5,16,11,30,916.0,122.0,3.4,25.0,984.0,1037.51,756.27
2016,5,16,11,45,918.5,121.5,3.5,25.5,989.0,1045.34,760.33
2016,5,16,12,0,921.0,121.0,3.6,26.0,994.0,1049.79,762.32
2016,5,16,12,15,920.5,121.0,3.7,26.0,991.5,1048.34,762.11
2016,5,16,12,30,920.0,121.0,3.8,26.0,989.0,1043.48,759.84
2016,5,16,12,45,918.5,120.0,3.9,26.0,979.0,1033.23,754.15
2016,5,16,13,0,917.0,119.0,4.0,26.0,969.0,1019.64,746.37
2016,5,16,13,15,913.5,118.0,4.05,26.0,951.0,1000.86,734.91
2016,5,16,13,30,910.0,117.0,4.1,26.0,933.0,978.94,721.43
2016,5,16,13,45,907.0,114.5,4.15,26.5,908.5,952.93,703.83
2016,5,16,14,0,904.0,112.0,4.2,27.0,884.0,923.99,684.3
2016,5,16,14,15,896.5,110.5,4.2,26.5,853.0,889.38,663.32
2016,5,16,14,30,889.0,109.0,4.2,26.0,822.0,852.41,640.52
2016,5,16,14,45,877.5,107.5,4.25,26.0,784.0,810.07,612.71
2016,5,16,15,0,866.0,106.0,4.3,26.0,746.0,766.05,583.43
2016,5,16,15,15,853.5,103.5,4.25,25.5,703.5,718.85,552.3
2016,5,16,15,30,841.0,101.0,4.2,25.0,661.0,671.75,520.1
2016,5,16,15,45,823.0,98.5,4.2,25.0,614.5,618.8,480.59
2016,5,16,16,0,805.0,96.0,4.2,25.0,568.0,565.74,440.02
2016,5,16,16,15,783.0,92.5,4.15,24.5,518.5,509.74,396.86
2016,5,16,16,30,761.0,89.0,4.1,24.0,469.0,454.61,353.0
2016,5,16,16,45,732.0,84.0,4.05,24.0,417.5,396.15,304.67
2016,5,16,17,0,703.0,79.0,4.0,24.0,366.0,339.04,256.25
2016,5,16,17,15,662.5,73.5,3.95,23.0,314.5,280.96,207.18
2016,5,16,17,30,622.0,68.0,3.9,22.0,263.0,226.86,160.56
2016,5,16,17,45,562.5,61.5,3.9,21.0,213.0,172.16,114.38
2016,5,16,18,0,503.0,55.0,3.9,20.0,163.0,124.03,75.24
2016,5,16,18,15,414.0,45.5,3.9,19.0,118.5,77.17,41.63
2016,5,16,18,30,325.0,36.0,3.9,18.0,74.0,40.48,20.22
2016,5,16,18,45,188.0,23.0,3.95,17.0,42.5,17.8,5.96
2016,5,16,19,0,51.0,10.0,4.0,16.0,11.0,9.83,0.0
2016,5,16,19,15,25.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,15.5,2.7,12.5,29.0,11.63,0.0
2016,5,17,5,30,282.0,31.0,3.0,13.0,58.0,26.82,16.64
2016,5,17,5,45,386.5,41.0,3.3,14.0,102.0,60.36,31.45
2016,5,17,6,0,491.0,51.0,3.6,15.0,146.0,105.79,61.96
2016,5,17,6,15,555.5,58.0,3.55,15.5,196.0,153.15,99.9
2016,5,17,6,30,620.0,65.0,3.5,16.0,246.0,207.73,146.51
2016,5,17,6,45,668.5,70.0,3.5,17.0,299.0,262.73,194.73
2016,5,17,7,0,717.0,75.0,3.5,18.0,352.0,323.56,247.34
2016,5,17,7,15,748.0,79.5,3.6,19.0,405.0,380.54,296.17
2016,5,17,7,30,779.0,84.0,3.7,20.0,458.0,440.0,345.46
2016,5,17,7,45,805.0,87.0,3.85,21.0,509.5,497.59,391.82
2016,5,17,8,0,831.0,90.0,4.0,22.0,561.0,556.52,437.64
2016,5,17,8,15,848.5,93.0,4.0,22.5,609.5,611.35,479.43
2016,5,17,8,30,866.0,96.0,4.0,23.0,658.0,665.1,519.18
2016,5,17,8,45,880.0,98.0,4.05,23.5,702.5,715.7,554.83
2016,5,17,9,0,894.0,100.0,4.1,24.0,747.0,765.34,587.88
2016,5,17,9,15,904.0,102.0,4.1,24.5,786.5,810.65,617.17
2016,5,17,9,30,914.0,104.0,4.1,25.0,826.0,854.18,644.8
2016,5,17,9,45,921.0,106.5,4.1,25.5,859.0,893.68,669.28
2016,5,17,10,0,928.0,109.0,4.1,26.0,892.0,930.77,691.86
2016,5,17,10,15,933.5,110.0,4.0,26.0,919.0,962.38,711.38
2016,5,17,10,30,939.0,111.0,3.9,26.0,946.0,991.16,728.9
2016,5,17,10,45,942.5,112.0,3.85,26.5,965.5,1015.05,741.97
2016,5,17,11,0,946.0,113.0,3.8,27.0,985.0,1035.75,752.92
2016,5,17,11,15,948.0,113.5,3.7,27.0,997.0,1051.18,761.59
2016,5,17,11,30,950.0,114.0,3.6,27.0,1009.0,1063.21,768.14
2016,5,17,11,45,950.0,114.5,3.5,27.5,1013.0,1069.77,769.74
2016,5,17,12,0,950.0,115.0,3.4,28.0,1017.0,1072.83,769.2
2016,5,17,12,15,949.0,114.5,3.3,28.0,1013.5,1070.35,766.79
2016,5,17,12,30,948.0,114.0,3.2,28.0,1010.0,1064.36,762.31
2016,5,17,12,45,947.5,112.5,3.15,28.5,999.5,1054.37,754.34
2016,5,17,13,0,947.0,111.0,3.1,29.0,989.0,1040.92,744.34
2016,5,17,13,15,943.0,110.0,3.05,29.0,970.5,1021.21,731.99
2016,5,17,13,30,939.0,109.0,3.0,29.0,952.0,998.29,717.7
2016,5,17,13,45,932.5,108.5,3.0,29.5,926.0,970.49,699.31
2016,5,17,14,0,926.0,108.0,3.0,30.0,900.0,939.84,679.14
2016,5,17,14,15,918.0,106.0,3.0,30.0,867.5,903.7,656.7
2016,5,17,14,30,910.0,104.0,3.0,30.0,835.0,865.15,632.55
2016,5,17,14,45,900.0,102.0,3.0,30.0,797.0,822.8,605.65
2016,5,17,15,0,890.0,100.0,3.0,30.0,759.0,778.6,577.23
2016,5,17,15,15,877.5,98.0,2.95,29.5,716.0,730.99,546.98
2016,5,17,15,30,865.0,96.0,2.9,29.0,673.0,682.2,515.12
2016,5,17,15,45,849.5,92.5,2.85,29.0,626.0,629.09,476.69
2016,5,17,16,0,834.0,89.0,2.8,29.0,579.0,576.06,437.32
2016,5,17,16,15,812.5,85.5,2.75,28.5,529.0,518.96,394.68
2016,5,17,16,30,791.0,82.0,2.7,28.0,479.0,462.63,351.18
2016,5,17,16,45,762.5,78.0,2.65,28.0,426.5,403.87,303.83
2016,5,17,17,0,734.0,74.0,2.6,28.0,374.0,347.17,256.81
2016,5,17,17,15,694.5,69.0,2.4,27.0,322.0,288.36,208.09
2016,5,17,17,30,655.0,64.0,2.2,26.0,270.0,232.33,160.78
2016,5,17,17,45,596.0,58.0,2.05,25.0,219.5,176.35,114.36
2016,5,17,18,0,537.0,52.0,1.9,24.0,169.0,126.86,74.73
2016,5,17,18,15,450.5,43.5,1.95,23.0,123.5,79.16,41.01
2016,5,17,18,30,364.0,35.0,2.0,22.0,78.0,41.34,19.51
2016,5,17,18,45,225.5,23.0,2.05,21.0,45.5,17.67,6.23
2016,5,17,19,0,87.0,11.0,2.1,20.0,13.0,10.81,0.0
2016,5,17,19,15,43.5,5.5,2.05,19.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,16.5,1.5,14.5,29.0,12.74,0.0
2016,5,18,5,30,253.0,33.0,1.8,15.0,58.0,28.43,15.2
2016,5,18,5,45,349.5,44.0,2.15,16.0,100.5,61.28,33.1
2016,5,18,6,0,446.0,55.0,2.5,17.0,143.0,104.69,62.46
2016,5,18,6,15,510.5,63.5,2.55,17.5,191.5,150.99,99.16
2016,5,18,6,30,575.0,72.0,2.6,18.0,240.0,204.54,144.19
2016,5,18,6,45,618.5,78.5,2.65,18.5,291.5,257.08,190.03
2016,5,18,7,0,662.0,85.0,2.7,19.0,343.0,314.06,239.25
2016,5,18,7,15,694.5,90.5,2.65,19.5,394.5,369.82,286.68
2016,5,18,7,30,727.0,96.0,2.6,20.0,446.0,428.28,334.88
2016,5,18,7,45,751.0,100.5,2.6,21.0,496.0,484.32,379.12
2016,5,18,8,0,775.0,105.0,2.6,22.0,546.0,540.96,422.2
2016,5,18,8,15,793.5,108.5,2.6,22.5,593.0,594.22,462.1
2016,5,18,8,30,812.0,112.0,2.6,23.0,640.0,647.59,500.85
2016,5,18,8,45,826.0,114.5,2.6,24.0,683.5,696.66,534.34
2016,5,18,9,0,840.0,117.0,2.6,25.0,727.0,744.9,564.59
2016,5,18,9,15,851.0,119.5,2.6,25.5,765.0,787.41,591.3
2016,5,18,9,30,862.0,122.0,2.6,26.0,803.0,830.31,617.89
2016,5,18,9,45,875.0,120.5,2.65,26.5,836.5,869.08,641.66
2016,5,18,10,0,888.0,119.0,2.7,27.0,870.0,905.96,663.95
2016,5,18,10,15,893.5,120.5,2.8,27.5,896.0,936.96,682.58
2016,5,18,10,30,899.0,122.0,2.9,28.0,922.0,965.26,699.41
2016,5,18,10,45,900.5,124.5,3.0,28.5,940.5,987.92,712.56
2016,5,18,11,0,902.0,127.0,3.1,29.0,959.0,1007.46,723.75
2016,5,18,11,15,904.0,127.5,3.2,29.0,971.0,1022.28,733.44
2016,5,18,11,30,906.0,128.0,3.3,29.0,983.0,1033.85,741.19
2016,5,18,11,45,903.5,130.5,3.4,29.5,986.5,1039.66,743.89
2016,5,18,12,0,901.0,133.0,3.5,30.0,990.0,1042.11,744.59
2016,5,18,12,15,900.0,133.0,3.55,30.0,986.5,1040.2,743.75
2016,5,18,12,30,899.0,133.0,3.6,30.0,983.0,1034.97,740.94
2016,5,18,12,45,895.0,133.5,3.7,30.0,972.0,1024.0,734.92
2016,5,18,13,0,891.0,134.0,3.8,30.0,961.0,1009.83,726.93
2016,5,18,13,15,887.0,133.0,3.9,30.0,943.0,991.04,715.98
2016,5,18,13,30,883.0,132.0,4.0,30.0,925.0,969.23,703.08
2016,5,18,13,45,880.0,128.5,4.1,30.0,901.0,942.91,687.17
2016,5,18,14,0,877.0,125.0,4.2,30.0,877.0,913.75,669.32
2016,5,18,14,15,869.5,123.0,4.3,29.5,846.0,879.51,649.22
2016,5,18,14,30,862.0,121.0,4.4,29.0,815.0,842.97,627.31
2016,5,18,14,45,850.5,119.5,4.5,29.0,777.5,801.66,600.55
2016,5,18,15,0,839.0,118.0,4.6,29.0,740.0,760.85,573.91
2016,5,18,15,15,825.5,115.5,4.65,28.5,698.0,713.75,543.46
2016,5,18,15,30,812.0,113.0,4.7,28.0,656.0,665.68,510.64
2016,5,18,15,45,793.0,110.0,4.8,27.5,609.5,612.94,472.87
2016,5,18,16,0,774.0,107.0,4.9,27.0,563.0,560.26,433.92
2016,5,18,16,15,751.5,102.5,4.85,26.0,514.0,504.55,391.89
2016,5,18,16,30,729.0,98.0,4.8,25.0,465.0,449.27,348.74
2016,5,18,16,45,705.5,91.5,4.8,24.0,415.0,393.2,303.58
2016,5,18,17,0,682.0,85.0,4.8,23.0,365.0,338.77,258.18
2016,5,18,17,15,641.5,79.0,4.7,22.0,314.0,281.32,209.37
2016,5,18,17,30,601.0,73.0,4.6,21.0,263.0,227.86,163.12
2016,5,18,17,45,550.0,64.5,4.5,20.5,214.5,174.04,116.94
2016,5,18,18,0,499.0,56.0,4.4,20.0,166.0,125.85,77.04
2016,5,18,18,15,412.5,46.5,4.35,19.0,121.5,79.24,43.26
2016,5,18,18,30,326.0,37.0,4.3,18.0,77.0,42.5,21.43
2016,5,18,18,45,199.0,24.0,4.3,17.5,45.0,18.49,7.39
2016,5,18,19,0,72.0,11.0,4.3,17.0,13.0,10.81,0.0
2016,5,18,19,15,36.0,5.5,4.35,16.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,5,15,111.5,18.5,4.6,11.0,30.0,14.34,0.0
2016,5,19,5,30,223.0,37.0,4.7,11.0,60.0,31.84,18.31
2016,5,19,5,45,328.0,48.5,4.8,11.5,103.0,63.9,36.59
2016,5,19,6,0,433.0,60.0,4.9,12.0,146.0,108.4,67.48
2016,5,19,6,15,498.5,68.5,5.0,12.5,195.0,154.16,104.58
2016,5,19,6,30,564.0,77.0,5.1,13.0,244.0,207.31,150.34
2016,5,19,6,45,615.0,75.0,5.2,13.5,288.5,253.14,191.74
2016,5,19,7,0,666.0,73.0,5.3,14.0,333.0,304.11,237.65
2016,5,19,7,15,728.5,70.5,5.05,14.5,392.0,364.77,290.61
2016,5,19,7,30,791.0,68.0,4.8,15.0,451.0,430.32,346.39
2016,5,19,7,45,622.0,133.0,4.6,15.5,454.0,451.28,364.36
2016,5,19,8,0,453.0,198.0,4.4,16.0,457.0,452.33,364.07
2016,5,19,8,15,573.0,173.5,4.3,16.5,529.0,525.96,422.7
2016,5,19,8,30,693.0,149.0,4.2,17.0,601.0,607.84,486.21
2016,5,19,8,45,781.0,131.0,4.15,18.0,672.5,682.29,541.49
2016,5,19,9,0,869.0,113.0,4.1,19.0,744.0,760.6,595.95
2016,5,19,9,15,880.5,115.5,4.05,19.5,784.0,806.54,625.97
2016,5,19,9,30,892.0,118.0,4.0,20.0,824.0,850.89,654.54
2016,5,19,9,45,890.0,126.0,4.0,20.5,855.0,887.51,677.52
2016,5,19,10,0,888.0,134.0,4.0,21.0,886.0,921.22,698.29
2016,5,19,10,15,894.0,135.5,4.05,21.0,913.0,952.66,718.99
2016,5,19,10,30,900.0,137.0,4.1,21.0,940.0,981.42,737.85
2016,5,19,10,45,905.5,137.5,4.2,21.5,960.0,1005.87,752.65
2016,5,19,11,0,911.0,138.0,4.3,22.0,980.0,1027.34,765.46
2016,5,19,11,15,913.0,138.5,4.35,22.0,992.0,1042.28,775.14
2016,5,19,11,30,915.0,139.0,4.4,22.0,1004.0,1053.94,782.78
2016,5,19,11,45,916.0,139.0,4.5,22.5,1008.5,1060.78,786.14
2016,5,19,12,0,917.0,139.0,4.6,23.0,1013.0,1064.25,787.71
2016,5,19,12,15,917.0,139.0,4.6,23.0,1010.0,1063.34,787.11
2016,5,19,12,30,917.0,139.0,4.6,23.0,1007.0,1059.05,784.43
2016,5,19,12,45,663.0,268.0,4.7,23.0,892.5,941.33,705.99
2016,5,19,13,0,409.0,397.0,4.8,23.0,778.0,814.45,611.41
2016,5,19,13,15,445.5,379.0,4.95,23.0,786.0,824.1,621.23
2016,5,19,13,30,482.0,361.0,5.1,23.0,794.0,830.77,628.2
2016,5,19,13,45,499.0,342.0,5.25,23.0,780.0,815.24,619.19
2016,5,19,14,0,516.0,323.0,5.4,23.0,766.0,797.12,608.35
2016,5,19,14,15,523.5,303.5,5.5,22.5,739.5,767.65,590.01
2016,5,19,14,30,531.0,284.0,5.6,22.0,713.0,736.06,569.82
2016,5,19,14,45,700.0,201.5,5.75,21.5,738.5,769.38,601.06
2016,5,19,15,0,869.0,119.0,5.9,21.0,764.0,785.08,616.27
2016,5,19,15,15,855.5,116.0,5.9,20.0,721.5,736.28,583.73
2016,5,19,15,30,842.0,113.0,5.9,19.0,679.0,686.45,549.02
2016,5,19,15,45,805.5,107.0,5.9,18.5,617.5,618.36,497.26
2016,5,19,16,0,769.0,101.0,5.9,18.0,556.0,551.96,445.51
2016,5,19,16,15,689.5,111.5,5.9,17.0,493.0,481.0,389.07
2016,5,19,16,30,610.0,122.0,5.9,16.0,430.0,416.83,336.8
2016,5,19,16,45,625.0,103.5,5.9,15.5,390.0,371.51,298.01
2016,5,19,17,0,640.0,85.0,5.9,15.0,350.0,323.9,255.74
2016,5,19,17,15,566.5,90.0,5.8,14.5,301.0,269.04,207.68
2016,5,19,17,30,493.0,95.0,5.7,14.0,252.0,220.68,165.35
2016,5,19,17,45,442.0,83.5,5.6,13.5,205.5,169.98,121.21
2016,5,19,18,0,391.0,72.0,5.5,13.0,159.0,124.91,83.23
2016,5,19,18,15,316.5,58.0,5.4,12.5,117.0,81.12,49.88
2016,5,19,18,30,242.0,44.0,5.3,12.0,75.0,45.8,26.53
2016,5,19,18,45,121.0,29.0,5.2,12.0,44.5,24.13,12.22
2016,5,19,19,0,0.0,14.0,5.1,12.0,14.0,13.76,0.0
2016,5,19,19,15,0.0,7.0,5.1,11.5,7.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,18.5,3.8,9.5,31.0,14.31,0.0
2016,5,20,5,30,245.0,37.0,4.0,10.0,62.0,32.39,18.58
2016,5,20,5,45,354.5,47.0,4.2,10.5,106.0,65.26,36.88
2016,5,20,6,0,464.0,57.0,4.4,11.0,150.0,109.73,67.5
2016,5,20,6,15,529.0,65.0,4.45,11.5,200.0,156.71,105.85
2016,5,20,6,30,594.0,73.0,4.5,12.0,250.0,210.98,152.87
2016,5,20,6,45,647.0,77.0,4.55,12.5,303.0,264.91,201.14
2016,5,20,7,0,700.0,81.0,4.6,13.0,356.0,324.27,253.93
2016,5,20,7,15,731.5,86.0,4.5,13.5,408.5,381.12,304.08
2016,5,20,7,30,763.0,91.0,4.4,14.0,461.0,441.16,355.38
2016,5,20,7,45,790.5,93.5,4.35,14.5,512.5,498.12,402.85
2016,5,20,8,0,818.0,96.0,4.3,15.0,564.0,556.58,449.99
2016,5,20,8,15,835.5,99.0,4.3,15.0,612.0,610.69,493.36
2016,5,20,8,30,853.0,102.0,4.3,15.0,660.0,664.74,535.57
2016,5,20,8,45,866.5,105.0,4.3,15.5,704.0,714.28,571.73
2016,5,20,9,0,880.0,108.0,4.3,16.0,748.0,763.9,605.76
2016,5,20,9,15,890.0,110.0,4.45,16.0,787.0,808.56,637.76
2016,5,20,9,30,900.0,112.0,4.6,16.0,826.0,851.49,668.36
2016,5,20,9,45,705.5,214.5,4.75,16.5,788.5,825.95,648.16
2016,5,20,10,0,511.0,317.0,4.9,17.0,751.0,779.27,607.51
2016,5,20,10,15,720.5,216.5,5.05,17.0,849.0,884.49,689.54
2016,5,20,10,30,930.0,116.0,5.2,17.0,947.0,988.18,762.76
2016,5,20,10,45,932.0,118.5,5.35,17.0,966.0,1011.94,779.18
2016,5,20,11,0,934.0,121.0,5.5,17.0,985.0,1032.49,793.96
2016,5,20,11,15,665.0,266.5,5.6,17.0,885.5,938.09,727.18
2016,5,20,11,30,396.0,412.0,5.7,17.0,786.0,819.48,633.31
2016,5,20,11,45,417.5,408.5,5.85,17.0,804.5,845.48,653.71
2016,5,20,12,0,439.0,405.0,6.0,17.0,823.0,864.84,668.79
2016,5,20,12,15,357.0,435.0,6.05,17.0,774.5,807.69,624.89
2016,5,20,12,30,275.0,465.0,6.1,17.0,726.0,754.78,583.83
2016,5,20,12,45,597.0,299.0,6.15,17.0,857.0,907.1,707.12
2016,5,20,13,0,919.0,133.0,6.2,17.0,988.0,1036.44,801.95
2016,5,20,13,15,915.0,132.0,6.2,17.0,969.5,1017.28,788.21
2016,5,20,13,30,911.0,131.0,6.2,17.0,951.0,995.01,773.12
2016,5,20,13,45,905.0,129.5,6.2,17.0,926.0,967.41,754.25
2016,5,20,14,0,899.0,128.0,6.2,17.0,901.0,937.03,733.39
2016,5,20,14,15,891.0,126.0,6.15,16.5,869.0,901.8,710.08
2016,5,20,14,30,883.0,124.0,6.1,16.0,837.0,864.25,684.9
2016,5,20,14,45,869.5,123.5,6.1,16.0,798.5,821.69,654.73
2016,5,20,15,0,856.0,123.0,6.1,16.0,760.0,779.81,624.85
2016,5,20,15,15,842.5,120.0,6.0,15.5,717.0,731.58,590.66
2016,5,20,15,30,829.0,117.0,5.9,15.0,674.0,682.34,554.11
2016,5,20,15,45,806.5,115.5,5.85,15.0,626.0,628.21,511.2
2016,5,20,16,0,784.0,114.0,5.8,15.0,578.0,574.42,467.67
2016,5,20,16,15,760.0,109.5,5.7,14.5,528.0,517.09,421.15
2016,5,20,16,30,736.0,105.0,5.6,14.0,478.0,461.07,374.4
2016,5,20,16,45,703.5,100.0,5.5,14.0,426.0,402.29,323.61
2016,5,20,17,0,671.0,95.0,5.4,14.0,374.0,346.08,273.91
2016,5,20,17,15,628.0,89.0,5.2,13.5,322.5,288.37,222.82
2016,5,20,17,30,585.0,83.0,5.0,13.0,271.0,234.93,174.9
2016,5,20,17,45,523.5,75.0,4.85,13.0,220.5,180.22,126.83
2016,5,20,18,0,462.0,67.0,4.7,13.0,170.0,132.34,86.37
2016,5,20,18,15,373.0,56.0,4.5,12.5,125.5,85.17,50.91
2016,5,20,18,30,284.0,45.0,4.3,12.0,81.0,48.74,27.81
2016,5,20,18,45,161.0,29.5,4.1,11.5,48.5,22.94,11.79
2016,5,20,19,0,38.0,14.0,3.9,11.0,16.0,13.76,0.0
2016,5,20,19,15,19.0,7.0,3.85,11.0,8.0,6.88,0.0
2016,5,20,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.0,2.4,10.0,10.0,9.64,0.0
2016,5,21,5,30,0.0,20.0,2.5,10.0,20.0,19.3,10.12
2016,5,21,5,45,0.0,34.0,2.65,10.5,34.0,32.83,22.22
2016,5,21,6,0,0.0,48.0,2.8,11.0,48.0,46.29,34.08
2016,5,21,6,15,0.0,64.0,2.85,11.0,64.0,61.58,47.47
2016,5,21,6,30,0.0,80.0,2.9,11.0,80.0,76.97,60.75
2016,5,21,6,45,0.0,97.0,2.95,11.5,97.0,93.38,74.54
2016,5,21,7,0,0.0,114.0,3.0,12.0,114.0,109.86,88.13
2016,5,21,7,15,221.0,137.5,3.1,12.5,245.0,223.83,180.9
2016,5,21,7,30,442.0,161.0,3.2,13.0,376.0,361.97,292.84
2016,5,21,7,45,296.0,207.0,3.3,13.5,358.0,355.18,287.36
2016,5,21,8,0,150.0,253.0,3.4,14.0,340.0,332.85,268.0
2016,5,21,8,15,80.0,230.5,3.45,14.0,277.5,274.19,220.36
2016,5,21,8,30,10.0,208.0,3.5,14.0,215.0,208.51,165.99
2016,5,21,8,45,28.0,257.0,3.55,14.5,277.5,272.33,216.75
2016,5,21,9,0,46.0,306.0,3.6,15.0,340.0,336.06,266.14
2016,5,21,9,15,87.0,343.0,3.65,15.0,411.0,407.37,321.8
2016,5,21,9,30,128.0,380.0,3.7,15.0,482.0,486.1,382.1
2016,5,21,9,45,73.0,336.0,3.8,15.0,394.5,395.57,311.16
2016,5,21,10,0,18.0,292.0,3.9,15.0,307.0,301.29,236.41
2016,5,21,10,15,104.5,368.0,3.9,14.5,461.0,467.0,367.31
2016,5,21,10,30,191.0,444.0,3.9,14.0,615.0,628.07,489.54
2016,5,21,10,45,242.0,444.5,3.95,14.0,665.5,687.59,533.64
2016,5,21,11,0,293.0,445.0,4.0,14.0,716.0,742.6,574.61
2016,5,21,11,15,167.5,427.5,3.95,14.0,583.0,599.97,466.22
2016,5,21,11,30,42.0,410.0,3.9,14.0,450.0,452.93,352.12
2016,5,21,11,45,66.5,438.5,3.85,14.0,502.5,507.03,394.06
2016,5,21,12,0,91.0,467.0,3.8,14.0,555.0,561.1,434.66
2016,5,21,12,15,351.0,399.5,3.75,14.0,733.5,765.12,592.92
2016,5,21,12,30,611.0,332.0,3.7,14.0,912.0,959.5,736.04
2016,5,21,12,45,520.0,361.0,3.7,14.0,851.0,893.41,685.95
2016,5,21,13,0,429.0,390.0,3.7,14.0,790.0,826.79,636.88
2016,5,21,13,15,265.0,415.0,3.7,14.0,660.5,682.15,528.84
2016,5,21,13,30,101.0,440.0,3.7,14.0,531.0,535.8,416.37
2016,5,21,13,45,448.0,310.5,3.7,14.0,698.5,736.69,578.02
2016,5,21,14,0,795.0,181.0,3.7,14.0,866.0,902.0,702.36
2016,5,21,14,15,786.0,178.5,3.65,14.0,835.0,867.99,677.55
2016,5,21,14,30,777.0,176.0,3.6,14.0,804.0,832.01,652.8
2016,5,21,14,45,656.0,217.0,3.6,14.0,731.0,750.42,593.01
2016,5,21,15,0,535.0,258.0,3.6,14.0,658.0,671.76,532.8
2016,5,21,15,15,547.5,231.5,3.55,14.0,620.0,631.15,503.66
2016,5,21,15,30,560.0,205.0,3.5,14.0,582.0,588.19,471.9
2016,5,21,15,45,629.5,173.5,3.45,14.0,570.0,575.57,463.16
2016,5,21,16,0,699.0,142.0,3.4,14.0,558.0,553.51,446.17
2016,5,21,16,15,674.0,136.5,3.4,14.0,509.0,498.92,402.19
2016,5,21,16,30,649.0,131.0,3.4,14.0,460.0,445.67,358.34
2016,5,21,16,45,632.0,119.0,3.4,14.0,412.0,391.1,312.36
2016,5,21,17,0,615.0,107.0,3.4,14.0,364.0,337.6,266.0
2016,5,21,17,15,572.5,99.0,3.25,13.5,313.0,281.1,216.94
2016,5,21,17,30,530.0,91.0,3.1,13.0,262.0,228.88,170.94
2016,5,21,17,45,483.5,79.5,3.0,13.0,214.5,176.93,125.36
2016,5,21,18,0,437.0,68.0,2.9,13.0,167.0,130.15,85.52
2016,5,21,18,15,354.5,56.5,2.65,12.5,123.5,84.43,50.97
2016,5,21,18,30,272.0,45.0,2.4,12.0,80.0,48.74,27.97
2016,5,21,18,45,165.5,29.5,2.2,11.5,48.0,22.88,12.1
2016,5,21,19,0,59.0,14.0,2.0,11.0,16.0,13.76,0.0
2016,5,21,19,15,29.5,7.0,1.95,10.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.5,19.5,1.85,9.5,32.0,15.07,1.55
2016,5,22,5,30,233.0,39.0,2.1,10.0,64.0,34.49,20.23
2016,5,22,5,45,325.0,51.5,2.4,10.5,106.5,67.36,39.59
2016,5,22,6,0,417.0,64.0,2.7,11.0,149.0,110.55,70.23
2016,5,22,6,15,480.5,73.5,2.7,11.5,197.5,156.92,107.95
2016,5,22,6,30,544.0,83.0,2.7,12.0,246.0,209.6,153.08
2016,5,22,6,45,588.5,90.5,2.7,12.5,297.0,261.69,199.18
2016,5,22,7,0,633.0,98.0,2.7,13.0,348.0,318.36,248.79
2016,5,22,7,15,666.0,104.0,2.6,13.5,399.5,373.23,296.14
2016,5,22,7,30,699.0,110.0,2.5,14.0,451.0,430.88,344.33
2016,5,22,7,45,720.5,116.5,2.45,14.5,500.5,485.69,388.9
2016,5,22,8,0,742.0,123.0,2.4,15.0,550.0,541.54,432.76
2016,5,22,8,15,761.0,127.5,2.4,15.0,597.0,594.64,474.19
2016,5,22,8,30,780.0,132.0,2.4,15.0,644.0,647.76,514.56
2016,5,22,8,45,792.5,137.0,2.4,15.5,686.5,696.83,549.87
2016,5,22,9,0,805.0,142.0,2.4,16.0,729.0,745.04,583.07
2016,5,22,9,15,580.0,244.0,2.45,16.0,678.5,704.18,548.44
2016,5,22,9,30,355.0,346.0,2.5,16.0,628.0,641.2,496.81
2016,5,22,9,45,609.0,243.5,2.55,16.5,751.5,772.95,597.9
2016,5,22,10,0,863.0,141.0,2.6,17.0,875.0,906.4,690.31
2016,5,22,10,15,456.5,268.5,2.7,17.0,658.0,695.82,536.81
2016,5,22,10,30,50.0,396.0,2.8,17.0,441.0,442.1,339.05
2016,5,22,10,45,151.0,426.0,2.9,17.5,565.0,576.24,441.59
2016,5,22,11,0,252.0,456.0,3.0,18.0,689.0,713.9,541.16
2016,5,22,11,15,423.5,398.0,3.1,18.0,796.0,832.53,629.12
2016,5,22,11,30,595.0,340.0,3.2,18.0,903.0,949.26,713.73
2016,5,22,11,45,619.0,327.5,3.35,18.0,916.0,964.38,724.74
2016,5,22,12,0,643.0,315.0,3.5,18.0,929.0,977.98,735.63
2016,5,22,12,15,594.0,342.5,3.6,18.0,908.5,956.19,719.69
2016,5,22,12,30,545.0,370.0,3.7,18.0,888.0,932.18,702.44
2016,5,22,12,45,562.0,355.5,3.8,18.0,884.5,929.3,702.16
2016,5,22,13,0,579.0,341.0,3.9,18.0,881.0,923.85,699.98
2016,5,22,13,15,540.5,348.5,4.0,18.0,845.5,884.6,672.7
2016,5,22,13,30,502.0,356.0,4.1,18.0,810.0,844.56,644.8
2016,5,22,13,45,330.0,390.5,4.2,18.0,685.5,704.04,541.1
2016,5,22,14,0,158.0,425.0,4.3,18.0,561.0,570.62,439.76
2016,5,22,14,15,218.0,401.0,4.35,17.5,581.5,592.71,460.28
2016,5,22,14,30,278.0,377.0,4.4,17.0,602.0,614.93,480.03
2016,5,22,14,45,238.0,364.5,4.45,17.0,551.0,555.29,435.29
2016,5,22,15,0,198.0,352.0,4.5,17.0,500.0,502.32,395.26
2016,5,22,15,15,146.0,328.0,4.5,16.5,434.0,431.89,341.72
2016,5,22,15,30,94.0,304.0,4.5,16.0,368.0,362.58,288.12
2016,5,22,15,45,425.0,212.5,4.5,16.0,470.0,484.05,389.99
2016,5,22,16,0,756.0,121.0,4.5,16.0,572.0,566.27,456.58
2016,5,22,16,15,733.0,116.0,4.4,15.5,523.0,510.58,411.56
2016,5,22,16,30,710.0,111.0,4.3,15.0,474.0,455.94,366.74
2016,5,22,16,45,680.5,105.0,4.25,15.0,423.0,398.83,318.23
2016,5,22,17,0,651.0,99.0,4.2,15.0,372.0,344.0,270.48
2016,5,22,17,15,610.0,92.0,4.05,14.5,321.0,287.03,220.71
2016,5,22,17,30,569.0,85.0,3.9,14.0,270.0,234.11,173.84
2016,5,22,17,45,515.0,76.0,3.75,14.0,221.5,180.82,127.14
2016,5,22,18,0,461.0,67.0,3.6,14.0,173.0,133.49,87.05
2016,5,22,18,15,379.5,55.5,3.35,13.5,128.5,87.19,52.02
2016,5,22,18,30,298.0,44.0,3.1,13.0,84.0,49.44,27.6
2016,5,22,18,45,149.0,31.0,2.85,12.5,51.0,24.07,13.25
2016,5,22,19,0,0.0,18.0,2.6,12.0,18.0,16.87,0.0
2016,5,22,19,15,0.0,9.0,2.55,11.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
