Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,117.5,19.0,2.2,10.5,31.5,14.63,1.95
2016,5,23,5,30,235.0,38.0,2.5,11.0,63.0,33.91,19.55
2016,5,23,5,45,323.5,50.0,2.8,11.5,105.0,66.2,38.47
2016,5,23,6,0,412.0,62.0,3.1,12.0,147.0,109.1,68.98
2016,5,23,6,15,292.5,90.5,3.1,12.5,159.0,137.93,99.51
2016,5,23,6,30,173.0,119.0,3.1,13.0,171.0,154.35,119.4
2016,5,23,6,45,196.0,137.0,3.15,13.5,207.0,189.26,149.05
2016,5,23,7,0,219.0,155.0,3.2,14.0,243.0,226.76,180.63
2016,5,23,7,15,134.5,174.5,3.2,14.5,231.0,223.76,179.7
2016,5,23,7,30,50.0,194.0,3.2,15.0,219.0,210.92,169.26
2016,5,23,7,45,119.5,223.5,3.2,15.5,290.5,279.84,224.59
2016,5,23,8,0,189.0,253.0,3.2,16.0,362.0,354.6,283.6
2016,5,23,8,15,432.5,204.5,3.2,16.5,481.5,470.1,376.22
2016,5,23,8,30,676.0,156.0,3.2,17.0,601.0,604.27,480.85
2016,5,23,8,45,621.5,193.0,3.25,17.5,623.0,634.24,500.6
2016,5,23,9,0,567.0,230.0,3.3,18.0,645.0,656.43,514.53
2016,5,23,9,15,694.0,186.5,3.3,18.0,721.0,737.05,575.92
2016,5,23,9,30,821.0,143.0,3.3,18.0,797.0,821.48,635.51
2016,5,23,9,45,839.0,140.0,3.35,18.5,831.5,861.87,661.27
2016,5,23,10,0,857.0,137.0,3.4,19.0,866.0,897.12,683.53
2016,5,23,10,15,863.0,138.5,3.5,19.0,892.0,927.65,704.04
2016,5,23,10,30,869.0,140.0,3.6,19.0,918.0,955.61,722.82
2016,5,23,10,45,873.0,141.0,3.7,19.5,937.0,978.46,736.74
2016,5,23,11,0,877.0,142.0,3.8,20.0,956.0,998.4,748.73
2016,5,23,11,15,879.5,142.5,3.95,20.0,968.0,1013.36,759.2
2016,5,23,11,30,882.0,143.0,4.1,20.0,980.0,1025.19,767.69
2016,5,23,11,45,883.0,143.0,4.25,20.0,984.0,1031.86,772.83
2016,5,23,12,0,884.0,143.0,4.4,20.0,988.0,1035.29,775.93
2016,5,23,12,15,883.0,143.0,4.5,20.0,985.5,1033.49,775.58
2016,5,23,12,30,882.0,143.0,4.6,20.0,983.0,1028.46,773.28
2016,5,23,12,45,853.0,161.5,4.7,20.0,966.0,1016.92,766.66
2016,5,23,13,0,824.0,180.0,4.8,20.0,949.0,997.1,754.44
2016,5,23,13,15,819.5,178.5,4.85,19.5,931.5,978.22,743.96
2016,5,23,13,30,815.0,177.0,4.9,19.0,914.0,956.55,731.48
2016,5,23,13,45,807.0,175.5,5.0,19.0,889.0,928.97,713.76
2016,5,23,14,0,799.0,174.0,5.1,19.0,864.0,899.02,694.26
2016,5,23,14,15,790.0,171.5,5.1,19.0,833.0,864.99,671.1
2016,5,23,14,30,781.0,169.0,5.1,19.0,802.0,828.99,646.42
2016,5,23,14,45,774.0,163.0,5.1,19.0,766.5,789.32,618.91
2016,5,23,15,0,767.0,157.0,5.1,19.0,731.0,747.94,589.93
2016,5,23,15,15,751.5,153.0,5.0,18.5,689.5,701.68,556.73
2016,5,23,15,30,736.0,149.0,4.9,18.0,648.0,653.79,521.25
2016,5,23,15,45,723.0,142.0,4.8,18.0,603.5,604.1,482.79
2016,5,23,16,0,710.0,135.0,4.7,18.0,559.0,554.08,443.28
2016,5,23,16,15,685.0,129.5,4.6,17.5,510.5,499.05,399.69
2016,5,23,16,30,660.0,124.0,4.5,17.0,462.0,445.34,356.02
2016,5,23,16,45,635.0,115.5,4.4,17.0,413.0,390.28,309.56
2016,5,23,17,0,610.0,107.0,4.3,17.0,364.0,337.09,263.62
2016,5,23,17,15,568.0,99.0,4.15,16.5,313.5,281.02,215.24
2016,5,23,17,30,526.0,91.0,4.0,16.0,263.0,229.15,169.89
2016,5,23,17,45,476.0,80.5,3.85,16.0,216.0,177.61,125.13
2016,5,23,18,0,426.0,70.0,3.7,16.0,169.0,130.8,85.71
2016,5,23,18,15,346.0,58.0,3.55,15.5,125.5,86.05,52.0
2016,5,23,18,30,266.0,46.0,3.4,15.0,82.0,50.29,28.76
2016,5,23,18,45,165.5,30.5,3.25,14.5,50.0,23.6,12.99
2016,5,23,19,0,65.0,15.0,3.1,14.0,18.0,12.79,0.0
2016,5,23,19,15,32.5,7.5,3.1,13.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,5,15,107.0,20.0,3.25,11.0,32.0,15.42,2.91
2016,5,24,5,30,214.0,40.0,3.4,11.0,64.0,35.5,20.99
2016,5,24,5,45,307.0,52.5,3.6,11.5,106.0,67.5,40.11
2016,5,24,6,0,400.0,65.0,3.8,12.0,148.0,109.91,70.22
2016,5,24,6,15,463.0,74.5,3.85,12.5,196.0,155.27,107.1
2016,5,24,6,30,526.0,84.0,3.9,13.0,244.0,206.86,151.27
2016,5,24,6,45,569.5,92.0,3.95,13.5,294.0,258.12,196.67
2016,5,24,7,0,613.0,100.0,4.0,14.0,344.0,313.86,245.59
2016,5,24,7,15,646.5,106.0,4.0,14.5,395.0,367.81,292.45
2016,5,24,7,30,680.0,112.0,4.0,15.0,446.0,424.61,340.47
2016,5,24,7,45,707.5,116.5,4.0,15.5,495.5,479.44,385.69
2016,5,24,8,0,735.0,121.0,4.0,16.0,545.0,535.93,430.89
2016,5,24,8,15,754.5,125.0,4.0,16.0,592.0,588.41,472.6
2016,5,24,8,30,774.0,129.0,4.0,16.0,639.0,641.04,513.42
2016,5,24,8,45,793.5,130.5,4.05,16.5,683.0,691.14,550.64
2016,5,24,9,0,813.0,132.0,4.1,17.0,727.0,740.96,585.8
2016,5,24,9,15,824.5,134.5,4.1,17.0,765.5,784.99,616.44
2016,5,24,9,30,836.0,137.0,4.1,17.0,804.0,827.6,645.75
2016,5,24,9,45,844.0,140.0,4.2,17.5,836.5,866.08,671.07
2016,5,24,10,0,852.0,143.0,4.3,18.0,869.0,902.47,694.71
2016,5,24,10,15,859.0,144.5,4.35,18.0,895.5,929.97,713.08
2016,5,24,10,30,866.0,146.0,4.4,18.0,922.0,958.76,732.53
2016,5,24,10,45,869.5,148.0,4.5,18.5,941.5,982.07,747.16
2016,5,24,11,0,873.0,150.0,4.6,19.0,961.0,1002.46,759.83
2016,5,24,11,15,876.0,150.5,4.6,19.0,973.5,1017.86,769.76
2016,5,24,11,30,879.0,151.0,4.6,19.0,986.0,1030.16,777.7
2016,5,24,11,45,880.5,151.5,4.7,19.5,991.0,1037.82,781.99
2016,5,24,12,0,882.0,152.0,4.8,20.0,996.0,1042.27,784.22
2016,5,24,12,15,881.5,151.5,4.8,19.5,993.0,1040.49,784.56
2016,5,24,12,30,881.0,151.0,4.8,19.0,990.0,1035.5,782.87
2016,5,24,12,45,873.0,154.5,4.85,19.0,978.5,1023.86,775.65
2016,5,24,13,0,865.0,158.0,4.9,19.0,967.0,1009.2,766.49
2016,5,24,13,15,861.0,157.0,4.95,19.0,949.5,996.35,758.64
2016,5,24,13,30,857.0,156.0,5.0,19.0,932.0,974.95,744.89
2016,5,24,13,45,850.0,154.5,5.05,19.0,907.0,947.43,726.92
2016,5,24,14,0,843.0,153.0,5.1,19.0,882.0,917.36,707.1
2016,5,24,14,15,834.5,151.0,5.1,18.5,851.0,883.09,685.22
2016,5,24,14,30,826.0,149.0,5.1,18.0,820.0,846.69,661.61
2016,5,24,14,45,817.5,144.5,5.1,18.0,783.5,805.84,633.25
2016,5,24,15,0,809.0,140.0,5.1,18.0,747.0,763.25,603.41
2016,5,24,15,15,794.5,137.0,5.05,18.0,705.0,716.34,569.76
2016,5,24,15,30,780.0,134.0,5.0,18.0,663.0,668.62,533.51
2016,5,24,15,45,763.5,129.0,4.95,18.0,617.5,617.15,493.74
2016,5,24,16,0,747.0,124.0,4.9,18.0,572.0,565.29,452.81
2016,5,24,16,15,723.5,119.0,4.85,17.5,523.0,509.82,408.89
2016,5,24,16,30,700.0,114.0,4.8,17.0,474.0,455.47,364.61
2016,5,24,16,45,671.5,107.5,4.75,16.5,423.5,398.85,317.33
2016,5,24,17,0,643.0,101.0,4.7,16.0,373.0,344.41,270.58
2016,5,24,17,15,601.0,94.5,4.6,15.5,322.5,288.02,221.48
2016,5,24,17,30,559.0,88.0,4.5,15.0,272.0,235.79,175.33
2016,5,24,17,45,505.5,78.5,4.4,14.5,223.0,182.6,129.08
2016,5,24,18,0,452.0,69.0,4.3,14.0,174.0,135.32,89.14
2016,5,24,18,15,370.0,58.0,4.1,13.5,130.0,89.02,53.89
2016,5,24,18,30,288.0,47.0,3.9,13.0,86.0,52.62,30.2
2016,5,24,18,45,176.5,32.0,3.75,13.0,52.5,24.79,14.27
2016,5,24,19,0,65.0,17.0,3.6,13.0,19.0,14.42,0.0
2016,5,24,19,15,32.5,8.5,3.5,12.5,9.5,8.36,0.0
2016,5,24,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,12.5,4.5,3.0,11.0,4.5,0.0,0.0
2016,5,25,5,0,25.0,9.0,3.1,11.0,9.0,8.85,0.0
2016,5,25,5,15,133.5,24.0,3.2,11.5,37.5,18.7,5.29
2016,5,25,5,30,242.0,39.0,3.3,12.0,66.0,35.3,20.33
2016,5,25,5,45,331.5,50.5,3.45,12.5,108.0,67.71,39.2
2016,5,25,6,0,421.0,62.0,3.6,13.0,150.0,110.75,69.74
2016,5,25,6,15,482.5,71.0,3.6,13.5,198.0,155.71,106.28
2016,5,25,6,30,544.0,80.0,3.6,14.0,246.0,207.55,150.65
2016,5,25,6,45,584.5,88.0,3.65,14.5,295.5,258.9,196.13
2016,5,25,7,0,625.0,96.0,3.7,15.0,345.0,314.37,244.76
2016,5,25,7,15,657.5,101.5,3.7,15.0,395.5,368.02,291.77
2016,5,25,7,30,690.0,107.0,3.7,15.0,446.0,424.4,339.99
2016,5,25,7,45,712.5,113.0,3.75,15.5,495.0,478.63,384.74
2016,5,25,8,0,735.0,119.0,3.8,16.0,544.0,534.02,429.08
2016,5,25,8,15,754.5,123.0,3.85,16.0,590.5,586.46,470.81
2016,5,25,8,30,774.0,127.0,3.9,16.0,637.0,639.09,511.73
2016,5,25,8,45,788.0,130.5,3.95,16.5,679.5,687.32,547.43
2016,5,25,9,0,802.0,134.0,4.0,17.0,722.0,734.84,580.94
2016,5,25,9,15,813.5,136.5,4.05,17.5,760.0,778.43,610.32
2016,5,25,9,30,825.0,139.0,4.1,18.0,798.0,820.62,638.33
2016,5,25,9,45,852.0,130.0,4.15,18.5,834.5,859.47,663.65
2016,5,25,10,0,879.0,121.0,4.2,19.0,871.0,900.32,690.1
2016,5,25,10,15,885.0,122.5,4.25,19.0,897.0,931.43,710.86
2016,5,25,10,30,891.0,124.0,4.3,19.0,923.0,959.91,729.82
2016,5,25,10,45,894.5,125.5,4.35,19.0,942.5,983.23,745.26
2016,5,25,11,0,898.0,127.0,4.4,19.0,962.0,1003.57,758.74
2016,5,25,11,15,900.5,128.0,4.45,19.0,974.0,1019.34,769.34
2016,5,25,11,30,903.0,129.0,4.5,19.0,986.0,1031.92,777.9
2016,5,25,11,45,905.5,128.0,4.6,19.5,991.0,1039.24,781.97
2016,5,25,12,0,908.0,127.0,4.7,20.0,996.0,1043.28,783.95
2016,5,25,12,15,907.5,126.5,4.75,20.0,993.5,1041.5,783.2
2016,5,25,12,30,907.0,126.0,4.8,20.0,991.0,1036.4,780.36
2016,5,25,12,45,901.0,128.5,4.9,20.0,980.0,1025.6,774.18
2016,5,25,13,0,895.0,131.0,5.0,20.0,969.0,1011.65,765.93
2016,5,25,13,15,891.5,130.0,5.05,20.0,951.5,993.53,754.45
2016,5,25,13,30,888.0,129.0,5.1,20.0,934.0,972.39,740.93
2016,5,25,13,45,883.0,127.0,5.2,20.0,910.0,945.94,724.04
2016,5,25,14,0,878.0,125.0,5.3,20.0,886.0,916.75,705.15
2016,5,25,14,15,870.5,123.0,5.3,20.0,855.0,882.8,682.17
2016,5,25,14,30,863.0,121.0,5.3,20.0,824.0,846.57,657.45
2016,5,25,14,45,855.5,117.5,5.35,20.0,788.0,806.74,630.21
2016,5,25,15,0,848.0,114.0,5.4,20.0,752.0,765.01,601.32
2016,5,25,15,15,835.5,111.5,5.4,19.5,710.5,720.56,571.03
2016,5,25,15,30,823.0,109.0,5.4,19.0,669.0,673.09,537.31
2016,5,25,15,45,809.0,104.5,5.4,19.0,623.5,621.81,497.72
2016,5,25,16,0,795.0,100.0,5.4,19.0,578.0,570.11,456.87
2016,5,25,16,15,774.0,96.5,5.35,18.5,529.5,515.47,413.35
2016,5,25,16,30,753.0,93.0,5.3,18.0,481.0,461.58,369.17
2016,5,25,16,45,726.0,88.0,5.25,17.5,430.5,404.63,321.31
2016,5,25,17,0,699.0,83.0,5.2,17.0,380.0,348.71,273.01
2016,5,25,17,15,660.5,78.0,5.1,16.5,329.5,292.0,223.16
2016,5,25,17,30,622.0,73.0,5.0,16.0,279.0,238.97,175.8
2016,5,25,17,45,565.5,66.5,4.9,15.5,229.5,184.56,128.2
2016,5,25,18,0,509.0,60.0,4.8,15.0,180.0,136.31,87.28
2016,5,25,18,15,429.0,51.0,4.6,14.5,135.0,89.59,51.66
2016,5,25,18,30,349.0,42.0,4.4,14.0,90.0,51.95,27.68
2016,5,25,18,45,174.5,31.5,4.2,13.5,55.5,24.31,14.04
2016,5,25,19,0,0.0,21.0,4.0,13.0,21.0,19.5,0.0
2016,5,25,19,15,0.0,10.5,3.95,12.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,9.5,4.5,2.75,11.0,4.5,0.0,0.0
2016,5,26,5,0,19.0,9.0,2.8,11.0,9.0,8.85,0.0
2016,5,26,5,15,119.5,25.0,2.9,11.5,37.5,19.5,6.27
2016,5,26,5,30,220.0,41.0,3.0,12.0,66.0,36.81,21.76
2016,5,26,5,45,310.5,53.5,3.15,12.5,108.0,69.05,41.06
2016,5,26,6,0,401.0,66.0,3.3,13.0,150.0,111.41,71.18
2016,5,26,6,15,463.5,75.0,3.25,13.5,197.5,156.29,107.54
2016,5,26,6,30,526.0,84.0,3.2,14.0,245.0,207.31,151.0
2016,5,26,6,45,573.5,91.0,3.15,14.5,296.0,258.75,196.1
2016,5,26,7,0,621.0,98.0,3.1,15.0,347.0,315.09,245.01
2016,5,26,7,15,654.0,103.5,3.05,15.5,397.5,368.72,291.15
2016,5,26,7,30,687.0,109.0,3.0,16.0,448.0,425.13,338.29
2016,5,26,7,45,713.5,113.5,2.95,16.5,497.5,479.73,382.68
2016,5,26,8,0,740.0,118.0,2.9,17.0,547.0,535.88,426.85
2016,5,26,8,15,759.5,122.0,2.85,17.5,594.0,588.62,467.05
2016,5,26,8,30,779.0,126.0,2.8,18.0,641.0,641.38,505.99
2016,5,26,8,45,795.0,129.0,2.8,18.5,684.5,690.69,541.5
2016,5,26,9,0,811.0,132.0,2.8,19.0,728.0,739.45,574.72
2016,5,26,9,15,823.0,135.0,2.8,19.5,766.5,784.26,603.89
2016,5,26,9,30,835.0,138.0,2.8,20.0,805.0,827.69,631.66
2016,5,26,9,45,834.0,146.5,2.8,20.5,835.5,864.06,654.16
2016,5,26,10,0,833.0,155.0,2.8,21.0,866.0,897.81,674.66
2016,5,26,10,15,840.0,156.5,2.8,21.5,892.5,928.97,693.21
2016,5,26,10,30,847.0,158.0,2.8,22.0,919.0,957.68,709.99
2016,5,26,10,45,852.0,159.5,2.85,22.5,938.5,981.88,724.13
2016,5,26,11,0,857.0,161.0,2.9,23.0,958.0,1003.27,736.42
2016,5,26,11,15,860.5,161.5,2.9,23.0,970.5,1019.22,746.21
2016,5,26,11,30,864.0,162.0,2.9,23.0,983.0,1032.1,754.11
2016,5,26,11,45,866.0,161.5,2.95,23.5,988.5,1033.15,753.46
2016,5,26,12,0,868.0,161.0,3.0,24.0,994.0,1037.11,754.9
2016,5,26,12,15,867.5,161.0,3.05,24.0,991.0,1035.9,754.55
2016,5,26,12,30,867.0,161.0,3.1,24.0,988.0,1031.53,752.3
2016,5,26,12,45,877.0,152.0,3.2,24.5,981.5,1025.47,748.02
2016,5,26,13,0,887.0,143.0,3.3,25.0,975.0,1015.98,741.61
2016,5,26,13,15,883.5,142.0,3.45,25.0,957.5,998.04,731.55
2016,5,26,13,30,880.0,141.0,3.6,25.0,940.0,977.09,719.51
2016,5,26,13,45,874.5,139.5,3.75,25.5,915.5,950.9,702.51
2016,5,26,14,0,869.0,138.0,3.9,26.0,891.0,922.03,683.66
2016,5,26,14,15,861.0,136.0,4.05,25.5,860.0,887.96,663.77
2016,5,26,14,30,853.0,134.0,4.2,25.0,829.0,854.69,644.13
2016,5,26,14,45,840.5,132.5,4.35,25.0,791.5,812.87,616.95
2016,5,26,15,0,828.0,131.0,4.5,25.0,754.0,769.55,588.42
2016,5,26,15,15,814.5,128.0,4.6,24.5,712.5,722.72,558.04
2016,5,26,15,30,801.0,125.0,4.7,24.0,671.0,674.94,525.03
2016,5,26,15,45,782.0,122.0,4.85,23.5,624.5,622.99,487.58
2016,5,26,16,0,763.0,119.0,5.0,23.0,578.0,571.1,448.94
2016,5,26,16,15,740.0,114.5,5.0,22.5,529.5,515.52,405.89
2016,5,26,16,30,717.0,110.0,5.0,22.0,481.0,461.15,362.5
2016,5,26,16,45,686.0,104.5,5.05,21.5,430.0,403.61,315.47
2016,5,26,17,0,655.0,99.0,5.1,21.0,379.0,348.47,269.07
2016,5,26,17,15,614.5,92.5,5.0,20.0,328.0,291.92,221.02
2016,5,26,17,30,574.0,86.0,4.9,19.0,277.0,239.34,175.51
2016,5,26,17,45,516.5,78.0,4.85,18.5,228.0,185.84,129.65
2016,5,26,18,0,459.0,70.0,4.8,18.0,179.0,138.66,90.38
2016,5,26,18,15,378.0,59.0,4.6,17.0,134.5,91.89,55.13
2016,5,26,18,30,297.0,48.0,4.4,16.0,90.0,54.9,31.16
2016,5,26,18,45,186.0,33.0,4.25,15.5,55.5,25.5,15.02
2016,5,26,19,0,75.0,18.0,4.1,15.0,21.0,15.24,0.0
2016,5,26,19,15,37.5,9.0,4.05,14.5,10.5,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,12.0,4.5,1.45,9.5,5.0,0.0,0.0
2016,5,27,5,0,24.0,9.0,1.5,10.0,10.0,8.85,0.0
2016,5,27,5,15,129.5,25.0,1.65,10.5,39.0,19.47,6.75
2016,5,27,5,30,235.0,41.0,1.8,11.0,68.0,37.24,21.98
2016,5,27,5,45,328.0,52.5,2.0,12.0,110.5,69.63,40.96
2016,5,27,6,0,421.0,64.0,2.2,13.0,153.0,113.09,71.67
2016,5,27,6,15,483.0,73.0,2.15,13.5,201.5,158.14,108.15
2016,5,27,6,30,545.0,82.0,2.1,14.0,250.0,210.13,152.34
2016,5,27,6,45,592.0,88.5,2.1,15.0,301.0,261.97,197.28
2016,5,27,7,0,639.0,95.0,2.1,16.0,352.0,318.63,245.67
2016,5,27,7,15,671.5,100.5,2.1,16.5,403.0,372.97,291.94
2016,5,27,7,30,704.0,106.0,2.1,17.0,454.0,430.03,339.05
2016,5,27,7,45,730.0,110.0,2.1,18.0,503.5,484.71,382.23
2016,5,27,8,0,756.0,114.0,2.1,19.0,553.0,541.18,425.18
2016,5,27,8,15,774.5,118.0,2.1,19.5,599.5,593.75,464.56
2016,5,27,8,30,793.0,122.0,2.1,20.0,646.0,646.5,502.84
2016,5,27,8,45,809.0,124.5,2.15,21.0,689.5,695.89,536.89
2016,5,27,9,0,825.0,127.0,2.2,22.0,733.0,744.68,568.29
2016,5,27,9,15,836.5,129.0,2.15,22.5,771.0,788.6,595.67
2016,5,27,9,30,848.0,131.0,2.1,23.0,809.0,831.06,621.56
2016,5,27,9,45,862.0,129.5,2.1,24.0,842.5,867.31,642.02
2016,5,27,10,0,876.0,128.0,2.1,25.0,876.0,904.56,662.82
2016,5,27,10,15,882.0,129.5,2.1,25.5,902.5,935.57,680.53
2016,5,27,10,30,888.0,131.0,2.1,26.0,929.0,963.98,696.44
2016,5,27,10,45,894.0,131.0,2.1,26.5,949.0,988.12,709.54
2016,5,27,11,0,900.0,131.0,2.1,27.0,969.0,1009.38,720.8
2016,5,27,11,15,902.5,131.5,2.15,27.0,981.0,1024.68,730.37
2016,5,27,11,30,905.0,132.0,2.2,27.0,993.0,1036.81,738.08
2016,5,27,11,45,908.5,130.5,2.25,27.5,999.0,1044.68,741.8
2016,5,27,12,0,912.0,129.0,2.3,28.0,1005.0,1049.28,743.6
2016,5,27,12,15,911.5,129.0,2.4,28.0,1002.5,1048.06,743.94
2016,5,27,12,30,911.0,129.0,2.5,28.0,1000.0,1043.51,742.32
2016,5,27,12,45,908.0,129.5,2.6,28.5,989.5,1033.7,735.99
2016,5,27,13,0,905.0,130.0,2.7,29.0,979.0,1020.66,727.72
2016,5,27,13,15,901.5,129.0,2.8,29.0,961.5,1002.48,717.68
2016,5,27,13,30,898.0,128.0,2.9,29.0,944.0,981.23,705.68
2016,5,27,13,45,892.5,127.0,3.0,29.0,920.0,955.2,690.52
2016,5,27,14,0,887.0,126.0,3.1,29.0,896.0,926.42,673.49
2016,5,27,14,15,880.0,124.0,3.15,29.0,865.0,892.75,652.74
2016,5,27,14,30,873.0,122.0,3.2,29.0,834.0,856.74,630.29
2016,5,27,14,45,862.5,120.0,3.3,29.0,797.5,815.76,604.53
2016,5,27,15,0,852.0,118.0,3.4,29.0,761.0,773.08,577.26
2016,5,27,15,15,839.5,115.5,3.4,28.5,719.5,728.62,549.02
2016,5,27,15,30,827.0,113.0,3.4,28.0,678.0,681.06,517.41
2016,5,27,15,45,809.5,110.5,3.45,28.0,632.0,629.48,480.13
2016,5,27,16,0,792.0,108.0,3.5,28.0,586.0,577.78,441.77
2016,5,27,16,15,770.5,104.0,3.45,27.5,537.5,522.55,400.34
2016,5,27,16,30,749.0,100.0,3.4,27.0,489.0,468.13,358.24
2016,5,27,16,45,715.0,97.0,3.4,26.5,437.5,409.56,311.81
2016,5,27,17,0,681.0,94.0,3.4,26.0,386.0,354.24,266.57
2016,5,27,17,15,641.5,88.0,3.3,25.0,335.0,297.12,219.35
2016,5,27,17,30,602.0,82.0,3.2,24.0,284.0,243.83,174.34
2016,5,27,17,45,542.0,75.0,3.15,23.5,233.5,189.16,128.61
2016,5,27,18,0,482.0,68.0,3.1,23.0,183.0,141.07,89.47
2016,5,27,18,15,402.0,57.5,3.2,22.0,138.0,94.25,54.88
2016,5,27,18,30,322.0,47.0,3.3,21.0,93.0,55.76,30.33
2016,5,27,18,45,208.0,33.0,3.4,20.0,58.0,25.45,14.8
2016,5,27,19,0,94.0,19.0,3.5,19.0,23.0,14.86,0.0
2016,5,27,19,15,47.0,9.5,3.55,18.5,11.5,9.34,0.0
2016,5,27,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,13.0,10.0,9.83,0.0
2016,5,28,5,15,139.5,24.0,1.7,13.5,40.0,18.61,6.41
2016,5,28,5,30,279.0,38.0,2.0,14.0,70.0,35.65,19.75
2016,5,28,5,45,366.0,49.0,2.35,15.0,113.0,69.93,39.29
2016,5,28,6,0,453.0,60.0,2.7,16.0,156.0,113.52,69.84
2016,5,28,6,15,512.5,68.5,2.8,16.5,204.5,159.42,106.91
2016,5,28,6,30,572.0,77.0,2.9,17.0,253.0,211.95,151.52
2016,5,28,6,45,615.0,83.5,3.05,18.0,304.0,264.06,196.78
2016,5,28,7,0,658.0,90.0,3.2,19.0,355.0,320.52,245.17
2016,5,28,7,15,690.0,95.5,3.2,19.5,406.0,375.63,292.08
2016,5,28,7,30,722.0,101.0,3.2,20.0,457.0,433.38,339.82
2016,5,28,7,45,646.5,131.0,3.2,20.5,475.0,462.99,364.25
2016,5,28,8,0,571.0,161.0,3.2,21.0,493.0,483.93,380.49
2016,5,28,8,15,689.0,139.0,3.15,21.5,572.0,562.69,441.12
2016,5,28,8,30,807.0,117.0,3.1,22.0,651.0,650.58,506.73
2016,5,28,8,45,821.5,120.0,3.05,23.0,694.5,700.0,540.38
2016,5,28,9,0,836.0,123.0,3.0,24.0,738.0,748.67,571.16
2016,5,28,9,15,775.0,160.5,2.9,24.5,753.5,772.31,584.51
2016,5,28,9,30,714.0,198.0,2.8,25.0,769.0,790.86,594.33
2016,5,28,9,45,701.0,217.0,2.75,26.0,797.0,823.93,613.07
2016,5,28,10,0,688.0,236.0,2.7,27.0,825.0,853.98,629.15
2016,5,28,10,15,787.0,186.5,2.6,27.0,879.5,910.85,665.37
2016,5,28,10,30,886.0,137.0,2.5,27.0,934.0,968.01,700.48
2016,5,28,10,45,890.5,138.0,2.45,27.5,953.5,991.69,712.61
2016,5,28,11,0,895.0,139.0,2.4,28.0,973.0,1012.45,723.1
2016,5,28,11,15,898.0,140.0,2.4,28.0,985.5,1028.69,732.72
2016,5,28,11,30,901.0,141.0,2.4,28.0,998.0,1041.78,740.46
2016,5,28,11,45,902.0,141.0,2.4,28.5,1003.0,1048.66,742.95
2016,5,28,12,0,903.0,141.0,2.4,29.0,1008.0,1052.26,743.55
2016,5,28,12,15,902.5,141.5,2.45,29.0,1005.5,1051.58,743.66
2016,5,28,12,30,902.0,142.0,2.5,29.0,1003.0,1047.61,741.86
2016,5,28,12,45,887.0,150.0,2.55,29.5,990.0,1033.5,732.36
2016,5,28,13,0,872.0,158.0,2.6,30.0,977.0,1016.45,721.18
2016,5,28,13,15,868.0,157.0,2.65,30.0,959.5,998.34,710.85
2016,5,28,13,30,864.0,156.0,2.7,30.0,942.0,982.27,701.82
2016,5,28,13,45,858.0,154.0,2.8,30.0,917.5,955.19,686.15
2016,5,28,14,0,852.0,152.0,2.9,30.0,893.0,925.49,668.72
2016,5,28,14,15,844.0,150.0,3.0,30.0,862.0,891.59,648.36
2016,5,28,14,30,836.0,148.0,3.1,30.0,831.0,855.5,626.33
2016,5,28,14,45,824.5,145.0,3.25,30.0,794.0,813.61,600.37
2016,5,28,15,0,813.0,142.0,3.4,30.0,757.0,770.19,572.94
2016,5,28,15,15,657.5,186.0,3.45,29.5,665.5,669.19,502.77
2016,5,28,15,30,502.0,230.0,3.5,29.0,574.0,576.03,435.25
2016,5,28,15,45,541.0,199.0,3.6,28.5,546.5,546.16,415.9
2016,5,28,16,0,580.0,168.0,3.7,28.0,519.0,513.25,393.05
2016,5,28,16,15,641.5,142.5,3.75,27.5,501.0,491.55,377.29
2016,5,28,16,30,703.0,117.0,3.8,27.0,483.0,462.67,354.75
2016,5,28,16,45,673.5,111.0,3.85,26.5,432.5,406.01,309.81
2016,5,28,17,0,644.0,105.0,3.9,26.0,382.0,351.61,265.42
2016,5,28,17,15,603.0,98.0,3.75,25.0,331.0,294.96,218.75
2016,5,28,17,30,562.0,91.0,3.6,24.0,280.0,242.35,174.53
2016,5,28,17,45,507.0,82.0,3.45,23.5,231.0,189.0,129.89
2016,5,28,18,0,452.0,73.0,3.3,23.0,182.0,141.7,91.3
2016,5,28,18,15,372.5,61.5,3.15,22.0,137.0,94.7,56.43
2016,5,28,18,30,293.0,50.0,3.0,21.0,92.0,57.42,32.37
2016,5,28,18,45,188.5,34.5,2.95,20.0,57.5,26.63,15.88
2016,5,28,19,0,84.0,19.0,2.9,19.0,23.0,14.82,0.0
2016,5,28,19,15,42.0,9.5,2.95,18.5,11.5,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,4,45,18.0,5.0,3.05,11.5,5.5,0.0,0.0
2016,5,29,5,0,36.0,10.0,3.2,12.0,11.0,9.83,0.0
2016,5,29,5,15,150.5,25.0,3.15,12.5,41.0,19.42,7.28
2016,5,29,5,30,265.0,40.0,3.1,13.0,71.0,37.23,21.25
2016,5,29,5,45,355.0,51.0,3.1,13.5,114.0,71.19,40.97
2016,5,29,6,0,445.0,62.0,3.1,14.0,157.0,114.56,71.63
2016,5,29,6,15,506.5,70.5,3.0,14.5,206.0,160.38,108.82
2016,5,29,6,30,568.0,79.0,2.9,15.0,255.0,213.05,153.73
2016,5,29,6,45,612.0,86.0,2.85,16.0,306.0,265.71,199.58
2016,5,29,7,0,656.0,93.0,2.8,17.0,357.0,322.83,248.55
2016,5,29,7,15,688.0,98.0,2.75,17.5,408.5,377.33,295.08
2016,5,29,7,30,720.0,103.0,2.7,18.0,460.0,434.47,342.37
2016,5,29,7,45,744.5,107.5,2.65,18.5,510.0,489.63,386.72
2016,5,29,8,0,769.0,112.0,2.6,19.0,560.0,546.44,430.83
2016,5,29,8,15,787.5,115.5,2.6,19.5,607.0,599.08,470.58
2016,5,29,8,30,806.0,119.0,2.6,20.0,654.0,651.86,509.23
2016,5,29,8,45,821.0,122.0,2.6,21.0,697.5,701.57,543.49
2016,5,29,9,0,836.0,125.0,2.6,22.0,741.0,750.58,574.8
2016,5,29,9,15,847.0,127.5,2.65,22.5,779.0,795.01,603.42
2016,5,29,9,30,858.0,130.0,2.7,23.0,817.0,837.92,630.63
2016,5,29,9,45,867.0,131.5,2.75,24.0,850.0,873.3,651.13
2016,5,29,10,0,876.0,133.0,2.8,25.0,883.0,909.3,671.8
2016,5,29,10,15,882.0,135.0,2.9,25.0,909.5,940.82,692.3
2016,5,29,10,30,888.0,137.0,3.0,25.0,936.0,969.73,711.1
2016,5,29,10,45,891.0,138.5,3.1,25.5,955.0,992.54,724.51
2016,5,29,11,0,894.0,140.0,3.2,26.0,974.0,1012.36,736.03
2016,5,29,11,15,896.5,141.0,3.3,26.0,986.5,1028.11,746.43
2016,5,29,11,30,899.0,142.0,3.4,26.0,999.0,1040.7,754.91
2016,5,29,11,45,897.5,143.5,3.5,26.5,1003.0,1046.59,757.67
2016,5,29,12,0,896.0,145.0,3.6,27.0,1007.0,1049.2,758.47
2016,5,29,12,15,895.5,145.5,3.7,27.0,1004.5,1048.55,758.79
2016,5,29,12,30,895.0,146.0,3.8,27.0,1002.0,1044.65,757.13
2016,5,29,12,45,884.5,151.0,3.9,27.5,990.0,1032.09,748.46
2016,5,29,13,0,874.0,156.0,4.0,28.0,978.0,1016.53,737.96
2016,5,29,13,15,870.5,155.0,4.05,28.0,960.5,998.91,727.35
2016,5,29,13,30,867.0,154.0,4.1,28.0,943.0,978.35,714.83
2016,5,29,13,45,861.5,152.0,4.15,28.0,919.0,956.61,701.56
2016,5,29,14,0,856.0,150.0,4.2,28.0,895.0,927.32,683.23
2016,5,29,14,15,848.0,147.5,4.2,27.5,864.0,892.85,662.44
2016,5,29,14,30,840.0,145.0,4.2,27.0,833.0,856.19,639.96
2016,5,29,14,45,831.0,141.5,4.25,27.0,796.5,815.71,613.56
2016,5,29,15,0,822.0,138.0,4.3,27.0,760.0,773.51,585.7
2016,5,29,15,15,808.5,135.0,4.3,26.5,718.5,727.03,555.41
2016,5,29,15,30,795.0,132.0,4.3,26.0,677.0,679.62,522.51
2016,5,29,15,45,779.0,127.0,4.3,26.0,631.0,627.94,484.46
2016,5,29,16,0,763.0,122.0,4.3,26.0,585.0,575.87,445.23
2016,5,29,16,15,740.0,117.5,4.3,25.5,536.5,520.56,403.34
2016,5,29,16,30,717.0,113.0,4.3,25.0,488.0,466.27,360.94
2016,5,29,16,45,688.5,107.0,4.3,24.5,437.0,409.36,315.3
2016,5,29,17,0,660.0,101.0,4.3,24.0,386.0,354.58,270.03
2016,5,29,17,15,620.0,94.5,4.25,23.0,335.0,297.9,222.82
2016,5,29,17,30,580.0,88.0,4.2,22.0,284.0,245.11,177.92
2016,5,29,17,45,526.0,79.5,4.2,21.5,235.0,191.43,132.45
2016,5,29,18,0,472.0,71.0,4.2,21.0,186.0,143.66,92.94
2016,5,29,18,15,392.0,60.0,4.15,20.0,140.5,96.03,57.18
2016,5,29,18,30,312.0,49.0,4.1,19.0,95.0,58.04,32.46
2016,5,29,18,45,202.0,34.5,4.05,18.0,60.0,26.58,16.11
2016,5,29,19,0,92.0,20.0,4.0,17.0,25.0,15.61,0.0
2016,5,29,19,15,46.0,10.0,4.0,16.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,45,24.5,5.5,1.7,10.5,6.0,0.0,0.0
2016,5,30,5,0,49.0,11.0,1.8,11.0,12.0,10.81,0.0
2016,5,30,5,15,171.5,25.0,1.9,11.5,43.0,19.4,7.6
2016,5,30,5,30,294.0,39.0,2.0,12.0,74.0,37.66,21.27
2016,5,30,5,45,384.5,49.0,2.15,13.0,117.5,71.55,40.24
2016,5,30,6,0,475.0,59.0,2.3,14.0,161.0,115.69,71.24
2016,5,30,6,15,535.0,67.0,2.3,14.5,210.0,162.42,109.26
2016,5,30,6,30,595.0,75.0,2.3,15.0,259.0,215.8,154.9
2016,5,30,6,45,639.5,80.5,2.3,16.0,310.5,268.6,200.91
2016,5,30,7,0,684.0,86.0,2.3,17.0,362.0,325.88,250.04
2016,5,30,7,15,715.0,91.0,2.3,17.5,413.5,381.41,297.4
2016,5,30,7,30,746.0,96.0,2.3,18.0,465.0,440.15,345.9
2016,5,30,7,45,769.5,99.5,2.35,19.0,515.0,494.91,389.3
2016,5,30,8,0,793.0,103.0,2.4,20.0,565.0,550.81,432.03
2016,5,30,8,15,810.5,106.5,2.4,20.5,612.5,603.93,471.88
2016,5,30,8,30,828.0,110.0,2.4,21.0,660.0,657.06,510.48
2016,5,30,8,45,841.5,113.0,2.45,22.0,703.0,706.63,544.44
2016,5,30,9,0,855.0,116.0,2.5,23.0,746.0,755.34,575.27
2016,5,30,9,15,865.5,118.0,2.5,23.5,784.0,797.45,601.76
2016,5,30,9,30,876.0,120.0,2.5,24.0,822.0,839.72,627.98
2016,5,30,9,45,886.5,120.0,2.55,25.0,855.5,878.16,650.34
2016,5,30,10,0,897.0,120.0,2.6,26.0,889.0,914.56,671.03
2016,5,30,10,15,902.5,121.5,2.65,26.5,915.0,945.69,689.35
2016,5,30,10,30,908.0,123.0,2.7,27.0,941.0,974.13,705.85
2016,5,30,10,45,912.0,124.0,2.75,28.0,960.5,997.82,717.81
2016,5,30,11,0,916.0,125.0,2.8,29.0,980.0,1018.49,727.79
2016,5,30,11,15,918.0,125.5,2.8,29.5,992.0,1033.57,735.26
2016,5,30,11,30,920.0,126.0,2.8,30.0,1004.0,1045.42,740.77
2016,5,30,11,45,921.0,126.5,2.85,30.5,1008.5,1052.98,744.16
2016,5,30,12,0,922.0,127.0,2.9,31.0,1013.0,1057.2,745.6
2016,5,30,12,15,921.5,127.0,2.95,31.0,1010.5,1056.07,745.33
2016,5,30,12,30,921.0,127.0,3.0,31.0,1008.0,1051.6,743.12
2016,5,30,12,45,914.5,129.0,3.1,31.5,997.0,1039.86,735.42
2016,5,30,13,0,908.0,131.0,3.2,32.0,986.0,1024.96,725.83
2016,5,30,13,15,904.5,130.0,3.3,32.0,968.5,1006.87,715.73
2016,5,30,13,30,901.0,129.0,3.4,32.0,951.0,985.71,703.68
2016,5,30,13,45,896.5,127.0,3.55,32.0,926.5,959.67,688.77
2016,5,30,14,0,892.0,125.0,3.7,32.0,902.0,930.84,671.91
2016,5,30,14,15,884.5,123.0,3.85,31.5,871.0,896.74,652.72
2016,5,30,14,30,877.0,121.0,4.0,31.0,840.0,860.32,631.65
2016,5,30,14,45,868.5,118.0,4.15,31.0,803.5,819.97,606.29
2016,5,30,15,0,860.0,115.0,4.3,31.0,767.0,777.74,579.3
2016,5,30,15,15,847.5,112.5,4.45,30.5,725.5,733.03,551.26
2016,5,30,15,30,835.0,110.0,4.6,30.0,684.0,685.29,520.09
2016,5,30,15,45,819.0,106.5,4.75,29.5,638.0,633.44,483.85
2016,5,30,16,0,803.0,103.0,4.9,29.0,592.0,581.3,446.15
2016,5,30,16,15,782.0,99.5,4.95,28.0,543.0,526.43,405.64
2016,5,30,16,30,761.0,96.0,5.0,27.0,494.0,472.3,364.17
2016,5,30,16,45,736.0,84.5,5.05,26.5,437.5,409.44,314.01
2016,5,30,17,0,711.0,73.0,5.1,26.0,381.0,348.31,263.67
2016,5,30,17,15,648.0,78.0,5.0,25.0,331.5,291.83,216.55
2016,5,30,17,30,585.0,83.0,4.9,24.0,282.0,242.37,174.68
2016,5,30,17,45,554.0,73.0,4.8,23.5,236.5,192.04,131.18
2016,5,30,18,0,523.0,63.0,4.7,23.0,191.0,145.05,91.34
2016,5,30,18,15,446.0,54.0,4.5,22.0,145.5,97.43,55.61
2016,5,30,18,30,369.0,45.0,4.3,21.0,100.0,58.54,30.74
2016,5,30,18,45,251.5,32.5,4.15,20.0,64.0,25.15,14.89
2016,5,30,19,0,134.0,20.0,4.0,19.0,28.0,15.58,0.0
2016,5,30,19,15,67.0,10.0,3.95,18.5,14.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,27.0,5.5,2.8,11.5,6.5,0.0,0.0
2016,5,31,5,0,54.0,11.0,2.9,12.0,13.0,10.81,0.0
2016,5,31,5,15,180.0,24.5,2.85,12.5,44.0,18.97,7.46
2016,5,31,5,30,306.0,38.0,2.8,13.0,75.0,36.99,20.39
2016,5,31,5,45,395.5,48.0,2.8,14.0,118.5,71.5,39.61
2016,5,31,6,0,485.0,58.0,2.8,15.0,162.0,116.13,70.93
2016,5,31,6,15,545.0,65.5,2.7,15.5,211.5,162.92,108.94
2016,5,31,6,30,605.0,73.0,2.6,16.0,261.0,216.35,154.56
2016,5,31,6,45,647.0,78.5,2.55,17.0,312.0,268.92,200.41
2016,5,31,7,0,689.0,84.0,2.5,18.0,363.0,325.69,249.1
2016,5,31,7,15,720.0,88.5,2.5,18.5,414.5,380.95,296.21
2016,5,31,7,30,751.0,93.0,2.5,19.0,466.0,439.42,344.47
2016,5,31,7,45,774.5,97.0,2.5,20.0,516.5,494.89,388.25
2016,5,31,8,0,798.0,101.0,2.5,21.0,567.0,551.5,431.27
2016,5,31,8,15,815.5,104.5,2.55,22.0,614.0,604.83,470.48
2016,5,31,8,30,833.0,108.0,2.6,23.0,661.0,658.16,508.34
2016,5,31,8,45,847.0,110.5,2.65,24.0,704.5,707.77,542.05
2016,5,31,9,0,861.0,113.0,2.7,25.0,748.0,754.85,571.59
2016,5,31,9,15,871.5,115.5,2.7,25.5,787.0,799.44,599.7
2016,5,31,9,30,882.0,118.0,2.7,26.0,826.0,842.42,626.26
2016,5,31,9,45,892.0,119.0,2.75,27.0,859.0,881.63,648.99
2016,5,31,10,0,902.0,120.0,2.8,28.0,892.0,918.77,670.01
2016,5,31,10,15,908.0,121.5,2.85,28.5,919.0,950.49,688.59
2016,5,31,10,30,914.0,123.0,2.9,29.0,946.0,979.55,705.35
2016,5,31,10,45,918.5,123.5,2.95,29.5,966.0,1003.34,718.69
2016,5,31,11,0,923.0,124.0,3.0,30.0,986.0,1024.12,730.12
2016,5,31,11,15,926.0,124.5,3.05,30.5,998.5,1040.31,738.69
2016,5,31,11,30,929.0,125.0,3.1,31.0,1011.0,1053.25,745.3
2016,5,31,11,45,930.5,125.0,3.15,31.5,1016.5,1060.9,748.68
2016,5,31,12,0,932.0,125.0,3.2,32.0,1022.0,1065.18,750.1
2016,5,31,12,15,931.5,125.0,3.2,32.0,1019.5,1064.08,749.4
2016,5,31,12,30,931.0,125.0,3.2,32.0,1017.0,1059.6,746.74
2016,5,31,12,45,933.0,122.0,3.25,32.5,1008.0,1051.2,740.68
2016,5,31,13,0,935.0,119.0,3.3,33.0,999.0,1039.41,732.61
2016,5,31,13,15,932.0,118.0,3.4,33.0,982.0,1021.43,722.62
2016,5,31,13,30,929.0,117.0,3.5,33.0,965.0,1000.28,710.65
2016,5,31,13,45,924.0,116.0,3.6,33.0,941.0,974.22,695.5
2016,5,31,14,0,919.0,115.0,3.7,33.0,917.0,945.3,678.44
2016,5,31,14,15,912.5,113.5,3.8,33.0,886.0,911.86,658.29
2016,5,31,14,30,906.0,112.0,3.9,33.0,855.0,875.96,636.34
2016,5,31,14,45,897.0,110.0,4.0,33.0,818.5,835.27,610.94
2016,5,31,15,0,888.0,108.0,4.1,33.0,782.0,792.67,583.95
2016,5,31,15,15,876.5,105.5,4.1,32.5,740.5,746.05,554.61
2016,5,31,15,30,865.0,103.0,4.1,32.0,699.0,698.17,523.88
2016,5,31,15,45,850.0,100.0,4.15,31.5,653.0,647.29,488.45
2016,5,31,16,0,835.0,97.0,4.2,31.0,607.0,594.87,450.83
2016,5,31,16,15,815.0,93.5,4.2,30.0,557.5,539.05,410.21
2016,5,31,16,30,795.0,90.0,4.2,29.0,508.0,483.8,368.49
2016,5,31,16,45,769.0,86.0,4.25,28.5,456.5,426.25,322.92
2016,5,31,17,0,743.0,82.0,4.3,28.0,405.0,370.45,277.26
2016,5,31,17,15,707.0,77.0,4.2,27.0,353.5,311.27,228.32
2016,5,31,17,30,671.0,72.0,4.1,26.0,302.0,256.37,181.75
2016,5,31,17,45,620.0,66.0,4.05,25.0,251.0,200.73,134.91
2016,5,31,18,0,569.0,60.0,4.0,24.0,200.0,150.58,93.51
2016,5,31,18,15,492.0,51.5,3.85,23.0,153.0,100.8,56.15
2016,5,31,18,30,415.0,43.0,3.7,22.0,106.0,59.72,29.99
2016,5,31,18,45,295.0,32.0,3.55,21.0,68.5,24.88,14.68
2016,5,31,19,0,175.0,21.0,3.4,20.0,31.0,16.59,0.23
2016,5,31,19,15,87.5,10.5,3.35,19.5,15.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,4,45,37.0,6.0,3.65,12.5,7.0,0.0,0.0
2016,6,1,5,0,74.0,12.0,3.8,13.0,14.0,11.8,0.0
2016,6,1,5,15,211.0,25.0,3.85,13.5,47.0,19.57,8.02
2016,6,1,5,30,348.0,38.0,3.9,14.0,80.0,37.9,20.4
2016,6,1,5,45,436.5,47.5,3.95,14.5,125.0,74.18,40.22
2016,6,1,6,0,525.0,57.0,4.0,15.0,170.0,120.47,72.86
2016,6,1,6,15,584.5,64.0,4.05,15.5,220.5,168.9,112.47
2016,6,1,6,30,644.0,71.0,4.1,16.0,271.0,223.9,159.86
2016,6,1,6,45,683.5,76.5,4.2,17.0,323.5,277.84,207.52
2016,6,1,7,0,723.0,82.0,4.3,18.0,376.0,335.68,257.89
2016,6,1,7,15,753.5,86.5,4.25,18.5,428.5,393.4,307.6
2016,6,1,7,30,784.0,91.0,4.2,19.0,481.0,452.49,356.99
2016,6,1,7,45,806.0,95.5,4.2,20.0,532.0,509.35,402.57
2016,6,1,8,0,828.0,100.0,4.2,21.0,583.0,567.16,447.22
2016,6,1,8,15,845.0,103.0,4.15,21.5,631.0,621.1,488.24
2016,6,1,8,30,862.0,106.0,4.1,22.0,679.0,674.93,527.91
2016,6,1,8,45,875.5,109.0,4.1,23.0,723.0,724.65,562.0
2016,6,1,9,0,889.0,112.0,4.1,24.0,767.0,774.37,593.77
2016,6,1,9,15,899.0,114.0,4.1,24.5,806.0,819.15,622.59
2016,6,1,9,30,909.0,116.0,4.1,25.0,845.0,862.21,649.82
2016,6,1,9,45,919.5,116.5,4.1,26.0,879.0,902.25,673.29
2016,6,1,10,0,930.0,117.0,4.1,27.0,913.0,940.16,694.92
2016,6,1,10,15,935.5,118.0,4.1,27.0,940.0,971.7,714.82
2016,6,1,10,30,941.0,119.0,4.1,27.0,967.0,1000.46,732.85
2016,6,1,10,45,944.0,120.5,4.2,27.5,987.0,1024.41,746.84
2016,6,1,11,0,947.0,122.0,4.3,28.0,1007.0,1045.21,758.79
2016,6,1,11,15,949.5,122.5,4.35,28.0,1019.5,1061.26,768.93
2016,6,1,11,30,952.0,123.0,4.4,28.0,1032.0,1073.98,777.03
2016,6,1,11,45,952.0,124.0,4.5,28.5,1037.0,1081.31,780.53
2016,6,1,12,0,952.0,125.0,4.6,29.0,1042.0,1085.2,781.94
2016,6,1,12,15,951.5,125.0,4.65,29.0,1039.5,1084.12,781.47
2016,6,1,12,30,951.0,125.0,4.7,29.0,1037.0,1079.6,779.18
2016,6,1,12,45,937.5,132.5,4.8,29.5,1023.5,1066.3,770.21
2016,6,1,13,0,924.0,140.0,4.9,30.0,1010.0,1049.87,759.32
2016,6,1,13,15,920.0,139.0,4.9,30.0,992.5,1031.16,747.71
2016,6,1,13,30,916.0,138.0,4.9,30.0,975.0,1009.34,734.13
2016,6,1,13,45,909.0,137.5,4.95,30.0,950.0,982.27,717.49
2016,6,1,14,0,902.0,137.0,5.0,30.0,925.0,952.48,699.01
2016,6,1,14,15,894.5,135.5,4.95,29.5,893.5,918.7,678.48
2016,6,1,14,30,887.0,134.0,4.9,29.0,862.0,882.56,656.2
2016,6,1,14,45,875.5,132.0,4.9,29.0,824.5,843.15,630.47
2016,6,1,15,0,864.0,130.0,4.9,29.0,787.0,799.06,601.29
2016,6,1,15,15,851.5,127.0,4.85,28.5,745.0,751.8,570.51
2016,6,1,15,30,839.0,124.0,4.8,28.0,703.0,703.42,537.6
2016,6,1,15,45,822.0,120.5,4.75,28.0,656.0,650.78,498.87
2016,6,1,16,0,805.0,117.0,4.7,28.0,609.0,597.93,459.12
2016,6,1,16,15,783.0,112.5,4.6,27.0,559.0,541.43,417.25
2016,6,1,16,30,761.0,108.0,4.5,26.0,509.0,485.14,374.14
2016,6,1,16,45,658.0,110.5,4.45,25.5,432.0,401.53,308.55
2016,6,1,17,0,555.0,113.0,4.4,25.0,355.0,327.76,249.7
2016,6,1,17,15,591.0,99.5,4.25,24.0,328.0,295.27,220.78
2016,6,1,17,30,627.0,86.0,4.1,23.0,301.0,258.47,186.87
2016,6,1,17,45,574.0,78.0,3.95,22.0,250.5,202.8,139.87
2016,6,1,18,0,521.0,70.0,3.8,21.0,200.0,152.87,98.53
2016,6,1,18,15,440.5,60.5,3.65,20.0,153.0,104.34,61.87
2016,6,1,18,30,360.0,51.0,3.5,19.0,106.0,64.04,35.47
2016,6,1,18,45,244.0,37.0,3.35,18.0,68.5,29.28,18.63
