Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,0,128.0,23.0,3.2,17.0,31.0,18.01,1.91
2016,6,1,19,15,64.0,11.5,3.3,16.5,15.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,45,34.0,6.5,2.35,10.5,7.5,0.0,0.0
2016,6,2,5,0,68.0,13.0,2.5,11.0,15.0,12.78,0.0
2016,6,2,5,15,202.0,26.0,2.6,11.5,47.5,20.18,8.73
2016,6,2,5,30,336.0,39.0,2.7,12.0,80.0,38.7,21.39
2016,6,2,5,45,428.0,48.5,2.85,13.0,125.5,74.56,41.09
2016,6,2,6,0,520.0,58.0,3.0,14.0,171.0,120.82,73.62
2016,6,2,6,15,580.0,65.5,2.95,14.5,221.5,169.52,113.46
2016,6,2,6,30,640.0,73.0,2.9,15.0,272.0,224.85,161.04
2016,6,2,6,45,682.0,78.0,2.85,16.0,325.0,278.82,208.44
2016,6,2,7,0,724.0,83.0,2.8,17.0,378.0,336.95,258.63
2016,6,2,7,15,754.5,87.5,2.75,17.5,430.5,394.71,308.02
2016,6,2,7,30,785.0,92.0,2.7,18.0,483.0,453.82,357.01
2016,6,2,7,45,807.5,96.0,2.65,19.0,534.0,510.47,401.78
2016,6,2,8,0,830.0,100.0,2.6,20.0,585.0,568.11,445.55
2016,6,2,8,15,847.0,103.0,2.55,20.5,633.0,622.12,485.87
2016,6,2,8,30,864.0,106.0,2.5,21.0,681.0,676.03,524.76
2016,6,2,8,45,877.0,109.0,2.5,22.0,724.5,725.49,557.92
2016,6,2,9,0,890.0,112.0,2.5,23.0,768.0,774.89,588.71
2016,6,2,9,15,899.5,114.0,2.45,23.5,807.0,819.31,616.22
2016,6,2,9,30,909.0,116.0,2.4,24.0,846.0,861.98,642.04
2016,6,2,9,45,910.0,122.0,2.4,25.0,877.5,899.49,663.09
2016,6,2,10,0,911.0,128.0,2.4,26.0,909.0,934.29,682.04
2016,6,2,10,15,916.5,129.5,2.4,26.5,935.5,965.83,699.96
2016,6,2,10,30,922.0,131.0,2.4,27.0,962.0,994.64,716.0
2016,6,2,10,45,925.5,132.0,2.4,27.5,981.5,1018.19,728.59
2016,6,2,11,0,929.0,133.0,2.4,28.0,1001.0,1038.66,739.26
2016,6,2,11,15,931.0,133.5,2.35,28.5,1013.0,1053.99,746.17
2016,6,2,11,30,933.0,134.0,2.3,29.0,1025.0,1066.05,751.1
2016,6,2,11,45,933.5,134.5,2.3,29.5,1029.5,1073.28,753.71
2016,6,2,12,0,934.0,135.0,2.3,30.0,1034.0,1077.13,754.4
2016,6,2,12,15,933.0,134.5,2.3,30.5,1031.0,1075.11,751.62
2016,6,2,12,30,932.0,134.0,2.3,31.0,1028.0,1069.7,746.95
2016,6,2,12,45,936.0,129.0,2.3,31.5,1019.5,1061.38,740.64
2016,6,2,13,0,940.0,124.0,2.3,32.0,1011.0,1049.61,732.36
2016,6,2,13,15,936.5,123.0,2.35,32.0,993.0,1031.17,722.14
2016,6,2,13,30,933.0,122.0,2.4,32.0,975.0,1009.58,710.02
2016,6,2,13,45,927.5,121.0,2.45,32.5,950.5,983.07,693.41
2016,6,2,14,0,922.0,120.0,2.5,33.0,926.0,953.72,675.02
2016,6,2,14,15,914.5,118.5,2.55,33.0,894.5,919.43,654.78
2016,6,2,14,30,907.0,117.0,2.6,33.0,863.0,882.74,632.82
2016,6,2,14,45,897.5,114.5,2.65,33.0,826.0,841.2,607.47
2016,6,2,15,0,888.0,112.0,2.7,33.0,789.0,797.79,580.56
2016,6,2,15,15,875.5,109.5,2.75,33.0,746.5,750.54,550.69
2016,6,2,15,30,863.0,107.0,2.8,33.0,704.0,702.1,519.46
2016,6,2,15,45,847.0,104.5,2.9,33.0,657.5,651.31,484.21
2016,6,2,16,0,831.0,102.0,3.0,33.0,611.0,599.0,446.86
2016,6,2,16,15,810.0,98.0,3.05,32.0,561.0,542.37,406.8
2016,6,2,16,30,789.0,94.0,3.1,31.0,511.0,486.42,365.63
2016,6,2,16,45,761.5,90.0,3.15,30.5,459.5,428.55,320.76
2016,6,2,17,0,734.0,86.0,3.2,30.0,408.0,371.63,275.16
2016,6,2,17,15,697.0,81.0,3.2,29.0,355.5,313.49,227.93
2016,6,2,17,30,660.0,76.0,3.2,28.0,303.0,258.81,182.34
2016,6,2,17,45,608.0,69.5,3.25,27.0,252.5,203.0,136.06
2016,6,2,18,0,556.0,63.0,3.3,26.0,202.0,152.77,95.08
2016,6,2,18,15,479.5,54.5,3.3,24.5,155.0,103.61,58.51
2016,6,2,18,30,403.0,46.0,3.3,23.0,108.0,63.09,32.61
2016,6,2,18,45,286.5,34.0,3.35,22.0,70.0,27.66,17.02
2016,6,2,19,0,170.0,22.0,3.4,21.0,32.0,17.14,2.28
2016,6,2,19,15,85.0,11.0,3.45,20.0,16.0,10.81,0.0
2016,6,2,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,42.5,6.0,0.95,13.5,7.5,0.0,0.0
2016,6,3,5,0,85.0,12.0,0.9,14.0,15.0,11.8,0.0
2016,6,3,5,15,216.5,24.5,1.05,15.0,47.5,18.99,7.87
2016,6,3,5,30,348.0,37.0,1.2,16.0,80.0,37.01,19.47
2016,6,3,5,45,434.5,46.0,1.35,17.0,124.5,72.67,38.61
2016,6,3,6,0,521.0,55.0,1.5,18.0,169.0,118.08,70.07
2016,6,3,6,15,578.0,62.0,1.45,18.5,218.0,165.77,108.43
2016,6,3,6,30,635.0,69.0,1.4,19.0,267.0,219.74,153.93
2016,6,3,6,45,674.5,74.0,1.35,20.0,318.5,272.62,199.3
2016,6,3,7,0,714.0,79.0,1.3,21.0,370.0,329.4,246.98
2016,6,3,7,15,743.0,83.5,1.3,22.0,421.5,385.95,293.38
2016,6,3,7,30,772.0,88.0,1.3,23.0,473.0,443.72,339.04
2016,6,3,7,45,793.5,92.0,1.3,24.0,522.5,499.14,381.23
2016,6,3,8,0,815.0,96.0,1.3,25.0,572.0,555.49,422.39
2016,6,3,8,15,831.5,99.0,1.35,26.0,619.0,608.43,459.85
2016,6,3,8,30,848.0,102.0,1.4,27.0,666.0,661.26,495.9
2016,6,3,8,45,860.0,105.0,1.5,28.0,709.0,709.38,527.38
2016,6,3,9,0,872.0,108.0,1.6,29.0,752.0,757.31,556.73
2016,6,3,9,15,881.5,109.5,1.65,29.5,789.5,800.52,583.09
2016,6,3,9,30,891.0,111.0,1.7,30.0,827.0,842.02,608.01
2016,6,3,9,45,906.0,108.0,1.8,31.0,861.5,881.72,630.7
2016,6,3,10,0,921.0,105.0,1.9,32.0,896.0,919.62,651.93
2016,6,3,10,15,926.5,106.5,1.85,32.5,922.0,951.44,668.8
2016,6,3,10,30,932.0,108.0,1.8,33.0,948.0,980.51,683.77
2016,6,3,10,45,935.0,109.0,1.8,34.0,967.5,1003.81,694.27
2016,6,3,11,0,938.0,110.0,1.8,35.0,987.0,1024.0,702.83
2016,6,3,11,15,838.0,181.5,1.85,35.0,972.5,1016.32,698.22
2016,6,3,11,30,738.0,253.0,1.9,35.0,958.0,1002.29,690.13
2016,6,3,11,45,838.5,183.5,2.0,35.5,989.0,1033.48,708.69
2016,6,3,12,0,939.0,114.0,2.1,36.0,1020.0,1060.96,724.48
2016,6,3,12,15,938.5,114.0,2.25,36.0,1017.5,1059.97,725.39
2016,6,3,12,30,938.0,114.0,2.4,36.0,1015.0,1055.59,724.55
2016,6,3,12,45,922.5,123.0,2.55,36.0,1001.5,1042.05,718.18
2016,6,3,13,0,907.0,132.0,2.7,36.0,988.0,1025.47,709.95
2016,6,3,13,15,903.0,131.0,2.8,36.0,970.5,1007.1,700.13
2016,6,3,13,30,899.0,130.0,2.9,36.0,953.0,985.7,688.39
2016,6,3,13,45,892.0,129.5,3.0,36.0,928.5,959.11,673.33
2016,6,3,14,0,885.0,129.0,3.1,36.0,904.0,929.85,656.5
2016,6,3,14,15,877.5,127.0,3.15,35.5,873.0,896.16,637.67
2016,6,3,14,30,870.0,125.0,3.2,35.0,842.0,860.17,617.11
2016,6,3,14,45,859.5,123.5,3.25,35.0,805.5,820.15,592.37
2016,6,3,15,0,849.0,122.0,3.3,35.0,769.0,780.47,567.6
2016,6,3,15,15,836.5,119.0,3.25,34.5,727.5,733.93,538.55
2016,6,3,15,30,824.0,116.0,3.2,34.0,686.0,686.3,507.75
2016,6,3,15,45,808.0,112.5,3.2,34.0,640.5,635.08,471.73
2016,6,3,16,0,792.0,109.0,3.2,34.0,595.0,583.59,434.6
2016,6,3,16,15,770.5,105.0,3.15,33.5,546.5,528.59,394.64
2016,6,3,16,30,749.0,101.0,3.1,33.0,498.0,474.37,354.01
2016,6,3,16,45,610.0,117.0,3.05,32.5,419.5,387.99,288.79
2016,6,3,17,0,471.0,133.0,3.0,32.0,341.0,314.35,232.6
2016,6,3,17,15,433.0,124.5,2.8,31.0,297.0,266.44,194.85
2016,6,3,17,30,395.0,116.0,2.6,30.0,253.0,222.29,159.43
2016,6,3,17,45,455.0,91.0,2.45,29.0,224.5,188.85,129.01
2016,6,3,18,0,515.0,66.0,2.3,28.0,196.0,149.36,93.19
2016,6,3,18,15,440.5,57.0,2.25,26.5,150.5,102.15,58.38
2016,6,3,18,30,366.0,48.0,2.2,25.0,105.0,63.36,33.55
2016,6,3,18,45,257.5,35.0,2.2,24.0,68.5,28.52,17.63
2016,6,3,19,0,149.0,22.0,2.2,23.0,32.0,17.1,2.92
2016,6,3,19,15,74.5,11.0,2.2,22.5,16.0,10.81,0.0
2016,6,3,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,6.0,1.75,17.0,6.0,5.9,0.0
2016,6,4,5,0,0.0,12.0,1.7,17.0,12.0,11.8,0.0
2016,6,4,5,15,99.0,27.0,1.8,17.5,39.5,22.55,10.36
2016,6,4,5,30,198.0,42.0,1.9,18.0,67.0,37.92,22.17
2016,6,4,5,45,254.5,57.5,2.0,18.5,104.0,69.1,42.06
2016,6,4,6,0,311.0,73.0,2.1,19.0,141.0,106.71,69.53
2016,6,4,6,15,351.0,88.0,2.1,19.5,183.5,147.19,102.13
2016,6,4,6,30,391.0,103.0,2.1,20.0,226.0,192.14,139.54
2016,6,4,6,45,434.5,110.5,2.1,20.5,269.5,235.38,175.92
2016,6,4,7,0,478.0,118.0,2.1,21.0,313.0,283.07,215.77
2016,6,4,7,15,356.0,161.5,2.1,21.5,317.5,301.55,233.55
2016,6,4,7,30,234.0,205.0,2.1,22.0,322.0,307.6,239.33
2016,6,4,7,45,185.5,232.0,2.1,22.5,330.5,321.02,249.4
2016,6,4,8,0,137.0,259.0,2.1,23.0,339.0,330.53,255.58
2016,6,4,8,15,112.5,277.5,2.1,23.5,347.0,341.5,262.67
2016,6,4,8,30,88.0,296.0,2.1,24.0,355.0,347.45,265.68
2016,6,4,8,45,76.5,310.5,2.15,24.5,364.0,358.32,272.55
2016,6,4,9,0,65.0,325.0,2.2,25.0,373.0,368.04,278.41
2016,6,4,9,15,121.0,356.0,2.3,25.5,451.0,449.31,338.25
2016,6,4,9,30,177.0,387.0,2.4,26.0,529.0,531.32,396.96
2016,6,4,9,45,188.5,403.0,2.5,26.5,560.0,564.08,418.85
2016,6,4,10,0,200.0,419.0,2.6,27.0,591.0,597.03,440.92
2016,6,4,10,15,229.5,428.0,2.65,27.0,631.0,639.26,470.54
2016,6,4,10,30,259.0,437.0,2.7,27.0,671.0,687.3,503.72
2016,6,4,10,45,215.0,453.5,2.8,27.0,650.5,663.3,485.64
2016,6,4,11,0,171.0,470.0,2.9,27.0,630.0,641.91,469.6
2016,6,4,11,15,118.0,458.5,2.95,27.0,570.0,581.14,425.99
2016,6,4,11,30,65.0,447.0,3.0,27.0,510.0,512.32,376.27
2016,6,4,11,45,73.5,457.0,3.1,27.0,528.0,531.67,390.61
2016,6,4,12,0,82.0,467.0,3.2,27.0,546.0,550.75,404.34
2016,6,4,12,15,57.5,431.5,3.25,27.0,487.0,489.9,360.79
2016,6,4,12,30,33.0,396.0,3.3,27.0,428.0,428.95,316.9
2016,6,4,12,45,212.0,403.0,3.35,27.5,603.5,624.78,461.67
2016,6,4,13,0,391.0,410.0,3.4,28.0,779.0,804.24,587.32
2016,6,4,13,15,448.5,386.0,3.35,28.5,802.5,833.56,606.26
2016,6,4,13,30,506.0,362.0,3.3,29.0,826.0,854.71,620.69
2016,6,4,13,45,288.5,384.0,3.25,29.5,647.0,659.11,482.27
2016,6,4,14,0,71.0,406.0,3.2,30.0,468.0,467.78,342.42
2016,6,4,14,15,94.0,401.0,3.15,30.0,480.5,480.2,353.13
2016,6,4,14,30,117.0,396.0,3.1,30.0,493.0,495.15,364.68
2016,6,4,14,45,119.0,377.5,3.05,30.5,472.5,473.19,348.89
2016,6,4,15,0,121.0,359.0,3.0,31.0,452.0,450.78,332.91
2016,6,4,15,15,349.0,283.0,2.95,31.0,529.5,538.66,401.76
2016,6,4,15,30,577.0,207.0,2.9,31.0,607.0,608.54,455.04
2016,6,4,15,45,666.0,163.0,2.9,31.0,595.5,595.21,446.55
2016,6,4,16,0,755.0,119.0,2.9,31.0,584.0,572.27,430.81
2016,6,4,16,15,733.5,114.5,2.9,30.5,536.0,518.11,391.1
2016,6,4,16,30,712.0,110.0,2.9,30.0,488.0,465.05,351.09
2016,6,4,16,45,687.0,104.0,2.95,29.5,439.0,410.07,308.47
2016,6,4,17,0,662.0,98.0,3.0,29.0,390.0,356.82,265.82
2016,6,4,17,15,624.5,91.5,3.0,28.0,340.0,300.85,220.51
2016,6,4,17,30,587.0,85.0,3.0,27.0,290.0,248.46,177.06
2016,6,4,17,45,539.5,76.5,3.0,26.0,241.5,195.66,133.31
2016,6,4,18,0,492.0,68.0,3.0,25.0,193.0,147.99,94.34
2016,6,4,18,15,419.5,58.5,3.0,24.0,148.5,101.73,59.57
2016,6,4,18,30,347.0,49.0,3.0,23.0,104.0,63.67,34.59
2016,6,4,18,45,246.5,35.5,3.0,22.0,68.0,29.29,18.49
2016,6,4,19,0,146.0,22.0,3.0,21.0,32.0,17.07,3.6
2016,6,4,19,15,73.0,11.0,3.1,20.0,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,39.0,6.0,2.45,12.5,7.0,5.9,0.0
2016,6,5,5,0,78.0,12.0,2.7,13.0,14.0,11.8,0.0
2016,6,5,5,15,196.5,25.5,2.8,13.5,46.0,19.72,8.65
2016,6,5,5,30,315.0,39.0,2.9,14.0,78.0,38.26,21.13
2016,6,5,5,45,399.0,49.0,3.05,14.5,121.5,72.82,40.48
2016,6,5,6,0,483.0,59.0,3.2,15.0,165.0,116.85,71.66
2016,6,5,6,15,540.5,66.5,3.2,15.5,213.5,162.95,109.25
2016,6,5,6,30,598.0,74.0,3.2,16.0,262.0,215.41,154.2
2016,6,5,6,45,638.5,80.0,3.2,17.0,312.5,267.5,199.79
2016,6,5,7,0,679.0,86.0,3.2,18.0,363.0,323.63,248.17
2016,6,5,7,15,709.5,91.0,3.2,18.5,414.0,378.52,295.19
2016,6,5,7,30,740.0,96.0,3.2,19.0,465.0,436.62,343.45
2016,6,5,7,45,762.5,100.5,3.2,20.0,514.5,491.4,387.03
2016,6,5,8,0,785.0,105.0,3.2,21.0,564.0,547.26,429.86
2016,6,5,8,15,802.5,108.5,3.25,21.5,611.0,599.88,469.83
2016,6,5,8,30,820.0,112.0,3.3,22.0,658.0,652.55,508.68
2016,6,5,8,45,833.5,115.0,3.35,23.0,701.0,701.7,542.86
2016,6,5,9,0,847.0,118.0,3.4,24.0,744.0,750.01,573.81
2016,6,5,9,15,857.5,120.0,3.5,24.5,781.5,791.82,600.98
2016,6,5,9,30,868.0,122.0,3.6,25.0,819.0,833.78,627.98
2016,6,5,9,45,884.0,119.0,3.75,25.5,854.0,873.62,653.48
2016,6,5,10,0,900.0,116.0,3.9,26.0,889.0,911.78,677.63
2016,6,5,10,15,906.0,117.5,4.0,26.5,915.5,943.51,697.01
2016,6,5,10,30,912.0,119.0,4.1,27.0,942.0,972.58,714.57
2016,6,5,10,45,914.5,120.5,4.25,27.5,961.0,995.54,728.31
2016,6,5,11,0,917.0,122.0,4.4,28.0,980.0,1015.43,740.08
2016,6,5,11,15,919.5,122.5,4.5,28.0,992.5,1031.17,750.38
2016,6,5,11,30,922.0,123.0,4.6,28.0,1005.0,1043.7,758.71
2016,6,5,11,45,922.5,123.5,4.7,28.5,1010.0,1050.96,762.38
2016,6,5,12,0,923.0,124.0,4.8,29.0,1015.0,1054.9,764.13
2016,6,5,12,15,922.5,124.0,4.8,29.0,1013.0,1054.0,763.53
2016,6,5,12,30,922.0,124.0,4.8,29.0,1011.0,1049.78,760.91
2016,6,5,12,45,911.5,129.5,4.8,29.0,999.0,1037.85,753.4
2016,6,5,13,0,901.0,135.0,4.8,29.0,987.0,1022.84,744.01
2016,6,5,13,15,898.0,134.0,4.8,29.0,970.5,1005.63,733.27
2016,6,5,13,30,895.0,133.0,4.8,29.0,954.0,985.37,720.57
2016,6,5,13,45,891.5,131.0,4.8,29.0,931.0,960.7,704.99
2016,6,5,14,0,888.0,129.0,4.8,29.0,908.0,933.21,687.54
2016,6,5,14,15,881.5,127.0,4.75,29.0,878.0,900.4,666.13
2016,6,5,14,30,875.0,125.0,4.7,29.0,848.0,865.23,643.08
2016,6,5,14,45,867.5,122.0,4.7,29.0,812.5,826.05,617.47
2016,6,5,15,0,860.0,119.0,4.7,29.0,777.0,784.93,590.32
2016,6,5,15,15,848.0,116.5,4.7,28.5,735.5,740.9,562.0
2016,6,5,15,30,836.0,114.0,4.7,28.0,694.0,693.74,530.6
2016,6,5,15,45,822.5,110.0,4.75,28.0,649.5,643.17,493.76
2016,6,5,16,0,809.0,106.0,4.8,28.0,605.0,592.08,455.56
2016,6,5,16,15,788.5,102.0,4.8,27.0,556.0,536.87,414.78
2016,6,5,16,30,768.0,98.0,4.8,26.0,507.0,482.31,373.03
2016,6,5,16,45,743.5,93.0,4.85,25.5,457.0,425.89,327.79
2016,6,5,17,0,719.0,88.0,4.9,25.0,407.0,370.13,281.68
2016,6,5,17,15,683.0,83.0,4.8,24.0,355.5,313.12,233.9
2016,6,5,17,30,647.0,78.0,4.7,23.0,304.0,259.45,187.87
2016,6,5,17,45,598.5,71.0,4.65,22.5,254.0,204.56,140.78
2016,6,5,18,0,550.0,64.0,4.6,22.0,204.0,154.87,98.94
2016,6,5,18,15,477.0,55.5,4.45,21.0,157.5,106.21,61.59
2016,6,5,18,30,404.0,47.0,4.3,20.0,111.0,65.79,34.78
2016,6,5,18,45,294.0,35.0,4.15,19.0,73.0,29.91,19.33
2016,6,5,19,0,184.0,23.0,4.0,18.0,35.0,17.87,4.71
2016,6,5,19,15,92.0,11.5,4.0,17.5,17.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,6.0,3.45,12.5,7.5,5.9,0.0
2016,6,6,5,0,79.0,12.0,3.5,13.0,15.0,11.8,0.0
2016,6,6,5,15,194.5,25.0,3.55,13.5,45.5,19.3,8.41
2016,6,6,5,30,310.0,38.0,3.6,14.0,76.0,37.14,20.29
2016,6,6,5,45,390.5,47.5,3.65,15.0,118.0,70.68,38.94
2016,6,6,6,0,471.0,57.0,3.7,16.0,160.0,113.28,68.96
2016,6,6,6,15,526.5,64.5,3.7,16.5,207.0,158.32,105.62
2016,6,6,6,30,582.0,72.0,3.7,17.0,254.0,209.47,149.43
2016,6,6,6,45,619.0,78.0,3.75,17.5,303.0,259.6,193.77
2016,6,6,7,0,656.0,84.0,3.8,18.0,352.0,313.39,240.84
2016,6,6,7,15,685.5,89.0,3.8,18.5,401.5,366.6,286.69
2016,6,6,7,30,715.0,94.0,3.8,19.0,451.0,422.17,333.24
2016,6,6,7,45,737.0,98.0,3.85,20.0,499.0,475.66,376.23
2016,6,6,8,0,759.0,102.0,3.9,21.0,547.0,529.44,418.02
2016,6,6,8,15,776.5,105.5,3.95,21.5,592.5,580.79,457.47
2016,6,6,8,30,794.0,109.0,4.0,22.0,638.0,632.23,495.88
2016,6,6,8,45,807.5,112.0,4.1,22.5,680.0,680.22,530.9
2016,6,6,9,0,821.0,115.0,4.2,23.0,722.0,727.44,562.98
2016,6,6,9,15,832.0,117.0,4.25,23.5,759.5,768.68,590.13
2016,6,6,9,30,843.0,119.0,4.3,24.0,797.0,810.13,617.11
2016,6,6,9,45,851.5,121.0,4.4,24.5,829.5,847.79,641.33
2016,6,6,10,0,860.0,123.0,4.5,25.0,862.0,883.42,663.94
2016,6,6,10,15,866.5,124.5,4.55,25.0,888.0,914.52,684.52
2016,6,6,10,30,873.0,126.0,4.6,25.0,914.0,943.12,703.39
2016,6,6,10,45,878.0,126.5,4.7,25.5,934.0,966.65,717.8
2016,6,6,11,0,883.0,127.0,4.8,26.0,954.0,987.34,730.33
2016,6,6,11,15,886.0,128.0,4.85,26.0,966.5,1003.63,741.05
2016,6,6,11,30,889.0,129.0,4.9,26.0,979.0,1016.84,749.84
2016,6,6,11,45,891.0,128.5,4.95,26.5,985.0,1024.4,753.45
2016,6,6,12,0,893.0,128.0,5.0,27.0,991.0,1028.78,755.08
2016,6,6,12,15,893.0,128.0,5.0,27.0,989.0,1028.44,754.84
2016,6,6,12,30,893.0,128.0,5.0,27.0,987.0,1024.87,752.6
2016,6,6,12,45,886.0,131.0,5.05,27.0,976.0,1014.17,746.14
2016,6,6,13,0,879.0,134.0,5.1,27.0,965.0,1000.41,737.77
2016,6,6,13,15,875.5,133.0,5.1,27.0,948.5,983.09,726.7
2016,6,6,13,30,872.0,132.0,5.1,27.0,932.0,962.83,713.72
2016,6,6,13,45,867.5,130.5,5.15,27.0,909.0,938.28,698.21
2016,6,6,14,0,863.0,129.0,5.2,27.0,886.0,911.04,680.85
2016,6,6,14,15,855.5,127.0,5.25,26.5,856.0,878.12,660.83
2016,6,6,14,30,848.0,125.0,5.3,26.0,826.0,842.97,639.03
2016,6,6,14,45,838.0,123.0,5.35,26.0,790.5,803.74,612.84
2016,6,6,15,0,828.0,121.0,5.4,26.0,755.0,764.86,586.66
2016,6,6,15,15,815.5,118.5,5.4,25.5,714.5,719.79,556.65
2016,6,6,15,30,803.0,116.0,5.4,25.0,674.0,673.68,524.84
2016,6,6,15,45,786.5,113.0,5.4,25.0,629.5,623.7,487.25
2016,6,6,16,0,770.0,110.0,5.4,25.0,585.0,573.51,448.67
2016,6,6,16,15,749.5,106.0,5.35,24.0,538.0,520.2,408.31
2016,6,6,16,30,729.0,102.0,5.3,23.0,491.0,466.95,366.69
2016,6,6,16,45,700.5,98.0,5.3,22.5,441.5,411.59,321.49
2016,6,6,17,0,672.0,94.0,5.3,22.0,392.0,358.28,276.71
2016,6,6,17,15,636.0,88.0,5.2,21.0,342.5,302.77,229.67
2016,6,6,17,30,600.0,82.0,5.1,20.0,293.0,250.66,184.55
2016,6,6,17,45,550.5,75.0,5.1,19.5,244.5,198.09,139.07
2016,6,6,18,0,501.0,68.0,5.1,19.0,196.0,150.83,98.96
2016,6,6,18,15,430.0,58.5,4.95,18.5,151.5,104.09,62.49
2016,6,6,18,30,359.0,49.0,4.8,18.0,107.0,65.37,36.12
2016,6,6,18,45,259.0,36.5,4.7,17.5,70.5,31.05,17.51
2016,6,6,19,0,159.0,24.0,4.6,17.0,34.0,18.66,5.72
2016,6,6,19,15,79.5,12.0,4.55,16.5,17.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,6.0,2.6,12.5,7.5,5.9,0.0
2016,6,7,5,0,70.0,12.0,2.8,13.0,15.0,11.8,0.0
2016,6,7,5,15,182.5,26.0,2.9,13.5,46.0,20.11,9.08
2016,6,7,5,30,295.0,40.0,3.0,14.0,77.0,38.2,21.4
2016,6,7,5,45,379.0,50.0,3.2,14.5,119.5,72.14,40.68
2016,6,7,6,0,463.0,60.0,3.4,15.0,162.0,115.0,71.01
2016,6,7,6,15,520.5,68.0,3.35,15.5,210.0,160.42,107.96
2016,6,7,6,30,578.0,76.0,3.3,16.0,258.0,212.19,152.23
2016,6,7,6,45,622.0,81.5,3.3,16.5,308.5,263.69,197.5
2016,6,7,7,0,666.0,87.0,3.3,17.0,359.0,319.61,246.15
2016,6,7,7,15,696.5,92.0,3.25,17.5,409.5,373.76,292.69
2016,6,7,7,30,727.0,97.0,3.2,18.0,460.0,430.37,339.92
2016,6,7,7,45,750.5,100.5,3.15,18.5,509.0,484.74,384.02
2016,6,7,8,0,774.0,104.0,3.1,19.0,558.0,539.52,427.05
2016,6,7,8,15,792.0,107.5,3.1,19.5,604.5,591.89,467.01
2016,6,7,8,30,810.0,111.0,3.1,20.0,651.0,644.37,505.87
2016,6,7,8,45,822.5,114.5,3.1,21.0,693.5,692.88,539.65
2016,6,7,9,0,835.0,118.0,3.1,22.0,736.0,740.5,570.19
2016,6,7,9,15,845.5,120.5,3.15,22.5,773.5,782.36,597.37
2016,6,7,9,30,856.0,123.0,3.2,23.0,811.0,824.4,624.35
2016,6,7,9,45,868.0,122.5,3.3,24.0,844.5,862.97,647.63
2016,6,7,10,0,880.0,122.0,3.4,25.0,878.0,899.68,669.34
2016,6,7,10,15,885.5,123.5,3.5,25.0,904.0,930.44,689.51
2016,6,7,10,30,891.0,125.0,3.6,25.0,930.0,958.6,707.95
2016,6,7,10,45,892.5,128.0,3.75,25.5,949.0,981.71,721.98
2016,6,7,11,0,894.0,131.0,3.9,26.0,968.0,1001.81,734.05
2016,6,7,11,15,896.5,131.5,4.0,26.0,980.5,1017.29,744.28
2016,6,7,11,30,899.0,132.0,4.1,26.0,993.0,1029.64,752.58
2016,6,7,11,45,899.5,132.5,4.25,26.0,998.0,1036.81,757.91
2016,6,7,12,0,900.0,133.0,4.4,26.0,1003.0,1040.75,761.25
2016,6,7,12,15,900.0,133.0,4.5,26.0,1001.0,1040.45,761.63
2016,6,7,12,30,900.0,133.0,4.6,26.0,999.0,1036.9,760.07
2016,6,7,12,45,905.0,127.5,4.7,26.0,991.0,1029.56,756.39
2016,6,7,13,0,910.0,122.0,4.8,26.0,983.0,1018.87,750.56
2016,6,7,13,15,907.0,121.5,4.85,26.0,967.0,1002.12,740.35
2016,6,7,13,30,904.0,121.0,4.9,26.0,951.0,982.3,728.14
2016,6,7,13,45,900.5,119.0,4.95,26.0,928.0,957.53,712.6
2016,6,7,14,0,897.0,117.0,5.0,26.0,905.0,929.91,695.1
2016,6,7,14,15,891.0,115.5,5.05,25.5,875.5,897.9,675.87
2016,6,7,14,30,885.0,114.0,5.1,25.0,846.0,863.46,654.74
2016,6,7,14,45,874.5,113.0,5.15,25.0,810.0,823.64,628.28
2016,6,7,15,0,864.0,112.0,5.2,25.0,774.0,782.06,600.33
2016,6,7,15,15,852.5,109.5,5.2,24.5,733.5,736.73,570.27
2016,6,7,15,30,841.0,107.0,5.2,24.0,693.0,691.31,539.65
2016,6,7,15,45,823.0,105.5,5.2,23.5,647.5,640.26,502.23
2016,6,7,16,0,805.0,104.0,5.2,23.0,602.0,589.06,463.67
2016,6,7,16,15,785.0,100.5,5.15,22.5,554.0,534.88,421.65
2016,6,7,16,30,765.0,97.0,5.1,22.0,506.0,481.3,378.87
2016,6,7,16,45,735.5,93.5,5.1,21.5,455.0,424.32,332.29
2016,6,7,17,0,706.0,90.0,5.1,21.0,404.0,368.49,285.35
2016,6,7,17,15,670.0,84.5,5.0,20.0,353.5,311.67,237.01
2016,6,7,17,30,634.0,79.0,4.9,19.0,303.0,258.2,190.47
2016,6,7,17,45,580.5,73.0,4.8,18.5,253.0,203.77,143.23
2016,6,7,18,0,527.0,67.0,4.7,18.0,203.0,155.07,101.78
2016,6,7,18,15,454.5,58.0,4.5,17.5,157.5,107.12,64.17
2016,6,7,18,30,382.0,49.0,4.3,17.0,112.0,67.34,37.0
2016,6,7,18,45,271.0,37.0,4.15,16.5,74.0,32.0,18.07
2016,6,7,19,0,160.0,25.0,4.0,16.0,36.0,19.46,6.71
2016,6,7,19,15,80.0,12.5,3.95,15.5,18.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,11.5,8.5,8.36,0.0
2016,6,8,5,0,0.0,17.0,3.3,12.0,17.0,16.71,0.0
2016,6,8,5,15,183.0,27.5,3.45,12.5,50.0,21.35,10.09
2016,6,8,5,30,366.0,38.0,3.6,13.0,83.0,38.19,20.47
2016,6,8,5,45,453.0,46.0,3.8,13.5,127.5,73.8,39.49
2016,6,8,6,0,540.0,54.0,4.0,14.0,172.0,119.21,71.47
2016,6,8,6,15,594.5,60.0,4.05,14.5,221.5,166.39,110.39
2016,6,8,6,30,649.0,66.0,4.1,15.0,271.0,219.52,156.64
2016,6,8,6,45,687.5,71.0,4.15,15.5,322.0,272.71,204.31
2016,6,8,7,0,726.0,76.0,4.2,16.0,373.0,330.69,255.59
2016,6,8,7,15,753.5,80.0,4.25,16.0,423.5,385.61,304.25
2016,6,8,7,30,781.0,84.0,4.3,16.0,474.0,442.6,353.5
2016,6,8,7,45,801.0,88.0,4.4,16.5,523.5,497.6,399.33
2016,6,8,8,0,821.0,92.0,4.5,17.0,573.0,553.37,444.43
2016,6,8,8,15,837.0,94.5,4.55,17.5,619.5,605.7,485.5
2016,6,8,8,30,853.0,97.0,4.6,18.0,666.0,657.14,524.77
2016,6,8,8,45,863.5,100.5,4.65,18.5,708.5,705.75,560.14
2016,6,8,9,0,874.0,104.0,4.7,19.0,751.0,753.2,592.74
2016,6,8,9,15,884.0,106.0,4.75,19.5,789.0,797.38,622.5
2016,6,8,9,30,894.0,108.0,4.8,20.0,827.0,839.9,650.71
2016,6,8,9,45,889.0,117.0,4.85,20.5,856.5,874.92,673.29
2016,6,8,10,0,884.0,126.0,4.9,21.0,886.0,906.9,693.59
2016,6,8,10,15,890.0,127.5,4.95,21.0,912.5,938.25,714.73
2016,6,8,10,30,896.0,129.0,5.0,21.0,939.0,967.0,734.05
2016,6,8,10,45,898.5,131.5,5.05,21.5,958.0,990.69,748.42
2016,6,8,11,0,901.0,134.0,5.1,22.0,977.0,1011.39,760.74
2016,6,8,11,15,903.5,134.5,5.2,22.0,989.5,1027.0,771.57
2016,6,8,11,30,906.0,135.0,5.3,22.0,1002.0,1039.46,780.4
2016,6,8,11,45,904.5,137.0,5.4,22.5,1006.5,1046.21,783.91
2016,6,8,12,0,903.0,139.0,5.5,23.0,1011.0,1049.7,785.32
2016,6,8,12,15,902.5,138.5,5.55,22.5,1009.0,1048.44,786.41
2016,6,8,12,30,902.0,138.0,5.6,22.0,1007.0,1043.93,785.41
2016,6,8,12,45,791.5,211.0,5.7,22.0,967.5,1006.66,760.82
2016,6,8,13,0,681.0,284.0,5.8,22.0,928.0,966.88,733.85
2016,6,8,13,15,643.5,299.0,5.8,21.5,899.5,934.86,712.31
2016,6,8,13,30,606.0,314.0,5.8,21.0,871.0,901.5,689.59
2016,6,8,13,45,614.0,298.5,5.8,21.0,850.5,879.68,675.23
2016,6,8,14,0,622.0,283.0,5.8,21.0,830.0,855.33,658.94
2016,6,8,14,15,649.0,255.5,5.7,20.5,809.0,833.22,645.62
2016,6,8,14,30,676.0,228.0,5.6,20.0,788.0,807.33,629.37
2016,6,8,14,45,654.0,224.0,5.55,20.0,747.0,761.4,595.85
2016,6,8,15,0,632.0,220.0,5.5,20.0,706.0,715.11,561.77
2016,6,8,15,15,627.0,206.0,5.45,19.5,666.0,671.35,530.65
2016,6,8,15,30,622.0,192.0,5.4,19.0,626.0,626.44,497.99
2016,6,8,15,45,674.5,157.0,5.35,19.0,599.5,596.8,476.35
2016,6,8,16,0,727.0,122.0,5.3,19.0,573.0,560.84,448.95
2016,6,8,16,15,694.0,118.5,5.2,18.5,521.5,503.03,403.2
2016,6,8,16,30,661.0,115.0,5.1,18.0,470.0,447.23,358.02
2016,6,8,16,45,592.5,119.5,5.05,17.5,414.0,385.69,307.31
2016,6,8,17,0,524.0,124.0,5.0,17.0,358.0,329.2,260.02
2016,6,8,17,15,472.5,121.0,4.9,16.5,313.0,279.07,217.27
2016,6,8,17,30,421.0,118.0,4.8,16.0,268.0,234.01,178.49
2016,6,8,17,45,393.5,102.0,4.75,16.0,224.5,187.64,137.89
2016,6,8,18,0,366.0,86.0,4.7,16.0,181.0,144.28,100.36
2016,6,8,18,15,312.0,71.5,4.55,15.5,140.5,102.18,66.72
2016,6,8,18,30,258.0,57.0,4.4,15.0,100.0,66.16,40.55
2016,6,8,18,45,185.0,41.5,4.3,14.5,67.0,35.11,21.32
2016,6,8,19,0,112.0,26.0,4.2,14.0,34.0,20.25,7.72
2016,6,8,19,15,56.0,13.0,4.15,14.0,17.0,12.78,0.0
2016,6,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,40.0,7.0,3.65,11.5,8.0,6.88,0.0
2016,6,9,5,0,80.0,14.0,3.8,12.0,16.0,13.76,0.0
2016,6,9,5,15,201.0,26.5,3.95,12.5,48.0,20.52,9.5
2016,6,9,5,30,322.0,39.0,4.1,13.0,80.0,38.15,21.13
2016,6,9,5,45,404.0,49.0,4.3,13.5,123.0,72.84,40.55
2016,6,9,6,0,486.0,59.0,4.5,14.0,166.0,116.75,71.8
2016,6,9,6,15,543.5,66.5,4.5,14.5,214.5,162.91,109.62
2016,6,9,6,30,601.0,74.0,4.5,15.0,263.0,215.39,154.94
2016,6,9,6,45,638.5,80.5,4.55,15.5,313.5,267.13,201.14
2016,6,9,7,0,676.0,87.0,4.6,16.0,364.0,322.58,250.16
2016,6,9,7,15,706.5,92.0,4.6,16.5,414.5,377.21,297.76
2016,6,9,7,30,737.0,97.0,4.6,17.0,465.0,434.3,346.14
2016,6,9,7,45,758.5,102.0,4.6,17.5,514.5,489.64,391.79
2016,6,9,8,0,780.0,107.0,4.6,18.0,564.0,545.18,436.25
2016,6,9,8,15,798.0,110.0,4.55,18.5,610.5,597.32,476.69
2016,6,9,8,30,816.0,113.0,4.5,19.0,657.0,649.58,515.99
2016,6,9,8,45,830.0,116.0,4.45,19.5,700.0,698.88,551.93
2016,6,9,9,0,844.0,119.0,4.4,20.0,743.0,747.42,584.74
2016,6,9,9,15,854.5,121.5,4.4,20.0,781.5,789.65,613.77
2016,6,9,9,30,865.0,124.0,4.4,20.0,820.0,832.04,642.67
2016,6,9,9,45,875.0,125.0,4.4,20.5,853.0,870.75,667.39
2016,6,9,10,0,885.0,126.0,4.4,21.0,886.0,907.47,690.43
2016,6,9,10,15,891.0,127.5,4.4,21.0,912.5,938.86,711.05
2016,6,9,10,30,897.0,129.0,4.4,21.0,939.0,967.66,729.81
2016,6,9,10,45,902.0,129.5,4.45,21.5,959.0,991.78,744.2
2016,6,9,11,0,907.0,130.0,4.5,22.0,979.0,1012.98,756.73
2016,6,9,11,15,909.5,130.5,4.55,22.0,991.5,1028.71,767.15
2016,6,9,11,30,912.0,131.0,4.6,22.0,1004.0,1041.27,775.58
2016,6,9,11,45,915.0,129.5,4.7,22.5,1010.0,1049.11,779.89
2016,6,9,12,0,918.0,128.0,4.8,23.0,1016.0,1053.69,782.14
2016,6,9,12,15,917.5,128.0,4.85,23.0,1013.5,1052.97,782.08
2016,6,9,12,30,917.0,128.0,4.9,23.0,1011.0,1048.95,779.96
2016,6,9,12,45,921.0,123.5,5.0,23.0,1003.0,1041.57,776.15
2016,6,9,13,0,925.0,119.0,5.1,23.0,995.0,1030.82,770.14
2016,6,9,13,15,921.5,118.0,5.15,23.0,978.0,1012.96,758.98
2016,6,9,13,30,918.0,117.0,5.2,23.0,961.0,992.01,745.77
2016,6,9,13,45,915.5,114.5,5.3,23.0,938.0,967.46,730.45
2016,6,9,14,0,913.0,112.0,5.4,23.0,915.0,939.96,713.03
2016,6,9,14,15,906.0,110.5,5.45,23.0,884.5,906.73,691.18
2016,6,9,14,30,899.0,109.0,5.5,23.0,854.0,871.09,667.51
2016,6,9,14,45,891.0,106.5,5.55,23.0,818.5,831.4,640.77
2016,6,9,15,0,883.0,104.0,5.6,23.0,783.0,789.73,612.37
2016,6,9,15,15,871.5,102.0,5.6,22.5,741.5,744.25,581.82
2016,6,9,15,30,860.0,100.0,5.6,22.0,700.0,697.49,549.89
2016,6,9,15,45,845.0,97.0,5.6,21.5,655.0,646.44,512.45
2016,6,9,16,0,830.0,94.0,5.6,21.0,610.0,595.3,473.48
2016,6,9,16,15,811.0,91.0,5.55,20.5,561.5,541.06,430.88
2016,6,9,16,30,792.0,88.0,5.5,20.0,513.0,487.28,387.39
2016,6,9,16,45,765.5,84.5,5.45,19.5,462.5,430.33,340.15
2016,6,9,17,0,739.0,81.0,5.4,19.0,412.0,375.13,293.02
2016,6,9,17,15,705.5,76.5,5.3,18.5,361.5,318.57,243.72
2016,6,9,17,30,672.0,72.0,5.2,18.0,311.0,263.84,195.16
2016,6,9,17,45,623.5,66.5,5.15,17.5,261.0,208.94,146.83
2016,6,9,18,0,575.0,61.0,5.1,17.0,211.0,159.18,103.77
2016,6,9,18,15,506.0,53.0,4.95,16.5,164.5,109.83,64.46
2016,6,9,18,30,437.0,45.0,4.8,16.0,118.0,68.22,35.73
2016,6,9,18,45,329.5,35.0,4.65,15.5,79.5,31.96,17.15
2016,6,9,19,0,222.0,25.0,4.5,15.0,41.0,19.68,7.64
2016,6,9,19,15,111.0,12.5,4.45,14.5,20.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,4,45,67.0,6.5,3.95,11.5,8.5,6.39,0.0
2016,6,10,5,0,134.0,13.0,4.1,12.0,17.0,12.78,0.0
2016,6,10,5,15,261.0,24.0,4.25,12.5,50.0,18.38,7.94
2016,6,10,5,30,388.0,35.0,4.4,13.0,83.0,35.54,18.07
2016,6,10,5,45,469.0,42.5,4.55,13.5,127.0,71.41,36.95
2016,6,10,6,0,550.0,50.0,4.7,14.0,171.0,116.36,68.69
2016,6,10,6,15,602.0,56.0,4.7,14.5,219.5,163.53,107.76
2016,6,10,6,30,654.0,62.0,4.7,15.0,268.0,216.37,154.01
2016,6,10,6,45,688.5,67.5,4.75,16.0,318.0,270.15,202.08
2016,6,10,7,0,723.0,73.0,4.8,17.0,368.0,326.05,251.41
2016,6,10,7,15,749.5,77.0,4.8,17.5,418.0,380.34,299.03
2016,6,10,7,30,776.0,81.0,4.8,18.0,468.0,436.61,346.97
2016,6,10,7,45,794.0,85.0,4.8,19.0,516.5,490.29,390.76
2016,6,10,8,0,812.0,89.0,4.8,20.0,565.0,544.56,433.44
2016,6,10,8,15,827.5,92.0,4.8,20.5,611.0,596.63,473.89
2016,6,10,8,30,843.0,95.0,4.8,21.0,657.0,647.84,512.54
2016,6,10,8,45,853.5,98.5,4.85,21.5,699.0,696.01,547.35
2016,6,10,9,0,864.0,102.0,4.9,22.0,741.0,743.05,579.45
2016,6,10,9,15,874.0,104.0,4.95,22.0,779.0,786.85,609.96
2016,6,10,9,30,884.0,106.0,5.0,22.0,817.0,829.03,639.08
2016,6,10,9,45,891.5,108.0,5.05,22.5,849.5,867.27,663.89
2016,6,10,10,0,899.0,110.0,5.1,23.0,882.0,903.31,686.95
2016,6,10,10,15,905.0,111.0,5.15,23.0,909.0,934.6,707.95
2016,6,10,10,30,911.0,112.0,5.2,23.0,936.0,963.27,727.13
2016,6,10,10,45,915.0,113.0,5.3,23.5,956.0,987.26,741.98
2016,6,10,11,0,919.0,114.0,5.4,24.0,976.0,1008.27,754.83
2016,6,10,11,15,922.5,115.0,5.45,24.0,989.5,1025.7,766.46
2016,6,10,11,30,926.0,116.0,5.5,24.0,1003.0,1039.95,776.03
2016,6,10,11,45,928.0,116.0,5.6,24.0,1009.0,1048.43,782.2
2016,6,10,12,0,930.0,116.0,5.7,24.0,1015.0,1053.6,786.28
2016,6,10,12,15,930.5,116.0,5.7,24.0,1013.5,1053.92,786.47
2016,6,10,12,30,931.0,116.0,5.7,24.0,1012.0,1050.9,784.54
2016,6,10,12,45,908.5,130.0,5.7,24.0,998.0,1035.79,774.55
2016,6,10,13,0,886.0,144.0,5.7,24.0,984.0,1017.75,762.71
2016,6,10,13,15,883.0,143.0,5.7,24.0,968.0,1001.02,751.83
2016,6,10,13,30,880.0,142.0,5.7,24.0,952.0,981.29,738.94
2016,6,10,13,45,879.0,138.5,5.7,24.0,929.5,958.02,723.67
2016,6,10,14,0,878.0,135.0,5.7,24.0,907.0,931.85,706.41
2016,6,10,14,15,871.0,133.0,5.65,23.5,877.5,899.14,685.63
2016,6,10,14,30,864.0,131.0,5.6,23.0,848.0,864.11,663.1
2016,6,10,14,45,857.0,127.5,5.55,23.0,813.0,825.45,636.52
2016,6,10,15,0,850.0,124.0,5.5,23.0,778.0,786.91,609.89
2016,6,10,15,15,838.0,121.5,5.45,22.5,737.5,741.49,579.19
2016,6,10,15,30,826.0,119.0,5.4,22.0,697.0,694.93,546.81
2016,6,10,15,45,812.0,115.0,5.35,22.0,652.5,644.65,508.6
2016,6,10,16,0,798.0,111.0,5.3,22.0,608.0,593.9,469.22
2016,6,10,16,15,777.5,107.5,5.2,21.5,559.5,539.82,427.07
2016,6,10,16,30,757.0,104.0,5.1,21.0,511.0,486.39,384.26
2016,6,10,16,45,731.0,99.0,5.0,20.5,461.0,429.09,337.29
2016,6,10,17,0,705.0,94.0,4.9,20.0,411.0,374.2,290.95
2016,6,10,17,15,669.0,88.5,4.75,19.5,360.0,317.38,242.1
2016,6,10,17,30,633.0,83.0,4.6,19.0,309.0,263.9,195.23
2016,6,10,17,45,583.0,76.0,4.5,18.5,259.0,209.25,147.79
2016,6,10,18,0,533.0,69.0,4.4,18.0,209.0,159.94,105.68
2016,6,10,18,15,460.0,60.5,4.2,17.0,163.0,111.86,67.95
2016,6,10,18,30,387.0,52.0,4.0,16.0,117.0,72.02,40.53
2016,6,10,18,45,279.0,39.5,3.85,15.5,78.5,35.38,20.21
2016,6,10,19,0,171.0,27.0,3.7,15.0,40.0,21.03,8.87
2016,6,10,19,15,85.5,13.5,3.75,14.5,20.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,7.0,0.9,10.5,8.0,6.88,0.0
2016,6,11,5,0,63.0,14.0,0.9,11.0,16.0,13.76,0.0
2016,6,11,5,15,179.5,28.0,1.05,12.0,47.5,21.76,10.52
2016,6,11,5,30,296.0,42.0,1.2,13.0,79.0,39.55,22.81
2016,6,11,5,45,387.5,52.0,1.35,14.0,123.0,74.19,42.26
2016,6,11,6,0,479.0,62.0,1.5,15.0,167.0,118.32,72.97
2016,6,11,6,15,537.5,69.5,1.6,15.5,216.0,164.2,110.0
2016,6,11,6,30,596.0,77.0,1.7,16.0,265.0,216.53,154.42
2016,6,11,6,45,640.5,82.5,1.8,17.0,316.5,269.05,199.82
2016,6,11,7,0,685.0,88.0,1.9,18.0,368.0,326.04,248.37
2016,6,11,7,15,715.0,92.5,2.0,19.0,419.0,380.42,294.07
2016,6,11,7,30,745.0,97.0,2.1,20.0,470.0,437.2,340.23
2016,6,11,7,45,769.0,101.0,2.25,21.0,519.5,493.2,384.43
2016,6,11,8,0,793.0,105.0,2.4,22.0,569.0,549.63,427.51
2016,6,11,8,15,810.0,108.5,2.45,22.5,616.0,602.27,466.93
2016,6,11,8,30,827.0,112.0,2.5,23.0,663.0,654.92,505.19
2016,6,11,8,45,840.5,114.5,2.6,24.0,705.5,703.85,538.96
2016,6,11,9,0,854.0,117.0,2.7,25.0,748.0,751.96,569.55
2016,6,11,9,15,864.0,119.5,2.65,25.5,786.0,794.26,595.8
2016,6,11,9,30,874.0,122.0,2.6,26.0,824.0,836.61,621.64
2016,6,11,9,45,877.5,126.0,2.6,26.5,855.5,873.16,643.52
2016,6,11,10,0,881.0,130.0,2.6,27.0,887.0,907.3,663.57
2016,6,11,10,15,886.5,131.5,2.45,27.5,913.0,938.18,680.0
2016,6,11,10,30,892.0,133.0,2.3,28.0,939.0,966.47,694.41
2016,6,11,10,45,895.0,134.5,2.2,28.5,958.5,989.64,705.79
2016,6,11,11,0,898.0,136.0,2.1,29.0,978.0,1009.85,715.18
2016,6,11,11,15,900.5,137.0,2.0,29.0,990.5,1026.02,723.41
2016,6,11,11,30,903.0,138.0,1.9,29.0,1003.0,1039.06,729.7
2016,6,11,11,45,902.0,139.0,1.85,29.5,1007.5,1045.42,731.11
2016,6,11,12,0,901.0,140.0,1.8,30.0,1012.0,1048.53,730.68
2016,6,11,12,15,901.0,140.0,1.9,30.0,1010.0,1048.4,731.93
2016,6,11,12,30,901.0,140.0,2.0,30.0,1008.0,1045.03,731.28
2016,6,11,12,45,908.5,133.0,2.15,30.0,1001.0,1038.89,729.6
2016,6,11,13,0,916.0,126.0,2.3,30.0,994.0,1029.32,725.78
2016,6,11,13,15,912.5,125.0,2.4,30.0,977.5,1011.71,716.38
2016,6,11,13,30,909.0,124.0,2.5,30.0,961.0,991.02,705.06
2016,6,11,13,45,903.5,123.5,2.7,30.0,937.5,966.0,691.8
2016,6,11,14,0,898.0,123.0,2.9,30.0,914.0,938.22,676.48
2016,6,11,14,15,597.5,252.5,2.95,30.0,771.5,786.03,575.25
2016,6,11,14,30,297.0,382.0,3.0,30.0,629.0,637.14,466.8
2016,6,11,14,45,336.5,353.5,3.05,30.0,622.0,629.26,464.14
2016,6,11,15,0,376.0,325.0,3.1,30.0,615.0,617.74,457.94
2016,6,11,15,15,375.5,306.5,3.05,29.5,583.0,582.91,434.83
2016,6,11,15,30,375.0,288.0,3.0,29.0,551.0,547.23,410.8
2016,6,11,15,45,371.0,269.5,3.0,29.0,515.5,508.53,383.37
2016,6,11,16,0,367.0,251.0,3.0,29.0,480.0,469.46,355.16
2016,6,11,16,15,567.5,175.5,2.95,28.5,497.0,489.65,372.5
2016,6,11,16,30,768.0,100.0,2.9,28.0,514.0,488.62,371.85
2016,6,11,16,45,742.0,95.5,2.9,27.5,464.0,432.1,327.48
