Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,716.0,91.0,2.9,27.0,414.0,376.33,282.58
2016,6,11,17,15,639.0,87.5,2.95,26.0,349.5,306.72,227.11
2016,6,11,17,30,562.0,84.0,3.0,25.0,285.0,244.86,176.95
2016,6,11,17,45,556.0,75.5,3.15,24.5,248.5,203.02,140.08
2016,6,11,18,0,550.0,67.0,3.3,24.0,212.0,161.69,103.84
2016,6,11,18,15,481.0,58.0,3.45,23.0,165.5,112.62,66.02
2016,6,11,18,30,412.0,49.0,3.6,22.0,119.0,71.31,37.97
2016,6,11,18,45,310.0,37.5,3.75,21.0,80.5,34.85,18.73
2016,6,11,19,0,208.0,26.0,3.9,20.0,42.0,20.18,8.28
2016,6,11,19,15,104.0,13.0,3.95,19.0,21.0,12.78,0.0
2016,6,11,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,7.0,4.2,12.5,8.0,6.88,0.0
2016,6,12,5,0,65.0,14.0,4.4,13.0,16.0,13.76,0.0
2016,6,12,5,15,181.0,28.0,4.5,13.5,47.5,21.76,10.37
2016,6,12,5,30,297.0,42.0,4.6,14.0,79.0,39.43,22.61
2016,6,12,5,45,386.0,52.0,4.75,14.5,122.5,73.9,42.02
2016,6,12,6,0,475.0,62.0,4.9,15.0,166.0,117.57,72.71
2016,6,12,6,15,533.0,69.5,4.9,15.5,214.5,163.1,109.77
2016,6,12,6,30,591.0,77.0,4.9,16.0,263.0,215.02,154.37
2016,6,12,6,45,637.0,82.0,4.9,16.5,314.5,267.19,200.5
2016,6,12,7,0,683.0,87.0,4.9,17.0,366.0,324.0,250.32
2016,6,12,7,15,712.5,91.5,4.75,17.5,416.5,378.04,297.27
2016,6,12,7,30,742.0,96.0,4.6,18.0,467.0,435.24,345.4
2016,6,12,7,45,767.0,99.0,4.5,19.0,517.0,489.77,389.39
2016,6,12,8,0,792.0,102.0,4.4,20.0,567.0,545.64,432.78
2016,6,12,8,15,809.0,105.5,4.3,20.5,613.5,598.22,472.96
2016,6,12,8,30,826.0,109.0,4.2,21.0,660.0,650.8,512.02
2016,6,12,8,45,840.5,111.0,4.1,21.5,702.5,699.87,547.29
2016,6,12,9,0,855.0,113.0,4.0,22.0,745.0,746.64,578.22
2016,6,12,9,15,865.0,115.5,4.0,22.5,783.0,790.63,607.0
2016,6,12,9,30,875.0,118.0,4.0,23.0,821.0,833.03,634.24
2016,6,12,9,45,888.0,116.5,4.0,23.5,855.0,872.15,658.83
2016,6,12,10,0,901.0,115.0,4.0,24.0,889.0,909.43,681.88
2016,6,12,10,15,906.5,116.0,4.05,24.5,915.5,940.38,700.67
2016,6,12,10,30,912.0,117.0,4.1,25.0,942.0,968.68,717.6
2016,6,12,10,45,916.5,117.5,4.2,25.5,961.5,992.73,731.93
2016,6,12,11,0,921.0,118.0,4.3,26.0,981.0,1013.82,744.3
2016,6,12,11,15,923.0,118.5,4.4,26.5,993.5,1029.37,753.06
2016,6,12,11,30,925.0,119.0,4.5,27.0,1006.0,1041.71,759.8
2016,6,12,11,45,925.0,120.0,4.6,27.5,1011.0,1049.28,763.44
2016,6,12,12,0,925.0,121.0,4.7,28.0,1016.0,1053.53,765.4
2016,6,12,12,15,924.0,121.0,4.8,28.0,1013.5,1052.44,765.57
2016,6,12,12,30,923.0,121.0,4.9,28.0,1011.0,1048.03,763.69
2016,6,12,12,45,912.5,126.5,5.0,28.0,999.0,1036.43,757.17
2016,6,12,13,0,902.0,132.0,5.1,28.0,987.0,1021.75,748.69
2016,6,12,13,15,898.0,131.0,5.1,28.0,970.0,1003.91,737.38
2016,6,12,13,30,894.0,130.0,5.1,28.0,953.0,983.05,724.14
2016,6,12,13,45,888.5,129.0,5.2,28.0,929.5,957.9,708.73
2016,6,12,14,0,883.0,128.0,5.3,28.0,906.0,930.04,691.41
2016,6,12,14,15,875.5,126.0,5.3,27.5,876.0,896.84,671.1
2016,6,12,14,30,868.0,124.0,5.3,27.0,846.0,861.35,649.02
2016,6,12,14,45,858.5,122.0,5.35,27.0,810.0,822.12,623.07
2016,6,12,15,0,849.0,120.0,5.4,27.0,774.0,781.1,595.62
2016,6,12,15,15,836.5,117.5,5.35,26.5,733.5,737.43,566.71
2016,6,12,15,30,824.0,115.0,5.3,26.0,693.0,690.67,534.91
2016,6,12,15,45,809.0,111.5,5.25,25.5,648.0,640.41,498.33
2016,6,12,16,0,794.0,108.0,5.2,25.0,603.0,589.76,460.51
2016,6,12,16,15,774.0,104.0,5.15,24.5,555.0,535.71,419.04
2016,6,12,16,30,754.0,100.0,5.1,24.0,507.0,482.25,376.84
2016,6,12,16,45,727.5,95.5,5.05,23.5,457.5,425.42,330.83
2016,6,12,17,0,701.0,91.0,5.0,23.0,408.0,371.03,285.47
2016,6,12,17,15,665.5,85.5,4.85,22.5,357.0,314.6,237.47
2016,6,12,17,30,630.0,80.0,4.7,22.0,306.0,261.44,191.37
2016,6,12,17,45,578.5,74.0,4.6,21.5,256.5,207.52,145.05
2016,6,12,18,0,527.0,68.0,4.5,21.0,207.0,159.07,104.11
2016,6,12,18,15,458.0,59.0,4.35,20.0,161.5,111.21,66.7
2016,6,12,18,30,389.0,50.0,4.2,19.0,116.0,71.1,39.02
2016,6,12,18,45,286.5,38.0,4.05,18.5,78.0,35.29,19.38
2016,6,12,19,0,184.0,26.0,3.9,18.0,40.0,20.15,8.59
2016,6,12,19,15,92.0,13.0,3.9,17.5,20.0,12.78,0.0
2016,6,12,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.5,3.7,12.0,8.0,6.39,0.0
2016,6,13,5,0,78.0,13.0,3.8,12.0,16.0,12.78,0.0
2016,6,13,5,15,190.5,26.5,3.9,12.5,47.0,20.52,9.5
2016,6,13,5,30,303.0,40.0,4.0,13.0,78.0,38.23,21.72
2016,6,13,5,45,390.0,49.5,4.15,13.5,121.0,71.58,40.14
2016,6,13,6,0,477.0,59.0,4.3,14.0,164.0,114.7,70.48
2016,6,13,6,15,533.0,66.5,4.3,14.5,211.5,159.93,107.45
2016,6,13,6,30,589.0,74.0,4.3,15.0,259.0,211.32,151.77
2016,6,13,6,45,634.5,78.5,4.3,15.5,310.0,262.7,197.33
2016,6,13,7,0,680.0,83.0,4.3,16.0,361.0,318.66,246.53
2016,6,13,7,15,710.0,88.0,4.3,16.5,411.5,373.18,294.03
2016,6,13,7,30,740.0,93.0,4.3,17.0,462.0,430.92,342.87
2016,6,13,7,45,766.5,95.0,4.3,17.5,512.0,485.09,387.63
2016,6,13,8,0,793.0,97.0,4.3,18.0,562.0,540.73,432.21
2016,6,13,8,15,810.5,100.5,4.4,18.5,608.5,593.63,473.66
2016,6,13,8,30,828.0,104.0,4.5,19.0,655.0,646.59,514.05
2016,6,13,8,45,844.0,105.5,4.6,19.5,699.0,695.15,549.97
2016,6,13,9,0,860.0,107.0,4.7,20.0,743.0,743.88,583.7
2016,6,13,9,15,871.0,109.0,4.8,20.5,781.5,788.34,613.88
2016,6,13,9,30,882.0,111.0,4.9,21.0,820.0,831.28,642.66
2016,6,13,9,45,895.5,109.5,5.0,21.5,855.0,871.06,668.9
2016,6,13,10,0,909.0,108.0,5.1,22.0,890.0,909.01,693.66
2016,6,13,10,15,915.5,109.5,5.2,22.0,917.5,941.62,715.95
2016,6,13,10,30,922.0,111.0,5.3,22.0,945.0,971.61,736.44
2016,6,13,10,45,927.0,112.0,5.4,22.0,966.0,996.89,753.72
2016,6,13,11,0,932.0,113.0,5.5,22.0,987.0,1019.18,769.03
2016,6,13,11,15,935.0,113.5,5.65,22.0,1000.5,1035.92,780.99
2016,6,13,11,30,938.0,114.0,5.8,22.0,1014.0,1049.42,790.86
2016,6,13,11,45,938.0,115.5,5.95,22.0,1019.5,1057.64,797.24
2016,6,13,12,0,938.0,117.0,6.1,22.0,1025.0,1062.49,801.44
2016,6,13,12,15,938.0,117.0,6.15,22.0,1023.0,1062.45,801.73
2016,6,13,12,30,938.0,117.0,6.2,22.0,1021.0,1059.04,799.84
2016,6,13,12,45,933.0,119.0,6.3,22.0,1011.0,1049.32,794.05
2016,6,13,13,0,928.0,121.0,6.4,22.0,1001.0,1036.36,786.12
2016,6,13,13,15,924.5,120.0,6.35,22.0,984.5,1018.67,774.06
2016,6,13,13,30,921.0,119.0,6.3,22.0,968.0,997.86,759.93
2016,6,13,13,45,914.0,119.5,6.3,22.0,944.0,972.3,742.82
2016,6,13,14,0,907.0,120.0,6.3,22.0,920.0,944.01,723.81
2016,6,13,14,15,900.0,118.5,6.3,21.5,890.0,911.14,702.89
2016,6,13,14,30,893.0,117.0,6.3,21.0,860.0,875.86,680.08
2016,6,13,14,45,880.0,117.0,6.3,21.0,823.0,835.0,651.71
2016,6,13,15,0,867.0,117.0,6.3,21.0,786.0,792.54,621.96
2016,6,13,15,15,855.0,114.5,6.2,20.5,745.0,746.94,590.46
2016,6,13,15,30,843.0,112.0,6.1,20.0,704.0,701.37,558.59
2016,6,13,15,45,828.5,108.5,6.1,19.5,659.0,650.64,520.58
2016,6,13,16,0,814.0,105.0,6.1,19.0,614.0,599.43,481.2
2016,6,13,16,15,794.0,101.5,6.05,18.5,565.5,544.95,438.04
2016,6,13,16,30,774.0,98.0,6.0,18.0,517.0,491.02,394.11
2016,6,13,16,45,756.0,91.5,6.0,17.5,468.0,435.86,348.02
2016,6,13,17,0,738.0,85.0,6.0,17.0,419.0,381.59,301.27
2016,6,13,17,15,704.0,80.0,5.9,16.5,367.5,323.28,250.18
2016,6,13,17,30,670.0,75.0,5.8,16.0,316.0,268.98,201.57
2016,6,13,17,45,623.5,69.0,5.75,16.0,266.0,214.05,152.41
2016,6,13,18,0,577.0,63.0,5.7,16.0,216.0,164.01,108.44
2016,6,13,18,15,509.0,55.5,5.55,15.5,169.5,114.89,68.83
2016,6,13,18,30,441.0,48.0,5.4,15.0,123.0,73.39,39.61
2016,6,13,18,45,328.0,37.5,5.3,14.5,83.5,35.89,19.49
2016,6,13,19,0,215.0,27.0,5.2,14.0,44.0,20.96,9.59
2016,6,13,19,15,107.5,13.5,5.15,13.5,22.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,7.0,3.7,10.5,8.0,6.88,0.0
2016,6,14,5,0,71.0,14.0,3.8,11.0,16.0,13.76,0.0
2016,6,14,5,15,190.5,27.5,3.85,11.5,48.0,21.35,10.14
2016,6,14,5,30,310.0,41.0,3.9,12.0,80.0,39.19,22.6
2016,6,14,5,45,411.5,48.5,3.95,12.5,124.5,71.97,39.89
2016,6,14,6,0,513.0,56.0,4.0,13.0,169.0,116.18,70.41
2016,6,14,6,15,568.5,63.0,3.95,13.5,217.5,162.79,108.71
2016,6,14,6,30,624.0,70.0,3.9,14.0,266.0,215.48,154.43
2016,6,14,6,45,672.0,73.0,3.85,14.5,317.5,268.01,201.19
2016,6,14,7,0,720.0,76.0,3.8,15.0,369.0,326.38,252.59
2016,6,14,7,15,747.5,80.0,3.75,15.5,419.5,380.85,300.29
2016,6,14,7,30,775.0,84.0,3.7,16.0,470.0,437.42,348.35
2016,6,14,7,45,799.0,86.0,3.7,17.0,520.0,492.05,392.83
2016,6,14,8,0,823.0,88.0,3.7,18.0,570.0,547.86,436.63
2016,6,14,8,15,839.0,90.5,3.7,18.5,616.0,599.91,476.94
2016,6,14,8,30,855.0,93.0,3.7,19.0,662.0,651.85,515.95
2016,6,14,8,45,867.5,95.0,3.7,19.5,704.5,700.45,550.6
2016,6,14,9,0,880.0,97.0,3.7,20.0,747.0,748.07,582.59
2016,6,14,9,15,889.0,99.0,3.75,20.5,785.5,791.77,611.45
2016,6,14,9,30,898.0,101.0,3.8,21.0,824.0,833.75,638.74
2016,6,14,9,45,898.5,107.0,3.85,21.5,854.5,870.68,662.19
2016,6,14,10,0,899.0,113.0,3.9,22.0,885.0,904.95,683.6
2016,6,14,10,15,904.5,114.5,4.05,22.0,911.5,936.41,704.84
2016,6,14,10,30,910.0,116.0,4.2,22.0,938.0,965.23,724.29
2016,6,14,10,45,913.5,117.0,4.35,22.5,958.0,988.87,738.83
2016,6,14,11,0,917.0,118.0,4.5,23.0,978.0,1009.51,751.4
2016,6,14,11,15,919.5,118.5,4.6,23.0,990.5,1025.58,762.47
2016,6,14,11,30,922.0,119.0,4.7,23.0,1003.0,1038.46,771.53
2016,6,14,11,45,923.0,119.0,4.85,23.5,1008.5,1046.09,776.1
2016,6,14,12,0,924.0,119.0,5.0,24.0,1014.0,1050.42,778.57
2016,6,14,12,15,923.5,119.0,5.1,23.5,1011.5,1049.93,780.63
2016,6,14,12,30,923.0,119.0,5.2,23.0,1009.0,1046.12,780.58
2016,6,14,12,45,922.5,117.5,5.3,22.5,1000.0,1037.5,777.35
2016,6,14,13,0,922.0,116.0,5.4,22.0,991.0,1025.58,771.96
2016,6,14,13,15,918.5,115.5,5.5,21.5,974.5,1008.53,763.05
2016,6,14,13,30,915.0,115.0,5.6,21.0,958.0,988.38,751.97
2016,6,14,13,45,907.5,115.5,5.75,21.0,934.0,962.54,735.7
2016,6,14,14,0,900.0,116.0,5.9,21.0,910.0,934.01,717.43
2016,6,14,14,15,893.5,114.5,5.85,20.5,880.5,901.81,696.7
2016,6,14,14,30,887.0,113.0,5.8,20.0,851.0,867.21,674.12
2016,6,14,14,45,879.0,110.5,5.8,19.5,815.5,828.14,648.34
2016,6,14,15,0,871.0,108.0,5.8,19.0,780.0,787.12,620.84
2016,6,14,15,15,860.0,105.5,5.7,18.5,740.0,742.16,589.66
2016,6,14,15,30,849.0,103.0,5.6,18.0,700.0,695.9,557.14
2016,6,14,15,45,811.5,105.0,5.6,18.0,645.5,636.67,511.59
2016,6,14,16,0,774.0,107.0,5.6,18.0,591.0,577.94,465.17
2016,6,14,16,15,783.0,97.5,5.6,17.5,554.5,535.48,431.65
2016,6,14,16,30,792.0,88.0,5.6,17.0,518.0,490.8,395.08
2016,6,14,16,45,769.0,84.0,5.6,17.0,468.0,434.98,347.62
2016,6,14,17,0,746.0,80.0,5.6,17.0,418.0,380.53,300.13
2016,6,14,17,15,714.0,75.5,5.5,16.5,367.5,324.09,250.52
2016,6,14,17,30,682.0,71.0,5.4,16.0,317.0,269.3,201.47
2016,6,14,17,45,637.5,65.5,5.35,15.5,267.5,214.67,152.74
2016,6,14,18,0,593.0,60.0,5.3,15.0,218.0,164.7,108.79
2016,6,14,18,15,526.5,53.0,5.1,14.5,171.5,115.31,68.67
2016,6,14,18,30,460.0,46.0,4.9,14.0,125.0,73.36,38.95
2016,6,14,18,45,351.0,36.5,4.7,13.5,85.5,35.73,18.94
2016,6,14,19,0,242.0,27.0,4.5,13.0,46.0,21.29,10.09
2016,6,14,19,15,121.0,13.5,4.5,12.5,23.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,4.0,9.5,7.0,6.88,0.0
2016,6,15,5,0,0.0,14.0,4.1,10.0,14.0,13.76,0.0
2016,6,15,5,15,90.0,29.0,4.2,10.5,40.0,24.12,12.19
2016,6,15,5,30,180.0,44.0,4.3,11.0,66.0,38.48,23.92
2016,6,15,5,45,239.0,59.0,4.45,11.5,102.5,68.2,43.3
2016,6,15,6,0,298.0,74.0,4.6,12.0,139.0,104.54,70.33
2016,6,15,6,15,330.5,89.5,4.7,12.5,179.5,143.11,102.52
2016,6,15,6,30,363.0,105.0,4.8,13.0,220.0,185.34,139.04
2016,6,15,6,45,402.0,115.0,4.9,14.0,262.5,227.83,175.77
2016,6,15,7,0,441.0,125.0,5.0,15.0,305.0,274.33,215.72
2016,6,15,7,15,606.5,105.0,5.1,15.5,387.5,347.44,276.2
2016,6,15,7,30,772.0,85.0,5.2,16.0,470.0,436.56,349.96
2016,6,15,7,45,764.0,92.5,5.3,16.5,506.5,480.39,387.31
2016,6,15,8,0,756.0,100.0,5.4,17.0,543.0,522.26,421.93
2016,6,15,8,15,660.0,148.5,5.5,17.0,557.5,549.73,443.52
2016,6,15,8,30,564.0,197.0,5.6,17.0,572.0,565.56,454.89
2016,6,15,8,45,564.5,213.0,5.7,17.5,609.0,607.9,486.76
2016,6,15,9,0,565.0,229.0,5.8,18.0,646.0,649.02,516.95
2016,6,15,9,15,563.0,245.0,5.85,18.0,679.0,686.87,544.98
2016,6,15,9,30,561.0,261.0,5.9,18.0,712.0,723.11,571.44
2016,6,15,9,45,555.0,277.5,6.0,18.5,739.0,754.75,593.15
2016,6,15,10,0,549.0,294.0,6.1,19.0,766.0,784.36,613.11
2016,6,15,10,15,488.0,326.0,6.15,19.0,755.0,777.74,605.94
2016,6,15,10,30,427.0,358.0,6.2,19.0,744.0,766.28,595.29
2016,6,15,10,45,428.5,365.0,6.3,19.5,760.0,784.91,607.67
2016,6,15,11,0,430.0,372.0,6.4,20.0,776.0,802.02,618.76
2016,6,15,11,15,415.5,392.0,6.45,20.0,786.5,814.82,627.05
2016,6,15,11,30,401.0,412.0,6.5,20.0,797.0,821.02,630.72
2016,6,15,11,45,666.0,264.0,6.55,20.0,907.0,945.34,729.45
2016,6,15,12,0,931.0,116.0,6.6,20.0,1017.0,1054.38,805.98
2016,6,15,12,15,931.0,116.0,6.6,20.0,1015.5,1054.43,805.46
2016,6,15,12,30,931.0,116.0,6.6,20.0,1014.0,1051.15,803.28
2016,6,15,12,45,919.0,123.0,6.6,20.0,1002.5,1039.66,795.49
2016,6,15,13,0,907.0,130.0,6.6,20.0,991.0,1025.09,785.68
2016,6,15,13,15,904.0,129.0,6.55,20.0,975.0,1008.29,774.1
2016,6,15,13,30,901.0,128.0,6.5,20.0,959.0,988.42,760.45
2016,6,15,13,45,899.0,125.0,6.5,20.0,936.5,964.51,744.27
2016,6,15,14,0,897.0,122.0,6.5,20.0,914.0,937.68,726.03
2016,6,15,14,15,890.0,120.0,6.45,19.5,884.0,904.67,704.47
2016,6,15,14,30,883.0,118.0,6.4,19.0,854.0,869.28,681.05
2016,6,15,14,45,878.5,114.0,6.35,19.0,819.5,831.72,654.58
2016,6,15,15,0,874.0,110.0,6.3,19.0,785.0,791.97,626.36
2016,6,15,15,15,862.5,107.5,6.2,18.5,744.5,746.55,594.71
2016,6,15,15,30,851.0,105.0,6.1,18.0,704.0,699.87,561.74
2016,6,15,15,45,842.5,99.5,6.1,18.0,660.5,651.11,524.38
2016,6,15,16,0,834.0,94.0,6.1,18.0,617.0,601.67,485.23
2016,6,15,16,15,815.5,91.0,5.95,17.5,569.0,547.65,442.01
2016,6,15,16,30,797.0,88.0,5.8,17.0,521.0,493.99,397.92
2016,6,15,16,45,777.5,82.5,5.7,17.0,471.5,438.02,350.2
2016,6,15,17,0,758.0,77.0,5.6,17.0,422.0,383.06,302.13
2016,6,15,17,15,725.5,73.0,5.4,16.5,371.0,326.3,252.15
2016,6,15,17,30,693.0,69.0,5.2,16.0,320.0,272.41,203.74
2016,6,15,17,45,651.0,63.0,5.05,15.5,270.5,216.14,153.51
2016,6,15,18,0,609.0,57.0,4.9,15.0,221.0,165.4,108.72
2016,6,15,18,15,543.5,50.5,4.5,14.5,174.0,115.7,68.22
2016,6,15,18,30,478.0,44.0,4.1,14.0,127.0,73.29,38.12
2016,6,15,18,45,379.5,34.5,3.75,13.5,87.0,34.78,17.57
2016,6,15,19,0,281.0,25.0,3.4,13.0,47.0,19.28,8.75
2016,6,15,19,15,140.5,12.5,3.15,12.5,23.5,12.29,0.0
2016,6,15,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,10.5,8.0,7.86,0.0
2016,6,16,5,0,0.0,16.0,0.7,11.0,16.0,15.73,0.0
2016,6,16,5,15,172.5,26.5,0.7,11.5,48.0,20.53,9.48
2016,6,16,5,30,345.0,37.0,0.7,12.0,80.0,35.49,19.38
2016,6,16,5,45,427.0,45.5,0.75,13.0,123.0,69.71,37.46
2016,6,16,6,0,509.0,54.0,0.8,14.0,166.0,113.11,67.54
2016,6,16,6,15,564.0,60.5,0.7,14.5,213.5,158.84,104.44
2016,6,16,6,30,619.0,67.0,0.6,15.0,261.0,210.59,148.25
2016,6,16,6,45,651.5,74.0,0.5,15.5,310.5,262.09,192.93
2016,6,16,7,0,684.0,81.0,0.4,16.0,360.0,316.77,239.25
2016,6,16,7,15,713.0,85.5,0.4,16.5,410.0,370.54,284.0
2016,6,16,7,30,742.0,90.0,0.4,17.0,460.0,427.43,329.61
2016,6,16,7,45,760.0,95.5,0.4,17.5,508.0,480.86,371.06
2016,6,16,8,0,778.0,101.0,0.4,18.0,556.0,534.96,411.43
2016,6,16,8,15,795.5,104.0,0.45,18.5,602.0,586.66,449.23
2016,6,16,8,30,813.0,107.0,0.5,19.0,648.0,638.45,485.93
2016,6,16,8,45,827.0,109.5,0.55,19.5,690.5,687.13,519.42
2016,6,16,9,0,841.0,112.0,0.6,20.0,733.0,733.57,548.92
2016,6,16,9,15,851.5,114.5,0.7,20.5,771.0,777.46,577.0
2016,6,16,9,30,862.0,117.0,0.8,21.0,809.0,819.86,603.8
2016,6,16,9,45,571.5,259.5,0.95,21.5,726.5,751.44,554.87
2016,6,16,10,0,281.0,402.0,1.1,22.0,644.0,653.61,481.08
2016,6,16,10,15,436.5,356.5,1.25,22.0,745.0,761.39,560.31
2016,6,16,10,30,592.0,311.0,1.4,22.0,846.0,872.05,637.63
2016,6,16,10,45,611.0,301.0,1.55,22.5,864.0,893.88,651.46
2016,6,16,11,0,630.0,291.0,1.7,23.0,882.0,914.16,665.23
2016,6,16,11,15,774.0,203.5,1.9,23.0,939.0,973.28,706.83
2016,6,16,11,30,918.0,116.0,2.1,23.0,996.0,1031.21,745.3
2016,6,16,11,45,920.5,115.0,2.3,23.5,1002.0,1039.39,750.56
2016,6,16,12,0,923.0,114.0,2.5,24.0,1008.0,1044.3,754.25
2016,6,16,12,15,922.5,114.0,2.7,24.0,1006.0,1043.9,756.01
2016,6,16,12,30,922.0,114.0,2.9,24.0,1004.0,1040.19,755.67
2016,6,16,12,45,921.5,112.5,3.1,24.5,995.0,1031.67,750.73
2016,6,16,13,0,921.0,111.0,3.3,25.0,986.0,1019.86,743.64
2016,6,16,13,15,918.0,110.0,3.45,25.0,969.5,1002.89,734.23
2016,6,16,13,30,915.0,109.0,3.6,25.0,953.0,982.81,722.75
2016,6,16,13,45,911.5,107.5,3.8,25.0,930.5,958.75,708.85
2016,6,16,14,0,908.0,106.0,4.0,25.0,908.0,931.81,692.86
2016,6,16,14,15,901.5,104.5,4.1,25.0,878.0,899.48,672.5
2016,6,16,14,30,895.0,103.0,4.2,25.0,848.0,864.72,650.32
2016,6,16,14,45,888.0,100.0,4.35,25.0,813.5,825.77,625.21
2016,6,16,15,0,881.0,97.0,4.5,25.0,779.0,784.78,598.4
2016,6,16,15,15,870.0,95.0,4.55,24.5,738.5,740.02,569.4
2016,6,16,15,30,859.0,93.0,4.6,24.0,698.0,693.93,538.93
2016,6,16,15,45,847.5,89.5,4.7,24.0,654.0,644.92,503.73
2016,6,16,16,0,836.0,86.0,4.8,24.0,610.0,595.11,466.06
2016,6,16,16,15,818.0,83.0,4.8,23.5,562.5,541.61,425.05
2016,6,16,16,30,800.0,80.0,4.8,23.0,515.0,488.13,382.79
2016,6,16,16,45,779.5,76.0,4.8,22.5,466.0,433.09,337.98
2016,6,16,17,0,759.0,72.0,4.8,22.0,417.0,379.16,292.63
2016,6,16,17,15,728.0,68.0,4.65,21.5,367.0,322.88,244.18
2016,6,16,17,30,697.0,64.0,4.5,21.0,317.0,269.31,197.05
2016,6,16,17,45,656.5,58.5,4.4,20.5,268.0,214.94,149.33
2016,6,16,18,0,616.0,53.0,4.3,20.0,219.0,164.78,105.82
2016,6,16,18,15,553.5,47.0,3.95,19.0,172.5,114.24,65.35
2016,6,16,18,30,491.0,41.0,3.6,18.0,126.0,71.94,35.8
2016,6,16,18,45,395.0,32.5,3.25,17.5,87.0,33.62,15.87
2016,6,16,19,0,299.0,24.0,2.9,17.0,48.0,18.28,7.93
2016,6,16,19,15,149.5,12.0,2.65,16.5,24.0,11.8,0.0
2016,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,1.05,13.5,8.5,8.36,0.0
2016,6,17,5,0,0.0,17.0,1.1,14.0,17.0,16.71,0.0
2016,6,17,5,15,196.5,24.5,1.3,14.5,49.0,18.92,8.04
2016,6,17,5,30,393.0,32.0,1.5,15.0,81.0,31.35,15.27
2016,6,17,5,45,470.5,39.5,1.7,15.5,124.0,66.9,33.22
2016,6,17,6,0,548.0,47.0,1.9,16.0,167.0,111.09,63.76
2016,6,17,6,15,599.0,52.5,1.95,16.5,214.0,157.21,101.24
2016,6,17,6,30,650.0,58.0,2.0,17.0,261.0,210.05,146.65
2016,6,17,6,45,684.0,62.5,2.05,17.5,310.0,261.05,191.9
2016,6,17,7,0,718.0,67.0,2.1,18.0,359.0,315.34,239.47
2016,6,17,7,15,623.5,104.0,2.1,18.5,381.5,352.4,273.58
2016,6,17,7,30,529.0,141.0,2.1,19.0,404.0,378.58,296.73
2016,6,17,7,45,478.0,174.5,2.15,19.5,431.0,413.98,325.05
2016,6,17,8,0,427.0,208.0,2.2,20.0,458.0,443.67,347.53
2016,6,17,8,15,632.0,147.5,2.3,20.5,551.0,531.04,416.05
2016,6,17,8,30,837.0,87.0,2.4,21.0,644.0,632.63,493.76
2016,6,17,8,45,848.5,89.5,2.5,21.5,685.5,680.27,527.02
2016,6,17,9,0,860.0,92.0,2.6,22.0,727.0,726.91,558.19
2016,6,17,9,15,869.5,94.0,2.7,22.5,764.5,770.26,586.62
2016,6,17,9,30,879.0,96.0,2.8,23.0,802.0,812.0,613.6
2016,6,17,9,45,886.0,97.5,2.95,23.5,834.0,849.3,637.57
2016,6,17,10,0,893.0,99.0,3.1,24.0,866.0,884.41,659.89
2016,6,17,10,15,483.5,260.5,3.25,24.0,678.0,707.41,533.93
2016,6,17,10,30,74.0,422.0,3.4,24.0,490.0,488.81,365.52
2016,6,17,10,45,45.0,359.5,3.6,24.5,401.0,400.25,300.77
2016,6,17,11,0,16.0,297.0,3.8,25.0,312.0,305.92,229.84
2016,6,17,11,15,13.5,260.0,3.95,25.0,273.0,267.27,201.1
2016,6,17,11,30,11.0,223.0,4.1,25.0,234.0,228.56,171.9
2016,6,17,11,45,7.5,188.5,4.3,25.5,196.0,191.28,143.21
2016,6,17,12,0,4.0,154.0,4.5,26.0,158.0,153.99,114.38
2016,6,17,12,15,22.5,284.5,4.6,26.0,306.0,305.67,229.85
2016,6,17,12,30,41.0,415.0,4.7,26.0,454.0,455.92,340.34
2016,6,17,12,45,76.0,442.5,4.85,26.0,515.0,518.11,386.39
2016,6,17,13,0,111.0,470.0,5.0,26.0,576.0,579.33,431.59
2016,6,17,13,15,81.5,440.5,5.1,25.5,517.5,518.81,388.32
2016,6,17,13,30,52.0,411.0,5.2,25.0,459.0,459.02,345.19
2016,6,17,13,45,95.5,422.5,5.3,25.0,508.0,509.49,384.3
2016,6,17,14,0,139.0,434.0,5.4,25.0,557.0,562.37,424.48
2016,6,17,14,15,247.0,401.5,5.45,24.5,611.0,624.02,474.05
2016,6,17,14,30,355.0,369.0,5.5,24.0,665.0,674.03,514.8
2016,6,17,14,45,308.5,362.5,5.55,24.0,612.0,616.55,472.34
2016,6,17,15,0,262.0,356.0,5.6,24.0,559.0,561.39,431.49
2016,6,17,15,15,266.0,332.5,5.55,23.5,529.5,529.38,409.4
2016,6,17,15,30,270.0,309.0,5.5,23.0,500.0,496.46,386.17
2016,6,17,15,45,524.0,206.5,5.45,23.0,546.5,550.62,432.48
2016,6,17,16,0,778.0,104.0,5.4,23.0,593.0,579.08,457.11
2016,6,17,16,15,759.0,100.5,5.3,22.5,546.5,526.93,416.25
2016,6,17,16,30,740.0,97.0,5.2,22.0,500.0,475.3,374.97
2016,6,17,16,45,494.0,138.5,5.15,21.5,397.0,362.82,285.31
2016,6,17,17,0,248.0,180.0,5.1,21.0,294.0,274.79,215.45
2016,6,17,17,15,129.0,152.0,4.95,20.5,211.0,191.38,149.45
2016,6,17,17,30,10.0,124.0,4.8,20.0,128.0,121.75,95.09
2016,6,17,17,45,5.0,106.0,4.65,19.5,108.0,102.51,79.68
2016,6,17,18,0,0.0,88.0,4.5,19.0,88.0,83.9,64.52
2016,6,17,18,15,0.0,69.0,4.25,18.0,69.0,65.7,49.36
2016,6,17,18,30,0.0,50.0,4.0,17.0,50.0,47.7,34.09
2016,6,17,18,45,0.0,34.5,3.8,16.5,34.5,33.05,21.35
2016,6,17,19,0,0.0,19.0,3.6,16.0,19.0,18.34,8.12
2016,6,17,19,15,0.0,9.5,3.45,15.5,9.5,9.34,0.0
2016,6,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,4,45,64.5,6.5,1.55,12.5,8.5,6.39,0.0
2016,6,18,5,0,129.0,13.0,1.7,13.0,17.0,12.78,0.0
2016,6,18,5,15,256.0,23.0,1.8,13.5,49.0,17.53,6.99
2016,6,18,5,30,383.0,33.0,1.9,14.0,81.0,31.82,16.02
2016,6,18,5,45,465.0,40.5,2.05,14.5,124.0,67.08,33.79
2016,6,18,6,0,547.0,48.0,2.2,15.0,167.0,111.49,64.41
2016,6,18,6,15,601.0,53.5,2.25,15.5,215.5,158.06,102.27
2016,6,18,6,30,655.0,59.0,2.3,16.0,264.0,211.73,148.46
2016,6,18,6,45,693.0,63.5,2.35,17.0,315.0,264.14,194.64
2016,6,18,7,0,731.0,68.0,2.4,18.0,366.0,320.29,243.38
2016,6,18,7,15,759.5,72.0,2.35,18.5,416.5,375.64,290.91
2016,6,18,7,30,788.0,76.0,2.3,19.0,467.0,433.2,338.72
2016,6,18,7,45,808.5,79.0,2.3,19.5,517.0,487.66,382.77
2016,6,18,8,0,829.0,82.0,2.3,20.0,567.0,543.02,425.99
2016,6,18,8,15,846.0,85.0,2.25,20.5,614.0,596.5,466.17
2016,6,18,8,30,863.0,88.0,2.2,21.0,661.0,649.93,504.91
2016,6,18,8,45,876.0,90.0,2.15,21.5,704.5,699.27,538.58
2016,6,18,9,0,889.0,92.0,2.1,22.0,748.0,747.67,569.6
2016,6,18,9,15,899.5,94.0,2.05,22.5,787.0,792.96,597.8
2016,6,18,9,30,910.0,96.0,2.0,23.0,826.0,836.63,624.34
2016,6,18,9,45,914.0,100.0,1.95,23.5,859.0,875.03,646.85
2016,6,18,10,0,918.0,104.0,1.9,24.0,892.0,910.96,667.39
2016,6,18,10,15,924.0,105.5,1.85,24.0,919.5,943.54,686.77
2016,6,18,10,30,930.0,107.0,1.8,24.0,947.0,973.46,704.28
2016,6,18,10,45,935.5,107.0,1.8,24.5,968.0,998.56,717.87
2016,6,18,11,0,941.0,107.0,1.8,25.0,989.0,1020.69,729.56
2016,6,18,11,15,944.0,107.5,1.8,25.5,1002.5,1037.78,738.1
2016,6,18,11,30,947.0,108.0,1.8,26.0,1016.0,1051.61,744.7
2016,6,18,11,45,949.5,108.0,1.8,26.5,1022.5,1061.11,748.7
2016,6,18,12,0,952.0,108.0,1.8,27.0,1029.0,1067.24,750.76
2016,6,18,12,15,952.0,107.5,1.85,27.0,1028.0,1066.94,751.21
2016,6,18,12,30,952.0,107.0,1.9,27.0,1027.0,1063.22,749.73
2016,6,18,12,45,953.5,105.0,2.0,27.5,1019.0,1056.05,745.43
2016,6,18,13,0,955.0,103.0,2.1,28.0,1011.0,1045.44,739.06
2016,6,18,13,15,952.5,102.5,2.15,28.0,995.0,1029.08,730.02
2016,6,18,13,30,950.0,102.0,2.2,28.0,979.0,1009.47,719.01
2016,6,18,13,45,946.0,101.0,2.25,28.0,956.0,984.8,704.81
2016,6,18,14,0,942.0,100.0,2.3,28.0,933.0,957.17,688.69
2016,6,18,14,15,936.5,98.5,2.3,28.0,904.0,924.86,668.99
2016,6,18,14,30,931.0,97.0,2.3,28.0,875.0,889.96,647.52
2016,6,18,14,45,923.0,96.0,2.3,28.0,839.5,851.09,623.28
2016,6,18,15,0,915.0,95.0,2.3,28.0,804.0,810.16,597.45
2016,6,18,15,15,905.5,93.0,2.3,27.5,763.5,765.23,569.77
2016,6,18,15,30,896.0,91.0,2.3,27.0,723.0,718.78,540.55
2016,6,18,15,45,881.0,89.5,2.35,27.0,677.5,667.93,505.96
2016,6,18,16,0,866.0,88.0,2.4,27.0,632.0,616.51,468.79
2016,6,18,16,15,848.5,85.0,2.4,26.5,583.5,561.87,428.83
2016,6,18,16,30,831.0,82.0,2.4,26.0,535.0,507.16,387.44
2016,6,18,16,45,806.5,79.0,2.4,26.0,484.0,449.71,341.86
2016,6,18,17,0,782.0,76.0,2.4,26.0,433.0,393.71,296.04
2016,6,18,17,15,750.5,72.0,2.2,25.0,381.5,335.99,248.49
2016,6,18,17,30,719.0,68.0,2.0,24.0,330.0,281.0,201.93
2016,6,18,17,45,674.5,63.0,1.85,23.5,279.0,224.86,154.02
2016,6,18,18,0,630.0,58.0,1.7,23.0,228.0,171.95,109.33
2016,6,18,18,15,565.0,51.0,1.65,22.0,180.0,120.52,68.97
2016,6,18,18,30,500.0,44.0,1.6,21.0,132.0,76.33,38.37
2016,6,18,18,45,400.5,35.0,1.55,20.0,91.5,36.79,17.78
2016,6,18,19,0,301.0,26.0,1.5,19.0,51.0,20.11,9.4
2016,6,18,19,15,150.5,13.0,1.5,18.5,25.5,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,45,76.5,6.5,1.3,13.5,8.5,6.39,0.0
2016,6,19,5,0,153.0,13.0,1.3,14.0,17.0,12.78,0.0
2016,6,19,5,15,285.0,23.0,1.55,15.0,51.0,17.57,6.86
2016,6,19,5,30,417.0,33.0,1.8,16.0,85.0,32.04,15.86
2016,6,19,5,45,497.0,40.5,2.1,17.0,129.5,68.94,33.91
2016,6,19,6,0,577.0,48.0,2.4,18.0,174.0,114.79,65.09
2016,6,19,6,15,629.0,53.5,2.45,18.5,223.0,163.97,104.75
2016,6,19,6,30,681.0,59.0,2.5,19.0,272.0,217.33,150.38
2016,6,19,6,45,716.5,63.5,2.6,20.0,323.0,270.42,196.87
2016,6,19,7,0,752.0,68.0,2.7,21.0,374.0,326.96,245.64
2016,6,19,7,15,778.5,72.0,2.75,21.5,424.5,382.62,293.24
2016,6,19,7,30,805.0,76.0,2.8,22.0,475.0,440.27,341.01
2016,6,19,7,45,829.0,75.5,2.85,23.0,523.5,494.19,383.86
2016,6,19,8,0,853.0,75.0,2.9,24.0,572.0,548.66,425.59
2016,6,19,8,15,862.5,81.0,2.8,24.5,619.5,601.8,465.06
2016,6,19,8,30,872.0,87.0,2.7,25.0,667.0,654.18,502.51
2016,6,19,8,45,882.0,90.5,2.65,25.5,709.5,703.37,535.86
2016,6,19,9,0,892.0,94.0,2.6,26.0,752.0,751.37,566.45
2016,6,19,9,15,901.5,95.5,2.45,26.5,790.0,795.53,593.15
2016,6,19,9,30,911.0,97.0,2.3,27.0,828.0,838.0,618.01
2016,6,19,9,45,925.5,94.0,2.2,27.5,862.5,878.19,641.15
2016,6,19,10,0,940.0,91.0,2.1,28.0,897.0,916.55,662.6
2016,6,19,10,15,945.0,92.0,1.95,28.5,924.0,948.37,678.86
2016,6,19,10,30,950.0,93.0,1.8,29.0,951.0,977.41,692.98
2016,6,19,10,45,953.0,94.5,1.7,29.5,971.0,1002.15,704.7
2016,6,19,11,0,956.0,96.0,1.6,30.0,991.0,1023.76,714.32
2016,6,19,11,15,958.5,96.5,1.6,30.0,1004.5,1040.63,723.89
2016,6,19,11,30,961.0,97.0,1.6,30.0,1018.0,1054.18,731.57
2016,6,19,11,45,959.5,99.0,1.65,30.5,1023.5,1061.88,735.11
2016,6,19,12,0,958.0,101.0,1.7,31.0,1029.0,1066.12,736.72
2016,6,19,12,15,957.5,101.5,1.85,31.0,1027.5,1066.39,738.98
2016,6,19,12,30,957.0,102.0,2.0,31.0,1026.0,1063.21,739.17
2016,6,19,12,45,940.5,112.5,2.15,31.5,1013.5,1050.86,732.28
2016,6,19,13,0,924.0,123.0,2.3,32.0,1001.0,1035.39,723.48
2016,6,19,13,15,920.5,122.0,2.4,32.0,984.5,1018.04,714.4
2016,6,19,13,30,917.0,121.0,2.5,32.0,968.0,997.59,703.35
2016,6,19,13,45,917.5,116.5,2.7,32.0,946.5,974.33,691.34
2016,6,19,14,0,918.0,112.0,2.9,32.0,925.0,947.96,677.1
2016,6,19,14,15,911.5,110.5,3.0,31.5,895.0,915.48,659.28
2016,6,19,14,30,905.0,109.0,3.1,31.0,865.0,880.53,639.57
2016,6,19,14,45,900.5,105.0,3.25,31.0,830.5,842.38,616.43
2016,6,19,15,0,896.0,101.0,3.4,31.0,796.0,801.97,591.4
2016,6,19,15,15,885.5,99.0,3.5,30.5,756.0,757.06,563.79
2016,6,19,15,30,875.0,97.0,3.6,30.0,716.0,710.75,534.64
2016,6,19,15,45,863.5,93.5,3.7,30.0,671.5,661.11,500.36
2016,6,19,16,0,852.0,90.0,3.8,30.0,627.0,610.61,463.62
2016,6,19,16,15,834.5,87.0,3.8,29.5,579.0,556.68,423.88
2016,6,19,16,30,817.0,84.0,3.8,29.0,531.0,502.66,382.77
2016,6,19,16,45,793.0,81.0,3.85,28.5,480.5,446.14,338.49
2016,6,19,17,0,769.0,78.0,3.9,28.0,430.0,391.03,293.85
2016,6,19,17,15,528.5,104.5,3.75,27.0,333.5,288.96,215.31
2016,6,19,17,30,288.0,131.0,3.6,26.0,237.0,211.03,156.92
2016,6,19,17,45,263.0,115.0,3.45,25.5,200.0,172.63,125.47
2016,6,19,18,0,238.0,99.0,3.3,25.0,163.0,136.96,96.28
2016,6,19,18,15,361.5,72.5,3.15,24.0,147.5,113.44,71.47
2016,6,19,18,30,485.0,46.0,3.0,23.0,132.0,77.45,39.46
2016,6,19,18,45,387.5,36.5,2.9,22.0,91.5,38.23,18.79
2016,6,19,19,0,290.0,27.0,2.8,21.0,51.0,21.04,10.05
2016,6,19,19,15,145.0,13.5,2.8,20.5,25.5,13.27,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,78.0,6.5,2.4,11.5,9.0,0.0,0.0
2016,6,20,5,0,156.0,13.0,2.6,12.0,18.0,12.78,0.0
2016,6,20,5,15,295.0,23.5,2.6,12.5,52.5,18.08,7.21
2016,6,20,5,30,434.0,34.0,2.6,13.0,87.0,32.88,16.81
2016,6,20,5,45,520.0,40.5,2.65,14.0,133.0,70.13,34.61
2016,6,20,6,0,606.0,47.0,2.7,15.0,179.0,118.48,67.71
2016,6,20,6,15,658.5,52.5,2.6,15.5,229.5,167.78,107.88
2016,6,20,6,30,711.0,58.0,2.5,16.0,280.0,222.84,155.49
2016,6,20,6,45,750.0,61.5,2.45,17.0,332.5,277.58,203.81
2016,6,20,7,0,789.0,65.0,2.4,18.0,385.0,336.12,254.63
2016,6,20,7,15,815.0,68.5,2.4,19.0,437.5,393.04,303.14
2016,6,20,7,30,841.0,72.0,2.4,20.0,490.0,452.45,351.87
2016,6,20,7,45,862.0,74.5,2.45,21.5,540.5,509.13,396.13
2016,6,20,8,0,883.0,77.0,2.5,23.0,591.0,566.59,439.1
2016,6,20,8,15,897.5,79.5,2.55,23.5,639.0,620.67,479.66
2016,6,20,8,30,912.0,82.0,2.6,24.0,687.0,674.38,518.67
2016,6,20,8,45,924.5,83.5,2.65,25.0,731.0,725.05,552.06
2016,6,20,9,0,937.0,85.0,2.7,26.0,775.0,774.63,582.97
2016,6,20,9,15,945.5,86.5,2.7,26.5,814.0,819.81,611.11
2016,6,20,9,30,954.0,88.0,2.7,27.0,853.0,863.1,637.54
2016,6,20,9,45,949.0,96.5,2.75,28.0,884.0,900.08,658.47
2016,6,20,10,0,944.0,105.0,2.8,29.0,915.0,933.89,677.05
2016,6,20,10,15,949.0,106.0,2.75,29.5,941.5,965.87,694.8
2016,6,20,10,30,954.0,107.0,2.7,30.0,968.0,995.05,710.55
2016,6,20,10,45,957.0,108.0,2.7,30.5,988.0,1019.41,723.57
2016,6,20,11,0,960.0,109.0,2.7,31.0,1008.0,1040.62,734.61
2016,6,20,11,15,962.0,109.5,2.8,31.0,1021.0,1057.1,745.19
2016,6,20,11,30,964.0,110.0,2.9,31.0,1034.0,1070.23,753.81
2016,6,20,11,45,964.5,110.0,3.0,31.5,1039.5,1077.96,757.66
2016,6,20,12,0,965.0,110.0,3.1,32.0,1045.0,1082.24,759.5
2016,6,20,12,15,964.0,110.0,3.25,32.0,1042.5,1081.55,760.34
2016,6,20,12,30,963.0,110.0,3.4,32.0,1040.0,1077.39,759.11
2016,6,20,12,45,965.0,107.0,3.55,32.0,1031.5,1069.73,755.76
2016,6,20,13,0,967.0,104.0,3.7,32.0,1023.0,1058.58,750.26
2016,6,20,13,15,964.0,103.0,3.85,32.0,1006.5,1041.15,740.79
2016,6,20,13,30,961.0,102.0,4.0,32.0,990.0,1020.45,729.23
2016,6,20,13,45,957.0,101.0,4.15,32.0,966.5,995.65,714.97
2016,6,20,14,0,953.0,100.0,4.3,32.0,943.0,967.83,698.65
2016,6,20,14,15,947.0,98.5,4.4,31.5,913.5,934.87,679.94
2016,6,20,14,30,941.0,97.0,4.5,31.0,884.0,899.29,659.25
2016,6,20,14,45,932.0,96.5,4.65,31.0,848.0,859.86,634.57
2016,6,20,15,0,923.0,96.0,4.8,31.0,812.0,818.39,608.54
2016,6,20,15,15,913.0,94.0,4.8,30.5,771.0,772.84,579.68
2016,6,20,15,30,903.0,92.0,4.8,30.0,730.0,725.77,549.29
2016,6,20,15,45,887.5,90.5,4.85,29.5,684.5,674.33,514.49
2016,6,20,16,0,872.0,89.0,4.9,29.0,639.0,622.33,476.97
2016,6,20,16,15,687.0,128.5,4.85,28.0,541.0,515.76,397.09
2016,6,20,16,30,502.0,168.0,4.8,27.0,443.0,423.4,326.53
2016,6,20,16,45,251.0,146.0,4.8,26.5,283.5,258.37,199.3
2016,6,20,17,0,0.0,124.0,4.8,26.0,124.0,119.59,90.75
2016,6,20,17,15,1.5,122.0,4.65,25.0,123.0,117.93,90.16
2016,6,20,17,30,3.0,120.0,4.5,24.0,122.0,115.95,89.1
2016,6,20,17,45,1.5,102.5,4.4,23.0,103.5,98.44,75.36
2016,6,20,18,0,0.0,85.0,4.3,22.0,85.0,81.18,61.52
2016,6,20,18,15,0.0,67.0,4.15,21.0,67.0,63.93,47.31
2016,6,20,18,30,0.0,49.0,4.0,20.0,49.0,46.84,32.98
2016,6,20,18,45,0.0,34.0,3.9,19.5,34.0,32.65,20.78
2016,6,20,19,0,0.0,19.0,3.8,19.0,19.0,18.34,8.2
2016,6,20,19,15,0.0,9.5,3.8,18.5,9.5,9.34,0.0
2016,6,20,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,63.5,6.5,2.5,12.5,8.5,0.0,0.0
2016,6,21,5,0,127.0,13.0,2.7,13.0,17.0,12.78,0.0
2016,6,21,5,15,259.5,24.0,2.7,13.5,50.0,18.6,7.38
2016,6,21,5,30,392.0,35.0,2.7,14.0,83.0,32.86,17.37
2016,6,21,5,45,483.0,41.5,2.75,15.0,128.0,68.07,34.16
2016,6,21,6,0,574.0,48.0,2.8,16.0,173.0,113.44,64.65
2016,6,21,6,15,627.5,53.5,2.75,16.5,222.0,162.64,104.49
2016,6,21,6,30,681.0,59.0,2.7,17.0,271.0,216.19,150.53
2016,6,21,6,45,723.5,62.5,2.65,18.0,323.5,270.27,197.94
2016,6,21,7,0,766.0,66.0,2.6,19.0,376.0,328.56,248.29
2016,6,21,7,15,792.5,69.0,2.6,20.0,427.0,383.96,295.47
2016,6,21,7,30,819.0,72.0,2.6,21.0,478.0,441.31,342.6
2016,6,21,7,45,841.5,74.0,2.6,22.5,528.5,497.71,386.54
2016,6,21,8,0,864.0,76.0,2.6,24.0,579.0,554.48,428.89
2016,6,21,8,15,879.0,78.5,2.6,24.5,626.0,607.96,468.84
2016,6,21,8,30,894.0,81.0,2.6,25.0,673.0,661.14,507.26
2016,6,21,8,45,906.5,82.5,2.6,26.0,717.0,711.04,539.94
2016,6,21,9,0,919.0,84.0,2.6,27.0,761.0,759.89,570.09
2016,6,21,9,15,927.5,85.5,2.55,27.5,799.5,804.39,597.43
2016,6,21,9,30,936.0,87.0,2.5,28.0,838.0,847.05,623.05
2016,6,21,9,45,939.0,91.0,2.5,29.0,870.0,885.61,644.61
2016,6,21,10,0,942.0,95.0,2.5,30.0,902.0,921.57,664.11
2016,6,21,10,15,947.0,96.0,2.45,30.5,929.0,953.53,681.66
2016,6,21,10,30,952.0,97.0,2.4,31.0,956.0,982.71,697.25
2016,6,21,10,45,955.0,98.0,2.4,32.0,976.0,1007.07,708.73
2016,6,21,11,0,958.0,99.0,2.4,33.0,996.0,1028.3,718.19
2016,6,21,11,15,960.0,99.5,2.4,33.5,1009.0,1044.81,726.2
2016,6,21,11,30,962.0,100.0,2.4,34.0,1022.0,1057.98,732.24
2016,6,21,11,45,962.0,101.0,2.45,34.5,1027.5,1066.26,735.95
2016,6,21,12,0,962.0,102.0,2.5,35.0,1033.0,1071.09,737.69
