Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,961.5,102.0,2.6,35.0,1031.5,1070.95,738.6
2016,6,21,12,30,961.0,102.0,2.7,35.0,1030.0,1067.35,737.52
2016,6,21,12,45,953.0,106.0,2.85,35.5,1019.0,1056.93,731.32
2016,6,21,13,0,945.0,110.0,3.0,36.0,1008.0,1043.23,723.16
2016,6,21,13,15,941.5,109.0,3.15,36.0,991.5,1025.67,714.1
2016,6,21,13,30,938.0,108.0,3.3,36.0,975.0,1004.94,703.02
2016,6,21,13,45,933.0,107.0,3.45,36.0,951.5,979.73,689.03
2016,6,21,14,0,928.0,106.0,3.6,36.0,928.0,951.63,673.07
2016,6,21,14,15,921.5,104.5,3.75,35.5,898.0,918.95,655.36
2016,6,21,14,30,915.0,103.0,3.9,35.0,868.0,883.76,635.7
2016,6,21,14,45,906.0,101.5,4.1,35.0,832.0,844.21,611.74
2016,6,21,15,0,897.0,100.0,4.3,35.0,796.0,802.69,586.07
2016,6,21,15,15,886.0,98.0,4.45,34.0,755.5,757.43,559.54
2016,6,21,15,30,875.0,96.0,4.6,33.0,715.0,710.8,531.36
2016,6,21,15,45,861.5,93.5,4.75,32.5,670.0,660.89,498.19
2016,6,21,16,0,848.0,91.0,4.9,32.0,625.0,610.3,462.48
2016,6,21,16,15,830.0,88.0,5.0,31.0,577.5,556.32,423.73
2016,6,21,16,30,812.0,85.0,5.1,30.0,530.0,502.27,383.39
2016,6,21,16,45,789.5,81.0,5.2,29.5,480.0,445.68,338.89
2016,6,21,17,0,767.0,77.0,5.3,29.0,430.0,390.37,293.89
2016,6,21,17,15,736.0,73.0,5.3,27.5,379.0,333.57,247.44
2016,6,21,17,30,705.0,69.0,5.3,26.0,328.0,279.47,201.78
2016,6,21,17,45,663.0,63.5,5.3,25.0,278.0,222.87,153.44
2016,6,21,18,0,621.0,58.0,5.3,24.0,228.0,171.75,109.97
2016,6,21,18,15,558.0,51.5,5.15,23.0,180.5,121.4,70.0
2016,6,21,18,30,495.0,45.0,5.0,22.0,133.0,78.07,39.65
2016,6,21,18,45,397.5,36.0,4.85,21.0,92.5,38.62,18.71
2016,6,21,19,0,300.0,27.0,4.7,20.0,52.0,20.98,10.19
2016,6,21,19,15,150.0,13.5,4.65,19.0,26.0,13.27,0.0
2016,6,21,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,76.5,6.5,4.2,12.0,8.5,0.0,0.0
2016,6,22,5,0,153.0,13.0,4.3,12.0,17.0,12.78,0.0
2016,6,22,5,15,292.5,23.0,4.3,12.5,51.5,17.68,6.62
2016,6,22,5,30,432.0,33.0,4.3,13.0,86.0,31.13,15.88
2016,6,22,5,45,514.5,40.0,4.3,14.0,131.0,68.35,33.54
2016,6,22,6,0,597.0,47.0,4.3,15.0,176.0,116.31,66.37
2016,6,22,6,15,650.0,52.5,4.3,15.5,226.0,165.11,106.14
2016,6,22,6,30,703.0,58.0,4.3,16.0,276.0,219.74,153.6
2016,6,22,6,45,739.0,62.5,4.3,16.5,328.0,274.11,202.48
2016,6,22,7,0,775.0,67.0,4.3,17.0,380.0,331.98,253.97
2016,6,22,7,15,801.0,70.5,4.3,17.5,431.5,388.15,303.32
2016,6,22,7,30,827.0,74.0,4.3,18.0,483.0,446.24,352.8
2016,6,22,7,45,846.0,77.0,4.35,19.0,533.0,502.3,398.57
2016,6,22,8,0,865.0,80.0,4.4,20.0,583.0,558.4,442.74
2016,6,22,8,15,880.0,82.5,4.4,20.5,630.0,611.96,484.22
2016,6,22,8,30,895.0,85.0,4.4,21.0,677.0,665.22,524.19
2016,6,22,8,45,906.0,87.0,4.45,22.0,720.5,714.67,558.3
2016,6,22,9,0,917.0,89.0,4.5,23.0,764.0,762.96,589.65
2016,6,22,9,15,925.5,90.5,4.55,23.5,802.5,807.42,618.89
2016,6,22,9,30,934.0,92.0,4.6,24.0,841.0,850.05,646.49
2016,6,22,9,45,941.0,93.5,4.65,24.5,874.0,889.39,671.49
2016,6,22,10,0,948.0,95.0,4.7,25.0,907.0,926.4,694.65
2016,6,22,10,15,953.0,96.0,4.75,25.0,934.0,958.57,715.79
2016,6,22,10,30,958.0,97.0,4.8,25.0,961.0,987.95,735.02
2016,6,22,10,45,961.5,97.5,4.9,25.5,981.0,1012.45,749.89
2016,6,22,11,0,965.0,98.0,5.0,26.0,1001.0,1033.82,762.7
2016,6,22,11,15,967.0,98.5,5.05,26.0,1014.0,1050.47,773.57
2016,6,22,11,30,969.0,99.0,5.1,26.0,1027.0,1063.77,782.33
2016,6,22,11,45,969.5,99.5,5.2,26.5,1033.0,1072.15,786.79
2016,6,22,12,0,970.0,100.0,5.3,27.0,1039.0,1077.06,789.08
2016,6,22,12,15,970.0,99.5,5.35,27.0,1037.5,1076.96,789.38
2016,6,22,12,30,970.0,99.0,5.4,27.0,1036.0,1073.38,787.52
2016,6,22,12,45,962.5,103.0,5.5,27.0,1026.0,1063.44,781.97
2016,6,22,13,0,955.0,107.0,5.6,27.0,1016.0,1050.18,774.29
2016,6,22,13,15,952.5,106.5,5.6,26.5,1000.0,1034.01,765.55
2016,6,22,13,30,950.0,106.0,5.6,26.0,984.0,1014.58,754.64
2016,6,22,13,45,944.5,105.5,5.7,26.0,960.5,989.2,738.86
2016,6,22,14,0,939.0,105.0,5.8,26.0,937.0,960.92,721.04
2016,6,22,14,15,933.5,103.5,5.8,25.5,907.5,928.86,701.34
2016,6,22,14,30,928.0,102.0,5.8,25.0,878.0,894.19,679.66
2016,6,22,14,45,919.5,101.0,5.85,25.0,842.5,855.15,653.61
2016,6,22,15,0,911.0,100.0,5.9,25.0,807.0,814.06,625.88
2016,6,22,15,15,901.0,97.5,5.9,24.5,766.5,768.52,595.64
2016,6,22,15,30,891.0,95.0,5.9,24.0,726.0,721.48,563.87
2016,6,22,15,45,878.0,92.5,5.9,23.5,681.0,671.21,528.19
2016,6,22,16,0,865.0,90.0,5.9,23.0,636.0,620.19,489.78
2016,6,22,16,15,847.5,87.0,5.85,22.5,587.5,565.63,447.43
2016,6,22,16,30,830.0,84.0,5.8,22.0,539.0,511.03,403.8
2016,6,22,16,45,808.0,80.5,5.75,21.5,488.5,454.25,357.16
2016,6,22,17,0,786.0,77.0,5.7,21.0,438.0,398.67,310.09
2016,6,22,17,15,754.5,72.5,5.65,20.0,386.0,340.17,260.09
2016,6,22,17,30,723.0,68.0,5.6,19.0,334.0,284.41,211.13
2016,6,22,17,45,679.5,63.0,5.55,18.5,283.0,228.18,161.31
2016,6,22,18,0,636.0,58.0,5.5,18.0,232.0,175.07,114.8
2016,6,22,18,15,571.5,51.5,5.4,17.0,184.0,123.64,73.0
2016,6,22,18,30,507.0,45.0,5.3,16.0,136.0,79.39,41.25
2016,6,22,18,45,404.0,36.0,5.2,15.5,94.5,39.08,19.33
2016,6,22,19,0,301.0,27.0,5.1,15.0,53.0,20.94,10.51
2016,6,22,19,15,150.5,13.5,5.05,14.5,26.5,10.25,0.0
2016,6,22,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,4,45,71.5,6.0,3.45,10.5,8.0,0.0,0.0
2016,6,23,5,0,143.0,12.0,3.6,11.0,16.0,11.8,0.0
2016,6,23,5,15,282.0,22.5,3.6,11.5,50.0,17.25,6.2
2016,6,23,5,30,421.0,33.0,3.6,12.0,84.0,30.58,15.88
2016,6,23,5,45,510.0,40.0,3.65,13.0,129.5,67.56,33.29
2016,6,23,6,0,599.0,47.0,3.7,14.0,175.0,115.99,66.27
2016,6,23,6,15,651.5,52.5,3.7,14.5,225.5,164.77,106.07
2016,6,23,6,30,704.0,58.0,3.7,15.0,276.0,219.32,153.55
2016,6,23,6,45,743.5,61.5,3.75,16.0,328.0,273.75,202.09
2016,6,23,7,0,783.0,65.0,3.8,17.0,380.0,332.05,253.43
2016,6,23,7,15,809.0,68.0,3.8,18.0,432.0,388.14,302.07
2016,6,23,7,30,835.0,71.0,3.8,19.0,484.0,446.73,351.09
2016,6,23,7,45,856.0,73.5,3.8,20.0,534.5,503.11,396.71
2016,6,23,8,0,877.0,76.0,3.8,21.0,585.0,560.3,441.25
2016,6,23,8,15,892.0,78.5,3.8,21.5,633.0,614.44,482.79
2016,6,23,8,30,907.0,81.0,3.8,22.0,681.0,668.27,522.79
2016,6,23,8,45,919.0,82.5,3.8,23.0,725.0,718.45,556.68
2016,6,23,9,0,931.0,84.0,3.8,24.0,769.0,767.53,587.93
2016,6,23,9,15,939.5,86.0,3.8,24.5,807.5,813.07,617.23
2016,6,23,9,30,948.0,88.0,3.8,25.0,846.0,856.77,644.8
2016,6,23,9,45,950.0,92.0,3.85,25.5,878.5,894.97,668.51
2016,6,23,10,0,952.0,96.0,3.9,26.0,911.0,930.49,690.2
2016,6,23,10,15,956.0,97.0,3.95,26.5,937.5,961.93,708.98
2016,6,23,10,30,960.0,98.0,4.0,27.0,964.0,990.5,725.77
2016,6,23,10,45,961.0,99.5,4.1,28.0,983.0,1013.74,737.84
2016,6,23,11,0,962.0,101.0,4.2,29.0,1002.0,1033.76,747.77
2016,6,23,11,15,963.0,101.5,4.3,29.0,1014.0,1049.44,757.93
2016,6,23,11,30,964.0,102.0,4.4,29.0,1026.0,1061.75,766.04
2016,6,23,11,45,963.0,102.5,4.55,29.5,1030.5,1068.64,769.52
2016,6,23,12,0,962.0,103.0,4.7,30.0,1035.0,1072.07,770.93
2016,6,23,12,15,960.5,103.0,4.85,30.0,1032.0,1071.02,771.6
2016,6,23,12,30,959.0,103.0,5.0,30.0,1029.0,1066.52,770.12
2016,6,23,12,45,956.5,102.5,5.2,30.0,1019.0,1057.1,765.91
2016,6,23,13,0,954.0,102.0,5.4,30.0,1009.0,1044.29,759.48
2016,6,23,13,15,950.5,101.5,5.55,29.5,992.5,1027.2,751.37
2016,6,23,13,30,947.0,101.0,5.7,29.0,976.0,1006.9,741.05
2016,6,23,13,45,942.0,100.5,5.85,29.0,953.0,982.09,726.08
2016,6,23,14,0,937.0,100.0,6.0,29.0,930.0,954.36,709.02
2016,6,23,14,15,931.5,98.5,6.05,28.5,900.5,922.38,689.8
2016,6,23,14,30,926.0,97.0,6.1,28.0,871.0,887.81,668.58
2016,6,23,14,45,920.5,94.0,6.2,28.0,837.0,849.28,643.25
2016,6,23,15,0,915.0,91.0,6.3,28.0,803.0,808.5,616.07
2016,6,23,15,15,905.0,89.5,6.3,27.5,762.5,763.85,586.65
2016,6,23,15,30,895.0,88.0,6.3,27.0,722.0,717.7,555.71
2016,6,23,15,45,885.5,84.0,6.3,26.5,678.0,668.07,521.09
2016,6,23,16,0,876.0,80.0,6.3,26.0,634.0,617.36,483.23
2016,6,23,16,15,858.5,77.5,6.2,25.0,585.5,562.82,441.95
2016,6,23,16,30,841.0,75.0,6.1,24.0,537.0,508.43,399.41
2016,6,23,16,45,821.0,71.0,6.05,23.5,486.5,451.82,353.07
2016,6,23,17,0,801.0,67.0,6.0,23.0,436.0,395.37,305.48
2016,6,23,17,15,771.0,63.5,5.85,22.0,384.5,337.64,256.12
2016,6,23,17,30,741.0,60.0,5.7,21.0,333.0,282.45,207.68
2016,6,23,17,45,699.0,56.0,5.6,20.5,282.5,226.59,158.25
2016,6,23,18,0,657.0,52.0,5.5,20.0,232.0,175.06,113.13
2016,6,23,18,15,595.5,46.5,5.3,19.0,184.0,123.97,71.67
2016,6,23,18,30,534.0,41.0,5.1,18.0,136.0,78.17,38.82
2016,6,23,18,45,431.5,33.0,4.9,17.5,94.5,37.27,17.07
2016,6,23,19,0,329.0,25.0,4.7,17.0,53.0,19.01,8.95
2016,6,23,19,15,164.5,12.5,4.65,16.5,26.5,9.32,0.0
2016,6,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,45,69.0,6.0,3.35,11.5,8.0,0.0,0.0
2016,6,24,5,0,138.0,12.0,3.5,12.0,16.0,11.8,0.0
2016,6,24,5,15,278.0,22.5,3.5,12.5,49.5,17.3,5.98
2016,6,24,5,30,418.0,33.0,3.5,13.0,83.0,30.12,15.72
2016,6,24,5,45,500.5,40.5,3.5,13.5,127.5,66.89,33.12
2016,6,24,6,0,583.0,48.0,3.5,14.0,172.0,112.89,64.37
2016,6,24,6,15,637.5,53.5,3.4,14.5,222.0,162.65,104.8
2016,6,24,6,30,692.0,59.0,3.3,15.0,272.0,216.86,151.75
2016,6,24,6,45,727.5,64.0,3.25,16.0,324.0,270.93,199.9
2016,6,24,7,0,763.0,69.0,3.2,17.0,376.0,328.48,250.39
2016,6,24,7,15,790.5,72.5,3.05,17.5,427.5,384.61,299.13
2016,6,24,7,30,818.0,76.0,2.9,18.0,479.0,442.82,347.99
2016,6,24,7,45,837.5,79.5,2.8,19.0,529.5,498.86,392.85
2016,6,24,8,0,857.0,83.0,2.7,20.0,580.0,555.67,436.43
2016,6,24,8,15,872.5,85.5,2.65,20.5,627.5,609.19,476.91
2016,6,24,8,30,888.0,88.0,2.6,21.0,675.0,662.49,515.83
2016,6,24,8,45,899.0,90.5,2.6,22.0,718.5,712.2,549.29
2016,6,24,9,0,910.0,93.0,2.6,23.0,762.0,760.77,579.74
2016,6,24,9,15,919.5,95.0,2.6,23.5,800.5,806.31,608.58
2016,6,24,9,30,929.0,97.0,2.6,24.0,839.0,850.12,635.77
2016,6,24,9,45,937.5,97.5,2.6,25.0,873.0,889.62,658.37
2016,6,24,10,0,946.0,98.0,2.6,26.0,907.0,926.89,679.1
2016,6,24,10,15,951.0,99.0,2.65,26.5,934.0,959.1,698.01
2016,6,24,10,30,956.0,100.0,2.7,27.0,961.0,988.52,715.02
2016,6,24,10,45,959.5,100.5,2.75,28.0,981.5,1013.08,727.4
2016,6,24,11,0,963.0,101.0,2.8,29.0,1002.0,1034.5,737.74
2016,6,24,11,15,965.0,101.5,2.85,29.5,1015.0,1051.23,746.59
2016,6,24,11,30,967.0,102.0,2.9,30.0,1028.0,1064.61,753.43
2016,6,24,11,45,968.0,102.0,3.0,30.5,1034.0,1073.06,757.76
2016,6,24,12,0,969.0,102.0,3.1,31.0,1040.0,1078.06,760.04
2016,6,24,12,15,968.5,102.0,3.2,31.0,1039.0,1078.06,760.87
2016,6,24,12,30,968.0,102.0,3.3,31.0,1038.0,1074.59,759.65
2016,6,24,12,45,958.5,107.5,3.45,31.5,1026.5,1064.29,753.11
2016,6,24,13,0,949.0,113.0,3.6,32.0,1015.0,1050.71,744.59
2016,6,24,13,15,946.0,112.5,3.7,32.0,999.0,1034.22,735.4
2016,6,24,13,30,943.0,112.0,3.8,32.0,983.0,1014.51,724.18
2016,6,24,13,45,939.0,110.5,3.9,32.0,960.0,989.75,709.69
2016,6,24,14,0,935.0,109.0,4.0,32.0,937.0,962.01,693.23
2016,6,24,14,15,929.0,107.5,4.05,32.0,907.5,929.69,673.39
2016,6,24,14,30,923.0,106.0,4.1,32.0,878.0,894.79,651.75
2016,6,24,14,45,915.0,104.5,4.15,32.0,843.0,855.87,627.24
2016,6,24,15,0,907.0,103.0,4.2,32.0,808.0,814.88,601.1
2016,6,24,15,15,896.5,100.5,4.25,31.5,767.5,769.15,572.58
2016,6,24,15,30,886.0,98.0,4.3,31.0,727.0,721.98,542.56
2016,6,24,15,45,872.5,95.5,4.35,31.0,682.0,671.62,507.66
2016,6,24,16,0,859.0,93.0,4.4,31.0,637.0,620.55,470.32
2016,6,24,16,15,841.5,90.0,4.4,30.5,588.5,566.38,430.46
2016,6,24,16,30,824.0,87.0,4.4,30.0,540.0,512.0,389.17
2016,6,24,16,45,800.5,83.5,4.45,29.5,489.0,454.81,344.5
2016,6,24,17,0,777.0,80.0,4.5,29.0,438.0,398.97,299.43
2016,6,24,17,15,745.5,76.0,4.5,28.0,386.5,341.39,252.25
2016,6,24,17,30,714.0,72.0,4.5,27.0,335.0,286.55,205.99
2016,6,24,17,45,669.5,66.5,4.55,26.0,283.5,228.69,157.13
2016,6,24,18,0,625.0,61.0,4.6,25.0,232.0,176.62,113.27
2016,6,24,18,15,559.5,54.0,4.6,23.5,184.0,125.07,72.74
2016,6,24,18,30,494.0,47.0,4.6,22.0,136.0,80.84,41.77
2016,6,24,18,45,392.0,37.5,4.65,20.5,94.5,40.66,20.14
2016,6,24,19,0,290.0,28.0,4.7,19.0,53.0,21.88,11.06
2016,6,24,19,15,145.0,14.0,4.7,18.5,26.5,10.69,0.0
2016,6,24,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,59.5,6.0,1.2,13.5,7.5,0.0,0.0
2016,6,25,5,0,119.0,12.0,1.2,14.0,15.0,11.8,0.0
2016,6,25,5,15,257.5,23.0,1.45,14.5,48.0,17.83,6.03
2016,6,25,5,30,396.0,34.0,1.7,15.0,81.0,30.39,16.25
2016,6,25,5,45,483.5,41.5,2.0,16.0,126.0,66.19,32.91
2016,6,25,6,0,571.0,49.0,2.3,17.0,171.0,111.79,63.18
2016,6,25,6,15,626.0,55.0,2.3,18.0,220.5,160.04,101.52
2016,6,25,6,30,681.0,61.0,2.3,19.0,270.0,215.6,148.39
2016,6,25,6,45,720.5,65.0,2.3,20.0,322.5,269.22,195.03
2016,6,25,7,0,760.0,69.0,2.3,21.0,375.0,326.75,244.36
2016,6,25,7,15,788.0,73.0,2.35,22.0,427.0,383.4,292.09
2016,6,25,7,30,816.0,77.0,2.4,23.0,479.0,442.21,339.9
2016,6,25,7,45,838.0,79.5,2.5,24.0,529.5,498.4,384.25
2016,6,25,8,0,860.0,82.0,2.6,25.0,580.0,555.62,427.74
2016,6,25,8,15,876.0,85.0,2.65,25.5,628.0,610.11,468.44
2016,6,25,8,30,892.0,88.0,2.7,26.0,676.0,664.42,507.73
2016,6,25,8,45,905.0,89.5,2.8,27.0,720.5,714.7,541.43
2016,6,25,9,0,918.0,91.0,2.9,28.0,765.0,764.0,572.35
2016,6,25,9,15,927.5,93.0,2.95,28.5,804.5,809.88,601.26
2016,6,25,9,30,937.0,95.0,3.0,29.0,844.0,854.03,628.58
2016,6,25,9,45,939.0,99.5,3.05,30.0,876.5,892.45,650.45
2016,6,25,10,0,941.0,104.0,3.1,31.0,909.0,928.22,670.28
2016,6,25,10,15,946.5,105.5,3.15,31.5,936.5,961.3,689.5
2016,6,25,10,30,952.0,107.0,3.2,32.0,964.0,991.63,706.82
2016,6,25,10,45,956.5,107.5,3.25,33.0,985.0,1017.09,719.51
2016,6,25,11,0,961.0,108.0,3.3,34.0,1006.0,1039.47,730.2
2016,6,25,11,15,963.5,108.5,3.4,34.0,1020.0,1056.71,741.09
2016,6,25,11,30,966.0,109.0,3.5,34.0,1034.0,1070.61,750.02
2016,6,25,11,45,966.5,109.5,3.6,34.5,1040.0,1079.11,754.17
2016,6,25,12,0,967.0,110.0,3.7,35.0,1046.0,1084.15,756.29
2016,6,25,12,15,967.0,110.0,3.8,35.0,1044.5,1084.71,757.32
2016,6,25,12,30,967.0,110.0,3.9,35.0,1043.0,1081.79,756.31
2016,6,25,12,45,966.5,108.5,4.05,35.0,1034.5,1073.37,752.33
2016,6,25,13,0,966.0,107.0,4.2,35.0,1026.0,1061.51,746.25
2016,6,25,13,15,963.0,106.5,4.3,34.5,1009.5,1044.83,738.39
2016,6,25,13,30,960.0,106.0,4.4,34.0,993.0,1024.87,728.45
2016,6,25,13,45,955.0,105.5,4.55,34.0,969.5,999.87,714.0
2016,6,25,14,0,950.0,105.0,4.7,34.0,946.0,971.89,697.55
2016,6,25,14,15,943.5,103.5,4.75,33.5,916.5,938.75,678.57
2016,6,25,14,30,937.0,102.0,4.8,33.0,887.0,903.02,657.84
2016,6,25,14,45,928.5,100.5,4.9,33.0,851.0,863.25,633.07
2016,6,25,15,0,920.0,99.0,5.0,33.0,815.0,821.41,606.59
2016,6,25,15,15,910.0,97.0,5.0,32.5,774.0,776.08,578.06
2016,6,25,15,30,900.0,95.0,5.0,32.0,733.0,729.22,548.01
2016,6,25,15,45,886.0,92.5,5.05,32.0,687.5,677.94,512.57
2016,6,25,16,0,872.0,90.0,5.1,32.0,642.0,625.97,474.49
2016,6,25,16,15,854.5,87.0,5.1,31.0,593.0,571.08,434.89
2016,6,25,16,30,837.0,84.0,5.1,30.0,544.0,516.14,393.78
2016,6,25,16,45,814.5,80.5,5.1,29.5,493.0,458.76,348.59
2016,6,25,17,0,792.0,77.0,5.1,29.0,442.0,402.6,302.9
2016,6,25,17,15,761.0,73.0,4.95,28.0,390.0,344.4,254.82
2016,6,25,17,30,730.0,69.0,4.8,27.0,338.0,288.86,207.68
2016,6,25,17,45,687.5,63.5,4.7,26.0,287.0,231.9,159.22
2016,6,25,18,0,645.0,58.0,4.6,25.0,236.0,177.97,113.61
2016,6,25,18,15,581.0,51.5,4.4,24.0,187.0,125.98,72.4
2016,6,25,18,30,517.0,45.0,4.2,23.0,138.0,81.11,40.89
2016,6,25,18,45,416.5,36.0,4.05,22.0,96.0,40.12,19.02
2016,6,25,19,0,316.0,27.0,3.9,21.0,54.0,20.9,10.22
2016,6,25,19,15,158.0,13.5,3.9,20.0,27.0,10.22,0.0
2016,6,25,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,61.0,5.5,2.7,12.5,7.0,0.0,0.0
2016,6,26,5,0,122.0,11.0,2.9,13.0,14.0,10.81,0.0
2016,6,26,5,15,257.0,22.0,2.9,13.5,46.5,16.93,5.21
2016,6,26,5,30,392.0,33.0,2.9,14.0,79.0,28.98,15.45
2016,6,26,5,45,476.5,41.0,2.9,15.0,123.5,64.76,32.23
2016,6,26,6,0,561.0,49.0,2.9,16.0,168.0,110.0,62.42
2016,6,26,6,15,615.5,54.5,2.8,16.5,217.0,157.1,100.14
2016,6,26,6,30,670.0,60.0,2.7,17.0,266.0,211.42,146.58
2016,6,26,6,45,708.0,64.5,2.65,18.0,317.0,264.47,193.2
2016,6,26,7,0,746.0,69.0,2.6,19.0,368.0,321.28,242.43
2016,6,26,7,15,773.0,73.0,2.5,20.0,419.0,376.79,289.57
2016,6,26,7,30,800.0,77.0,2.4,21.0,470.0,434.36,336.63
2016,6,26,7,45,820.5,80.0,2.35,22.5,520.0,489.5,379.46
2016,6,26,8,0,841.0,83.0,2.3,24.0,570.0,545.54,421.02
2016,6,26,8,15,856.5,86.0,2.3,24.5,617.0,598.84,460.71
2016,6,26,8,30,872.0,89.0,2.3,25.0,664.0,651.95,498.96
2016,6,26,8,45,884.5,91.0,2.3,26.0,707.0,701.54,531.87
2016,6,26,9,0,897.0,93.0,2.3,27.0,750.0,750.15,561.78
2016,6,26,9,15,906.0,95.0,2.3,27.5,789.0,794.87,589.5
2016,6,26,9,30,915.0,97.0,2.3,28.0,828.0,837.85,615.62
2016,6,26,9,45,925.0,96.5,2.35,29.0,861.5,877.2,638.08
2016,6,26,10,0,935.0,96.0,2.4,30.0,895.0,914.46,658.84
2016,6,26,10,15,940.0,97.0,2.4,30.5,922.0,946.45,676.84
2016,6,26,10,30,945.0,98.0,2.4,31.0,949.0,975.69,692.96
2016,6,26,10,45,948.0,99.0,2.45,32.0,969.0,1000.14,705.04
2016,6,26,11,0,951.0,100.0,2.5,33.0,989.0,1021.49,715.13
2016,6,26,11,15,952.5,101.0,2.55,33.5,1002.0,1038.16,723.79
2016,6,26,11,30,954.0,102.0,2.6,34.0,1015.0,1051.51,730.49
2016,6,26,11,45,954.0,102.5,2.65,35.0,1020.5,1059.47,732.48
2016,6,26,12,0,954.0,103.0,2.7,36.0,1026.0,1064.01,732.5
2016,6,26,12,15,953.0,103.0,2.8,36.0,1024.5,1063.6,733.15
2016,6,26,12,30,952.0,103.0,2.9,36.0,1023.0,1059.77,731.84
2016,6,26,12,45,937.5,111.5,3.05,36.0,1010.5,1047.73,726.02
2016,6,26,13,0,923.0,120.0,3.2,36.0,998.0,1032.55,718.3
2016,6,26,13,15,919.5,119.0,3.35,36.0,981.5,1015.51,709.4
2016,6,26,13,30,916.0,118.0,3.5,36.0,965.0,995.37,698.49
2016,6,26,13,45,911.0,117.0,3.7,36.0,942.0,970.81,685.03
2016,6,26,14,0,906.0,116.0,3.9,36.0,919.0,943.41,669.59
2016,6,26,14,15,899.0,114.5,4.05,35.5,889.5,911.05,651.83
2016,6,26,14,30,892.0,113.0,4.2,35.0,860.0,876.27,632.19
2016,6,26,14,45,883.0,111.0,4.4,35.0,824.5,837.1,608.23
2016,6,26,15,0,874.0,109.0,4.6,35.0,789.0,796.01,582.61
2016,6,26,15,15,863.0,107.0,4.7,34.5,749.0,751.72,555.23
2016,6,26,15,30,852.0,105.0,4.8,34.0,709.0,706.09,526.63
2016,6,26,15,45,836.5,102.5,4.9,34.0,664.0,656.73,492.4
2016,6,26,16,0,821.0,100.0,5.0,34.0,619.0,605.76,455.51
2016,6,26,16,15,802.5,96.5,5.05,33.0,571.5,551.89,417.09
2016,6,26,16,30,784.0,93.0,5.1,32.0,524.0,498.39,377.49
2016,6,26,16,45,758.5,89.5,5.15,31.5,474.0,442.27,333.77
2016,6,26,17,0,733.0,86.0,5.2,31.0,424.0,387.74,289.92
2016,6,26,17,15,700.5,81.0,5.15,30.0,373.5,330.05,242.96
2016,6,26,17,30,668.0,76.0,5.1,29.0,323.0,276.14,197.84
2016,6,26,17,45,623.5,70.0,5.05,28.0,273.0,221.39,151.87
2016,6,26,18,0,579.0,64.0,5.0,27.0,223.0,171.29,110.04
2016,6,26,18,15,514.0,56.5,4.9,25.5,176.5,121.78,71.44
2016,6,26,18,30,449.0,49.0,4.8,24.0,130.0,79.54,41.98
2016,6,26,18,45,353.5,38.5,4.75,23.0,90.5,40.94,20.64
2016,6,26,19,0,258.0,28.0,4.7,22.0,51.0,21.85,10.89
2016,6,26,19,15,129.0,14.0,4.7,21.5,25.5,10.68,0.0
2016,6,26,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,53.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,6,27,5,0,106.0,11.0,2.2,14.0,13.0,10.81,0.0
2016,6,27,5,15,237.5,22.0,2.2,14.5,44.5,16.98,4.91
2016,6,27,5,30,369.0,33.0,2.2,15.0,76.0,28.35,18.47
2016,6,27,5,45,453.5,41.5,2.2,16.0,119.5,63.26,31.76
2016,6,27,6,0,538.0,50.0,2.2,17.0,163.0,107.62,61.18
2016,6,27,6,15,593.0,56.0,2.2,17.5,211.5,153.97,97.97
2016,6,27,6,30,648.0,62.0,2.2,18.0,260.0,206.36,142.42
2016,6,27,6,45,687.0,67.0,2.2,19.0,311.0,260.26,189.28
2016,6,27,7,0,726.0,72.0,2.2,20.0,362.0,316.76,237.81
2016,6,27,7,15,754.0,76.0,2.15,21.0,412.5,371.6,284.04
2016,6,27,7,30,782.0,80.0,2.1,22.0,463.0,428.64,330.38
2016,6,27,7,45,803.0,83.0,2.05,23.5,512.5,483.13,372.36
2016,6,27,8,0,824.0,86.0,2.0,25.0,562.0,538.54,413.11
2016,6,27,8,15,840.0,89.0,2.05,26.0,609.0,591.37,451.49
2016,6,27,8,30,856.0,92.0,2.1,27.0,656.0,644.07,488.39
2016,6,27,8,45,869.0,94.0,2.15,28.0,699.0,693.33,521.24
2016,6,27,9,0,882.0,96.0,2.2,29.0,742.0,741.7,551.05
2016,6,27,9,15,891.5,98.0,2.3,30.0,781.0,786.25,577.98
2016,6,27,9,30,901.0,100.0,2.4,31.0,820.0,829.15,603.37
2016,6,27,9,45,899.5,107.0,2.5,32.0,851.0,866.02,624.42
2016,6,27,10,0,898.0,114.0,2.6,33.0,882.0,900.12,643.42
2016,6,27,10,15,904.0,115.5,2.65,34.0,909.0,932.53,660.72
2016,6,27,10,30,910.0,117.0,2.7,35.0,936.0,962.34,676.18
2016,6,27,10,45,914.5,118.0,2.8,36.0,957.0,987.49,688.98
2016,6,27,11,0,919.0,119.0,2.9,37.0,978.0,1009.71,699.91
2016,6,27,11,15,922.0,119.5,2.95,37.0,991.5,1026.9,710.27
2016,6,27,11,30,925.0,120.0,3.0,37.0,1005.0,1040.91,718.79
2016,6,27,11,45,926.5,120.0,3.05,37.5,1011.5,1049.68,722.71
2016,6,27,12,0,928.0,120.0,3.1,38.0,1018.0,1055.14,724.74
2016,6,27,12,15,928.0,120.0,3.2,38.0,1017.0,1055.76,725.88
2016,6,27,12,30,928.0,120.0,3.3,38.0,1016.0,1053.05,725.11
2016,6,27,12,45,930.0,117.5,3.45,38.0,1008.5,1046.47,722.44
2016,6,27,13,0,932.0,115.0,3.6,38.0,1001.0,1036.52,717.76
2016,6,27,13,15,929.5,114.0,3.7,38.0,985.5,1020.37,708.92
2016,6,27,13,30,927.0,113.0,3.8,38.0,970.0,1001.03,698.14
2016,6,27,13,45,923.0,112.0,3.95,38.0,947.5,977.21,684.82
2016,6,27,14,0,919.0,111.0,4.1,38.0,925.0,950.46,669.56
2016,6,27,14,15,912.5,109.5,4.2,37.5,896.0,918.22,651.75
2016,6,27,14,30,906.0,108.0,4.3,37.0,867.0,883.48,632.09
2016,6,27,14,45,898.5,106.0,4.4,37.0,832.0,845.09,608.47
2016,6,27,15,0,891.0,104.0,4.5,37.0,797.0,804.64,583.22
2016,6,27,15,15,880.0,102.0,4.55,36.5,756.5,759.71,555.62
2016,6,27,15,30,869.0,100.0,4.6,36.0,716.0,713.41,526.61
2016,6,27,15,45,856.0,97.0,4.65,35.5,671.5,663.64,493.6
2016,6,27,16,0,843.0,94.0,4.7,35.0,627.0,613.13,458.19
2016,6,27,16,15,825.0,91.0,4.7,34.5,579.5,559.46,419.25
2016,6,27,16,30,807.0,88.0,4.7,34.0,532.0,505.63,378.95
2016,6,27,16,45,784.5,84.0,4.75,33.5,482.0,449.23,335.56
2016,6,27,17,0,762.0,80.0,4.8,33.0,432.0,394.1,291.68
2016,6,27,17,15,731.0,75.5,4.75,32.0,381.0,336.95,245.49
2016,6,27,17,30,700.0,71.0,4.7,31.0,330.0,282.48,200.2
2016,6,27,17,45,658.5,65.5,4.7,30.0,279.5,226.07,153.14
2016,6,27,18,0,617.0,60.0,4.7,29.0,229.0,175.1,110.67
2016,6,27,18,15,553.5,53.0,4.6,27.5,181.5,124.15,71.08
2016,6,27,18,30,490.0,46.0,4.5,26.0,134.0,80.29,40.65
2016,6,27,18,45,394.5,36.5,4.45,25.0,93.5,40.34,19.16
2016,6,27,19,0,299.0,27.0,4.4,24.0,53.0,20.89,10.04
2016,6,27,19,15,149.5,13.5,4.4,23.0,26.5,10.22,0.0
2016,6,27,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,5.0,3.15,14.0,6.0,0.0,0.0
2016,6,28,5,0,76.0,10.0,3.2,14.0,12.0,9.83,0.0
2016,6,28,5,15,199.0,22.5,3.2,14.5,42.5,17.53,4.88
2016,6,28,5,30,322.0,35.0,3.2,15.0,73.0,29.51,19.4
2016,6,28,5,45,408.0,44.5,3.2,15.5,115.5,62.78,33.08
2016,6,28,6,0,494.0,54.0,3.2,16.0,158.0,105.69,61.75
2016,6,28,6,15,551.0,61.0,3.15,17.0,205.5,150.86,97.42
2016,6,28,6,30,608.0,68.0,3.1,18.0,253.0,202.33,140.73
2016,6,28,6,45,651.0,73.0,3.05,19.0,303.5,254.03,185.63
2016,6,28,7,0,694.0,78.0,3.0,20.0,354.0,310.08,233.77
2016,6,28,7,15,723.5,82.5,2.95,21.0,405.0,365.41,280.56
2016,6,28,7,30,753.0,87.0,2.9,22.0,456.0,422.03,326.89
2016,6,28,7,45,777.5,90.0,2.85,23.0,505.5,476.81,370.25
2016,6,28,8,0,802.0,93.0,2.8,24.0,555.0,532.91,412.95
2016,6,28,8,15,819.0,96.0,2.8,25.0,602.0,585.6,451.68
2016,6,28,8,30,836.0,99.0,2.8,26.0,649.0,638.32,489.03
2016,6,28,8,45,850.5,101.0,2.8,27.0,692.5,687.11,522.28
2016,6,28,9,0,865.0,103.0,2.8,28.0,736.0,735.84,552.66
2016,6,28,9,15,875.5,105.0,2.8,28.5,775.0,780.53,580.72
2016,6,28,9,30,886.0,107.0,2.8,29.0,814.0,823.69,607.3
2016,6,28,9,45,897.5,107.0,2.8,30.0,848.0,863.91,630.27
2016,6,28,10,0,909.0,107.0,2.8,31.0,882.0,902.22,651.55
2016,6,28,10,15,914.5,108.0,2.9,31.5,909.5,934.03,670.38
2016,6,28,10,30,920.0,109.0,3.0,32.0,937.0,963.19,687.45
2016,6,28,10,45,924.5,110.0,3.1,32.5,957.5,988.61,702.08
2016,6,28,11,0,929.0,111.0,3.2,33.0,978.0,1011.06,714.84
2016,6,28,11,15,931.5,111.5,3.3,33.0,991.5,1027.97,725.61
2016,6,28,11,30,934.0,112.0,3.4,33.0,1005.0,1041.65,734.48
2016,6,28,11,45,934.5,112.5,3.5,33.5,1011.5,1050.04,738.64
2016,6,28,12,0,935.0,113.0,3.6,34.0,1018.0,1055.09,740.82
2016,6,28,12,15,935.0,113.0,3.7,34.0,1017.0,1055.76,741.9
2016,6,28,12,30,935.0,113.0,3.8,34.0,1016.0,1053.07,741.0
2016,6,28,12,45,925.5,118.5,3.95,34.5,1005.5,1043.13,734.47
2016,6,28,13,0,916.0,124.0,4.1,35.0,995.0,1030.02,726.02
2016,6,28,13,15,913.5,123.0,4.2,34.5,979.5,1014.13,718.54
2016,6,28,13,30,911.0,122.0,4.3,34.0,964.0,995.11,709.04
2016,6,28,13,45,906.0,121.0,4.4,34.0,941.5,970.72,694.59
2016,6,28,14,0,901.0,120.0,4.5,34.0,919.0,943.5,678.27
2016,6,28,14,15,895.0,118.5,4.55,33.5,890.5,912.21,660.32
2016,6,28,14,30,889.0,117.0,4.6,33.0,862.0,878.44,640.54
2016,6,28,14,45,881.0,115.0,4.65,33.0,827.0,840.22,616.27
2016,6,28,15,0,873.0,113.0,4.7,33.0,792.0,800.01,590.48
2016,6,28,15,15,862.0,110.5,4.7,32.5,752.0,755.28,562.3
2016,6,28,15,30,851.0,108.0,4.7,32.0,712.0,709.2,532.74
2016,6,28,15,45,838.5,104.5,4.75,32.0,668.0,660.9,498.88
2016,6,28,16,0,826.0,101.0,4.8,32.0,624.0,610.66,462.21
2016,6,28,16,15,807.5,97.5,4.75,31.0,576.0,556.54,423.17
2016,6,28,16,30,789.0,94.0,4.7,30.0,528.0,502.77,383.02
2016,6,28,16,45,767.0,89.5,4.7,29.5,478.5,446.98,339.33
2016,6,28,17,0,745.0,85.0,4.7,29.0,429.0,392.43,295.21
2016,6,28,17,15,713.0,80.5,4.65,27.5,378.0,334.74,248.5
2016,6,28,17,30,681.0,76.0,4.6,26.0,327.0,280.75,203.33
2016,6,28,17,45,639.0,69.5,4.6,25.0,277.0,225.37,156.3
2016,6,28,18,0,597.0,63.0,4.6,24.0,227.0,174.36,113.12
2016,6,28,18,15,532.5,55.5,4.6,23.0,180.0,123.85,73.05
2016,6,28,18,30,468.0,48.0,4.6,22.0,133.0,80.55,42.37
2016,6,28,18,45,371.0,38.0,4.6,21.0,92.5,41.25,20.63
2016,6,28,19,0,274.0,28.0,4.6,20.0,52.0,21.86,11.02
2016,6,28,19,15,137.0,14.0,4.55,19.0,26.0,10.68,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,4,45,46.0,5.5,3.8,12.0,6.5,0.0,0.0
2016,6,29,5,0,92.0,11.0,3.9,12.0,13.0,10.81,0.0
2016,6,29,5,15,232.5,22.5,3.9,12.5,45.0,17.61,4.6
2016,6,29,5,30,373.0,34.0,3.9,13.0,77.0,28.46,18.64
2016,6,29,5,45,464.5,42.0,3.95,14.0,121.5,63.34,32.01
2016,6,29,6,0,556.0,50.0,4.0,15.0,166.0,108.48,61.7
2016,6,29,6,15,612.5,56.0,4.0,15.5,215.5,155.99,99.67
2016,6,29,6,30,669.0,62.0,4.0,16.0,265.0,209.71,145.79
2016,6,29,6,45,710.0,66.0,4.05,17.0,317.0,264.32,194.06
2016,6,29,7,0,751.0,70.0,4.1,18.0,369.0,321.72,244.38
2016,6,29,7,15,779.0,74.0,4.1,18.5,420.5,377.89,293.48
2016,6,29,7,30,807.0,78.0,4.1,19.0,472.0,436.25,342.99
2016,6,29,7,45,829.0,81.0,4.15,19.5,523.0,492.54,389.53
2016,6,29,8,0,851.0,84.0,4.2,20.0,574.0,549.86,435.42
2016,6,29,8,15,867.5,86.5,4.2,20.5,621.5,603.82,477.26
2016,6,29,8,30,884.0,89.0,4.2,21.0,669.0,657.67,517.73
2016,6,29,8,45,896.5,91.0,4.25,22.0,713.5,707.9,552.86
2016,6,29,9,0,909.0,93.0,4.3,23.0,758.0,757.13,584.86
2016,6,29,9,15,919.0,95.0,4.35,23.5,797.5,803.21,615.15
2016,6,29,9,30,929.0,97.0,4.4,24.0,837.0,847.61,643.87
2016,6,29,9,45,933.0,100.5,4.45,24.5,870.0,886.62,668.48
2016,6,29,10,0,937.0,104.0,4.5,25.0,903.0,923.12,691.11
2016,6,29,10,15,942.5,105.0,4.55,25.5,931.0,955.77,711.06
2016,6,29,10,30,948.0,106.0,4.6,26.0,959.0,985.68,729.06
2016,6,29,10,45,951.5,107.5,4.7,26.5,980.0,1011.33,744.59
2016,6,29,11,0,955.0,109.0,4.8,27.0,1001.0,1033.88,758.07
2016,6,29,11,15,957.5,109.5,4.85,27.0,1014.5,1051.23,769.3
2016,6,29,11,30,960.0,110.0,4.9,27.0,1028.0,1065.26,778.47
2016,6,29,11,45,960.0,111.0,5.0,27.0,1034.5,1073.92,784.69
2016,6,29,12,0,960.0,112.0,5.1,27.0,1041.0,1079.13,788.79
2016,6,29,12,15,960.0,112.0,5.15,27.0,1039.5,1079.87,789.65
2016,6,29,12,30,960.0,112.0,5.2,27.0,1038.0,1077.15,788.37
2016,6,29,12,45,955.5,113.5,5.3,27.0,1029.0,1068.02,783.41
2016,6,29,13,0,951.0,115.0,5.4,27.0,1020.0,1055.54,776.32
2016,6,29,13,15,948.5,114.5,5.45,26.5,1004.0,1039.71,768.24
2016,6,29,13,30,946.0,114.0,5.5,26.0,988.0,1020.62,757.98
2016,6,29,13,45,941.5,113.0,5.6,26.0,965.0,996.0,742.79
2016,6,29,14,0,937.0,112.0,5.7,26.0,942.0,968.42,725.52
2016,6,29,14,15,931.0,110.5,5.7,25.5,912.5,936.18,705.78
2016,6,29,14,30,925.0,109.0,5.7,25.0,883.0,901.35,684.07
2016,6,29,14,45,917.0,107.0,5.7,24.5,847.5,861.96,658.94
2016,6,29,15,0,909.0,105.0,5.7,24.0,812.0,820.47,632.02
2016,6,29,15,15,898.5,103.0,5.7,23.5,771.5,775.24,602.03
2016,6,29,15,30,888.0,101.0,5.7,23.0,731.0,728.54,570.52
2016,6,29,15,45,874.0,98.5,5.7,22.5,686.0,677.78,534.45
2016,6,29,16,0,860.0,96.0,5.7,22.0,641.0,626.34,495.77
2016,6,29,16,15,842.5,93.0,5.65,21.5,592.0,572.16,453.75
2016,6,29,16,30,825.0,90.0,5.6,21.0,543.0,517.69,410.26
2016,6,29,16,45,801.5,86.0,5.55,20.5,492.0,459.87,362.88
2016,6,29,17,0,778.0,82.0,5.5,20.0,441.0,403.4,315.17
2016,6,29,17,15,746.0,77.5,5.4,19.0,389.0,344.98,265.22
2016,6,29,17,30,714.0,73.0,5.3,18.0,337.0,289.33,216.36
2016,6,29,17,45,669.0,68.0,5.25,17.5,285.5,231.68,165.38
2016,6,29,18,0,624.0,63.0,5.2,17.0,234.0,179.84,119.85
2016,6,29,18,15,558.0,56.0,5.05,16.5,185.5,128.07,77.4
2016,6,29,18,30,492.0,49.0,4.9,16.0,137.0,83.68,45.09
2016,6,29,18,45,387.0,39.0,4.8,15.5,95.5,42.79,22.07
2016,6,29,19,0,282.0,29.0,4.7,15.0,54.0,22.86,12.09
2016,6,29,19,15,141.0,14.5,4.65,14.5,27.0,11.16,0.0
2016,6,29,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,4,45,27.5,5.0,3.1,11.5,5.5,0.0,0.0
2016,6,30,5,0,55.0,10.0,3.2,12.0,11.0,9.83,0.0
2016,6,30,5,15,185.0,23.5,3.15,12.5,41.5,18.33,4.52
2016,6,30,5,30,315.0,37.0,3.1,13.0,72.0,30.69,20.5
2016,6,30,5,45,404.0,47.0,3.1,13.5,115.5,63.99,34.76
2016,6,30,6,0,493.0,57.0,3.1,14.0,159.0,107.3,63.67
2016,6,30,6,15,553.0,64.0,3.05,14.5,208.0,152.82,99.78
2016,6,30,6,30,613.0,71.0,3.0,15.0,257.0,205.0,144.14
2016,6,30,6,45,654.0,77.0,2.95,16.0,308.0,257.36,190.1
2016,6,30,7,0,695.0,83.0,2.9,17.0,359.0,313.86,239.13
2016,6,30,7,15,726.0,88.0,2.85,17.5,410.5,369.41,287.08
2016,6,30,7,30,757.0,93.0,2.8,18.0,462.0,428.34,336.36
2016,6,30,7,45,778.5,98.0,2.75,19.0,512.0,483.89,380.84
2016,6,30,8,0,800.0,103.0,2.7,20.0,562.0,540.49,424.39
2016,6,30,8,15,818.0,106.5,2.65,21.0,610.0,594.27,464.2
2016,6,30,8,30,836.0,110.0,2.6,22.0,658.0,648.19,502.61
2016,6,30,8,45,847.5,114.0,2.55,23.0,701.5,698.06,536.63
2016,6,30,9,0,859.0,118.0,2.5,24.0,745.0,746.97,567.57
2016,6,30,9,15,870.0,120.5,2.5,24.5,784.5,790.82,595.21
2016,6,30,9,30,881.0,123.0,2.5,25.0,824.0,834.78,622.5
2016,6,30,9,45,899.5,119.0,2.55,26.0,860.5,876.81,647.16
2016,6,30,10,0,918.0,115.0,2.6,27.0,897.0,917.34,670.42
2016,6,30,10,15,923.5,116.5,2.7,27.5,925.0,950.01,689.99
2016,6,30,10,30,929.0,118.0,2.8,28.0,953.0,980.01,707.78
2016,6,30,10,45,933.0,119.0,2.95,29.0,973.5,1005.25,721.44
2016,6,30,11,0,937.0,120.0,3.1,30.0,994.0,1027.47,733.13
2016,6,30,11,15,939.5,120.5,3.25,30.0,1008.0,1044.6,744.55
2016,6,30,11,30,942.0,121.0,3.4,30.0,1022.0,1058.46,754.03
2016,6,30,11,45,943.0,121.5,3.6,30.5,1028.0,1067.51,759.42
2016,6,30,12,0,944.0,122.0,3.8,31.0,1034.0,1073.19,762.74
2016,6,30,12,15,944.0,122.0,3.95,31.0,1033.0,1073.96,764.23
2016,6,30,12,30,944.0,122.0,4.1,31.0,1032.0,1071.33,763.66
2016,6,30,12,45,933.5,127.0,4.35,31.0,1021.0,1059.89,758.19
2016,6,30,13,0,923.0,132.0,4.6,31.0,1010.0,1045.26,750.66
2016,6,30,13,15,919.5,131.0,4.7,31.0,993.5,1028.38,740.81
2016,6,30,13,30,916.0,130.0,4.8,31.0,977.0,1008.37,729.29
2016,6,30,13,45,911.0,129.0,4.95,31.0,954.0,983.93,715.22
2016,6,30,14,0,906.0,128.0,5.1,31.0,931.0,956.64,699.13
2016,6,30,14,15,899.0,126.0,5.1,30.5,901.0,923.88,679.64
2016,6,30,14,30,892.0,124.0,5.1,30.0,871.0,888.67,658.33
2016,6,30,14,45,883.0,122.0,5.2,30.0,835.5,849.56,633.36
2016,6,30,15,0,874.0,120.0,5.3,30.0,800.0,808.51,606.76
2016,6,30,15,15,862.0,117.5,5.25,29.5,759.0,762.99,577.21
2016,6,30,15,30,850.0,115.0,5.2,29.0,718.0,717.58,547.33
2016,6,30,15,45,835.0,112.0,5.2,29.0,673.0,666.93,510.72
2016,6,30,16,0,820.0,109.0,5.2,29.0,628.0,615.78,472.6
2016,6,30,16,15,800.0,105.0,5.15,28.5,579.5,560.55,431.28
2016,6,30,16,30,780.0,101.0,5.1,28.0,531.0,505.82,389.13
2016,6,30,16,45,755.5,96.5,5.1,27.5,480.5,449.27,344.43
2016,6,30,17,0,731.0,92.0,5.1,27.0,430.0,393.3,298.85
2016,6,30,17,15,697.0,86.5,5.0,26.0,378.5,335.46,251.13
2016,6,30,17,30,663.0,81.0,4.9,25.0,327.0,280.66,204.72
2016,6,30,17,45,618.0,74.5,4.8,24.5,276.5,225.42,157.44
2016,6,30,18,0,573.0,68.0,4.7,24.0,226.0,174.9,114.54
2016,6,30,18,15,505.5,60.0,4.6,23.0,178.5,124.74,74.91
2016,6,30,18,30,438.0,52.0,4.5,22.0,131.0,82.16,44.76
2016,6,30,18,45,338.0,41.0,4.45,21.0,90.5,43.4,22.9
2016,6,30,19,0,238.0,30.0,4.4,20.0,50.0,23.87,12.52
2016,6,30,19,15,119.0,15.0,4.45,19.0,25.0,11.71,0.0
2016,6,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,20.5,4.5,3.9,12.5,5.0,0.0,0.0
2016,7,1,5,0,41.0,9.0,4.0,13.0,10.0,8.85,0.0
2016,7,1,5,15,162.5,23.0,4.05,13.5,39.5,17.94,3.7
2016,7,1,5,30,284.0,37.0,4.1,14.0,69.0,30.21,19.92
2016,7,1,5,45,375.5,47.0,4.2,14.5,111.5,61.85,33.88
2016,7,1,6,0,467.0,57.0,4.3,15.0,154.0,103.77,61.64
2016,7,1,6,15,527.5,65.0,4.3,15.5,202.0,148.84,97.24
2016,7,1,6,30,588.0,73.0,4.3,16.0,250.0,200.63,141.11
2016,7,1,6,45,632.0,78.5,4.3,17.0,300.5,251.96,186.06
