Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,676.0,84.0,4.3,18.0,351.0,307.77,234.56
2016,7,1,7,15,707.5,89.0,4.2,18.5,402.5,362.49,281.98
2016,7,1,7,30,739.0,94.0,4.1,19.0,454.0,419.85,330.31
2016,7,1,7,45,763.5,98.0,4.1,20.0,504.0,475.8,375.62
2016,7,1,8,0,788.0,102.0,4.1,21.0,554.0,532.29,419.77
2016,7,1,8,15,806.0,105.5,4.1,21.5,601.0,585.51,460.83
2016,7,1,8,30,824.0,109.0,4.1,22.0,648.0,638.9,500.8
2016,7,1,8,45,839.0,111.5,4.1,22.5,692.0,689.13,537.33
2016,7,1,9,0,854.0,114.0,4.1,23.0,736.0,738.72,571.13
2016,7,1,9,15,865.0,116.0,4.1,23.5,775.5,781.99,599.35
2016,7,1,9,30,876.0,118.0,4.1,24.0,815.0,825.3,627.22
2016,7,1,9,45,885.0,119.5,4.2,25.0,849.0,864.75,651.2
2016,7,1,10,0,894.0,121.0,4.3,26.0,883.0,902.16,673.45
2016,7,1,10,15,900.5,123.0,4.35,26.5,911.0,935.6,693.85
2016,7,1,10,30,907.0,125.0,4.4,27.0,939.0,966.48,712.41
2016,7,1,10,45,912.0,125.5,4.5,27.5,960.5,991.73,727.39
2016,7,1,11,0,917.0,126.0,4.6,28.0,982.0,1014.07,740.4
2016,7,1,11,15,920.0,126.5,4.7,28.0,996.0,1031.43,752.03
2016,7,1,11,30,923.0,127.0,4.8,28.0,1010.0,1045.61,761.72
2016,7,1,11,45,925.0,127.0,4.9,28.5,1016.5,1055.04,766.84
2016,7,1,12,0,927.0,127.0,5.0,29.0,1023.0,1061.18,769.93
2016,7,1,12,15,927.0,127.0,5.05,29.0,1022.5,1061.98,770.81
2016,7,1,12,30,927.0,127.0,5.1,29.0,1022.0,1059.43,769.65
2016,7,1,12,45,921.0,130.0,5.2,29.5,1012.5,1050.6,763.33
2016,7,1,13,0,915.0,133.0,5.3,30.0,1003.0,1038.55,755.02
2016,7,1,13,15,912.0,132.0,5.35,29.5,987.0,1022.29,746.72
2016,7,1,13,30,909.0,131.0,5.4,29.0,971.0,1002.92,736.37
2016,7,1,13,45,905.0,129.0,5.45,29.0,948.5,978.58,721.18
2016,7,1,14,0,901.0,127.0,5.5,29.0,926.0,951.37,704.03
2016,7,1,14,15,894.5,125.5,5.5,28.5,896.5,919.7,684.91
2016,7,1,14,30,888.0,124.0,5.5,28.0,867.0,885.57,663.93
2016,7,1,14,45,879.5,121.5,5.5,28.0,832.0,846.51,638.02
2016,7,1,15,0,871.0,119.0,5.5,28.0,797.0,805.49,610.55
2016,7,1,15,15,859.5,116.5,5.45,27.5,756.5,760.47,580.97
2016,7,1,15,30,848.0,114.0,5.4,27.0,716.0,715.5,551.04
2016,7,1,15,45,833.0,111.0,5.4,26.5,671.0,664.94,515.14
2016,7,1,16,0,818.0,108.0,5.4,26.0,626.0,613.88,477.53
2016,7,1,16,15,798.5,104.0,5.35,25.0,577.5,559.02,436.73
2016,7,1,16,30,779.0,100.0,5.3,24.0,529.0,504.61,394.89
2016,7,1,16,45,753.0,96.0,5.25,23.5,478.5,447.9,349.16
2016,7,1,17,0,727.0,92.0,5.2,23.0,428.0,391.92,302.73
2016,7,1,17,15,692.5,87.0,5.15,22.0,376.5,334.58,254.64
2016,7,1,17,30,658.0,82.0,5.1,21.0,325.0,280.33,207.94
2016,7,1,17,45,610.0,75.5,5.05,20.5,274.5,224.58,159.61
2016,7,1,18,0,562.0,69.0,5.0,20.0,224.0,173.89,116.04
2016,7,1,18,15,494.5,60.5,4.85,19.0,176.5,123.82,75.87
2016,7,1,18,30,427.0,52.0,4.7,18.0,129.0,81.34,45.26
2016,7,1,18,45,325.0,41.0,4.55,17.5,89.0,43.1,23.25
2016,7,1,19,0,223.0,30.0,4.4,17.0,49.0,23.28,12.23
2016,7,1,19,15,111.5,15.0,4.3,16.5,24.5,11.71,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,22.0,4.5,3.55,12.5,4.5,0.0,0.0
2016,7,2,5,0,44.0,9.0,3.7,13.0,9.0,8.85,0.0
2016,7,2,5,15,165.0,22.5,3.85,13.5,38.0,17.55,2.87
2016,7,2,5,30,286.0,36.0,4.0,14.0,67.0,28.86,18.73
2016,7,2,5,45,376.0,46.0,4.15,14.5,109.5,60.44,32.83
2016,7,2,6,0,466.0,56.0,4.3,15.0,152.0,102.13,60.34
2016,7,2,6,15,526.0,64.0,4.3,15.5,199.5,147.0,95.72
2016,7,2,6,30,586.0,72.0,4.3,16.0,247.0,198.55,139.37
2016,7,2,6,45,628.0,78.0,4.35,17.0,297.5,249.66,184.23
2016,7,2,7,0,670.0,84.0,4.4,18.0,348.0,305.06,232.49
2016,7,2,7,15,701.0,89.0,4.4,18.5,398.5,359.26,279.66
2016,7,2,7,30,732.0,94.0,4.4,19.0,449.0,416.05,327.76
2016,7,2,7,45,754.0,98.5,4.4,20.0,498.0,470.93,372.36
2016,7,2,8,0,776.0,103.0,4.4,21.0,547.0,526.11,415.64
2016,7,2,8,15,794.0,106.5,4.35,21.5,594.0,578.78,456.28
2016,7,2,8,30,812.0,110.0,4.3,22.0,641.0,631.64,495.86
2016,7,2,8,45,824.0,114.0,4.3,23.0,684.0,680.85,530.7
2016,7,2,9,0,836.0,118.0,4.3,24.0,727.0,729.21,562.82
2016,7,2,9,15,847.0,120.5,4.3,24.5,766.0,774.18,592.32
2016,7,2,9,30,858.0,123.0,4.3,25.0,805.0,815.41,618.76
2016,7,2,9,45,864.5,126.5,4.35,25.5,838.0,854.2,643.38
2016,7,2,10,0,871.0,130.0,4.4,26.0,871.0,890.85,666.28
2016,7,2,10,15,878.0,131.5,4.45,26.5,898.5,923.63,686.35
2016,7,2,10,30,885.0,133.0,4.5,27.0,926.0,953.95,704.63
2016,7,2,10,45,888.0,135.0,4.6,27.5,947.0,978.38,719.16
2016,7,2,11,0,891.0,137.0,4.7,28.0,968.0,999.89,732.01
2016,7,2,11,15,894.0,137.5,4.75,28.0,982.0,1016.89,743.03
2016,7,2,11,30,897.0,138.0,4.8,28.0,996.0,1030.81,752.13
2016,7,2,11,45,897.5,139.5,4.9,28.5,1002.0,1040.08,757.17
2016,7,2,12,0,898.0,141.0,5.0,29.0,1008.0,1046.12,760.21
2016,7,2,12,15,898.0,141.0,5.1,29.0,1007.5,1046.93,761.5
2016,7,2,12,30,898.0,141.0,5.2,29.0,1007.0,1044.51,760.8
2016,7,2,12,45,901.0,137.5,5.3,29.0,1000.0,1038.34,757.73
2016,7,2,13,0,904.0,134.0,5.4,29.0,993.0,1028.88,752.58
2016,7,2,13,15,901.0,133.0,5.45,29.0,977.5,1012.8,742.75
2016,7,2,13,30,898.0,132.0,5.5,29.0,962.0,993.65,730.92
2016,7,2,13,45,892.0,131.5,5.55,29.0,939.5,969.19,715.57
2016,7,2,14,0,886.0,131.0,5.6,29.0,917.0,941.99,698.35
2016,7,2,14,15,879.5,129.5,5.6,28.5,888.0,910.75,679.4
2016,7,2,14,30,873.0,128.0,5.6,28.0,859.0,877.08,658.64
2016,7,2,14,45,863.0,126.0,5.65,28.0,823.5,837.8,632.71
2016,7,2,15,0,853.0,124.0,5.7,28.0,788.0,798.89,606.82
2016,7,2,15,15,841.5,121.5,5.65,27.5,748.0,754.19,577.32
2016,7,2,15,30,830.0,119.0,5.6,27.0,708.0,708.23,546.52
2016,7,2,15,45,814.0,116.0,5.6,26.5,663.5,657.77,510.3
2016,7,2,16,0,798.0,113.0,5.6,26.0,619.0,606.94,472.73
2016,7,2,16,15,778.5,109.5,5.55,25.0,571.0,553.49,432.88
2016,7,2,16,30,759.0,106.0,5.5,24.0,523.0,500.53,392.07
2016,7,2,16,45,732.5,101.5,5.5,23.5,473.0,443.32,346.02
2016,7,2,17,0,706.0,97.0,5.5,23.0,423.0,388.41,300.48
2016,7,2,17,15,672.0,91.0,5.4,22.0,372.0,331.33,252.59
2016,7,2,17,30,638.0,85.0,5.3,21.0,321.0,277.32,206.13
2016,7,2,17,45,590.0,78.5,5.2,20.5,271.0,222.63,158.73
2016,7,2,18,0,542.0,72.0,5.1,20.0,221.0,173.0,116.12
2016,7,2,18,15,476.0,63.0,4.95,19.0,174.0,123.74,76.6
2016,7,2,18,30,410.0,54.0,4.8,18.0,127.0,81.92,46.38
2016,7,2,18,45,314.0,41.5,4.65,17.5,87.5,43.32,23.62
2016,7,2,19,0,218.0,29.0,4.5,17.0,48.0,22.45,11.55
2016,7,2,19,15,109.0,14.5,4.4,16.5,24.0,14.25,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,5,15,149.0,17.5,3.25,12.5,33.5,13.12,0.19
2016,7,3,5,30,298.0,35.0,3.4,13.0,67.0,27.51,17.62
2016,7,3,5,45,388.5,45.0,3.55,13.5,109.5,59.69,32.1
2016,7,3,6,0,479.0,55.0,3.7,14.0,152.0,102.03,59.95
2016,7,3,6,15,538.5,62.5,3.7,14.5,200.0,147.01,95.45
2016,7,3,6,30,598.0,70.0,3.7,15.0,248.0,198.61,139.29
2016,7,3,6,45,641.0,75.5,3.75,16.0,299.0,250.14,184.62
2016,7,3,7,0,684.0,81.0,3.8,17.0,350.0,306.05,233.43
2016,7,3,7,15,714.5,86.0,3.8,17.5,401.0,360.8,281.16
2016,7,3,7,30,745.0,91.0,3.8,18.0,452.0,418.89,330.35
2016,7,3,7,45,768.0,95.0,3.85,19.0,501.5,473.61,374.95
2016,7,3,8,0,791.0,99.0,3.9,20.0,551.0,529.54,418.94
2016,7,3,8,15,809.0,102.5,3.9,20.5,598.5,582.95,460.3
2016,7,3,8,30,827.0,106.0,3.9,21.0,646.0,636.53,500.54
2016,7,3,8,45,840.0,109.0,3.95,22.0,689.0,686.1,535.8
2016,7,3,9,0,853.0,112.0,4.0,23.0,732.0,733.38,567.02
2016,7,3,9,15,863.5,114.5,4.05,23.5,771.0,778.32,596.66
2016,7,3,9,30,874.0,117.0,4.1,24.0,810.0,821.76,624.83
2016,7,3,9,45,896.0,110.5,4.15,25.0,847.5,864.03,650.56
2016,7,3,10,0,918.0,104.0,4.2,26.0,885.0,905.05,675.0
2016,7,3,10,15,923.5,105.5,4.25,26.5,912.5,937.86,694.91
2016,7,3,10,30,929.0,107.0,4.3,27.0,940.0,968.01,712.93
2016,7,3,10,45,933.0,108.0,4.4,27.5,960.5,993.41,728.0
2016,7,3,11,0,937.0,109.0,4.5,28.0,981.0,1015.78,741.08
2016,7,3,11,15,939.5,109.5,4.6,28.0,995.0,1033.06,752.33
2016,7,3,11,30,942.0,110.0,4.7,28.0,1009.0,1047.08,761.81
2016,7,3,11,45,943.0,110.5,4.8,28.5,1015.5,1056.27,766.79
2016,7,3,12,0,944.0,111.0,4.9,29.0,1022.0,1062.09,769.67
2016,7,3,12,15,944.0,111.0,4.95,29.0,1021.0,1062.98,770.63
2016,7,3,12,30,944.0,111.0,5.0,29.0,1020.0,1060.47,769.5
2016,7,3,12,45,930.0,119.0,5.1,29.0,1008.5,1048.72,762.87
2016,7,3,13,0,916.0,127.0,5.2,29.0,997.0,1033.83,754.27
2016,7,3,13,15,913.0,126.0,5.25,29.0,981.0,1017.61,744.45
2016,7,3,13,30,910.0,125.0,5.3,29.0,965.0,998.27,732.6
2016,7,3,13,45,904.0,124.0,5.35,29.0,942.5,973.09,716.86
2016,7,3,14,0,898.0,123.0,5.4,29.0,920.0,945.12,699.22
2016,7,3,14,15,891.5,121.5,5.4,28.5,890.5,913.57,680.17
2016,7,3,14,30,885.0,120.0,5.4,28.0,861.0,879.56,659.27
2016,7,3,14,45,875.5,118.5,5.45,28.0,826.0,840.81,633.83
2016,7,3,15,0,866.0,117.0,5.5,28.0,791.0,800.16,606.83
2016,7,3,15,15,854.5,114.5,5.45,27.5,750.5,755.34,577.34
2016,7,3,15,30,843.0,112.0,5.4,27.0,710.0,710.56,547.5
2016,7,3,15,45,827.5,109.5,5.4,26.5,665.5,660.4,511.89
2016,7,3,16,0,812.0,107.0,5.4,26.0,621.0,609.77,474.55
2016,7,3,16,15,793.0,103.0,5.3,25.0,573.0,555.45,434.01
2016,7,3,16,30,774.0,99.0,5.2,24.0,525.0,501.55,392.46
2016,7,3,16,45,748.5,95.0,5.15,23.5,475.0,445.28,347.1
2016,7,3,17,0,723.0,91.0,5.1,23.0,425.0,389.72,301.02
2016,7,3,17,15,689.5,85.5,5.0,22.0,374.0,332.42,252.94
2016,7,3,17,30,656.0,80.0,4.9,21.0,323.0,278.11,206.17
2016,7,3,17,45,610.5,73.5,4.8,20.5,273.0,223.05,158.32
2016,7,3,18,0,565.0,67.0,4.7,20.0,223.0,172.77,114.97
2016,7,3,18,15,499.0,59.0,4.55,19.0,176.0,123.18,75.11
2016,7,3,18,30,433.0,51.0,4.4,18.0,129.0,80.99,44.72
2016,7,3,18,45,336.5,39.5,4.3,17.5,89.0,42.05,22.15
2016,7,3,19,0,240.0,28.0,4.2,17.0,49.0,21.94,11.1
2016,7,3,19,15,120.0,14.0,4.2,16.5,24.5,13.76,0.0
2016,7,3,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,5,15,159.0,16.5,3.55,12.5,33.5,12.27,0.0
2016,7,4,5,30,318.0,33.0,3.7,13.0,67.0,25.49,15.84
2016,7,4,5,45,410.0,42.0,3.85,13.5,109.5,57.47,29.74
2016,7,4,6,0,502.0,51.0,4.0,14.0,152.0,100.12,57.41
2016,7,4,6,15,560.5,58.0,4.0,14.5,200.0,145.68,93.37
2016,7,4,6,30,619.0,65.0,4.0,15.0,248.0,197.72,137.75
2016,7,4,6,45,662.5,69.5,4.0,16.0,299.0,249.53,183.51
2016,7,4,7,0,706.0,74.0,4.0,17.0,350.0,306.81,233.64
2016,7,4,7,15,736.0,78.5,3.95,17.5,401.0,361.87,281.84
2016,7,4,7,30,766.0,83.0,3.9,18.0,452.0,419.39,330.77
2016,7,4,7,45,790.0,86.0,3.85,19.0,502.5,474.66,375.84
2016,7,4,8,0,814.0,89.0,3.8,20.0,553.0,531.21,420.25
2016,7,4,8,15,831.0,92.0,3.8,20.5,600.5,584.63,461.67
2016,7,4,8,30,848.0,95.0,3.8,21.0,648.0,637.45,501.4
2016,7,4,8,45,863.0,96.5,3.85,22.0,692.0,687.48,537.01
2016,7,4,9,0,878.0,98.0,3.9,23.0,736.0,736.82,569.17
2016,7,4,9,15,888.0,100.0,3.95,23.5,775.0,781.89,598.82
2016,7,4,9,30,898.0,102.0,4.0,24.0,814.0,825.38,626.95
2016,7,4,9,45,899.0,108.0,4.1,24.5,846.5,863.59,651.31
2016,7,4,10,0,900.0,114.0,4.2,25.0,879.0,899.19,673.69
2016,7,4,10,15,906.5,115.5,4.3,25.5,907.0,932.44,694.3
2016,7,4,10,30,913.0,117.0,4.4,26.0,935.0,963.12,713.07
2016,7,4,10,45,917.5,118.0,4.5,26.5,956.0,988.69,728.35
2016,7,4,11,0,922.0,119.0,4.6,27.0,977.0,1011.3,741.68
2016,7,4,11,15,925.0,120.0,4.7,27.0,991.5,1029.38,753.85
2016,7,4,11,30,928.0,121.0,4.8,27.0,1006.0,1044.27,764.03
2016,7,4,11,45,928.5,121.5,4.9,27.5,1012.5,1052.89,768.65
2016,7,4,12,0,929.0,122.0,5.0,28.0,1019.0,1058.17,771.2
2016,7,4,12,15,929.0,122.0,5.05,28.0,1018.5,1059.09,772.16
2016,7,4,12,30,929.0,122.0,5.1,28.0,1018.0,1056.66,771.06
2016,7,4,12,45,930.5,120.0,5.2,28.0,1010.5,1050.34,767.94
2016,7,4,13,0,932.0,118.0,5.3,28.0,1003.0,1040.65,762.68
2016,7,4,13,15,929.0,117.0,5.35,28.0,987.0,1024.24,752.65
2016,7,4,13,30,926.0,116.0,5.4,28.0,971.0,1004.65,740.56
2016,7,4,13,45,922.0,114.5,5.45,28.0,948.5,980.52,725.46
2016,7,4,14,0,918.0,113.0,5.5,28.0,926.0,953.46,708.35
2016,7,4,14,15,911.5,111.5,5.5,27.5,897.0,921.38,688.86
2016,7,4,14,30,905.0,110.0,5.5,27.0,868.0,886.78,667.49
2016,7,4,14,45,897.0,108.0,5.5,27.0,832.5,848.11,641.74
2016,7,4,15,0,889.0,106.0,5.5,27.0,797.0,807.38,614.37
2016,7,4,15,15,878.0,103.5,5.45,26.5,756.5,762.06,584.46
2016,7,4,15,30,867.0,101.0,5.4,26.0,716.0,715.34,553.14
2016,7,4,15,45,852.5,98.5,5.4,25.5,671.5,665.14,517.95
2016,7,4,16,0,838.0,96.0,5.4,25.0,627.0,614.86,480.67
2016,7,4,16,15,819.5,93.0,5.35,24.5,578.5,560.63,439.21
2016,7,4,16,30,801.0,90.0,5.3,24.0,530.0,506.7,396.77
2016,7,4,16,45,776.0,86.0,5.3,23.5,479.5,449.31,350.48
2016,7,4,17,0,751.0,82.0,5.3,23.0,429.0,393.44,304.0
2016,7,4,17,15,718.5,77.5,5.2,22.0,377.5,336.15,255.67
2016,7,4,17,30,686.0,73.0,5.1,21.0,326.0,280.59,207.6
2016,7,4,17,45,640.0,67.5,5.0,20.5,275.5,224.74,158.83
2016,7,4,18,0,594.0,62.0,4.9,20.0,225.0,173.7,114.63
2016,7,4,18,15,529.0,54.5,4.75,19.0,178.0,123.1,73.78
2016,7,4,18,30,464.0,47.0,4.6,18.0,131.0,79.78,42.53
2016,7,4,18,45,363.0,37.0,4.45,17.5,90.5,40.41,20.32
2016,7,4,19,0,262.0,27.0,4.3,17.0,50.0,21.0,10.31
2016,7,4,19,15,131.0,13.5,4.2,16.5,25.0,13.27,0.0
2016,7,4,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,159.5,16.0,3.8,12.5,33.0,11.88,0.0
2016,7,5,5,30,319.0,32.0,3.9,13.0,66.0,24.62,15.04
2016,7,5,5,45,410.5,41.0,4.05,13.5,108.5,56.01,28.67
2016,7,5,6,0,502.0,50.0,4.2,14.0,151.0,98.53,56.11
2016,7,5,6,15,561.0,57.0,4.2,14.5,199.0,144.11,92.01
2016,7,5,6,30,620.0,64.0,4.2,15.0,247.0,196.24,136.44
2016,7,5,6,45,661.0,69.0,4.2,16.0,297.5,247.88,182.17
2016,7,5,7,0,702.0,74.0,4.2,17.0,348.0,304.71,232.06
2016,7,5,7,15,732.0,78.0,4.15,17.5,398.5,359.07,279.75
2016,7,5,7,30,762.0,82.0,4.1,18.0,449.0,415.89,328.22
2016,7,5,7,45,785.5,85.5,4.05,18.5,499.0,471.23,374.17
2016,7,5,8,0,809.0,89.0,4.0,19.0,549.0,527.8,419.6
2016,7,5,8,15,826.5,92.0,4.0,19.5,596.5,581.3,461.37
2016,7,5,8,30,844.0,95.0,4.0,20.0,644.0,634.26,501.48
2016,7,5,8,45,859.0,96.5,4.0,21.0,688.0,684.16,537.15
2016,7,5,9,0,874.0,98.0,4.0,22.0,732.0,733.36,569.29
2016,7,5,9,15,884.5,100.0,4.05,22.5,771.5,778.7,599.32
2016,7,5,9,30,895.0,102.0,4.1,23.0,811.0,822.5,627.85
2016,7,5,9,45,905.5,102.5,4.2,23.5,845.5,863.01,653.96
2016,7,5,10,0,916.0,103.0,4.3,24.0,880.0,901.53,678.44
2016,7,5,10,15,922.0,104.0,4.4,24.0,908.0,934.33,700.19
2016,7,5,10,30,928.0,105.0,4.5,24.0,936.0,964.49,720.13
2016,7,5,10,45,933.0,106.0,4.65,24.5,957.5,990.91,736.8
2016,7,5,11,0,938.0,107.0,4.8,25.0,979.0,1014.35,751.49
2016,7,5,11,15,940.5,107.5,4.95,25.0,993.0,1031.74,763.72
2016,7,5,11,30,943.0,108.0,5.1,25.0,1007.0,1045.86,773.9
2016,7,5,11,45,944.0,108.5,5.25,25.5,1014.0,1055.16,779.4
2016,7,5,12,0,945.0,109.0,5.4,26.0,1021.0,1061.06,782.75
2016,7,5,12,15,945.5,109.0,5.45,25.5,1020.5,1062.54,785.65
2016,7,5,12,30,946.0,109.0,5.5,25.0,1020.0,1060.59,786.4
2016,7,5,12,45,937.5,113.5,5.6,25.0,1010.0,1050.84,780.82
2016,7,5,13,0,929.0,118.0,5.7,25.0,1000.0,1037.84,773.14
2016,7,5,13,15,926.5,117.5,5.7,25.0,985.0,1022.48,763.24
2016,7,5,13,30,924.0,117.0,5.7,25.0,970.0,1003.93,751.25
2016,7,5,13,45,920.5,115.5,5.75,25.0,948.0,980.34,736.19
2016,7,5,14,0,917.0,114.0,5.8,25.0,926.0,953.78,719.08
2016,7,5,14,15,911.0,112.5,5.8,24.5,897.0,922.18,699.55
2016,7,5,14,30,905.0,111.0,5.8,24.0,868.0,888.03,678.07
2016,7,5,14,45,897.5,109.0,5.8,24.0,833.5,849.77,652.17
2016,7,5,15,0,890.0,107.0,5.8,24.0,799.0,809.41,624.61
2016,7,5,15,15,880.0,104.5,5.75,23.5,759.0,764.79,594.71
2016,7,5,15,30,870.0,102.0,5.7,23.0,719.0,718.69,563.33
2016,7,5,15,45,857.0,99.0,5.7,22.5,674.5,668.84,527.84
2016,7,5,16,0,844.0,96.0,5.7,22.0,630.0,618.76,490.16
2016,7,5,16,15,826.0,93.0,5.65,21.5,582.0,564.51,448.07
2016,7,5,16,30,808.0,90.0,5.6,21.0,534.0,510.5,404.93
2016,7,5,16,45,785.5,86.0,5.6,20.5,484.0,453.89,358.57
2016,7,5,17,0,763.0,82.0,5.6,20.0,434.0,398.53,311.79
2016,7,5,17,15,731.5,77.5,5.5,19.0,382.5,340.94,262.5
2016,7,5,17,30,700.0,73.0,5.4,18.0,331.0,284.94,213.36
2016,7,5,17,45,655.5,67.5,5.35,17.5,280.0,228.68,163.51
2016,7,5,18,0,611.0,62.0,5.3,17.0,229.0,177.04,118.12
2016,7,5,18,15,545.5,54.5,5.15,16.0,181.0,125.4,75.88
2016,7,5,18,30,480.0,47.0,5.0,15.0,133.0,81.11,43.55
2016,7,5,18,45,373.5,37.5,4.9,14.5,92.0,41.17,21.03
2016,7,5,19,0,267.0,28.0,4.8,14.0,51.0,22.03,11.19
2016,7,5,19,15,133.5,14.0,4.75,13.5,25.5,13.76,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,17.0,3.95,13.0,31.5,13.12,0.0
2016,7,6,5,30,277.0,34.0,3.9,13.0,63.0,26.7,16.69
2016,7,6,5,45,372.5,43.5,3.9,13.5,104.5,55.89,29.89
2016,7,6,6,0,468.0,53.0,3.9,14.0,146.0,97.1,56.39
2016,7,6,6,15,528.5,60.5,3.8,14.5,193.5,141.47,91.1
2016,7,6,6,30,589.0,68.0,3.7,15.0,241.0,192.58,134.35
2016,7,6,6,45,632.0,73.5,3.65,15.5,291.0,243.54,179.48
2016,7,6,7,0,675.0,79.0,3.6,16.0,341.0,298.9,228.33
2016,7,6,7,15,706.0,84.0,3.55,16.5,391.5,353.35,275.97
2016,7,6,7,30,737.0,89.0,3.5,17.0,442.0,411.21,325.12
2016,7,6,7,45,761.5,92.5,3.5,17.5,492.0,465.8,370.43
2016,7,6,8,0,786.0,96.0,3.5,18.0,542.0,521.76,415.41
2016,7,6,8,15,804.0,99.0,3.5,18.5,589.0,574.5,456.55
2016,7,6,8,30,822.0,102.0,3.5,19.0,636.0,627.43,496.58
2016,7,6,8,45,838.0,103.5,3.55,20.0,680.0,677.38,532.45
2016,7,6,9,0,854.0,105.0,3.6,21.0,724.0,725.43,564.36
2016,7,6,9,15,865.0,107.5,3.65,21.5,763.0,770.91,594.54
2016,7,6,9,30,876.0,110.0,3.7,22.0,802.0,814.94,623.28
2016,7,6,9,45,887.0,110.0,3.8,22.5,836.5,854.76,648.97
2016,7,6,10,0,898.0,110.0,3.9,23.0,871.0,892.68,673.1
2016,7,6,10,15,904.5,111.5,4.0,23.0,899.0,925.97,695.24
2016,7,6,10,30,911.0,113.0,4.1,23.0,927.0,956.7,715.62
2016,7,6,10,45,916.0,113.0,4.25,23.5,948.5,981.77,731.04
2016,7,6,11,0,921.0,113.0,4.4,24.0,970.0,1003.92,744.53
2016,7,6,11,15,924.0,114.0,4.55,24.0,984.0,1022.09,756.95
2016,7,6,11,30,927.0,115.0,4.7,24.0,998.0,1037.06,767.77
2016,7,6,11,45,929.0,115.0,4.85,24.5,1005.0,1046.75,773.64
2016,7,6,12,0,931.0,115.0,5.0,25.0,1012.0,1053.12,777.39
2016,7,6,12,15,930.5,114.5,5.15,25.0,1011.0,1053.11,778.58
2016,7,6,12,30,930.0,114.0,5.3,25.0,1010.0,1049.73,777.62
2016,7,6,12,45,924.0,116.5,5.45,25.0,1000.0,1040.56,772.85
2016,7,6,13,0,918.0,119.0,5.6,25.0,990.0,1028.15,765.95
2016,7,6,13,15,914.5,118.0,5.7,25.0,974.0,1011.49,755.84
2016,7,6,13,30,911.0,117.0,5.8,25.0,958.0,991.7,743.62
2016,7,6,13,45,905.0,116.5,5.9,25.0,935.0,967.07,728.05
2016,7,6,14,0,899.0,116.0,6.0,25.0,912.0,939.63,710.49
2016,7,6,14,15,892.0,114.5,6.0,24.5,882.5,907.64,690.51
2016,7,6,14,30,885.0,113.0,6.0,24.0,853.0,873.21,668.66
2016,7,6,14,45,876.0,111.0,6.0,24.0,818.0,834.38,642.17
2016,7,6,15,0,867.0,109.0,6.0,24.0,783.0,793.62,614.12
2016,7,6,15,15,855.5,106.5,5.95,23.5,743.0,748.76,583.82
2016,7,6,15,30,844.0,104.0,5.9,23.0,703.0,702.6,552.17
2016,7,6,15,45,831.0,100.5,5.85,22.5,658.5,654.25,517.25
2016,7,6,16,0,818.0,97.0,5.8,22.0,614.0,603.99,479.18
2016,7,6,16,15,799.5,93.5,5.7,21.0,567.0,550.16,438.06
2016,7,6,16,30,781.0,90.0,5.6,20.0,520.0,496.68,395.87
2016,7,6,16,45,759.0,85.5,5.5,19.5,470.5,441.16,350.02
2016,7,6,17,0,737.0,81.0,5.4,19.0,421.0,386.88,303.86
2016,7,6,17,15,705.0,76.5,5.3,18.5,370.5,330.47,254.94
2016,7,6,17,30,673.0,72.0,5.2,18.0,320.0,275.76,206.51
2016,7,6,17,45,630.5,66.0,5.1,17.5,270.5,220.99,157.97
2016,7,6,18,0,588.0,60.0,5.0,17.0,221.0,170.63,113.7
2016,7,6,18,15,524.0,53.0,4.85,16.0,174.5,120.95,73.09
2016,7,6,18,30,460.0,46.0,4.7,15.0,128.0,78.44,42.1
2016,7,6,18,45,361.5,36.5,4.6,14.5,88.5,39.82,20.19
2016,7,6,19,0,263.0,27.0,4.5,14.0,49.0,21.09,10.38
2016,7,6,19,15,131.5,13.5,4.45,13.5,24.5,13.27,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,15.0,3.85,13.5,31.5,11.1,0.0
2016,7,7,5,30,324.0,30.0,3.9,14.0,63.0,22.91,13.37
2016,7,7,5,45,415.5,38.5,4.0,14.5,105.0,52.78,26.08
2016,7,7,6,0,507.0,47.0,4.1,15.0,147.0,94.89,52.72
2016,7,7,6,15,565.5,53.5,4.05,15.5,194.5,140.08,87.98
2016,7,7,6,30,624.0,60.0,4.0,16.0,242.0,191.76,131.83
2016,7,7,6,45,661.0,65.5,3.95,16.5,291.5,242.95,177.5
2016,7,7,7,0,698.0,71.0,3.9,17.0,341.0,298.89,227.09
2016,7,7,7,15,727.5,75.5,3.95,17.5,391.5,353.33,274.95
2016,7,7,7,30,757.0,80.0,4.0,18.0,442.0,410.2,323.6
2016,7,7,7,45,779.5,83.5,4.05,18.5,491.5,464.82,369.18
2016,7,7,8,0,802.0,87.0,4.1,19.0,541.0,520.6,414.28
2016,7,7,8,15,819.0,90.0,4.2,19.5,588.0,573.52,455.95
2016,7,7,8,30,836.0,93.0,4.3,20.0,635.0,625.9,496.05
2016,7,7,8,45,851.5,94.0,4.45,20.5,678.5,675.34,533.27
2016,7,7,9,0,867.0,95.0,4.6,21.0,722.0,724.16,567.26
2016,7,7,9,15,877.0,97.0,4.7,21.0,761.0,768.92,598.82
2016,7,7,9,30,887.0,99.0,4.8,21.0,800.0,812.13,629.06
2016,7,7,9,45,896.5,100.0,4.95,21.5,834.0,852.13,655.83
2016,7,7,10,0,906.0,101.0,5.1,22.0,868.0,890.1,680.99
2016,7,7,10,15,912.0,102.0,5.2,22.0,895.5,922.71,703.34
2016,7,7,10,30,918.0,103.0,5.3,22.0,923.0,952.71,723.88
2016,7,7,10,45,922.5,104.0,5.4,22.5,944.5,978.53,740.08
2016,7,7,11,0,927.0,105.0,5.5,23.0,966.0,1001.39,754.24
2016,7,7,11,15,930.0,105.5,5.55,23.0,980.0,1019.19,766.15
2016,7,7,11,30,933.0,106.0,5.6,23.0,994.0,1033.77,775.97
2016,7,7,11,45,934.0,106.0,5.65,23.0,1001.0,1042.56,781.96
2016,7,7,12,0,935.0,106.0,5.7,23.0,1008.0,1047.99,785.82
2016,7,7,12,15,935.0,106.0,5.7,23.0,1007.0,1049.03,786.46
2016,7,7,12,30,935.0,106.0,5.7,23.0,1006.0,1046.68,784.93
2016,7,7,12,45,924.5,112.0,5.7,23.0,995.5,1036.59,778.27
2016,7,7,13,0,914.0,118.0,5.7,23.0,985.0,1023.32,769.57
2016,7,7,13,15,911.0,117.5,5.6,23.0,970.0,1007.72,758.7
2016,7,7,13,30,908.0,117.0,5.5,23.0,955.0,989.0,745.78
2016,7,7,13,45,903.5,115.5,5.45,23.0,932.5,964.83,729.54
2016,7,7,14,0,899.0,114.0,5.4,23.0,910.0,937.79,711.36
2016,7,7,14,15,892.5,112.5,5.35,23.0,881.5,906.25,690.06
2016,7,7,14,30,886.0,111.0,5.3,23.0,853.0,872.24,667.0
2016,7,7,14,45,878.5,109.0,5.3,23.0,818.5,834.6,641.55
2016,7,7,15,0,871.0,107.0,5.3,23.0,784.0,794.93,614.46
2016,7,7,15,15,860.0,104.5,5.3,22.5,744.0,750.28,584.7
2016,7,7,15,30,849.0,102.0,5.3,22.0,704.0,704.28,553.5
2016,7,7,15,45,835.5,99.0,5.3,22.0,660.0,654.98,517.25
2016,7,7,16,0,822.0,96.0,5.3,22.0,616.0,605.58,479.14
2016,7,7,16,15,804.0,93.0,5.3,21.5,568.5,552.33,438.03
2016,7,7,16,30,786.0,90.0,5.3,21.0,521.0,499.36,395.89
2016,7,7,16,45,762.5,86.0,5.35,20.5,471.5,443.37,350.18
2016,7,7,17,0,739.0,82.0,5.4,20.0,422.0,388.75,304.15
2016,7,7,17,15,707.0,77.0,5.35,19.0,371.5,331.71,255.45
2016,7,7,17,30,675.0,72.0,5.3,18.0,321.0,276.38,207.0
2016,7,7,17,45,630.5,66.5,5.3,17.5,271.0,221.44,158.39
2016,7,7,18,0,586.0,61.0,5.3,17.0,221.0,171.15,114.24
2016,7,7,18,15,520.5,54.0,5.2,16.0,174.5,121.35,73.58
2016,7,7,18,30,455.0,47.0,5.1,15.0,128.0,78.89,42.69
2016,7,7,18,45,354.0,37.0,5.0,14.5,88.0,40.01,20.52
2016,7,7,19,0,253.0,27.0,4.9,14.0,48.0,21.14,10.29
2016,7,7,19,15,126.5,13.5,4.8,13.5,24.0,13.27,0.0
2016,7,7,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,14.5,3.9,12.5,31.0,10.71,0.0
2016,7,8,5,30,327.0,29.0,4.0,13.0,62.0,22.06,12.64
2016,7,8,5,45,418.5,37.0,4.1,14.0,103.0,50.94,24.72
2016,7,8,6,0,510.0,45.0,4.2,15.0,144.0,92.64,50.77
2016,7,8,6,15,567.0,51.0,4.1,15.5,191.0,137.23,85.49
2016,7,8,6,30,624.0,57.0,4.0,16.0,238.0,188.12,128.73
2016,7,8,6,45,659.0,62.5,3.95,16.5,286.5,239.83,174.91
2016,7,8,7,0,694.0,68.0,3.9,17.0,335.0,293.84,223.03
2016,7,8,7,15,723.0,72.0,3.85,17.5,385.0,347.37,270.17
2016,7,8,7,30,752.0,76.0,3.8,18.0,435.0,403.28,318.01
2016,7,8,7,45,774.0,79.0,3.75,18.5,483.5,456.9,362.71
2016,7,8,8,0,796.0,82.0,3.7,19.0,532.0,511.62,406.83
2016,7,8,8,15,812.5,84.5,3.65,19.5,578.0,563.21,447.15
2016,7,8,8,30,829.0,87.0,3.6,20.0,624.0,614.79,486.18
2016,7,8,8,45,844.0,88.0,3.6,21.0,666.5,663.59,521.01
2016,7,8,9,0,859.0,89.0,3.6,22.0,709.0,711.75,552.49
2016,7,8,9,15,868.5,91.0,3.65,22.5,747.5,755.85,581.71
2016,7,8,9,30,878.0,93.0,3.7,23.0,786.0,798.38,609.43
2016,7,8,9,45,886.5,94.0,3.75,23.5,819.0,837.27,634.27
2016,7,8,10,0,895.0,95.0,3.8,24.0,852.0,874.1,657.43
2016,7,8,10,15,900.5,96.0,3.85,24.5,879.0,905.99,677.02
2016,7,8,10,30,906.0,97.0,3.9,25.0,906.0,935.28,694.74
2016,7,8,10,45,909.0,99.0,4.0,25.5,926.5,960.49,709.93
2016,7,8,11,0,912.0,101.0,4.1,26.0,947.0,982.72,723.13
2016,7,8,11,15,915.0,101.5,4.2,26.0,961.0,1000.34,734.75
2016,7,8,11,30,918.0,102.0,4.3,26.0,975.0,1014.78,744.38
2016,7,8,11,45,918.5,102.5,4.45,26.5,981.5,1023.5,749.16
2016,7,8,12,0,919.0,103.0,4.6,27.0,988.0,1028.9,751.86
2016,7,8,12,15,919.5,103.0,4.7,27.0,987.5,1030.45,753.7
2016,7,8,12,30,920.0,103.0,4.8,27.0,987.0,1028.67,753.46
2016,7,8,12,45,916.0,104.5,4.9,27.5,978.5,1020.6,747.64
2016,7,8,13,0,912.0,106.0,5.0,28.0,970.0,1009.28,739.79
2016,7,8,13,15,909.5,105.0,5.1,27.5,955.5,993.7,732.17
2016,7,8,13,30,907.0,104.0,5.2,27.0,941.0,974.99,722.43
2016,7,8,13,45,903.5,103.0,5.35,27.0,919.5,952.28,708.81
2016,7,8,14,0,900.0,102.0,5.5,27.0,898.0,926.66,693.1
2016,7,8,14,15,894.0,100.5,5.55,27.0,870.0,895.54,672.91
2016,7,8,14,30,888.0,99.0,5.6,27.0,842.0,861.92,650.89
2016,7,8,14,45,881.0,97.0,5.65,27.0,808.0,824.64,626.13
2016,7,8,15,0,874.0,95.0,5.7,27.0,774.0,785.27,599.7
2016,7,8,15,15,863.5,93.0,5.7,26.5,735.0,741.39,570.72
2016,7,8,15,30,853.0,91.0,5.7,26.0,696.0,696.11,540.31
2016,7,8,15,45,842.0,88.0,5.75,25.5,653.0,648.31,507.04
2016,7,8,16,0,831.0,85.0,5.8,25.0,610.0,599.6,470.77
2016,7,8,16,15,814.0,82.0,5.7,24.5,563.0,546.81,429.97
2016,7,8,16,30,797.0,79.0,5.6,24.0,516.0,494.03,388.03
2016,7,8,16,45,776.0,75.5,5.6,24.0,467.5,439.17,342.71
2016,7,8,17,0,755.0,72.0,5.6,24.0,419.0,385.4,297.07
2016,7,8,17,15,725.0,68.0,5.4,23.0,369.0,329.24,249.43
2016,7,8,17,30,695.0,64.0,5.2,22.0,319.0,275.65,202.78
2016,7,8,17,45,654.5,59.0,5.05,21.5,270.0,221.26,154.97
2016,7,8,18,0,614.0,54.0,4.9,21.0,221.0,169.82,110.22
2016,7,8,18,15,551.5,47.5,4.7,20.5,174.5,119.39,69.31
2016,7,8,18,30,489.0,41.0,4.5,20.0,128.0,75.94,38.11
2016,7,8,18,45,393.0,32.5,4.35,19.5,88.0,36.75,16.77
2016,7,8,19,0,297.0,24.0,4.2,19.0,48.0,18.3,7.79
2016,7,8,19,15,148.5,12.0,4.2,18.5,24.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,185.5,12.5,3.55,14.5,31.0,9.03,0.0
2016,7,9,5,30,371.0,25.0,3.6,15.0,62.0,18.46,9.47
2016,7,9,5,45,458.0,32.0,3.7,16.0,103.5,49.03,22.04
2016,7,9,6,0,545.0,39.0,3.8,17.0,145.0,91.23,47.78
2016,7,9,6,15,600.0,44.0,3.9,17.5,192.0,136.25,82.55
2016,7,9,6,30,655.0,49.0,4.0,18.0,239.0,187.37,125.89
2016,7,9,6,45,691.5,53.0,4.1,19.0,288.0,238.46,171.16
2016,7,9,7,0,728.0,57.0,4.2,20.0,337.0,293.2,219.39
2016,7,9,7,15,755.0,60.5,4.25,20.5,386.5,347.26,266.91
2016,7,9,7,30,782.0,64.0,4.3,21.0,436.0,404.06,315.41
2016,7,9,7,45,801.5,67.0,4.35,21.5,484.5,457.75,360.18
2016,7,9,8,0,821.0,70.0,4.4,22.0,533.0,512.23,404.17
2016,7,9,8,15,836.5,72.5,4.45,22.5,579.0,564.42,445.08
2016,7,9,8,30,852.0,75.0,4.5,23.0,625.0,616.5,484.7
2016,7,9,8,45,863.0,77.5,4.6,23.5,667.5,665.16,520.29
2016,7,9,9,0,874.0,80.0,4.7,24.0,710.0,712.8,552.95
2016,7,9,9,15,884.0,81.5,4.75,24.5,748.5,757.4,582.75
2016,7,9,9,30,894.0,83.0,4.8,25.0,787.0,800.44,611.05
2016,7,9,9,45,895.5,88.5,4.9,25.5,819.5,838.72,635.96
2016,7,9,10,0,897.0,94.0,5.0,26.0,852.0,874.45,658.91
2016,7,9,10,15,903.0,95.0,5.1,26.0,879.5,906.89,680.83
2016,7,9,10,30,909.0,96.0,5.2,26.0,907.0,936.76,700.97
2016,7,9,10,45,913.0,97.5,5.3,26.5,928.0,962.51,716.89
2016,7,9,11,0,917.0,99.0,5.4,27.0,949.0,985.32,730.8
2016,7,9,11,15,920.0,99.5,5.5,27.0,963.0,1003.05,742.83
2016,7,9,11,30,923.0,100.0,5.6,27.0,977.0,1017.6,752.84
2016,7,9,11,45,925.0,99.5,5.75,27.0,984.5,1026.87,759.76
2016,7,9,12,0,927.0,99.0,5.9,27.0,992.0,1032.82,764.58
2016,7,9,12,15,927.5,99.0,6.0,27.0,991.5,1034.42,766.25
2016,7,9,12,30,928.0,99.0,6.1,27.0,991.0,1032.64,765.76
2016,7,9,12,45,926.5,99.0,6.25,27.0,983.0,1025.5,762.07
2016,7,9,13,0,925.0,99.0,6.4,27.0,975.0,1015.04,756.19
2016,7,9,13,15,922.0,98.5,6.45,26.5,960.0,999.32,747.72
2016,7,9,13,30,919.0,98.0,6.5,26.0,945.0,980.44,737.09
2016,7,9,13,45,916.0,96.5,6.6,26.0,923.5,957.45,722.4
2016,7,9,14,0,913.0,95.0,6.7,26.0,902.0,931.49,705.6
2016,7,9,14,15,907.5,93.5,6.7,25.5,873.5,900.46,686.11
2016,7,9,14,30,902.0,92.0,6.7,25.0,845.0,866.86,664.66
2016,7,9,14,45,895.5,89.5,6.75,25.0,811.5,829.01,638.86
2016,7,9,15,0,889.0,87.0,6.8,25.0,778.0,788.99,611.31
2016,7,9,15,15,880.0,85.5,6.75,24.5,739.0,746.17,582.32
2016,7,9,15,30,871.0,84.0,6.7,24.0,700.0,701.77,551.81
2016,7,9,15,45,860.0,81.0,6.7,23.5,657.5,653.17,517.5
2016,7,9,16,0,849.0,78.0,6.7,23.0,615.0,603.64,479.82
2016,7,9,16,15,835.0,75.5,6.6,22.5,569.0,552.2,439.38
2016,7,9,16,30,821.0,73.0,6.5,22.0,523.0,500.57,397.64
2016,7,9,16,45,802.5,70.0,6.4,21.5,475.0,446.41,352.67
2016,7,9,17,0,784.0,67.0,6.3,21.0,427.0,392.36,306.48
2016,7,9,17,15,758.0,63.5,6.1,20.0,377.5,336.58,258.18
2016,7,9,17,30,732.0,60.0,5.9,19.0,328.0,282.9,210.44
2016,7,9,17,45,693.5,55.5,5.75,18.5,278.5,227.45,160.77
2016,7,9,18,0,655.0,51.0,5.6,18.0,229.0,175.96,115.03
2016,7,9,18,15,596.0,45.5,5.35,17.5,181.5,124.82,72.74
2016,7,9,18,30,537.0,40.0,5.1,17.0,134.0,80.34,40.42
2016,7,9,18,45,434.5,32.0,4.85,16.5,92.5,37.29,16.76
2016,7,9,19,0,332.0,24.0,4.6,16.0,51.0,18.36,7.85
2016,7,9,19,15,166.0,12.0,4.5,15.5,25.5,11.8,0.0
2016,7,9,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,5,15,182.0,13.5,2.9,12.5,31.5,9.95,0.0
2016,7,10,5,30,364.0,27.0,3.0,13.0,63.0,20.39,11.07
2016,7,10,5,45,457.5,35.0,3.1,13.5,106.0,49.68,23.08
2016,7,10,6,0,551.0,43.0,3.2,14.0,149.0,93.53,50.09
2016,7,10,6,15,609.0,48.5,3.15,14.5,197.5,141.26,87.2
2016,7,10,6,30,667.0,54.0,3.1,15.0,246.0,194.0,132.08
2016,7,10,6,45,705.5,59.0,3.1,16.0,297.0,247.3,179.41
2016,7,10,7,0,744.0,64.0,3.1,17.0,348.0,304.49,229.83
2016,7,10,7,15,773.0,67.5,3.05,17.5,399.5,360.23,278.78
2016,7,10,7,30,802.0,71.0,3.0,18.0,451.0,418.31,328.24
2016,7,10,7,45,823.5,74.0,2.95,19.0,501.5,474.64,374.1
2016,7,10,8,0,845.0,77.0,2.9,20.0,552.0,531.39,418.49
2016,7,10,8,15,861.5,79.5,2.9,20.5,600.0,585.4,460.15
2016,7,10,8,30,878.0,82.0,2.9,21.0,648.0,639.36,500.39
2016,7,10,8,45,891.5,83.5,2.9,22.0,692.5,689.93,535.48
2016,7,10,9,0,905.0,85.0,2.9,23.0,737.0,739.63,567.2
2016,7,10,9,15,915.0,87.0,2.9,23.5,777.0,786.05,597.05
2016,7,10,9,30,925.0,89.0,2.9,24.0,817.0,830.83,625.28
2016,7,10,9,45,934.0,90.0,2.95,24.5,851.5,871.88,650.86
2016,7,10,10,0,943.0,91.0,3.0,25.0,886.0,910.76,674.72
2016,7,10,10,15,948.5,92.0,3.1,25.5,914.5,944.14,695.05
2016,7,10,10,30,954.0,93.0,3.2,26.0,943.0,974.77,713.49
2016,7,10,10,45,958.5,94.0,3.3,26.5,965.0,1001.55,729.35
2016,7,10,11,0,963.0,95.0,3.4,27.0,987.0,1025.24,743.2
2016,7,10,11,15,965.5,95.5,3.5,27.0,1001.5,1043.25,754.89
2016,7,10,11,30,968.0,96.0,3.6,27.0,1016.0,1057.9,764.56
2016,7,10,11,45,969.5,96.5,3.7,27.5,1023.0,1068.12,769.96
2016,7,10,12,0,971.0,97.0,3.8,28.0,1030.0,1074.84,773.24
2016,7,10,12,15,971.5,97.0,3.9,28.0,1030.0,1076.52,774.95
2016,7,10,12,30,972.0,97.0,4.0,28.0,1030.0,1074.67,774.53
2016,7,10,12,45,963.5,101.5,4.1,28.5,1020.5,1064.92,767.62
2016,7,10,13,0,955.0,106.0,4.2,29.0,1011.0,1051.82,758.68
2016,7,10,13,15,952.5,105.5,4.25,29.0,995.5,1036.21,749.4
2016,7,10,13,30,950.0,105.0,4.3,29.0,980.0,1017.3,738.05
2016,7,10,13,45,947.0,103.5,4.35,29.0,958.0,993.69,723.65
2016,7,10,14,0,944.0,102.0,4.4,29.0,936.0,967.0,707.23
2016,7,10,14,15,938.5,100.5,4.35,29.0,907.0,935.14,686.82
2016,7,10,14,30,933.0,99.0,4.3,29.0,878.0,900.6,664.59
2016,7,10,14,45,926.0,97.5,4.3,29.0,843.0,862.32,639.95
2016,7,10,15,0,919.0,96.0,4.3,29.0,808.0,821.82,613.61
2016,7,10,15,15,909.0,94.0,4.25,28.5,767.5,776.55,584.71
2016,7,10,15,30,899.0,92.0,4.2,28.0,727.0,729.7,554.29
2016,7,10,15,45,886.0,89.5,4.2,28.0,682.0,679.03,519.21
2016,7,10,16,0,873.0,87.0,4.2,28.0,637.0,627.52,481.12
2016,7,10,16,15,855.5,84.0,4.15,27.5,588.5,572.38,440.11
2016,7,10,16,30,838.0,81.0,4.1,27.0,540.0,517.26,397.8
2016,7,10,16,45,815.5,77.5,4.1,27.0,489.0,459.53,351.53
2016,7,10,17,0,793.0,74.0,4.1,27.0,438.0,402.99,304.85
2016,7,10,17,15,762.0,70.0,4.05,26.0,385.5,344.36,256.43
2016,7,10,17,30,731.0,66.0,4.0,25.0,333.0,288.37,208.79
2016,7,10,17,45,687.5,61.0,3.95,24.5,281.5,231.17,159.55
2016,7,10,18,0,644.0,56.0,3.9,24.0,230.0,178.51,114.48
2016,7,10,18,15,578.5,49.5,3.9,22.5,181.5,124.66,71.79
2016,7,10,18,30,513.0,43.0,3.9,21.0,133.0,79.43,39.92
2016,7,10,18,45,409.0,34.0,3.9,20.0,91.0,38.25,17.81
2016,7,10,19,0,305.0,25.0,3.9,19.0,49.0,19.38,8.27
2016,7,10,19,15,152.5,12.5,3.95,18.5,24.5,12.29,0.0
2016,7,10,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,13.5,1.65,15.0,30.5,10.01,0.0
2016,7,11,5,30,349.0,27.0,2.0,16.0,61.0,20.49,10.85
2016,7,11,5,45,442.5,35.5,2.35,17.0,103.5,48.8,22.65
