Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,0,536.0,44.0,2.7,18.0,146.0,92.2,48.85
2016,7,11,6,15,595.0,50.0,2.75,18.5,194.5,138.4,84.0
2016,7,11,6,30,654.0,56.0,2.8,19.0,243.0,192.36,129.03
2016,7,11,6,45,694.5,60.5,2.85,19.5,294.0,244.98,175.25
2016,7,11,7,0,735.0,65.0,2.9,20.0,345.0,301.72,224.96
2016,7,11,7,15,764.0,68.5,2.95,21.0,396.0,357.01,272.49
2016,7,11,7,30,793.0,72.0,3.0,22.0,447.0,414.63,320.43
2016,7,11,7,45,815.0,75.0,3.05,23.0,497.5,470.45,365.41
2016,7,11,8,0,837.0,78.0,3.1,24.0,548.0,527.37,409.57
2016,7,11,8,15,853.0,81.0,3.1,24.5,595.5,581.26,450.61
2016,7,11,8,30,869.0,84.0,3.1,25.0,643.0,635.05,490.24
2016,7,11,8,45,882.0,86.0,3.15,26.0,687.0,685.44,525.12
2016,7,11,9,0,895.0,88.0,3.2,27.0,731.0,734.94,556.58
2016,7,11,9,15,904.5,90.0,3.2,27.5,770.5,780.63,585.66
2016,7,11,9,30,914.0,92.0,3.2,28.0,810.0,824.67,613.14
2016,7,11,9,45,915.5,97.0,3.25,28.5,842.5,863.24,636.82
2016,7,11,10,0,917.0,102.0,3.3,29.0,875.0,899.19,658.53
2016,7,11,10,15,923.0,103.0,3.35,29.5,903.0,932.32,678.19
2016,7,11,10,30,929.0,104.0,3.4,30.0,931.0,962.8,695.99
2016,7,11,10,45,933.0,105.0,3.45,30.5,952.5,988.59,710.67
2016,7,11,11,0,937.0,106.0,3.5,31.0,974.0,1011.35,723.39
2016,7,11,11,15,939.5,106.5,3.55,31.0,988.0,1028.99,734.34
2016,7,11,11,30,942.0,107.0,3.6,31.0,1002.0,1043.36,743.32
2016,7,11,11,45,943.0,107.5,3.65,31.0,1009.0,1052.89,749.36
2016,7,11,12,0,944.0,108.0,3.7,31.0,1016.0,1059.01,753.37
2016,7,11,12,15,944.0,108.0,3.8,31.0,1015.5,1060.19,754.75
2016,7,11,12,30,944.0,108.0,3.9,31.0,1015.0,1057.92,754.08
2016,7,11,12,45,945.5,105.5,4.05,31.5,1007.5,1051.17,749.46
2016,7,11,13,0,947.0,103.0,4.2,32.0,1000.0,1040.95,742.74
2016,7,11,13,15,944.5,102.5,4.3,31.5,985.0,1025.46,735.38
2016,7,11,13,30,942.0,102.0,4.4,31.0,970.0,1006.7,725.92
2016,7,11,13,45,937.5,101.5,4.55,31.0,947.5,982.88,711.95
2016,7,11,14,0,933.0,101.0,4.7,31.0,925.0,956.07,695.99
2016,7,11,14,15,928.0,99.5,4.8,30.5,896.5,924.94,678.47
2016,7,11,14,30,923.0,98.0,4.9,30.0,868.0,891.14,658.9
2016,7,11,14,45,915.0,97.0,5.05,30.0,833.5,852.87,634.94
2016,7,11,15,0,907.0,96.0,5.2,30.0,799.0,812.48,609.16
2016,7,11,15,15,897.5,94.0,5.25,29.5,759.0,768.03,580.88
2016,7,11,15,30,888.0,92.0,5.3,29.0,719.0,721.99,550.99
2016,7,11,15,45,876.0,89.5,5.35,29.0,675.0,672.43,516.37
2016,7,11,16,0,864.0,87.0,5.4,29.0,631.0,621.97,478.74
2016,7,11,16,15,847.5,84.0,5.35,28.0,583.0,567.8,438.87
2016,7,11,16,30,831.0,81.0,5.3,27.0,535.0,513.58,397.54
2016,7,11,16,45,810.0,77.5,5.25,26.5,485.0,456.87,352.12
2016,7,11,17,0,789.0,74.0,5.2,26.0,435.0,401.22,306.1
2016,7,11,17,15,759.0,70.0,5.05,25.0,383.5,343.13,257.41
2016,7,11,17,30,729.0,66.0,4.9,24.0,332.0,287.58,209.55
2016,7,11,17,45,688.5,60.5,4.8,23.5,281.0,230.72,160.05
2016,7,11,18,0,648.0,55.0,4.7,23.0,230.0,178.07,114.55
2016,7,11,18,15,583.5,48.5,4.45,22.0,181.5,124.16,71.35
2016,7,11,18,30,519.0,42.0,4.2,21.0,133.0,78.74,39.18
2016,7,11,18,45,417.0,33.5,4.0,20.0,91.0,37.78,17.39
2016,7,11,19,0,315.0,25.0,3.8,19.0,49.0,19.45,8.12
2016,7,11,19,15,157.5,12.5,3.9,18.5,24.5,12.29,0.0
2016,7,11,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,182.5,13.0,4.05,13.5,30.0,9.62,0.0
2016,7,12,5,30,365.0,26.0,4.1,14.0,60.0,19.66,10.14
2016,7,12,5,45,457.5,33.5,4.15,14.5,102.5,46.96,21.21
2016,7,12,6,0,550.0,41.0,4.2,15.0,145.0,91.44,48.33
2016,7,12,6,15,608.0,46.5,4.15,15.5,193.5,137.54,83.78
2016,7,12,6,30,666.0,52.0,4.1,16.0,242.0,190.14,128.39
2016,7,12,6,45,704.5,57.0,4.1,16.5,292.5,243.37,176.0
2016,7,12,7,0,743.0,62.0,4.1,17.0,343.0,300.49,226.99
2016,7,12,7,15,771.5,65.5,4.1,17.5,394.5,356.02,276.21
2016,7,12,7,30,800.0,69.0,4.1,18.0,446.0,413.83,326.0
2016,7,12,7,45,820.0,72.5,4.15,19.0,496.0,469.89,372.36
2016,7,12,8,0,840.0,76.0,4.2,20.0,546.0,526.22,417.26
2016,7,12,8,15,857.0,78.5,4.2,20.5,594.5,580.36,459.7
2016,7,12,8,30,874.0,81.0,4.2,21.0,643.0,634.5,500.8
2016,7,12,8,45,886.0,84.0,4.25,21.5,687.5,685.49,538.15
2016,7,12,9,0,898.0,87.0,4.3,22.0,732.0,735.51,572.14
2016,7,12,9,15,909.0,89.0,4.3,22.5,772.0,782.52,603.24
2016,7,12,9,30,920.0,91.0,4.3,23.0,812.0,827.97,632.77
2016,7,12,9,45,929.0,92.0,4.35,23.5,847.0,868.94,658.97
2016,7,12,10,0,938.0,93.0,4.4,24.0,882.0,907.76,683.41
2016,7,12,10,15,944.0,94.0,4.4,24.5,911.0,941.55,703.93
2016,7,12,10,30,950.0,95.0,4.4,25.0,940.0,972.62,722.46
2016,7,12,10,45,953.5,96.5,4.45,25.5,961.5,998.97,738.0
2016,7,12,11,0,957.0,98.0,4.5,26.0,983.0,1022.21,751.44
2016,7,12,11,15,960.0,99.0,4.55,26.0,998.0,1041.21,763.6
2016,7,12,11,30,963.0,100.0,4.6,26.0,1013.0,1056.87,773.73
2016,7,12,11,45,963.5,101.0,4.7,26.0,1020.0,1066.64,780.69
2016,7,12,12,0,964.0,102.0,4.8,26.0,1027.0,1072.9,785.51
2016,7,12,12,15,964.0,102.0,4.9,26.0,1027.0,1074.13,787.16
2016,7,12,12,30,964.0,102.0,5.0,26.0,1027.0,1071.84,786.62
2016,7,12,12,45,956.0,106.5,5.1,26.5,1017.5,1062.68,780.06
2016,7,12,13,0,948.0,111.0,5.2,27.0,1008.0,1050.16,771.4
2016,7,12,13,15,945.5,110.5,5.25,26.5,992.5,1034.67,763.57
2016,7,12,13,30,943.0,110.0,5.3,26.0,977.0,1015.9,753.55
2016,7,12,13,45,939.0,109.0,5.4,26.0,955.0,992.02,738.92
2016,7,12,14,0,935.0,108.0,5.5,26.0,933.0,965.12,722.18
2016,7,12,14,15,929.0,106.5,5.5,26.0,903.5,933.05,701.19
2016,7,12,14,30,923.0,105.0,5.5,26.0,874.0,898.35,678.32
2016,7,12,14,45,915.5,103.0,5.55,26.0,839.0,859.46,652.65
2016,7,12,15,0,908.0,101.0,5.6,26.0,804.0,818.4,625.23
2016,7,12,15,15,897.0,99.0,5.55,25.5,763.5,772.76,595.02
2016,7,12,15,30,886.0,97.0,5.5,25.0,723.0,725.65,563.35
2016,7,12,15,45,873.0,94.0,5.45,24.5,677.5,674.98,527.81
2016,7,12,16,0,860.0,91.0,5.4,24.0,632.0,623.5,489.4
2016,7,12,16,15,842.0,88.0,5.3,23.5,583.5,568.87,447.35
2016,7,12,16,30,824.0,85.0,5.2,23.0,535.0,513.9,403.83
2016,7,12,16,45,800.5,81.5,5.1,23.0,484.0,456.34,356.33
2016,7,12,17,0,777.0,78.0,5.0,23.0,433.0,400.09,308.66
2016,7,12,17,15,745.0,73.5,4.85,22.0,381.0,341.38,259.07
2016,7,12,17,30,713.0,69.0,4.7,21.0,329.0,285.45,210.53
2016,7,12,17,45,668.5,63.5,4.6,20.5,277.5,227.27,159.68
2016,7,12,18,0,624.0,58.0,4.5,20.0,226.0,174.78,114.1
2016,7,12,18,15,557.0,51.0,4.3,19.0,177.5,122.63,72.07
2016,7,12,18,30,490.0,44.0,4.1,18.0,129.0,78.0,40.21
2016,7,12,18,45,383.0,34.5,3.95,17.5,88.0,37.61,18.17
2016,7,12,19,0,276.0,25.0,3.8,17.0,47.0,19.52,8.04
2016,7,12,19,15,138.0,12.5,3.75,16.5,23.5,12.29,0.0
2016,7,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,168.0,13.5,3.05,12.5,29.0,10.14,0.0
2016,7,13,5,30,336.0,27.0,3.0,13.0,58.0,20.71,10.89
2016,7,13,5,45,433.5,35.5,3.0,14.0,100.5,47.15,22.3
2016,7,13,6,0,531.0,44.0,3.0,15.0,143.0,90.23,48.16
2016,7,13,6,15,592.0,50.5,2.9,15.5,192.0,136.84,83.74
2016,7,13,6,30,653.0,57.0,2.8,16.0,241.0,191.48,129.62
2016,7,13,6,45,695.0,61.5,2.75,17.0,292.5,244.43,176.17
2016,7,13,7,0,737.0,66.0,2.7,18.0,344.0,301.68,226.2
2016,7,13,7,15,767.0,70.0,2.65,19.0,396.0,357.99,274.75
2016,7,13,7,30,797.0,74.0,2.6,20.0,448.0,416.75,323.68
2016,7,13,7,45,819.5,77.0,2.55,21.0,499.0,473.1,369.03
2016,7,13,8,0,842.0,80.0,2.5,22.0,550.0,530.56,413.4
2016,7,13,8,15,859.0,83.0,2.45,23.0,598.5,585.37,454.04
2016,7,13,8,30,876.0,86.0,2.4,24.0,647.0,640.16,493.03
2016,7,13,8,45,889.0,88.5,2.35,25.0,691.5,691.48,527.89
2016,7,13,9,0,902.0,91.0,2.3,26.0,736.0,741.89,559.0
2016,7,13,9,15,912.0,93.0,2.25,27.0,776.5,788.36,586.59
2016,7,13,9,30,922.0,95.0,2.2,28.0,817.0,833.19,612.38
2016,7,13,9,45,919.5,103.0,2.2,29.0,849.0,871.88,633.94
2016,7,13,10,0,917.0,111.0,2.2,30.0,881.0,907.65,653.25
2016,7,13,10,15,923.0,112.0,2.15,30.5,910.0,940.88,671.48
2016,7,13,10,30,929.0,113.0,2.1,31.0,939.0,971.46,687.78
2016,7,13,10,45,934.5,113.5,2.1,32.0,961.0,998.24,700.68
2016,7,13,11,0,940.0,114.0,2.1,33.0,983.0,1022.05,711.62
2016,7,13,11,15,943.0,115.0,2.2,33.5,998.0,1040.81,722.05
2016,7,13,11,30,946.0,116.0,2.3,34.0,1013.0,1056.3,730.55
2016,7,13,11,45,948.5,116.0,2.45,34.5,1020.5,1066.92,736.73
2016,7,13,12,0,951.0,116.0,2.6,35.0,1028.0,1074.12,740.9
2016,7,13,12,15,951.0,115.5,2.75,35.0,1027.5,1074.85,742.76
2016,7,13,12,30,951.0,115.0,2.9,35.0,1027.0,1072.1,742.59
2016,7,13,12,45,950.5,114.0,3.1,35.5,1019.0,1064.89,738.64
2016,7,13,13,0,950.0,113.0,3.3,36.0,1011.0,1054.22,732.57
2016,7,13,13,15,947.0,112.5,3.45,36.0,995.5,1038.23,724.32
2016,7,13,13,30,944.0,112.0,3.6,36.0,980.0,1018.96,714.02
2016,7,13,13,45,939.5,110.5,3.75,36.0,957.0,994.08,700.12
2016,7,13,14,0,935.0,109.0,3.9,36.0,934.0,966.2,684.22
2016,7,13,14,15,929.0,107.5,4.0,35.5,904.5,934.12,666.57
2016,7,13,14,30,923.0,106.0,4.1,35.0,875.0,899.41,646.98
2016,7,13,14,45,914.0,104.5,4.25,35.0,839.5,859.78,622.76
2016,7,13,15,0,905.0,103.0,4.4,35.0,804.0,818.08,596.85
2016,7,13,15,15,894.0,101.0,4.45,34.5,763.0,772.53,568.77
2016,7,13,15,30,883.0,99.0,4.5,34.0,722.0,725.52,539.19
2016,7,13,15,45,869.0,96.0,4.6,33.5,676.5,674.29,505.39
2016,7,13,16,0,855.0,93.0,4.7,33.0,631.0,622.34,468.94
2016,7,13,16,15,836.5,90.0,4.75,32.5,582.0,567.66,429.15
2016,7,13,16,30,818.0,87.0,4.8,32.0,533.0,512.67,387.78
2016,7,13,16,45,794.0,83.0,4.9,31.5,481.5,454.63,342.85
2016,7,13,17,0,770.0,79.0,5.0,31.0,430.0,397.98,297.44
2016,7,13,17,15,737.0,75.0,4.95,30.0,378.0,339.75,249.91
2016,7,13,17,30,704.0,71.0,4.9,29.0,326.0,284.4,203.44
2016,7,13,17,45,659.0,65.0,4.9,28.0,275.0,226.06,154.41
2016,7,13,18,0,614.0,59.0,4.9,27.0,224.0,173.5,110.35
2016,7,13,18,15,546.5,52.0,4.75,26.0,175.5,121.83,69.86
2016,7,13,18,30,479.0,45.0,4.6,25.0,127.0,77.76,39.29
2016,7,13,18,45,373.5,35.0,4.45,24.0,86.0,37.58,17.86
2016,7,13,19,0,268.0,25.0,4.3,23.0,45.0,19.6,7.51
2016,7,13,19,15,134.0,12.5,4.2,22.5,22.5,12.29,0.0
2016,7,13,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,13.5,3.25,14.5,28.0,10.21,0.0
2016,7,14,5,30,325.0,27.0,3.2,15.0,56.0,20.82,10.67
2016,7,14,5,45,428.5,35.5,3.2,16.0,99.0,46.31,21.78
2016,7,14,6,0,532.0,44.0,3.2,17.0,142.0,89.57,47.26
2016,7,14,6,15,593.5,50.5,3.1,17.5,191.0,136.27,82.51
2016,7,14,6,30,655.0,57.0,3.0,18.0,240.0,191.06,128.14
2016,7,14,6,45,697.5,61.5,2.95,19.0,292.0,244.25,174.56
2016,7,14,7,0,740.0,66.0,2.9,20.0,344.0,301.8,224.53
2016,7,14,7,15,770.0,70.0,2.9,21.0,396.0,358.28,273.02
2016,7,14,7,30,800.0,74.0,2.9,22.0,448.0,417.23,321.95
2016,7,14,7,45,822.0,77.0,2.9,23.0,499.0,473.52,367.21
2016,7,14,8,0,844.0,80.0,2.9,24.0,550.0,530.88,411.52
2016,7,14,8,15,861.0,82.5,2.85,25.0,598.0,585.32,451.86
2016,7,14,8,30,878.0,85.0,2.8,26.0,646.0,639.75,490.59
2016,7,14,8,45,891.0,87.5,2.75,27.0,691.0,691.2,525.58
2016,7,14,9,0,904.0,90.0,2.7,28.0,736.0,741.75,556.83
2016,7,14,9,15,914.0,92.0,2.65,29.0,776.0,788.35,584.57
2016,7,14,9,30,924.0,94.0,2.6,30.0,816.0,833.3,610.53
2016,7,14,9,45,931.5,95.5,2.6,31.0,851.0,873.79,633.3
2016,7,14,10,0,939.0,97.0,2.6,32.0,886.0,912.01,654.18
2016,7,14,10,15,945.0,98.5,2.6,32.5,914.5,946.43,673.65
2016,7,14,10,30,951.0,100.0,2.6,33.0,943.0,978.14,691.22
2016,7,14,10,45,955.0,100.5,2.6,34.0,965.0,1004.05,703.59
2016,7,14,11,0,959.0,101.0,2.6,35.0,987.0,1026.85,713.94
2016,7,14,11,15,962.0,102.0,2.75,35.5,1002.0,1045.97,724.91
2016,7,14,11,30,965.0,103.0,2.9,36.0,1017.0,1061.73,733.87
2016,7,14,11,45,966.5,103.0,3.05,36.5,1024.5,1071.55,739.27
2016,7,14,12,0,968.0,103.0,3.2,37.0,1032.0,1077.87,742.63
2016,7,14,12,15,968.5,103.0,3.35,37.0,1031.5,1079.66,744.87
2016,7,14,12,30,969.0,103.0,3.5,37.0,1031.0,1077.9,745.05
2016,7,14,12,45,960.5,108.0,3.7,37.0,1021.5,1068.75,741.13
2016,7,14,13,0,952.0,113.0,3.9,37.0,1012.0,1056.23,735.15
2016,7,14,13,15,949.5,112.0,4.0,37.0,996.5,1040.2,726.32
2016,7,14,13,30,947.0,111.0,4.1,37.0,981.0,1020.85,715.46
2016,7,14,13,45,942.5,110.0,4.2,37.0,958.5,996.43,701.38
2016,7,14,14,0,938.0,109.0,4.3,37.0,936.0,968.98,685.34
2016,7,14,14,15,932.5,107.5,4.35,36.5,907.0,937.25,667.61
2016,7,14,14,30,927.0,106.0,4.4,36.0,878.0,902.84,647.96
2016,7,14,14,45,919.0,104.5,4.5,35.5,842.5,863.88,625.25
2016,7,14,15,0,911.0,103.0,4.6,35.0,807.0,822.77,600.74
2016,7,14,15,15,900.5,100.5,4.6,34.5,766.0,776.83,572.2
2016,7,14,15,30,890.0,98.0,4.6,34.0,725.0,729.37,542.16
2016,7,14,15,45,876.5,95.5,4.65,33.5,680.0,678.63,508.62
2016,7,14,16,0,863.0,93.0,4.7,33.0,635.0,627.12,472.37
2016,7,14,16,15,845.0,90.0,4.7,32.0,585.5,572.32,433.27
2016,7,14,16,30,827.0,87.0,4.7,31.0,536.0,517.13,392.4
2016,7,14,16,45,803.5,83.0,4.75,30.5,485.0,458.83,347.05
2016,7,14,17,0,780.0,79.0,4.8,30.0,434.0,401.85,301.18
2016,7,14,17,15,747.5,74.5,4.7,28.5,381.5,342.73,253.28
2016,7,14,17,30,715.0,70.0,4.6,27.0,329.0,286.45,206.18
2016,7,14,17,45,669.0,64.5,4.6,26.0,277.0,227.73,156.5
2016,7,14,18,0,623.0,59.0,4.6,25.0,225.0,174.89,111.9
2016,7,14,18,15,554.5,52.0,4.55,24.0,176.5,122.58,70.67
2016,7,14,18,30,486.0,45.0,4.5,23.0,128.0,78.0,39.61
2016,7,14,18,45,375.5,35.0,4.45,22.0,86.5,37.36,17.97
2016,7,14,19,0,265.0,25.0,4.4,21.0,45.0,19.7,7.35
2016,7,14,19,15,132.5,12.5,4.4,20.0,22.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,151.5,14.0,3.6,13.5,27.0,13.76,0.0
2016,7,15,5,30,303.0,28.0,3.7,14.0,54.0,21.92,11.35
2016,7,15,5,45,407.0,37.0,3.85,14.5,96.5,46.28,22.67
2016,7,15,6,0,511.0,46.0,4.0,15.0,139.0,88.75,47.89
2016,7,15,6,15,574.5,52.5,4.0,15.5,188.0,134.53,82.54
2016,7,15,6,30,638.0,59.0,4.0,16.0,237.0,187.42,126.84
2016,7,15,6,45,683.0,64.0,4.0,17.0,289.0,242.07,174.81
2016,7,15,7,0,728.0,69.0,4.0,18.0,341.0,300.12,225.7
2016,7,15,7,15,758.5,73.0,3.9,18.5,393.0,356.17,274.93
2016,7,15,7,30,789.0,77.0,3.8,19.0,445.0,414.76,324.9
2016,7,15,7,45,813.5,79.5,3.75,20.0,496.5,471.22,371.12
2016,7,15,8,0,838.0,82.0,3.7,21.0,548.0,529.0,416.62
2016,7,15,8,15,855.5,85.0,3.7,21.5,596.5,583.97,459.29
2016,7,15,8,30,873.0,88.0,3.7,22.0,645.0,639.01,500.64
2016,7,15,8,45,887.5,90.0,3.7,23.0,690.0,690.79,537.34
2016,7,15,9,0,902.0,92.0,3.7,24.0,735.0,741.81,570.25
2016,7,15,9,15,912.0,94.0,3.75,25.0,775.5,788.38,599.5
2016,7,15,9,30,922.0,96.0,3.8,26.0,816.0,833.31,627.06
2016,7,15,9,45,929.0,98.0,3.85,27.0,850.5,873.87,651.15
2016,7,15,10,0,936.0,100.0,3.9,28.0,885.0,912.14,673.31
2016,7,15,10,15,942.0,101.5,3.95,28.5,914.0,946.53,693.96
2016,7,15,10,30,948.0,103.0,4.0,29.0,943.0,978.2,712.67
2016,7,15,10,45,953.0,103.5,4.1,29.5,965.0,1005.03,728.41
2016,7,15,11,0,958.0,104.0,4.2,30.0,987.0,1028.8,742.16
2016,7,15,11,15,961.0,104.5,4.25,30.0,1002.0,1047.42,753.82
2016,7,15,11,30,964.0,105.0,4.3,30.0,1017.0,1062.69,763.43
2016,7,15,11,45,966.0,105.0,4.4,30.5,1024.5,1073.03,768.75
2016,7,15,12,0,968.0,105.0,4.5,31.0,1032.0,1079.88,771.95
2016,7,15,12,15,968.0,105.0,4.55,31.0,1031.5,1081.18,773.0
2016,7,15,12,30,968.0,105.0,4.6,31.0,1031.0,1078.94,771.94
2016,7,15,12,45,962.0,108.0,4.7,31.5,1022.0,1070.26,765.61
2016,7,15,13,0,956.0,111.0,4.8,32.0,1013.0,1058.16,757.46
2016,7,15,13,15,953.0,110.0,4.8,32.0,997.0,1041.59,747.3
2016,7,15,13,30,950.0,109.0,4.8,32.0,981.0,1021.71,735.09
2016,7,15,13,45,947.0,107.0,4.85,32.0,958.5,997.6,720.59
2016,7,15,14,0,944.0,105.0,4.9,32.0,936.0,970.38,704.04
2016,7,15,14,15,938.0,103.5,4.9,32.0,906.5,938.03,683.68
2016,7,15,14,30,932.0,102.0,4.9,32.0,877.0,903.02,661.48
2016,7,15,14,45,924.0,100.0,4.95,32.0,841.5,863.37,636.32
2016,7,15,15,0,916.0,98.0,5.0,32.0,806.0,821.55,609.44
2016,7,15,15,15,905.0,96.0,5.0,31.5,764.5,775.53,580.3
2016,7,15,15,30,894.0,94.0,5.0,31.0,723.0,728.02,549.65
2016,7,15,15,45,878.5,92.0,5.05,30.5,677.5,676.27,514.94
2016,7,15,16,0,863.0,90.0,5.1,30.0,632.0,623.92,477.31
2016,7,15,16,15,845.0,87.0,5.05,29.0,582.5,569.08,437.26
2016,7,15,16,30,827.0,84.0,5.0,28.0,533.0,513.87,395.51
2016,7,15,16,45,799.5,81.5,5.0,27.5,481.0,455.2,349.01
2016,7,15,17,0,772.0,79.0,5.0,27.0,429.0,398.26,302.4
2016,7,15,17,15,738.5,74.5,4.95,26.0,377.0,339.18,253.41
2016,7,15,17,30,705.0,70.0,4.9,25.0,325.0,283.06,205.55
2016,7,15,17,45,655.0,65.0,4.85,24.0,273.0,224.39,155.56
2016,7,15,18,0,605.0,60.0,4.8,23.0,221.0,172.02,111.19
2016,7,15,18,15,535.5,53.0,4.7,22.0,172.5,120.59,70.44
2016,7,15,18,30,466.0,46.0,4.6,21.0,124.0,77.02,39.96
2016,7,15,18,45,352.5,35.5,4.6,20.0,83.5,37.02,18.37
2016,7,15,19,0,239.0,25.0,4.6,19.0,43.0,19.79,7.12
2016,7,15,19,15,119.5,12.5,4.55,18.5,21.5,12.29,0.0
2016,7,15,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,126.5,14.5,3.9,13.5,25.5,14.25,0.0
2016,7,16,5,30,253.0,29.0,4.0,14.0,51.0,23.06,11.94
2016,7,16,5,45,363.5,38.5,4.15,15.0,92.5,45.52,23.25
2016,7,16,6,0,474.0,48.0,4.3,16.0,134.0,86.5,47.41
2016,7,16,6,15,539.5,55.0,4.2,16.5,182.0,130.93,80.71
2016,7,16,6,30,605.0,62.0,4.1,17.0,230.0,182.73,123.67
2016,7,16,6,45,650.5,67.5,4.1,18.0,281.0,235.05,169.34
2016,7,16,7,0,696.0,73.0,4.1,19.0,332.0,292.1,219.06
2016,7,16,7,15,728.0,77.5,4.0,19.5,383.5,348.52,268.24
2016,7,16,7,30,760.0,82.0,3.9,20.0,435.0,406.65,317.58
2016,7,16,7,45,785.5,85.0,3.85,20.5,486.0,462.63,363.93
2016,7,16,8,0,811.0,88.0,3.8,21.0,537.0,520.09,409.92
2016,7,16,8,15,829.0,91.0,3.8,21.5,585.0,574.39,452.15
2016,7,16,8,30,847.0,94.0,3.8,22.0,633.0,628.16,492.68
2016,7,16,8,45,863.0,95.5,3.8,23.0,678.0,679.33,529.1
2016,7,16,9,0,879.0,97.0,3.8,24.0,723.0,729.91,562.24
2016,7,16,9,15,889.5,99.0,3.85,24.5,763.0,775.98,592.48
2016,7,16,9,30,900.0,101.0,3.9,25.0,803.0,820.5,621.21
2016,7,16,9,45,909.5,102.0,3.95,25.5,838.0,861.4,647.07
2016,7,16,10,0,919.0,103.0,4.0,26.0,873.0,900.22,671.23
2016,7,16,10,15,925.0,104.5,4.1,26.5,901.5,934.16,692.13
2016,7,16,10,30,931.0,106.0,4.2,27.0,930.0,965.43,711.14
2016,7,16,10,45,936.5,106.5,4.35,27.5,952.0,992.38,727.48
2016,7,16,11,0,942.0,107.0,4.5,28.0,974.0,1016.35,741.84
2016,7,16,11,15,945.0,107.5,4.6,28.0,989.0,1034.75,753.81
2016,7,16,11,30,948.0,108.0,4.7,28.0,1004.0,1049.86,763.97
2016,7,16,11,45,950.0,108.0,4.8,28.5,1011.5,1060.08,769.59
2016,7,16,12,0,952.0,108.0,4.9,29.0,1019.0,1066.87,773.08
2016,7,16,12,15,952.5,108.0,5.0,29.0,1019.5,1068.68,775.05
2016,7,16,12,30,953.0,108.0,5.1,29.0,1020.0,1066.99,774.87
2016,7,16,12,45,949.0,110.0,5.2,29.5,1011.5,1059.37,769.34
2016,7,16,13,0,945.0,112.0,5.3,30.0,1003.0,1048.36,761.7
2016,7,16,13,15,943.0,111.5,5.35,29.5,988.0,1033.41,754.31
2016,7,16,13,30,941.0,111.0,5.4,29.0,973.0,1015.16,744.75
2016,7,16,13,45,938.0,109.0,5.45,29.0,951.5,991.23,729.87
2016,7,16,14,0,935.0,107.0,5.5,29.0,930.0,964.21,712.93
2016,7,16,14,15,930.0,105.5,5.5,29.0,901.5,932.98,692.77
2016,7,16,14,30,925.0,104.0,5.5,29.0,873.0,899.04,670.71
2016,7,16,14,45,918.5,102.0,5.5,29.0,838.0,860.83,645.59
2016,7,16,15,0,912.0,100.0,5.5,29.0,803.0,820.35,618.73
2016,7,16,15,15,902.5,97.5,5.45,28.5,763.0,775.07,589.22
2016,7,16,15,30,893.0,95.0,5.4,28.0,723.0,728.17,558.18
2016,7,16,15,45,881.0,92.0,5.35,27.5,678.0,677.74,523.39
2016,7,16,16,0,869.0,89.0,5.3,27.0,633.0,626.38,485.58
2016,7,16,16,15,852.0,86.0,5.2,26.5,584.5,571.51,443.9
2016,7,16,16,30,835.0,83.0,5.1,26.0,536.0,516.7,401.02
2016,7,16,16,45,813.0,79.5,5.1,25.5,485.0,459.14,354.91
2016,7,16,17,0,791.0,76.0,5.1,25.0,434.0,402.72,308.2
2016,7,16,17,15,759.5,71.5,5.0,24.0,381.5,343.33,258.34
2016,7,16,17,30,728.0,67.0,4.9,23.0,329.0,286.64,209.41
2016,7,16,17,45,684.0,61.5,4.8,22.0,277.0,228.86,159.37
2016,7,16,18,0,640.0,56.0,4.7,21.0,225.0,174.43,112.57
2016,7,16,18,15,571.5,49.5,4.6,20.0,176.0,121.69,70.34
2016,7,16,18,30,503.0,43.0,4.5,19.0,127.0,76.67,38.7
2016,7,16,18,45,391.5,33.5,4.4,18.5,85.5,35.67,16.98
2016,7,16,19,0,280.0,24.0,4.3,18.0,44.0,18.9,6.16
2016,7,16,19,15,140.0,12.0,4.3,17.5,22.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,13.0,4.2,13.5,25.5,12.78,0.0
2016,7,17,5,30,303.0,26.0,4.3,14.0,51.0,20.22,9.49
2016,7,17,5,45,412.0,34.5,4.45,14.5,93.5,42.89,20.26
2016,7,17,6,0,521.0,43.0,4.6,15.0,136.0,85.38,44.85
2016,7,17,6,15,584.0,49.5,4.55,15.5,185.0,131.53,79.58
2016,7,17,6,30,647.0,56.0,4.5,16.0,234.0,185.95,125.16
2016,7,17,6,45,690.0,60.5,4.5,17.0,285.5,238.79,171.88
2016,7,17,7,0,733.0,65.0,4.5,18.0,337.0,296.08,222.46
2016,7,17,7,15,763.5,69.0,4.55,18.5,389.0,352.42,272.34
2016,7,17,7,30,794.0,73.0,4.6,19.0,441.0,411.3,323.09
2016,7,17,7,45,818.0,75.5,4.7,19.5,492.0,467.82,370.77
2016,7,17,8,0,842.0,78.0,4.8,20.0,543.0,525.61,418.02
2016,7,17,8,15,859.0,80.5,4.85,20.5,591.5,580.08,461.22
2016,7,17,8,30,876.0,83.0,4.9,21.0,640.0,634.54,503.14
2016,7,17,8,45,890.5,84.5,4.95,21.5,685.0,686.03,541.55
2016,7,17,9,0,905.0,86.0,5.0,22.0,730.0,736.74,576.44
2016,7,17,9,15,915.0,88.0,5.05,22.5,770.0,783.53,607.95
2016,7,17,9,30,925.0,90.0,5.1,23.0,810.0,828.66,637.86
2016,7,17,9,45,928.5,94.0,5.2,23.5,844.0,868.58,664.01
2016,7,17,10,0,932.0,98.0,5.3,24.0,878.0,905.97,688.19
2016,7,17,10,15,938.0,99.0,5.4,24.0,906.5,939.82,711.18
2016,7,17,10,30,944.0,100.0,5.5,24.0,935.0,970.96,732.29
2016,7,17,10,45,947.0,102.0,5.6,24.5,956.0,997.44,748.72
2016,7,17,11,0,950.0,104.0,5.7,25.0,977.0,1020.78,763.01
2016,7,17,11,15,952.5,104.5,5.8,25.0,991.5,1038.86,775.32
2016,7,17,11,30,955.0,105.0,5.9,25.0,1006.0,1053.6,785.5
2016,7,17,11,45,955.0,106.0,6.0,25.0,1013.0,1062.95,792.15
2016,7,17,12,0,955.0,107.0,6.1,25.0,1020.0,1068.8,796.59
2016,7,17,12,15,954.5,107.0,6.15,25.0,1019.5,1069.63,797.41
2016,7,17,12,30,954.0,107.0,6.2,25.0,1019.0,1066.95,796.01
2016,7,17,12,45,948.5,109.5,6.3,25.0,1009.5,1058.36,791.04
2016,7,17,13,0,943.0,112.0,6.4,25.0,1000.0,1046.38,783.87
2016,7,17,13,15,939.5,111.5,6.4,24.5,984.5,1030.01,774.7
2016,7,17,13,30,936.0,111.0,6.4,24.0,969.0,1010.38,763.34
2016,7,17,13,45,931.5,109.5,6.45,24.0,946.0,985.64,747.21
2016,7,17,14,0,927.0,108.0,6.5,24.0,923.0,957.91,728.99
2016,7,17,14,15,920.5,106.5,6.5,23.5,893.5,925.55,708.63
2016,7,17,14,30,914.0,105.0,6.5,23.0,864.0,890.6,686.27
2016,7,17,14,45,907.0,102.5,6.5,23.0,828.5,851.81,659.62
2016,7,17,15,0,900.0,100.0,6.5,23.0,793.0,810.82,631.22
2016,7,17,15,15,888.5,98.0,6.45,22.5,752.0,764.99,600.06
2016,7,17,15,30,877.0,96.0,6.4,22.0,711.0,717.74,567.45
2016,7,17,15,45,863.5,93.0,6.4,21.5,666.0,666.98,531.0
2016,7,17,16,0,850.0,90.0,6.4,21.0,621.0,615.47,491.72
2016,7,17,16,15,832.0,87.0,6.35,20.5,572.5,561.21,449.06
2016,7,17,16,30,814.0,84.0,6.3,20.0,524.0,506.57,404.87
2016,7,17,16,45,791.0,80.0,6.25,19.5,473.5,449.08,357.14
2016,7,17,17,0,768.0,76.0,6.2,19.0,423.0,392.88,309.04
2016,7,17,17,15,735.5,71.5,6.1,18.5,371.0,334.34,257.9
2016,7,17,17,30,703.0,67.0,6.0,18.0,319.0,278.65,208.14
2016,7,17,17,45,658.5,61.5,5.9,17.5,268.0,221.01,156.84
2016,7,17,18,0,614.0,56.0,5.8,17.0,217.0,169.02,111.03
2016,7,17,18,15,545.5,49.5,5.6,16.0,169.5,117.76,69.38
2016,7,17,18,30,477.0,43.0,5.4,15.0,122.0,74.23,38.39
2016,7,17,18,45,365.5,33.0,5.25,14.5,81.5,34.27,16.74
2016,7,17,19,0,254.0,23.0,5.1,14.0,41.0,18.01,5.27
2016,7,17,19,15,127.0,11.5,5.05,13.5,20.5,11.3,0.0
2016,7,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,151.5,12.5,4.25,12.5,24.5,12.29,0.0
2016,7,18,5,30,303.0,25.0,4.4,13.0,49.0,19.38,8.58
2016,7,18,5,45,409.0,33.0,4.6,13.5,90.5,40.77,18.93
2016,7,18,6,0,515.0,41.0,4.8,14.0,132.0,82.22,42.73
2016,7,18,6,15,577.0,47.5,4.8,14.5,180.0,127.83,77.07
2016,7,18,6,30,639.0,54.0,4.8,15.0,228.0,181.55,122.25
2016,7,18,6,45,681.0,58.5,4.8,16.0,278.5,233.67,168.6
2016,7,18,7,0,723.0,63.0,4.8,17.0,329.0,290.12,218.81
2016,7,18,7,15,752.5,66.5,4.7,17.5,380.0,345.06,267.75
2016,7,18,7,30,782.0,70.0,4.6,18.0,431.0,402.42,317.43
2016,7,18,7,45,803.0,73.5,4.55,18.5,481.0,457.91,364.27
2016,7,18,8,0,824.0,77.0,4.5,19.0,531.0,514.4,410.34
2016,7,18,8,15,840.5,79.5,4.45,19.5,578.0,567.72,452.48
2016,7,18,8,30,857.0,82.0,4.4,20.0,625.0,621.03,493.24
2016,7,18,8,45,869.5,84.5,4.4,20.5,669.0,671.38,530.66
2016,7,18,9,0,882.0,87.0,4.4,21.0,713.0,720.82,564.4
2016,7,18,9,15,892.0,89.0,4.4,21.5,752.5,766.72,594.98
2016,7,18,9,30,902.0,91.0,4.4,22.0,792.0,811.02,623.96
2016,7,18,9,45,906.5,94.0,4.4,22.5,825.0,849.98,648.84
2016,7,18,10,0,911.0,97.0,4.4,23.0,858.0,886.53,671.77
2016,7,18,10,15,916.5,98.5,4.45,23.0,886.0,919.87,693.78
2016,7,18,10,30,922.0,100.0,4.5,23.0,914.0,950.55,714.09
2016,7,18,10,45,926.5,100.5,4.55,23.5,935.5,976.43,729.69
2016,7,18,11,0,931.0,101.0,4.6,24.0,957.0,999.31,743.25
2016,7,18,11,15,933.5,101.5,4.7,24.0,971.5,1017.12,755.38
2016,7,18,11,30,936.0,102.0,4.8,24.0,986.0,1031.66,765.45
2016,7,18,11,45,937.0,102.5,4.9,24.5,993.0,1041.35,770.87
2016,7,18,12,0,938.0,103.0,5.0,25.0,1000.0,1047.62,774.12
2016,7,18,12,15,938.5,103.0,5.05,25.0,999.5,1049.45,775.67
2016,7,18,12,30,939.0,103.0,5.1,25.0,999.0,1047.81,775.06
2016,7,18,12,45,940.0,101.0,5.2,25.5,992.0,1041.17,770.08
2016,7,18,13,0,941.0,99.0,5.3,26.0,985.0,1031.08,762.91
2016,7,18,13,15,938.5,98.5,5.35,25.5,970.0,1015.69,754.97
2016,7,18,13,30,936.0,98.0,5.4,25.0,955.0,997.03,744.84
2016,7,18,13,45,934.0,96.0,5.45,25.0,933.0,974.09,730.31
2016,7,18,14,0,932.0,94.0,5.5,25.0,911.0,948.04,713.64
2016,7,18,14,15,926.5,92.5,5.5,25.0,882.5,916.41,692.76
2016,7,18,14,30,921.0,91.0,5.5,25.0,854.0,882.12,669.97
2016,7,18,14,45,915.5,88.5,5.5,25.0,820.0,844.3,644.58
2016,7,18,15,0,910.0,86.0,5.5,25.0,786.0,804.15,617.38
2016,7,18,15,15,900.5,84.0,5.45,24.5,746.0,759.42,587.6
2016,7,18,15,30,891.0,82.0,5.4,24.0,706.0,713.07,556.26
2016,7,18,15,45,880.5,79.0,5.35,24.0,662.5,663.66,520.88
2016,7,18,16,0,870.0,76.0,5.3,24.0,619.0,613.2,482.07
2016,7,18,16,15,854.0,73.5,5.2,23.5,571.0,559.33,440.43
2016,7,18,16,30,838.0,71.0,5.1,23.0,523.0,505.43,397.51
2016,7,18,16,45,818.0,67.5,5.1,22.5,473.0,448.89,351.4
2016,7,18,17,0,798.0,64.0,5.1,22.0,423.0,392.68,304.06
2016,7,18,17,15,768.5,60.5,5.0,21.5,371.5,334.63,253.88
2016,7,18,17,30,739.0,57.0,4.9,21.0,320.0,279.06,204.66
2016,7,18,17,45,698.5,52.5,4.85,20.5,269.5,222.54,154.62
2016,7,18,18,0,658.0,48.0,4.8,20.0,219.0,170.22,108.76
2016,7,18,18,15,594.0,42.0,4.65,19.0,171.0,117.75,66.41
2016,7,18,18,30,530.0,36.0,4.5,18.0,123.0,72.55,34.66
2016,7,18,18,45,424.0,28.0,4.35,17.5,82.5,31.93,14.0
2016,7,18,19,0,318.0,20.0,4.2,17.0,42.0,16.57,3.73
2016,7,18,19,15,159.0,10.0,4.15,16.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,5,15,182.5,11.0,3.4,12.5,25.5,10.81,0.0
2016,7,19,5,30,365.0,22.0,3.5,13.0,51.0,18.12,7.3
2016,7,19,5,45,465.5,29.5,3.65,13.5,93.0,40.21,17.54
2016,7,19,6,0,566.0,37.0,3.8,14.0,135.0,83.54,41.88
2016,7,19,6,15,625.5,42.0,3.8,14.5,184.0,129.97,76.65
2016,7,19,6,30,685.0,47.0,3.8,15.0,233.0,183.11,121.46
2016,7,19,6,45,725.0,51.0,3.8,16.0,284.5,236.76,169.3
2016,7,19,7,0,765.0,55.0,3.8,17.0,336.0,294.49,220.7
2016,7,19,7,15,793.0,58.0,3.75,17.5,387.5,351.39,271.31
2016,7,19,7,30,821.0,61.0,3.7,18.0,439.0,409.56,321.63
2016,7,19,7,45,841.0,64.0,3.7,18.5,489.5,465.88,369.06
2016,7,19,8,0,861.0,67.0,3.7,19.0,540.0,523.01,415.52
2016,7,19,8,15,876.5,69.5,3.7,19.5,588.0,577.6,458.49
2016,7,19,8,30,892.0,72.0,3.7,20.0,636.0,632.01,499.93
2016,7,19,8,45,902.5,74.5,3.75,21.0,680.0,682.64,535.93
2016,7,19,9,0,913.0,77.0,3.8,22.0,724.0,732.12,568.34
2016,7,19,9,15,922.0,79.0,3.85,22.5,763.5,778.57,599.07
2016,7,19,9,30,931.0,81.0,3.9,23.0,803.0,823.26,628.13
2016,7,19,9,45,932.5,86.0,3.95,23.5,836.5,862.88,653.29
2016,7,19,10,0,934.0,91.0,4.0,24.0,870.0,899.82,676.36
2016,7,19,10,15,939.0,92.0,4.05,24.0,898.0,932.92,697.98
2016,7,19,10,30,944.0,93.0,4.1,24.0,926.0,963.25,717.68
2016,7,19,10,45,946.0,95.0,4.15,24.5,947.0,988.88,732.79
2016,7,19,11,0,948.0,97.0,4.2,25.0,968.0,1011.32,745.77
2016,7,19,11,15,950.5,97.5,4.25,25.0,982.5,1029.44,757.38
2016,7,19,11,30,953.0,98.0,4.3,25.0,997.0,1044.21,766.9
2016,7,19,11,45,954.0,98.5,4.4,25.0,1004.0,1054.08,773.62
2016,7,19,12,0,955.0,99.0,4.5,25.0,1011.0,1060.46,778.19
2016,7,19,12,15,955.0,99.0,4.55,25.0,1010.5,1061.82,779.25
2016,7,19,12,30,955.0,99.0,4.6,25.0,1010.0,1059.66,778.38
2016,7,19,12,45,946.0,104.0,4.7,25.5,1000.0,1050.17,771.71
2016,7,19,13,0,937.0,109.0,4.8,26.0,990.0,1037.34,762.95
2016,7,19,13,15,934.5,108.0,4.85,26.0,974.5,1021.5,753.38
2016,7,19,13,30,932.0,107.0,4.9,26.0,959.0,1002.38,741.67
2016,7,19,13,45,929.5,105.0,4.95,26.5,937.0,979.05,725.7
2016,7,19,14,0,927.0,103.0,5.0,27.0,915.0,952.64,707.7
2016,7,19,14,15,921.0,101.5,5.0,26.5,886.0,920.68,688.4
2016,7,19,14,30,915.0,100.0,5.0,26.0,857.0,886.1,667.15
2016,7,19,14,45,908.5,97.0,5.05,26.0,822.5,847.11,641.6
2016,7,19,15,0,902.0,94.0,5.1,26.0,788.0,805.89,614.24
2016,7,19,15,15,891.5,92.0,5.1,25.5,747.5,760.67,584.68
2016,7,19,15,30,881.0,90.0,5.1,25.0,707.0,713.94,553.57
2016,7,19,15,45,869.5,87.0,5.15,25.0,662.5,664.26,518.28
2016,7,19,16,0,858.0,84.0,5.2,25.0,618.0,613.63,479.92
2016,7,19,16,15,840.5,81.0,5.15,24.5,569.5,558.92,438.04
2016,7,19,16,30,823.0,78.0,5.1,24.0,521.0,504.32,394.95
2016,7,19,16,45,803.5,73.5,5.1,23.5,471.0,447.44,348.85
2016,7,19,17,0,784.0,69.0,5.1,23.0,421.0,391.47,301.95
2016,7,19,17,15,753.0,65.0,5.0,22.0,369.5,333.08,252.31
2016,7,19,17,30,722.0,61.0,4.9,21.0,318.0,277.36,203.6
2016,7,19,17,45,683.0,55.5,4.8,20.5,267.5,221.12,153.86
2016,7,19,18,0,644.0,50.0,4.7,20.0,217.0,168.95,108.19
2016,7,19,18,15,578.5,44.0,4.5,19.0,169.0,117.09,66.5
2016,7,19,18,30,513.0,38.0,4.3,18.0,121.0,71.23,34.3
2016,7,19,18,45,409.5,29.0,4.15,17.5,81.0,30.56,13.35
2016,7,19,19,0,306.0,20.0,4.0,17.0,41.0,15.33,2.42
2016,7,19,19,15,153.0,10.0,3.95,16.5,20.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,5,15,182.0,10.5,3.2,12.5,24.5,10.32,0.0
2016,7,20,5,30,364.0,21.0,3.3,13.0,49.0,17.2,6.24
2016,7,20,5,45,463.5,28.5,3.45,14.0,91.0,38.47,16.43
2016,7,20,6,0,563.0,36.0,3.6,15.0,133.0,81.49,40.24
2016,7,20,6,15,623.5,41.0,3.6,15.5,181.5,127.86,74.63
2016,7,20,6,30,684.0,46.0,3.6,16.0,230.0,181.05,119.19
2016,7,20,6,45,724.0,50.0,3.6,16.5,281.5,234.64,167.09
2016,7,20,7,0,764.0,54.0,3.6,17.0,333.0,292.32,218.75
2016,7,20,7,15,792.5,57.0,3.55,17.5,385.0,349.36,269.46
2016,7,20,7,30,821.0,60.0,3.5,18.0,437.0,407.73,319.91
2016,7,20,7,45,842.0,63.0,3.5,19.0,487.5,464.56,367.0
2016,7,20,8,0,863.0,66.0,3.5,20.0,538.0,522.31,413.01
2016,7,20,8,15,878.5,68.0,3.45,20.5,586.0,576.52,455.37
2016,7,20,8,30,894.0,70.0,3.4,21.0,634.0,630.56,496.15
2016,7,20,8,45,906.0,72.0,3.35,22.0,678.5,681.82,531.95
2016,7,20,9,0,918.0,74.0,3.3,23.0,723.0,732.05,564.19
2016,7,20,9,15,927.5,76.0,3.3,23.5,763.5,779.12,594.78
2016,7,20,9,30,937.0,78.0,3.3,24.0,804.0,824.47,623.68
2016,7,20,9,45,934.0,86.0,3.3,25.0,837.0,863.73,646.71
2016,7,20,10,0,931.0,94.0,3.3,26.0,870.0,899.99,667.32
2016,7,20,10,15,936.5,95.5,3.35,26.5,898.5,934.01,687.82
2016,7,20,10,30,942.0,97.0,3.4,27.0,927.0,965.29,706.35
2016,7,20,10,45,947.0,97.5,3.45,27.5,949.0,992.17,721.91
2016,7,20,11,0,952.0,98.0,3.5,28.0,971.0,1016.0,735.46
2016,7,20,11,15,955.0,98.5,3.55,28.5,985.5,1034.7,745.71
2016,7,20,11,30,958.0,99.0,3.6,29.0,1000.0,1050.04,753.87
2016,7,20,11,45,960.0,98.5,3.7,29.5,1008.0,1059.94,759.01
2016,7,20,12,0,962.0,98.0,3.8,30.0,1016.0,1066.35,762.05
2016,7,20,12,15,962.5,98.0,3.85,30.0,1015.5,1068.23,763.51
2016,7,20,12,30,963.0,98.0,3.9,30.0,1015.0,1066.56,762.85
2016,7,20,12,45,963.0,97.0,4.0,30.5,1007.5,1059.8,757.9
2016,7,20,13,0,963.0,96.0,4.1,31.0,1000.0,1049.52,750.82
2016,7,20,13,15,960.5,95.5,4.2,31.0,985.0,1033.83,741.88
2016,7,20,13,30,958.0,95.0,4.3,31.0,970.0,1014.77,730.81
2016,7,20,13,45,954.5,93.5,4.4,31.0,947.5,990.47,716.35
2016,7,20,14,0,951.0,92.0,4.5,31.0,925.0,963.04,699.8
2016,7,20,14,15,945.5,91.0,4.6,30.5,896.0,931.36,681.72
2016,7,20,14,30,940.0,90.0,4.7,30.0,867.0,896.95,661.77
2016,7,20,14,45,933.0,88.0,4.8,30.0,832.0,857.72,637.05
2016,7,20,15,0,926.0,86.0,4.9,30.0,797.0,816.22,610.47
2016,7,20,15,15,916.5,84.5,4.95,29.5,756.5,771.3,582.09
2016,7,20,15,30,907.0,83.0,5.0,29.0,716.0,724.72,552.03
2016,7,20,15,45,894.5,80.5,5.05,28.5,671.0,673.72,517.87
2016,7,20,16,0,882.0,78.0,5.1,28.0,626.0,621.81,480.14
2016,7,20,16,15,865.5,75.5,5.1,27.5,577.5,566.98,438.86
2016,7,20,16,30,849.0,73.0,5.1,27.0,529.0,512.15,396.22
2016,7,20,16,45,827.5,69.5,5.1,26.5,478.0,454.26,349.83
2016,7,20,17,0,806.0,66.0,5.1,26.0,427.0,396.88,302.32
2016,7,20,17,15,776.0,62.5,5.0,25.0,374.5,338.14,252.86
2016,7,20,17,30,746.0,59.0,4.9,24.0,322.0,281.93,204.16
2016,7,20,17,45,704.0,54.0,4.85,23.0,270.5,224.11,153.99
2016,7,20,18,0,662.0,49.0,4.8,22.0,219.0,170.68,107.96
2016,7,20,18,15,596.0,43.0,4.65,21.0,170.5,117.77,65.76
2016,7,20,18,30,530.0,37.0,4.5,20.0,122.0,72.38,34.45
2016,7,20,18,45,421.5,28.5,4.4,19.0,81.0,29.81,12.75
2016,7,20,19,0,313.0,20.0,4.3,18.0,40.0,15.43,1.69
2016,7,20,19,15,156.5,10.0,4.3,17.5,20.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
