Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,5,15,174.0,11.0,3.65,12.5,24.0,10.81,0.0
2016,7,21,5,30,348.0,22.0,3.8,13.0,48.0,18.38,6.54
2016,7,21,5,45,453.0,29.5,3.95,14.0,90.0,38.47,16.95
2016,7,21,6,0,558.0,37.0,4.1,15.0,132.0,81.25,40.34
2016,7,21,6,15,620.0,43.0,4.1,15.5,181.5,128.47,75.27
2016,7,21,6,30,682.0,49.0,4.1,16.0,231.0,182.72,120.6
2016,7,21,6,45,723.5,53.0,4.15,16.5,282.5,236.6,168.71
2016,7,21,7,0,765.0,57.0,4.2,17.0,334.0,294.75,220.85
2016,7,21,7,15,793.5,60.0,4.2,17.5,386.0,351.15,271.24
2016,7,21,7,30,822.0,63.0,4.2,18.0,438.0,410.35,322.59
2016,7,21,7,45,842.5,66.0,4.2,19.0,489.0,467.05,369.8
2016,7,21,8,0,863.0,69.0,4.2,20.0,540.0,524.62,415.95
2016,7,21,8,15,878.5,71.0,4.2,20.5,588.0,578.9,458.76
2016,7,21,8,30,894.0,73.0,4.2,21.0,636.0,633.0,500.06
2016,7,21,8,45,906.0,75.0,4.2,22.0,680.0,684.32,536.58
2016,7,21,9,0,918.0,77.0,4.2,23.0,724.0,734.6,569.42
2016,7,21,9,15,926.5,78.5,4.2,23.5,764.0,780.46,599.54
2016,7,21,9,30,935.0,80.0,4.2,24.0,804.0,824.51,627.94
2016,7,21,9,45,940.0,83.0,4.2,24.5,837.5,865.2,653.6
2016,7,21,10,0,945.0,86.0,4.2,25.0,871.0,903.43,677.26
2016,7,21,10,15,950.0,87.0,4.25,25.5,899.5,936.94,697.72
2016,7,21,10,30,955.0,88.0,4.3,26.0,928.0,967.64,716.17
2016,7,21,10,45,959.0,88.5,4.4,26.5,949.5,993.92,731.86
2016,7,21,11,0,963.0,89.0,4.5,27.0,971.0,1017.06,745.46
2016,7,21,11,15,966.0,89.5,4.6,27.0,986.0,1035.96,757.79
2016,7,21,11,30,969.0,90.0,4.7,27.0,1001.0,1051.47,768.35
2016,7,21,11,45,970.5,90.0,4.85,27.5,1008.0,1061.5,774.31
2016,7,21,12,0,972.0,90.0,5.0,28.0,1015.0,1067.99,778.06
2016,7,21,12,15,972.5,90.0,5.15,28.0,1015.5,1069.9,780.51
2016,7,21,12,30,973.0,90.0,5.3,28.0,1016.0,1068.21,780.71
2016,7,21,12,45,963.5,96.0,5.45,28.0,1006.5,1059.18,776.15
2016,7,21,13,0,954.0,102.0,5.6,28.0,997.0,1046.74,769.4
2016,7,21,13,15,952.0,101.5,5.65,27.5,982.0,1031.65,761.74
2016,7,21,13,30,950.0,101.0,5.7,27.0,967.0,1013.19,751.84
2016,7,21,13,45,947.5,99.0,5.8,27.0,945.5,989.46,737.17
2016,7,21,14,0,945.0,97.0,5.9,27.0,924.0,962.57,720.32
2016,7,21,14,15,939.5,96.0,5.9,26.5,895.0,931.03,701.03
2016,7,21,14,30,934.0,95.0,5.9,26.0,866.0,896.77,679.71
2016,7,21,14,45,929.5,92.0,5.9,26.0,831.5,858.72,654.2
2016,7,21,15,0,925.0,89.0,5.9,26.0,797.0,818.23,626.8
2016,7,21,15,15,915.5,87.0,5.8,25.5,756.5,772.79,596.41
2016,7,21,15,30,906.0,85.0,5.7,25.0,716.0,725.69,564.47
2016,7,21,15,45,897.0,81.0,5.65,25.0,672.0,675.45,528.51
2016,7,21,16,0,888.0,77.0,5.6,25.0,628.0,623.99,489.05
2016,7,21,16,15,871.5,74.5,5.5,24.5,579.0,568.83,446.52
2016,7,21,16,30,855.0,72.0,5.4,24.0,530.0,513.66,402.69
2016,7,21,16,45,837.0,68.0,5.3,23.5,479.0,456.53,355.99
2016,7,21,17,0,819.0,64.0,5.2,23.0,428.0,400.08,308.34
2016,7,21,17,15,789.0,60.5,5.05,22.0,376.0,340.08,257.13
2016,7,21,17,30,759.0,57.0,4.9,21.0,324.0,283.14,207.12
2016,7,21,17,45,718.5,52.0,4.75,20.5,272.0,224.95,155.56
2016,7,21,18,0,678.0,47.0,4.6,20.0,220.0,170.99,108.3
2016,7,21,18,15,612.5,41.5,4.35,19.0,171.0,117.75,65.55
2016,7,21,18,30,547.0,36.0,4.1,18.0,122.0,72.0,33.94
2016,7,21,18,45,436.0,27.5,3.95,17.5,81.0,30.14,13.27
2016,7,21,19,0,325.0,19.0,3.8,17.0,40.0,15.86,0.99
2016,7,21,19,15,162.5,9.5,3.75,16.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.5,2.65,12.5,23.0,10.32,0.0
2016,7,22,5,30,347.0,21.0,2.8,13.0,46.0,17.45,5.35
2016,7,22,5,45,452.0,29.0,3.0,14.0,88.5,37.28,16.32
2016,7,22,6,0,557.0,37.0,3.2,15.0,131.0,80.37,39.76
2016,7,22,6,15,620.5,42.5,3.15,15.5,180.0,127.21,74.11
2016,7,22,6,30,684.0,48.0,3.1,16.0,229.0,181.26,119.05
2016,7,22,6,45,726.0,52.5,3.1,17.0,281.5,235.87,167.25
2016,7,22,7,0,768.0,57.0,3.1,18.0,334.0,294.82,219.26
2016,7,22,7,15,797.5,60.5,3.05,18.5,387.0,352.28,269.96
2016,7,22,7,30,827.0,64.0,3.0,19.0,440.0,412.63,321.57
2016,7,22,7,45,849.0,67.0,2.95,20.0,491.5,470.35,368.85
2016,7,22,8,0,871.0,70.0,2.9,21.0,543.0,529.09,415.0
2016,7,22,8,15,887.5,72.0,2.9,21.5,592.0,584.4,457.78
2016,7,22,8,30,904.0,74.0,2.9,22.0,641.0,639.6,499.04
2016,7,22,8,45,916.5,76.5,2.95,23.0,686.5,692.28,535.93
2016,7,22,9,0,929.0,79.0,3.0,24.0,732.0,743.95,569.12
2016,7,22,9,15,939.0,80.5,3.0,25.0,773.0,791.44,598.4
2016,7,22,9,30,949.0,82.0,3.0,26.0,814.0,837.21,625.87
2016,7,22,9,45,948.5,88.5,3.0,27.0,848.0,877.52,649.1
2016,7,22,10,0,948.0,95.0,3.0,28.0,882.0,914.95,670.02
2016,7,22,10,15,954.0,96.0,3.0,28.5,911.0,949.48,690.08
2016,7,22,10,30,960.0,97.0,3.0,29.0,940.0,981.25,708.16
2016,7,22,10,45,964.0,98.0,3.05,29.5,962.5,1008.19,723.42
2016,7,22,11,0,968.0,99.0,3.1,30.0,985.0,1031.97,736.66
2016,7,22,11,15,971.0,99.5,3.15,30.5,1000.0,1050.98,746.88
2016,7,22,11,30,974.0,100.0,3.2,31.0,1015.0,1066.57,755.03
2016,7,22,11,45,975.0,100.5,3.25,31.5,1022.5,1076.68,759.83
2016,7,22,12,0,976.0,101.0,3.3,32.0,1030.0,1083.22,762.53
2016,7,22,12,15,975.5,101.0,3.4,32.0,1029.0,1084.14,763.84
2016,7,22,12,30,975.0,101.0,3.5,32.0,1028.0,1081.44,763.03
2016,7,22,12,45,973.0,101.0,3.6,32.5,1020.0,1073.66,757.6
2016,7,22,13,0,971.0,101.0,3.7,33.0,1012.0,1062.33,750.07
2016,7,22,13,15,968.0,100.5,3.8,33.0,996.0,1046.02,741.01
2016,7,22,13,30,965.0,100.0,3.9,33.0,980.0,1026.32,729.84
2016,7,22,13,45,959.5,99.5,4.0,33.0,956.5,1001.0,715.07
2016,7,22,14,0,954.0,99.0,4.1,33.0,933.0,972.62,698.28
2016,7,22,14,15,947.5,98.0,4.2,32.5,903.0,939.92,679.95
2016,7,22,14,30,941.0,97.0,4.3,32.0,873.0,904.53,659.61
2016,7,22,14,45,932.5,95.5,4.4,32.0,837.0,864.47,634.54
2016,7,22,15,0,924.0,94.0,4.5,32.0,801.0,822.24,607.73
2016,7,22,15,15,913.5,92.0,4.55,31.5,759.5,776.05,578.85
2016,7,22,15,30,903.0,90.0,4.6,31.0,718.0,728.28,548.35
2016,7,22,15,45,889.0,87.5,4.65,31.0,672.0,676.36,512.76
2016,7,22,16,0,875.0,85.0,4.7,31.0,626.0,623.67,474.18
2016,7,22,16,15,857.0,82.0,4.75,30.0,577.0,567.72,433.88
2016,7,22,16,30,839.0,79.0,4.8,29.0,528.0,511.96,392.1
2016,7,22,16,45,816.0,75.5,4.85,28.5,476.0,453.52,345.95
2016,7,22,17,0,793.0,72.0,4.9,28.0,424.0,396.33,299.18
2016,7,22,17,15,760.5,68.0,4.9,27.0,371.5,336.82,249.78
2016,7,22,17,30,728.0,64.0,4.9,26.0,319.0,280.13,201.34
2016,7,22,17,45,681.0,59.0,4.9,25.0,267.0,222.07,151.68
2016,7,22,18,0,634.0,54.0,4.9,24.0,215.0,167.77,105.7
2016,7,22,18,15,563.0,47.0,4.8,23.0,166.0,114.73,64.14
2016,7,22,18,30,492.0,40.0,4.7,22.0,117.0,69.75,33.62
2016,7,22,18,45,372.5,30.0,4.65,21.0,76.5,29.34,13.4
2016,7,22,19,0,253.0,20.0,4.6,20.0,36.0,15.64,0.0
2016,7,22,19,15,126.5,10.0,4.5,19.5,18.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,151.0,11.0,1.6,13.5,21.5,10.81,0.0
2016,7,23,5,30,302.0,22.0,1.7,14.0,43.0,17.11,4.42
2016,7,23,5,45,414.5,30.5,1.85,15.0,84.5,35.5,15.8
2016,7,23,6,0,527.0,39.0,2.0,16.0,126.0,77.66,38.62
2016,7,23,6,15,593.0,45.5,1.9,17.0,175.5,125.49,73.31
2016,7,23,6,30,659.0,52.0,1.8,18.0,225.0,179.42,117.19
2016,7,23,6,45,704.0,56.0,1.75,19.0,277.0,232.91,163.49
2016,7,23,7,0,749.0,60.0,1.7,20.0,329.0,291.08,213.74
2016,7,23,7,15,779.5,64.0,1.7,21.0,382.0,348.41,262.76
2016,7,23,7,30,810.0,68.0,1.7,22.0,435.0,408.28,312.16
2016,7,23,7,45,833.0,71.0,1.75,23.5,486.5,466.08,357.69
2016,7,23,8,0,856.0,74.0,1.8,25.0,538.0,524.58,401.75
2016,7,23,8,15,873.0,76.5,1.9,26.0,587.0,580.0,442.78
2016,7,23,8,30,890.0,79.0,2.0,27.0,636.0,635.4,482.31
2016,7,23,8,45,903.0,81.0,2.15,28.5,681.0,687.31,517.21
2016,7,23,9,0,916.0,83.0,2.3,30.0,726.0,738.29,548.29
2016,7,23,9,15,925.5,85.0,2.4,30.5,766.5,785.45,578.04
2016,7,23,9,30,935.0,87.0,2.5,31.0,807.0,830.87,606.25
2016,7,23,9,45,943.0,88.0,2.65,32.0,842.0,872.07,630.42
2016,7,23,10,0,951.0,89.0,2.8,33.0,877.0,910.99,652.8
2016,7,23,10,15,956.5,90.5,2.9,33.5,906.0,945.72,673.22
2016,7,23,10,30,962.0,92.0,3.0,34.0,935.0,977.65,691.76
2016,7,23,10,45,966.5,92.0,3.1,35.0,957.5,1004.11,705.32
2016,7,23,11,0,971.0,92.0,3.2,36.0,980.0,1027.41,716.86
2016,7,23,11,15,973.5,93.0,3.3,36.5,994.5,1046.53,727.27
2016,7,23,11,30,976.0,94.0,3.4,37.0,1009.0,1062.2,735.63
2016,7,23,11,45,977.0,94.5,3.5,37.5,1016.5,1072.34,740.69
2016,7,23,12,0,978.0,95.0,3.6,38.0,1024.0,1078.9,743.66
2016,7,23,12,15,978.0,95.0,3.75,38.0,1023.5,1080.33,745.55
2016,7,23,12,30,978.0,95.0,3.9,38.0,1023.0,1078.13,745.32
2016,7,23,12,45,969.5,99.5,4.05,38.0,1013.5,1068.5,740.61
2016,7,23,13,0,961.0,104.0,4.2,38.0,1004.0,1055.43,733.84
2016,7,23,13,15,958.5,103.5,4.3,37.5,988.5,1039.73,726.68
2016,7,23,13,30,956.0,103.0,4.4,37.0,973.0,1020.65,717.4
2016,7,23,13,45,952.0,101.5,4.55,37.0,950.0,995.86,703.23
2016,7,23,14,0,948.0,100.0,4.7,37.0,927.0,967.96,687.01
2016,7,23,14,15,942.0,99.0,4.75,36.5,897.5,935.83,668.89
2016,7,23,14,30,936.0,98.0,4.8,36.0,868.0,901.0,648.84
2016,7,23,14,45,928.0,96.0,4.9,36.0,832.5,860.97,624.21
2016,7,23,15,0,920.0,94.0,5.0,36.0,797.0,818.73,597.79
2016,7,23,15,15,909.5,92.0,5.0,35.5,756.0,772.65,569.12
2016,7,23,15,30,899.0,90.0,5.0,35.0,715.0,725.01,538.9
2016,7,23,15,45,885.0,87.5,5.05,34.5,669.0,673.22,504.72
2016,7,23,16,0,871.0,85.0,5.1,34.0,623.0,620.68,467.51
2016,7,23,16,15,853.0,82.5,5.1,33.0,573.5,565.38,427.8
2016,7,23,16,30,835.0,80.0,5.1,32.0,524.0,510.3,386.73
2016,7,23,16,45,810.5,76.5,5.1,31.5,472.5,451.33,340.52
2016,7,23,17,0,786.0,73.0,5.1,31.0,421.0,393.78,293.9
2016,7,23,17,15,753.5,69.0,5.1,29.5,368.5,334.61,245.79
2016,7,23,17,30,721.0,65.0,5.1,28.0,316.0,278.29,198.47
2016,7,23,17,45,673.0,59.5,5.1,27.0,263.5,219.88,148.95
2016,7,23,18,0,625.0,54.0,5.1,26.0,211.0,165.36,103.23
2016,7,23,18,15,552.5,47.0,5.0,25.0,162.5,112.68,62.41
2016,7,23,18,30,480.0,40.0,4.9,24.0,114.0,68.25,32.67
2016,7,23,18,45,358.5,30.0,4.85,23.0,74.0,28.62,13.11
2016,7,23,19,0,237.0,20.0,4.8,22.0,34.0,15.77,0.0
2016,7,23,19,15,118.5,10.0,4.7,21.0,17.0,9.83,0.0
2016,7,23,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,132.5,11.0,3.3,13.5,20.0,10.81,0.0
2016,7,24,5,30,265.0,22.0,3.3,14.0,40.0,17.23,3.66
2016,7,24,5,45,379.0,31.5,3.3,15.0,81.0,34.94,16.21
2016,7,24,6,0,493.0,41.0,3.3,16.0,122.0,76.04,38.7
2016,7,24,6,15,562.0,48.0,3.25,17.0,171.0,121.57,71.48
2016,7,24,6,30,631.0,55.0,3.2,18.0,220.0,174.93,114.83
2016,7,24,6,45,677.5,60.0,3.15,19.0,272.0,229.38,162.01
2016,7,24,7,0,724.0,65.0,3.1,20.0,324.0,287.55,212.55
2016,7,24,7,15,756.5,69.5,3.05,20.5,376.5,344.78,262.39
2016,7,24,7,30,789.0,74.0,3.0,21.0,429.0,404.8,313.17
2016,7,24,7,45,813.0,77.0,3.0,22.0,480.5,461.82,359.55
2016,7,24,8,0,837.0,80.0,3.0,23.0,532.0,520.15,405.15
2016,7,24,8,15,855.0,83.0,3.0,24.0,581.5,575.66,446.93
2016,7,24,8,30,873.0,86.0,3.0,25.0,631.0,631.38,487.28
2016,7,24,8,45,886.5,88.5,3.05,26.0,676.5,683.43,523.71
2016,7,24,9,0,900.0,91.0,3.1,27.0,722.0,734.62,556.59
2016,7,24,9,15,910.5,93.0,3.1,28.0,762.5,781.93,585.54
2016,7,24,9,30,921.0,95.0,3.1,29.0,803.0,827.62,612.76
2016,7,24,9,45,928.0,97.0,3.15,30.0,838.0,868.58,636.56
2016,7,24,10,0,935.0,99.0,3.2,31.0,873.0,907.23,658.46
2016,7,24,10,15,941.0,100.5,3.25,31.5,902.5,941.97,678.87
2016,7,24,10,30,947.0,102.0,3.3,32.0,932.0,973.97,697.36
2016,7,24,10,45,951.0,103.5,3.4,33.0,954.0,1001.2,711.61
2016,7,24,11,0,955.0,105.0,3.5,34.0,976.0,1025.3,723.8
2016,7,24,11,15,958.0,105.5,3.55,34.0,991.0,1044.14,735.31
2016,7,24,11,30,961.0,106.0,3.6,34.0,1006.0,1059.61,744.81
2016,7,24,11,45,961.5,107.0,3.7,34.5,1013.5,1069.64,749.87
2016,7,24,12,0,962.0,108.0,3.8,35.0,1021.0,1076.14,752.85
2016,7,24,12,15,962.0,108.0,3.85,35.0,1020.5,1077.54,753.98
2016,7,24,12,30,962.0,108.0,3.9,35.0,1020.0,1075.38,753.05
2016,7,24,12,45,958.0,109.0,3.95,35.5,1011.0,1066.7,746.63
2016,7,24,13,0,954.0,110.0,4.0,36.0,1002.0,1054.55,738.21
2016,7,24,13,15,951.0,109.5,4.05,36.0,986.5,1038.43,728.95
2016,7,24,13,30,948.0,109.0,4.1,36.0,971.0,1018.98,717.65
2016,7,24,13,45,943.5,108.0,4.2,36.0,948.0,994.38,703.39
2016,7,24,14,0,939.0,107.0,4.3,36.0,925.0,966.71,687.14
2016,7,24,14,15,932.5,105.5,4.35,35.5,895.0,933.84,668.57
2016,7,24,14,30,926.0,104.0,4.4,35.0,865.0,898.31,648.08
2016,7,24,14,45,917.5,102.0,4.5,35.0,829.0,858.16,623.17
2016,7,24,15,0,909.0,100.0,4.6,35.0,793.0,815.87,596.54
2016,7,24,15,15,897.5,98.0,4.6,34.5,751.5,769.42,567.6
2016,7,24,15,30,886.0,96.0,4.6,34.0,710.0,721.52,537.18
2016,7,24,15,45,872.0,93.0,4.7,34.0,664.0,669.74,501.81
2016,7,24,16,0,858.0,90.0,4.8,34.0,618.0,617.23,463.95
2016,7,24,16,15,839.5,87.0,4.8,33.0,568.5,562.11,424.52
2016,7,24,16,30,821.0,84.0,4.8,32.0,519.0,506.54,383.26
2016,7,24,16,45,796.0,80.0,4.85,31.0,467.5,447.51,337.93
2016,7,24,17,0,771.0,76.0,4.9,30.0,416.0,389.97,292.02
2016,7,24,17,15,737.0,71.5,4.85,28.5,363.0,330.55,243.61
2016,7,24,17,30,703.0,67.0,4.8,27.0,310.0,274.17,196.2
2016,7,24,17,45,653.5,61.5,4.8,26.0,258.5,215.32,146.36
2016,7,24,18,0,604.0,56.0,4.8,25.0,207.0,162.69,102.2
2016,7,24,18,15,530.5,48.5,4.8,24.0,158.5,110.63,61.92
2016,7,24,18,30,457.0,41.0,4.8,23.0,110.0,66.97,32.7
2016,7,24,18,45,335.0,30.0,4.8,22.0,70.5,27.81,13.01
2016,7,24,19,0,213.0,19.0,4.8,21.0,31.0,14.91,0.0
2016,7,24,19,15,106.5,9.5,4.8,20.0,15.5,9.34,0.0
2016,7,24,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,96.5,11.0,3.55,13.5,17.0,10.81,0.0
2016,7,25,5,30,193.0,22.0,3.6,14.0,34.0,17.35,2.74
2016,7,25,5,45,300.0,34.5,3.65,14.5,73.5,35.44,18.15
2016,7,25,6,0,407.0,47.0,3.7,15.0,113.0,74.29,40.77
2016,7,25,6,15,478.5,56.0,3.65,15.5,160.5,117.14,71.82
2016,7,25,6,30,550.0,65.0,3.6,16.0,208.0,168.17,113.31
2016,7,25,6,45,599.0,72.5,3.6,17.0,259.0,220.14,158.25
2016,7,25,7,0,648.0,80.0,3.6,18.0,310.0,277.36,207.88
2016,7,25,7,15,684.0,86.0,3.6,19.0,362.5,333.39,256.28
2016,7,25,7,30,720.0,92.0,3.6,20.0,415.0,392.69,306.03
2016,7,25,7,45,744.0,97.5,3.6,21.0,465.5,448.85,351.88
2016,7,25,8,0,768.0,103.0,3.6,22.0,516.0,506.82,397.45
2016,7,25,8,15,788.5,107.0,3.6,22.5,565.5,561.88,440.09
2016,7,25,8,30,809.0,111.0,3.6,23.0,615.0,617.43,481.77
2016,7,25,8,45,821.0,116.0,3.6,24.0,659.5,668.55,517.89
2016,7,25,9,0,833.0,121.0,3.6,25.0,704.0,718.84,551.97
2016,7,25,9,15,845.5,124.0,3.6,26.0,744.5,766.39,581.8
2016,7,25,9,30,858.0,127.0,3.6,27.0,785.0,812.65,610.1
2016,7,25,9,45,874.5,125.5,3.6,28.0,822.5,853.1,633.86
2016,7,25,10,0,891.0,124.0,3.6,29.0,860.0,894.66,657.96
2016,7,25,10,15,898.0,125.5,3.6,29.5,889.0,929.04,678.21
2016,7,25,10,30,905.0,127.0,3.6,30.0,918.0,960.85,696.63
2016,7,25,10,45,906.5,130.5,3.65,31.0,939.5,986.82,710.01
2016,7,25,11,0,908.0,134.0,3.7,32.0,961.0,1009.68,721.32
2016,7,25,11,15,911.5,135.0,3.75,32.5,976.0,1028.78,731.68
2016,7,25,11,30,915.0,136.0,3.8,33.0,991.0,1044.67,740.06
2016,7,25,11,45,915.5,137.0,3.9,33.5,998.5,1054.29,744.9
2016,7,25,12,0,916.0,138.0,4.0,34.0,1006.0,1060.54,747.73
2016,7,25,12,15,916.0,138.0,4.05,34.0,1005.5,1061.88,748.81
2016,7,25,12,30,916.0,138.0,4.1,34.0,1005.0,1059.81,747.9
2016,7,25,12,45,921.0,133.0,4.2,34.5,999.0,1054.25,743.7
2016,7,25,13,0,926.0,128.0,4.3,35.0,993.0,1045.2,737.41
2016,7,25,13,15,923.0,127.5,4.35,35.0,977.5,1029.45,728.21
2016,7,25,13,30,920.0,127.0,4.4,35.0,962.0,1010.44,717.03
2016,7,25,13,45,914.5,126.0,4.45,35.0,939.0,985.45,702.04
2016,7,25,14,0,909.0,125.0,4.5,35.0,916.0,957.53,685.16
2016,7,25,14,15,902.5,123.0,4.55,35.0,886.0,924.92,665.17
2016,7,25,14,30,896.0,121.0,4.6,35.0,856.0,889.75,643.39
2016,7,25,14,45,887.5,118.5,4.7,35.0,820.5,850.04,618.62
2016,7,25,15,0,879.0,116.0,4.8,35.0,785.0,808.27,592.33
2016,7,25,15,15,867.0,113.5,4.8,34.5,744.0,762.05,563.43
2016,7,25,15,30,855.0,111.0,4.8,34.0,703.0,716.1,534.25
2016,7,25,15,45,842.5,107.0,4.8,33.5,657.5,665.22,499.46
2016,7,25,16,0,830.0,103.0,4.8,33.0,612.0,613.54,462.76
2016,7,25,16,15,810.0,99.0,4.75,32.0,562.5,557.12,422.16
2016,7,25,16,30,790.0,95.0,4.7,31.0,513.0,501.16,380.43
2016,7,25,16,45,768.5,89.5,4.7,30.5,462.0,443.74,335.49
2016,7,25,17,0,747.0,84.0,4.7,30.0,411.0,387.5,289.97
2016,7,25,17,15,711.5,78.5,4.6,29.0,358.5,326.95,240.41
2016,7,25,17,30,676.0,73.0,4.5,28.0,306.0,270.36,192.8
2016,7,25,17,45,630.5,66.0,4.4,27.0,255.0,213.42,144.77
2016,7,25,18,0,585.0,59.0,4.3,26.0,204.0,161.35,101.3
2016,7,25,18,15,510.0,50.5,4.15,24.5,155.5,109.27,61.51
2016,7,25,18,30,435.0,42.0,4.0,23.0,107.0,65.79,32.64
2016,7,25,18,45,318.0,30.5,3.85,22.0,68.5,27.6,13.21
2016,7,25,19,0,201.0,19.0,3.7,21.0,30.0,15.04,0.0
2016,7,25,19,15,100.5,9.5,3.7,20.5,15.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,105.5,10.5,2.25,14.5,17.0,10.32,0.0
2016,7,26,5,30,211.0,21.0,2.4,15.0,34.0,16.51,1.16
2016,7,26,5,45,324.0,33.0,2.6,16.0,74.0,34.07,16.76
2016,7,26,6,0,437.0,45.0,2.8,17.0,114.0,74.13,39.27
2016,7,26,6,15,508.5,53.5,2.65,18.0,162.5,118.14,70.57
2016,7,26,6,30,580.0,62.0,2.5,19.0,211.0,170.34,112.32
2016,7,26,6,45,629.5,68.0,2.4,20.0,262.5,222.64,156.96
2016,7,26,7,0,679.0,74.0,2.3,21.0,314.0,280.21,206.17
2016,7,26,7,15,713.5,79.5,2.25,22.0,366.5,336.89,254.3
2016,7,26,7,30,748.0,85.0,2.2,23.0,419.0,397.34,303.9
2016,7,26,7,45,774.0,89.0,2.2,24.0,470.5,454.27,349.29
2016,7,26,8,0,800.0,93.0,2.2,25.0,522.0,512.77,394.11
2016,7,26,8,15,819.0,96.5,2.1,26.0,571.0,568.06,434.47
2016,7,26,8,30,838.0,100.0,2.0,27.0,620.0,623.64,473.27
2016,7,26,8,45,853.0,103.0,1.95,28.0,665.5,676.05,508.49
2016,7,26,9,0,868.0,106.0,1.9,29.0,711.0,726.22,539.89
2016,7,26,9,15,879.0,108.5,1.8,30.0,752.0,773.21,566.9
2016,7,26,9,30,890.0,111.0,1.7,31.0,793.0,818.7,592.07
2016,7,26,9,45,901.0,111.5,1.65,32.0,828.5,860.42,614.55
2016,7,26,10,0,912.0,112.0,1.6,33.0,864.0,900.16,635.22
2016,7,26,10,15,918.5,113.5,1.6,34.0,893.0,934.74,652.81
2016,7,26,10,30,925.0,115.0,1.6,35.0,922.0,966.67,668.52
2016,7,26,10,45,930.0,115.5,1.6,36.0,944.5,993.36,680.84
2016,7,26,11,0,935.0,116.0,1.6,37.0,967.0,1017.02,691.24
2016,7,26,11,15,938.0,117.0,1.7,37.5,982.0,1036.09,701.73
2016,7,26,11,30,941.0,118.0,1.8,38.0,997.0,1051.84,710.32
2016,7,26,11,45,944.0,117.0,1.9,39.0,1005.0,1062.16,714.28
2016,7,26,12,0,947.0,116.0,2.0,40.0,1013.0,1069.02,716.29
2016,7,26,12,15,947.0,116.0,2.15,40.0,1012.5,1070.4,718.83
2016,7,26,12,30,947.0,116.0,2.3,40.0,1012.0,1068.26,719.35
2016,7,26,12,45,939.0,120.0,2.5,40.0,1002.0,1058.74,716.06
2016,7,26,13,0,931.0,124.0,2.7,40.0,992.0,1045.86,710.71
2016,7,26,13,15,928.0,123.0,2.85,40.0,976.5,1029.51,702.73
2016,7,26,13,30,925.0,122.0,3.0,40.0,961.0,1009.89,692.71
2016,7,26,13,45,922.0,120.0,3.15,40.0,938.5,986.07,680.03
2016,7,26,14,0,919.0,118.0,3.3,40.0,916.0,959.19,665.33
2016,7,26,14,15,912.0,116.5,3.4,39.5,886.0,926.34,647.79
2016,7,26,14,30,905.0,115.0,3.5,39.0,856.0,890.93,628.36
2016,7,26,14,45,897.5,112.0,3.6,39.0,820.5,851.18,604.53
2016,7,26,15,0,890.0,109.0,3.7,39.0,785.0,809.28,579.0
2016,7,26,15,15,878.5,106.5,3.75,38.5,743.5,762.97,551.13
2016,7,26,15,30,867.0,104.0,3.8,38.0,702.0,715.23,521.79
2016,7,26,15,45,853.0,100.5,3.9,38.0,656.5,664.83,487.8
2016,7,26,16,0,839.0,97.0,4.0,38.0,611.0,612.25,450.72
2016,7,26,16,15,819.5,93.5,4.05,37.0,561.5,556.16,411.66
2016,7,26,16,30,800.0,90.0,4.1,36.0,512.0,500.46,371.34
2016,7,26,16,45,775.5,85.5,4.15,35.5,460.5,442.14,326.83
2016,7,26,17,0,751.0,81.0,4.2,35.0,409.0,385.3,281.93
2016,7,26,17,15,715.5,76.0,4.15,33.5,356.5,325.89,234.81
2016,7,26,17,30,680.0,71.0,4.1,32.0,304.0,268.73,188.08
2016,7,26,17,45,631.0,64.5,4.1,31.0,252.5,211.25,140.55
2016,7,26,18,0,582.0,58.0,4.1,30.0,201.0,159.03,97.83
2016,7,26,18,15,506.5,49.5,4.05,28.5,153.0,107.13,58.92
2016,7,26,18,30,431.0,41.0,4.0,27.0,105.0,63.89,30.83
2016,7,26,18,45,313.0,29.5,3.95,26.0,66.5,26.06,14.74
2016,7,26,19,0,195.0,18.0,3.9,25.0,28.0,14.19,0.0
2016,7,26,19,15,97.5,9.0,3.85,24.5,14.0,8.85,0.0
2016,7,26,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,9.5,3.1,17.5,13.5,9.34,0.0
2016,7,27,5,30,124.0,19.0,3.1,18.0,27.0,14.74,0.0
2016,7,27,5,45,216.0,34.5,3.1,18.5,62.5,32.41,16.91
2016,7,27,6,0,308.0,50.0,3.1,19.0,98.0,67.75,38.56
2016,7,27,6,15,376.5,62.0,3.0,19.5,143.0,107.34,66.94
2016,7,27,6,30,445.0,74.0,2.9,20.0,188.0,154.74,104.51
2016,7,27,6,45,495.0,84.0,2.85,21.0,236.5,204.28,145.97
2016,7,27,7,0,545.0,94.0,2.8,22.0,285.0,258.44,191.51
2016,7,27,7,15,582.0,101.5,2.85,23.0,334.5,310.7,235.43
2016,7,27,7,30,619.0,109.0,2.9,24.0,384.0,366.48,281.08
2016,7,27,7,45,648.0,115.0,3.0,25.0,433.5,420.28,324.06
2016,7,27,8,0,677.0,121.0,3.1,26.0,483.0,476.17,367.26
2016,7,27,8,15,698.5,126.0,3.05,27.0,530.0,528.59,406.17
2016,7,27,8,30,720.0,131.0,3.0,28.0,577.0,581.79,444.25
2016,7,27,8,45,737.5,135.0,3.0,29.0,621.0,631.81,478.88
2016,7,27,9,0,755.0,139.0,3.0,30.0,665.0,681.03,511.85
2016,7,27,9,15,768.5,142.5,3.0,31.0,704.5,726.75,540.85
2016,7,27,9,30,782.0,146.0,3.0,32.0,744.0,771.46,567.68
2016,7,27,9,45,772.5,159.5,3.0,33.0,772.5,806.11,587.22
2016,7,27,10,0,763.0,173.0,3.0,34.0,801.0,837.71,604.49
2016,7,27,10,15,771.5,175.5,3.0,34.5,829.5,871.17,623.99
2016,7,27,10,30,780.0,178.0,3.0,35.0,858.0,902.52,641.91
2016,7,27,10,45,788.5,178.0,3.05,35.5,880.0,929.08,656.96
2016,7,27,11,0,797.0,178.0,3.1,36.0,902.0,953.18,670.43
2016,7,27,11,15,800.5,179.0,3.15,36.5,916.5,970.84,679.83
2016,7,27,11,30,804.0,180.0,3.2,37.0,931.0,985.63,687.51
2016,7,27,11,45,809.5,178.5,3.3,38.0,939.0,996.9,691.98
2016,7,27,12,0,815.0,177.0,3.4,39.0,947.0,1005.17,694.65
2016,7,27,12,15,815.0,177.0,3.5,39.0,947.0,1006.39,695.99
2016,7,27,12,30,815.0,177.0,3.6,39.0,947.0,1004.48,695.54
2016,7,27,12,45,833.0,163.5,3.7,39.5,945.0,1003.48,694.28
2016,7,27,13,0,851.0,150.0,3.8,40.0,943.0,993.33,687.44
2016,7,27,13,15,848.0,149.0,3.9,40.0,927.5,978.03,678.96
2016,7,27,13,30,845.0,148.0,4.0,40.0,912.0,959.74,668.66
2016,7,27,13,45,841.5,145.0,4.15,40.0,890.5,940.77,658.19
2016,7,27,14,0,838.0,142.0,4.3,40.0,869.0,913.93,642.65
2016,7,27,14,15,830.5,140.0,4.4,39.5,840.0,881.92,624.79
2016,7,27,14,30,823.0,138.0,4.5,39.0,811.0,847.61,605.21
2016,7,27,14,45,817.0,133.5,4.6,38.5,777.0,809.85,583.06
2016,7,27,15,0,811.0,129.0,4.7,38.0,743.0,770.05,559.2
2016,7,27,15,15,798.0,126.0,4.75,37.5,703.0,724.75,531.05
2016,7,27,15,30,785.0,123.0,4.8,37.0,663.0,678.37,501.24
2016,7,27,15,45,772.5,117.5,4.85,36.5,619.5,628.93,467.55
2016,7,27,16,0,760.0,112.0,4.9,36.0,576.0,578.87,432.37
2016,7,27,16,15,738.5,108.0,4.9,35.0,528.5,524.9,393.88
2016,7,27,16,30,717.0,104.0,4.9,34.0,481.0,471.3,354.3
2016,7,27,16,45,694.5,97.5,4.9,33.5,432.0,415.96,311.37
2016,7,27,17,0,672.0,91.0,4.9,33.0,383.0,362.02,268.19
2016,7,27,17,15,634.5,85.0,4.8,31.5,332.5,305.03,222.56
2016,7,27,17,30,597.0,79.0,4.7,30.0,282.0,251.58,178.56
2016,7,27,17,45,551.0,70.5,4.65,29.0,233.5,197.5,133.59
2016,7,27,18,0,505.0,62.0,4.6,28.0,185.0,148.41,93.26
2016,7,27,18,15,431.0,52.0,4.5,27.0,139.5,99.69,56.51
2016,7,27,18,30,357.0,42.0,4.4,26.0,94.0,59.48,30.03
2016,7,27,18,45,251.5,29.5,4.3,25.0,59.0,25.11,13.88
2016,7,27,19,0,146.0,17.0,4.2,24.0,24.0,13.33,0.0
2016,7,27,19,15,73.0,8.5,4.2,23.0,12.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.0,9.5,3.3,15.5,15.0,9.34,0.0
2016,7,28,5,30,190.0,19.0,3.3,16.0,30.0,14.81,0.0
2016,7,28,5,45,298.0,30.5,3.35,16.5,67.0,30.24,14.38
2016,7,28,6,0,406.0,42.0,3.4,17.0,104.0,67.71,35.33
2016,7,28,6,15,476.5,50.0,3.35,17.5,150.0,109.23,64.72
2016,7,28,6,30,547.0,58.0,3.3,18.0,196.0,158.81,104.57
2016,7,28,6,45,595.5,64.5,3.3,19.0,245.5,209.43,148.08
2016,7,28,7,0,644.0,71.0,3.3,20.0,295.0,265.23,196.33
2016,7,28,7,15,678.5,76.0,3.25,20.5,345.5,319.48,243.55
2016,7,28,7,30,713.0,81.0,3.2,21.0,396.0,377.51,292.7
2016,7,28,7,45,738.5,85.0,3.2,22.0,446.0,432.38,337.53
2016,7,28,8,0,764.0,89.0,3.2,23.0,496.0,488.83,381.96
2016,7,28,8,15,783.0,92.0,3.15,24.0,543.5,541.86,422.12
2016,7,28,8,30,802.0,95.0,3.1,25.0,591.0,595.25,461.02
2016,7,28,8,45,817.0,98.0,3.1,26.0,635.0,646.05,496.78
2016,7,28,9,0,832.0,101.0,3.1,27.0,679.0,694.75,528.97
2016,7,28,9,15,843.5,103.5,3.1,28.0,718.5,740.7,557.5
2016,7,28,9,30,855.0,106.0,3.1,29.0,758.0,785.27,584.48
2016,7,28,9,45,868.0,105.5,3.15,30.0,793.5,826.41,608.85
2016,7,28,10,0,881.0,105.0,3.2,31.0,829.0,865.81,631.65
2016,7,28,10,15,887.5,106.0,3.3,31.5,857.0,899.0,651.65
2016,7,28,10,30,894.0,107.0,3.4,32.0,885.0,929.65,669.89
2016,7,28,10,45,897.0,109.0,3.5,33.0,906.0,955.33,683.45
2016,7,28,11,0,900.0,111.0,3.6,34.0,927.0,978.0,695.02
2016,7,28,11,15,902.5,111.5,3.75,34.5,941.5,995.53,705.04
2016,7,28,11,30,905.0,112.0,3.9,35.0,956.0,1009.86,713.1
2016,7,28,11,45,905.0,113.5,4.05,35.5,962.5,1019.45,718.24
2016,7,28,12,0,905.0,115.0,4.2,36.0,969.0,1025.67,721.35
2016,7,28,12,15,904.5,115.0,4.3,36.0,968.5,1026.48,722.36
2016,7,28,12,30,904.0,115.0,4.4,36.0,968.0,1023.91,721.36
2016,7,28,12,45,896.0,118.5,4.5,36.5,958.0,1014.12,714.42
2016,7,28,13,0,888.0,122.0,4.6,37.0,948.0,1001.12,705.57
2016,7,28,13,15,885.0,121.5,4.7,37.0,933.0,985.81,696.78
2016,7,28,13,30,882.0,121.0,4.8,37.0,918.0,967.37,686.04
2016,7,28,13,45,876.5,120.0,4.9,37.0,895.5,943.06,671.71
2016,7,28,14,0,871.0,119.0,5.0,37.0,873.0,915.94,655.6
2016,7,28,14,15,864.0,117.0,5.05,36.5,844.0,883.82,637.14
2016,7,28,14,30,857.0,115.0,5.1,36.0,815.0,849.28,616.86
2016,7,28,14,45,848.5,113.0,5.15,36.0,780.5,811.27,592.72
2016,7,28,15,0,840.0,111.0,5.2,36.0,746.0,771.3,567.04
2016,7,28,15,15,828.0,108.5,5.2,35.5,706.0,728.41,539.99
2016,7,28,15,30,816.0,106.0,5.2,35.0,666.0,682.0,510.06
2016,7,28,15,45,801.5,102.0,5.2,34.5,621.5,631.42,474.97
2016,7,28,16,0,787.0,98.0,5.2,34.0,577.0,580.32,438.32
2016,7,28,16,15,767.0,94.5,5.15,33.0,529.5,526.41,399.18
2016,7,28,16,30,747.0,91.0,5.1,32.0,482.0,473.03,359.05
2016,7,28,16,45,722.0,86.0,5.05,31.5,432.5,416.68,314.66
2016,7,28,17,0,697.0,81.0,5.0,31.0,383.0,361.24,269.68
2016,7,28,17,15,661.5,76.0,4.9,30.0,332.5,304.63,223.19
2016,7,28,17,30,626.0,71.0,4.8,29.0,282.0,251.31,178.3
2016,7,28,17,45,577.5,64.0,4.7,28.0,233.0,196.54,132.4
2016,7,28,18,0,529.0,57.0,4.6,27.0,184.0,147.02,91.49
2016,7,28,18,15,455.0,48.0,4.5,26.0,139.0,97.99,54.4
2016,7,28,18,30,381.0,39.0,4.4,25.0,94.0,57.46,27.94
2016,7,28,18,45,269.5,27.5,4.3,24.0,58.5,22.82,11.97
2016,7,28,19,0,158.0,16.0,4.2,23.0,23.0,12.49,0.0
2016,7,28,19,15,79.0,8.0,4.2,22.0,11.5,7.86,0.0
2016,7,28,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,9.0,3.3,15.5,12.5,8.85,0.0
2016,7,29,5,30,128.0,18.0,3.3,16.0,25.0,14.0,0.0
2016,7,29,5,45,217.5,32.5,3.35,16.5,59.5,30.0,15.31
2016,7,29,6,0,307.0,47.0,3.4,17.0,94.0,64.09,36.04
2016,7,29,6,15,376.5,59.0,3.4,17.5,138.0,103.58,64.34
2016,7,29,6,30,446.0,71.0,3.4,18.0,182.0,151.81,102.79
2016,7,29,6,45,489.0,81.5,3.4,19.0,229.5,199.29,143.22
2016,7,29,7,0,532.0,92.0,3.4,20.0,277.0,251.45,187.85
2016,7,29,7,15,570.0,99.5,3.35,21.0,326.5,303.36,231.92
2016,7,29,7,30,608.0,107.0,3.3,22.0,376.0,358.9,277.86
2016,7,29,7,45,630.5,116.0,3.25,23.0,423.5,412.11,320.72
2016,7,29,8,0,653.0,125.0,3.2,24.0,471.0,466.78,363.18
2016,7,29,8,15,675.5,130.0,3.2,25.0,518.0,518.66,402.24
2016,7,29,8,30,698.0,135.0,3.2,26.0,565.0,571.45,440.64
2016,7,29,8,45,710.5,142.0,3.2,27.0,607.5,620.28,474.79
2016,7,29,9,0,723.0,149.0,3.2,28.0,650.0,668.6,507.47
2016,7,29,9,15,737.0,153.0,3.2,28.5,689.5,714.21,538.43
2016,7,29,9,30,751.0,157.0,3.2,29.0,729.0,758.94,567.12
2016,7,29,9,45,792.0,143.0,3.25,30.0,771.0,804.88,595.06
2016,7,29,10,0,833.0,129.0,3.3,31.0,813.0,848.86,621.15
2016,7,29,10,15,840.5,130.5,3.4,31.5,841.0,882.07,641.26
2016,7,29,10,30,848.0,132.0,3.5,32.0,869.0,912.92,659.76
2016,7,29,10,45,849.5,135.5,3.6,33.0,889.5,937.66,672.82
2016,7,29,11,0,851.0,139.0,3.7,34.0,910.0,959.48,683.95
2016,7,29,11,15,854.5,140.0,3.8,34.5,924.5,977.71,694.18
2016,7,29,11,30,858.0,141.0,3.9,35.0,939.0,992.93,702.53
2016,7,29,11,45,858.0,142.5,4.0,35.5,946.0,1002.08,707.11
2016,7,29,12,0,858.0,144.0,4.1,36.0,953.0,1008.03,709.79
2016,7,29,12,15,858.0,144.0,4.2,36.0,952.5,1009.27,711.06
2016,7,29,12,30,858.0,144.0,4.3,36.0,952.0,1007.29,710.44
2016,7,29,12,45,870.0,134.5,4.4,36.5,948.0,1004.4,707.87
2016,7,29,13,0,882.0,125.0,4.5,37.0,944.0,998.04,703.2
2016,7,29,13,15,879.0,124.0,4.55,37.0,929.0,982.26,693.85
2016,7,29,13,30,876.0,123.0,4.6,37.0,914.0,963.38,682.62
2016,7,29,13,45,871.0,122.0,4.7,37.0,891.5,939.63,668.5
2016,7,29,14,0,866.0,121.0,4.8,37.0,869.0,913.06,652.48
2016,7,29,14,15,859.0,119.0,4.85,36.5,840.0,881.03,634.16
2016,7,29,14,30,852.0,117.0,4.9,36.0,811.0,846.6,614.03
2016,7,29,14,45,843.5,114.5,4.95,36.0,776.5,808.2,589.72
2016,7,29,15,0,835.0,112.0,5.0,36.0,742.0,767.86,563.85
2016,7,29,15,15,823.0,109.5,5.0,35.5,702.0,725.15,536.99
2016,7,29,15,30,811.0,107.0,5.0,35.0,662.0,678.9,507.24
2016,7,29,15,45,796.0,103.5,5.0,34.5,618.0,628.68,472.36
2016,7,29,16,0,781.0,100.0,5.0,34.0,574.0,577.99,436.05
2016,7,29,16,15,760.5,96.5,5.0,33.0,526.0,524.04,397.05
2016,7,29,16,30,740.0,93.0,5.0,32.0,478.0,470.69,357.08
2016,7,29,16,45,714.0,88.0,5.0,31.5,428.5,414.21,312.7
2016,7,29,17,0,688.0,83.0,5.0,31.0,379.0,358.78,267.8
2016,7,29,17,15,651.5,77.5,4.9,30.0,328.5,301.79,221.06
2016,7,29,17,30,615.0,72.0,4.8,29.0,278.0,248.23,176.05
2016,7,29,17,45,564.0,65.0,4.7,28.0,229.0,193.52,130.34
2016,7,29,18,0,513.0,58.0,4.6,27.0,180.0,144.35,89.92
2016,7,29,18,15,438.0,49.0,4.5,26.0,135.0,96.2,53.67
2016,7,29,18,30,363.0,40.0,4.4,25.0,90.0,56.69,28.04
2016,7,29,18,45,250.5,27.5,4.35,24.0,55.5,22.27,11.28
2016,7,29,19,0,138.0,15.0,4.3,23.0,21.0,11.65,0.0
2016,7,29,19,15,69.0,7.5,4.25,22.5,10.5,7.37,0.0
2016,7,29,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,15,69.5,9.0,3.05,15.5,12.5,8.85,0.0
2016,7,30,5,30,139.0,18.0,3.1,16.0,25.0,14.04,0.0
2016,7,30,5,45,244.5,31.0,3.2,16.5,61.0,29.05,14.37
2016,7,30,6,0,350.0,44.0,3.3,17.0,97.0,64.51,34.9
2016,7,30,6,15,422.5,54.5,3.25,17.5,142.0,105.37,63.81
2016,7,30,6,30,495.0,65.0,3.2,18.0,187.0,154.58,103.0
2016,7,30,6,45,547.0,72.5,3.2,19.0,236.5,204.09,145.09
2016,7,30,7,0,599.0,80.0,3.2,20.0,286.0,259.24,192.33
2016,7,30,7,15,636.0,86.0,3.15,20.5,336.5,312.97,238.79
2016,7,30,7,30,673.0,92.0,3.1,21.0,387.0,370.15,287.0
2016,7,30,7,45,701.5,96.5,3.1,22.0,437.5,425.05,331.67
2016,7,30,8,0,730.0,101.0,3.1,23.0,488.0,481.91,376.29
2016,7,30,8,15,751.5,105.0,3.1,24.0,536.0,536.13,417.35
2016,7,30,8,30,773.0,109.0,3.1,25.0,584.0,590.69,457.2
2016,7,30,8,45,791.0,111.5,3.15,26.0,628.5,641.77,493.36
2016,7,30,9,0,809.0,114.0,3.2,27.0,673.0,692.61,527.99
2016,7,30,9,15,821.5,117.0,3.3,28.0,713.5,739.33,557.56
2016,7,30,9,30,834.0,120.0,3.4,29.0,754.0,784.82,585.73
2016,7,30,9,45,860.5,113.0,3.5,30.0,793.0,827.22,611.31
2016,7,30,10,0,887.0,106.0,3.6,31.0,832.0,871.33,637.63
2016,7,30,10,15,894.0,107.5,3.7,31.5,861.0,905.72,658.43
2016,7,30,10,30,901.0,109.0,3.8,32.0,890.0,937.55,677.47
2016,7,30,10,45,905.0,110.5,3.95,32.5,912.0,963.86,693.12
2016,7,30,11,0,909.0,112.0,4.1,33.0,934.0,987.16,706.83
2016,7,30,11,15,912.0,112.5,4.25,33.5,949.0,1005.35,717.26
2016,7,30,11,30,915.0,113.0,4.4,34.0,964.0,1020.3,725.69
2016,7,30,11,45,916.5,114.0,4.6,34.5,971.0,1030.96,731.73
2016,7,30,12,0,918.0,115.0,4.8,35.0,978.0,1038.22,735.67
2016,7,30,12,15,918.0,115.0,4.9,35.0,978.0,1039.53,737.25
2016,7,30,12,30,918.0,115.0,5.0,35.0,978.0,1037.4,736.78
2016,7,30,12,45,909.0,119.5,5.1,35.0,968.0,1027.52,731.45
2016,7,30,13,0,900.0,124.0,5.2,35.0,958.0,1014.4,724.12
2016,7,30,13,15,897.0,123.0,5.25,35.0,943.0,998.35,714.59
2016,7,30,13,30,894.0,122.0,5.3,35.0,928.0,979.13,703.05
2016,7,30,13,45,887.5,122.0,5.4,35.0,905.0,954.59,688.37
2016,7,30,14,0,881.0,122.0,5.5,35.0,882.0,927.24,671.79
2016,7,30,14,15,874.0,120.5,5.5,34.5,853.0,895.27,652.84
2016,7,30,14,30,867.0,119.0,5.5,34.0,824.0,860.84,632.08
2016,7,30,14,45,858.5,116.5,5.55,34.0,788.5,821.88,606.97
2016,7,30,15,0,850.0,114.0,5.6,34.0,753.0,780.93,580.27
2016,7,30,15,15,838.0,111.5,5.6,33.5,712.5,737.64,552.62
2016,7,30,15,30,826.0,109.0,5.6,33.0,672.0,690.69,521.96
2016,7,30,15,45,814.5,104.0,5.6,32.5,628.0,640.48,486.6
2016,7,30,16,0,803.0,99.0,5.6,32.0,584.0,589.46,449.58
2016,7,30,16,15,783.0,95.5,5.5,31.0,535.5,534.67,409.21
2016,7,30,16,30,763.0,92.0,5.4,30.0,487.0,480.39,367.84
2016,7,30,16,45,743.0,85.5,5.35,29.0,438.0,423.88,323.45
2016,7,30,17,0,723.0,79.0,5.3,28.0,389.0,368.44,278.3
2016,7,30,17,15,687.0,74.0,5.2,27.0,337.5,309.54,229.21
2016,7,30,17,30,651.0,69.0,5.1,26.0,286.0,254.66,182.29
2016,7,30,17,45,608.0,61.5,5.05,25.0,236.5,199.3,134.97
2016,7,30,18,0,565.0,54.0,5.0,24.0,187.0,148.58,92.26
2016,7,30,18,15,488.5,45.5,4.9,23.0,140.5,97.88,53.62
2016,7,30,18,30,412.0,37.0,4.8,22.0,94.0,55.98,26.49
2016,7,30,18,45,296.0,26.0,4.7,21.0,58.0,20.41,9.76
