Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,19,0,180.0,15.0,4.6,20.0,22.0,14.74,0.0
2016,7,30,19,15,90.0,7.5,4.55,19.5,11.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,128.0,8.0,2.25,13.5,14.5,7.86,0.0
2016,7,31,5,30,256.0,16.0,2.4,14.0,29.0,12.3,0.0
2016,7,31,5,45,374.5,25.5,2.6,14.5,68.0,25.31,10.43
2016,7,31,6,0,493.0,35.0,2.8,15.0,107.0,66.85,32.11
2016,7,31,6,15,563.5,41.5,2.75,15.5,155.0,111.49,63.26
2016,7,31,6,30,634.0,48.0,2.7,16.0,203.0,164.26,105.99
2016,7,31,6,45,679.0,53.0,2.7,17.0,254.5,217.28,152.34
2016,7,31,7,0,724.0,58.0,2.7,18.0,306.0,275.06,203.15
2016,7,31,7,15,756.0,61.5,2.65,18.5,358.0,331.22,252.75
2016,7,31,7,30,788.0,65.0,2.6,19.0,410.0,390.14,303.28
2016,7,31,7,45,810.0,69.0,2.6,20.0,460.5,447.39,350.42
2016,7,31,8,0,832.0,73.0,2.6,21.0,511.0,505.62,396.45
2016,7,31,8,15,849.5,75.5,2.6,22.0,559.5,560.47,438.19
2016,7,31,8,30,867.0,78.0,2.6,23.0,608.0,615.38,478.36
2016,7,31,8,45,877.5,81.5,2.6,24.0,652.5,666.49,514.22
2016,7,31,9,0,888.0,85.0,2.6,25.0,697.0,716.49,546.3
2016,7,31,9,15,898.0,87.0,2.65,25.5,737.5,763.21,576.46
2016,7,31,9,30,908.0,89.0,2.7,26.0,778.0,808.29,605.05
2016,7,31,9,45,903.0,98.0,2.8,27.0,809.5,846.42,627.62
2016,7,31,10,0,898.0,107.0,2.9,28.0,841.0,881.43,647.85
2016,7,31,10,15,904.0,108.5,2.95,28.5,869.5,915.29,668.07
2016,7,31,10,30,910.0,110.0,3.0,29.0,898.0,946.5,686.39
2016,7,31,10,45,906.0,116.5,3.15,30.0,917.5,970.69,699.41
2016,7,31,11,0,902.0,123.0,3.3,31.0,937.0,991.5,710.24
2016,7,31,11,15,905.0,123.5,3.4,31.5,951.5,1009.58,720.41
2016,7,31,11,30,908.0,124.0,3.5,32.0,966.0,1024.45,728.58
2016,7,31,11,45,901.0,129.5,3.65,32.5,971.0,1031.19,732.04
2016,7,31,12,0,894.0,135.0,3.8,33.0,976.0,1034.45,733.43
2016,7,31,12,15,894.0,135.0,3.85,33.0,975.5,1035.71,734.5
2016,7,31,12,30,894.0,135.0,3.9,33.0,975.0,1033.62,733.57
2016,7,31,12,45,898.5,130.5,4.0,33.5,968.5,1028.06,729.39
2016,7,31,13,0,903.0,126.0,4.1,34.0,962.0,1019.07,723.14
2016,7,31,13,15,900.0,125.5,4.2,34.0,946.5,1003.45,714.24
2016,7,31,13,30,897.0,125.0,4.3,34.0,931.0,984.65,703.36
2016,7,31,13,45,890.5,124.5,4.4,34.0,907.5,959.5,688.37
2016,7,31,14,0,884.0,124.0,4.5,34.0,884.0,931.53,671.5
2016,7,31,14,15,876.5,122.0,4.55,33.5,854.5,898.48,652.31
2016,7,31,14,30,869.0,120.0,4.6,33.0,825.0,862.98,631.29
2016,7,31,14,45,860.5,117.5,4.7,33.0,789.5,823.91,606.55
2016,7,31,15,0,852.0,115.0,4.8,33.0,754.0,782.83,580.38
2016,7,31,15,15,839.5,112.5,4.85,32.0,713.0,739.07,554.04
2016,7,31,15,30,827.0,110.0,4.9,31.0,672.0,691.66,524.47
2016,7,31,15,45,814.0,105.5,5.0,30.5,627.5,640.89,489.01
2016,7,31,16,0,801.0,101.0,5.1,30.0,583.0,589.44,451.89
2016,7,31,16,15,780.0,97.0,5.1,29.0,534.0,533.63,410.84
2016,7,31,16,30,759.0,93.0,5.1,28.0,485.0,478.45,368.77
2016,7,31,16,45,735.5,87.5,5.1,27.5,435.0,421.54,323.21
2016,7,31,17,0,712.0,82.0,5.1,27.0,385.0,365.4,276.86
2016,7,31,17,15,674.5,76.5,5.05,25.5,333.0,306.75,228.37
2016,7,31,17,30,637.0,71.0,5.0,24.0,281.0,251.62,181.49
2016,7,31,17,45,587.5,63.5,4.95,23.0,231.5,195.58,133.58
2016,7,31,18,0,538.0,56.0,4.9,22.0,182.0,144.94,91.03
2016,7,31,18,15,459.5,47.0,4.75,21.0,136.0,95.15,53.07
2016,7,31,18,30,381.0,38.0,4.6,20.0,90.0,54.43,26.63
2016,7,31,18,45,260.5,26.0,4.5,19.0,54.5,20.13,9.32
2016,7,31,19,0,140.0,14.0,4.4,18.0,19.0,13.76,0.0
2016,7,31,19,15,70.0,7.0,4.3,17.5,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,5,15,108.0,8.0,2.3,13.5,13.0,7.86,0.0
2016,8,1,5,30,216.0,16.0,2.5,14.0,26.0,12.4,0.0
2016,8,1,5,45,336.0,26.0,2.75,14.5,64.0,24.73,10.55
2016,8,1,6,0,456.0,36.0,3.0,15.0,102.0,63.24,30.57
2016,8,1,6,15,528.0,43.0,3.0,15.5,149.0,106.59,60.72
2016,8,1,6,30,600.0,50.0,3.0,16.0,196.0,158.18,102.3
2016,8,1,6,45,647.5,55.0,3.0,17.0,246.5,210.9,148.17
2016,8,1,7,0,695.0,60.0,3.0,18.0,297.0,267.66,197.99
2016,8,1,7,15,728.5,64.5,2.95,18.5,348.5,323.78,247.5
2016,8,1,7,30,762.0,69.0,2.9,19.0,400.0,382.86,298.18
2016,8,1,7,45,786.5,72.0,2.9,20.0,451.0,438.92,344.53
2016,8,1,8,0,811.0,75.0,2.9,21.0,502.0,496.39,390.21
2016,8,1,8,15,829.5,78.0,2.9,21.5,550.5,551.11,432.92
2016,8,1,8,30,848.0,81.0,2.9,22.0,599.0,606.23,474.5
2016,8,1,8,45,863.0,83.0,2.9,23.0,644.0,657.93,511.28
2016,8,1,9,0,878.0,85.0,2.9,24.0,689.0,708.95,544.67
2016,8,1,9,15,889.0,87.0,2.95,24.5,729.5,756.04,575.44
2016,8,1,9,30,900.0,89.0,3.0,25.0,770.0,801.59,604.69
2016,8,1,9,45,903.5,93.5,3.05,26.0,804.0,841.8,628.64
2016,8,1,10,0,907.0,98.0,3.1,27.0,838.0,879.51,650.54
2016,8,1,10,15,914.0,99.0,3.2,27.5,867.0,914.02,671.67
2016,8,1,10,30,921.0,100.0,3.3,28.0,896.0,945.91,690.93
2016,8,1,10,45,926.0,101.0,3.45,28.5,918.5,973.14,707.4
2016,8,1,11,0,931.0,102.0,3.6,29.0,941.0,997.32,721.9
2016,8,1,11,15,934.0,102.5,3.7,29.5,956.0,1015.88,732.43
2016,8,1,11,30,937.0,103.0,3.8,30.0,971.0,1031.11,740.89
2016,8,1,11,45,938.5,103.5,3.9,30.5,978.5,1041.45,746.3
2016,8,1,12,0,940.0,104.0,4.0,31.0,986.0,1048.3,749.59
2016,8,1,12,15,940.0,103.5,4.1,31.0,985.5,1049.09,750.66
2016,8,1,12,30,940.0,103.0,4.2,31.0,985.0,1046.35,749.6
2016,8,1,12,45,933.0,106.5,4.3,31.5,975.5,1037.29,743.1
2016,8,1,13,0,926.0,110.0,4.4,32.0,966.0,1024.85,734.56
2016,8,1,13,15,923.0,109.5,4.45,32.0,950.0,1008.89,725.04
2016,8,1,13,30,920.0,109.0,4.5,32.0,934.0,989.66,713.47
2016,8,1,13,45,915.5,107.5,4.6,32.0,911.5,964.82,698.52
2016,8,1,14,0,911.0,106.0,4.7,32.0,889.0,936.99,681.57
2016,8,1,14,15,904.5,104.5,4.75,31.5,859.5,904.54,662.77
2016,8,1,14,30,898.0,103.0,4.8,31.0,830.0,869.5,642.02
2016,8,1,14,45,890.5,100.5,4.9,31.0,794.5,830.21,617.09
2016,8,1,15,0,883.0,98.0,5.0,31.0,759.0,788.78,590.37
2016,8,1,15,15,872.0,95.5,5.05,30.5,718.0,742.82,561.04
2016,8,1,15,30,861.0,93.0,5.1,30.0,677.0,695.42,530.16
2016,8,1,15,45,848.0,89.5,5.15,29.5,632.0,644.49,494.82
2016,8,1,16,0,835.0,86.0,5.2,29.0,587.0,592.8,457.02
2016,8,1,16,15,816.0,83.0,5.2,28.0,538.5,538.25,416.53
2016,8,1,16,30,797.0,80.0,5.2,27.0,490.0,483.29,374.24
2016,8,1,16,45,773.0,75.5,5.25,26.5,439.0,425.19,327.39
2016,8,1,17,0,749.0,71.0,5.3,26.0,388.0,368.54,280.17
2016,8,1,17,15,714.0,66.5,5.2,24.5,336.5,309.88,231.02
2016,8,1,17,30,679.0,62.0,5.1,23.0,285.0,254.43,183.23
2016,8,1,17,45,630.0,56.0,5.1,22.0,234.5,196.84,133.51
2016,8,1,18,0,581.0,50.0,5.1,21.0,184.0,145.39,89.9
2016,8,1,18,15,502.5,42.5,5.0,20.0,137.5,94.73,51.18
2016,8,1,18,30,424.0,35.0,4.9,19.0,91.0,53.11,24.59
2016,8,1,18,45,294.0,24.0,4.8,18.0,55.0,18.39,7.67
2016,8,1,19,0,164.0,13.0,4.7,17.0,19.0,12.78,0.0
2016,8,1,19,15,82.0,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,5,15,103.5,8.0,3.1,12.5,12.5,7.86,0.0
2016,8,2,5,30,207.0,16.0,3.3,13.0,25.0,12.52,0.0
2016,8,2,5,45,332.0,26.0,3.5,14.0,63.5,24.2,10.35
2016,8,2,6,0,457.0,36.0,3.7,15.0,102.0,62.69,30.2
2016,8,2,6,15,532.5,43.5,3.7,15.5,149.5,106.96,60.83
2016,8,2,6,30,608.0,51.0,3.7,16.0,197.0,159.89,103.36
2016,8,2,6,45,659.0,56.0,3.7,16.5,249.0,213.93,150.59
2016,8,2,7,0,710.0,61.0,3.7,17.0,301.0,272.38,202.38
2016,8,2,7,15,744.5,65.0,3.65,17.5,354.0,329.21,252.92
2016,8,2,7,30,779.0,69.0,3.6,18.0,407.0,389.1,304.77
2016,8,2,7,45,805.5,72.0,3.55,19.0,459.0,447.03,352.98
2016,8,2,8,0,832.0,75.0,3.5,20.0,511.0,506.35,400.45
2016,8,2,8,15,851.5,78.0,3.45,21.0,561.0,562.93,444.02
2016,8,2,8,30,871.0,81.0,3.4,22.0,611.0,619.77,486.08
2016,8,2,8,45,886.5,83.0,3.4,23.0,657.5,672.91,524.06
2016,8,2,9,0,902.0,85.0,3.4,24.0,704.0,725.36,558.48
2016,8,2,9,15,913.5,87.0,3.45,24.5,745.5,773.86,590.28
2016,8,2,9,30,925.0,89.0,3.5,25.0,787.0,820.79,620.52
2016,8,2,9,45,928.5,93.5,3.55,26.0,822.0,861.94,645.09
2016,8,2,10,0,932.0,98.0,3.6,27.0,857.0,900.5,667.54
2016,8,2,10,15,939.0,99.5,3.65,27.5,887.0,936.31,689.2
2016,8,2,10,30,946.0,101.0,3.7,28.0,917.0,969.4,708.88
2016,8,2,10,45,952.0,101.0,3.75,28.5,940.5,997.12,724.93
2016,8,2,11,0,958.0,101.0,3.8,29.0,964.0,1021.75,738.95
2016,8,2,11,15,961.5,102.0,3.85,29.0,979.5,1041.75,751.5
2016,8,2,11,30,965.0,103.0,3.9,29.0,995.0,1058.34,761.94
2016,8,2,11,45,967.5,103.0,4.0,29.5,1003.0,1069.39,767.77
2016,8,2,12,0,970.0,103.0,4.1,30.0,1011.0,1076.85,771.42
2016,8,2,12,15,970.0,103.0,4.1,30.0,1010.5,1078.19,772.17
2016,8,2,12,30,970.0,103.0,4.1,30.0,1010.0,1075.87,770.76
2016,8,2,12,45,958.0,109.0,4.2,30.5,999.0,1064.24,762.65
2016,8,2,13,0,946.0,115.0,4.3,31.0,988.0,1049.19,752.51
2016,8,2,13,15,942.5,114.5,4.35,31.0,971.5,1032.44,742.57
2016,8,2,13,30,939.0,114.0,4.4,31.0,955.0,1012.35,730.52
2016,8,2,13,45,933.5,113.0,4.45,31.0,931.5,986.66,714.85
2016,8,2,14,0,928.0,112.0,4.5,31.0,908.0,957.95,697.2
2016,8,2,14,15,921.0,110.5,4.55,30.5,877.0,924.54,677.72
2016,8,2,14,30,914.0,109.0,4.6,30.0,846.0,888.51,656.29
2016,8,2,14,45,904.5,106.5,4.65,30.0,809.5,847.0,629.64
2016,8,2,15,0,895.0,104.0,4.7,30.0,773.0,803.43,601.39
2016,8,2,15,15,882.5,102.0,4.7,29.5,730.5,756.33,571.25
2016,8,2,15,30,870.0,100.0,4.7,29.0,688.0,707.89,539.64
2016,8,2,15,45,854.0,97.0,4.75,29.0,641.5,656.27,502.66
2016,8,2,16,0,838.0,94.0,4.8,29.0,595.0,602.59,462.73
2016,8,2,16,15,817.0,90.5,4.8,28.0,544.5,545.43,420.66
2016,8,2,16,30,796.0,87.0,4.8,27.0,494.0,488.82,377.41
2016,8,2,16,45,768.0,82.5,4.85,26.5,442.0,428.91,329.46
2016,8,2,17,0,740.0,78.0,4.9,26.0,390.0,370.89,281.45
2016,8,2,17,15,701.5,73.0,4.85,25.0,337.0,310.23,230.61
2016,8,2,17,30,663.0,68.0,4.8,24.0,284.0,253.83,182.11
2016,8,2,17,45,607.0,61.5,4.8,23.0,232.5,195.92,132.8
2016,8,2,18,0,551.0,55.0,4.8,22.0,181.0,144.13,89.61
2016,8,2,18,15,466.5,46.5,4.7,21.0,134.0,93.66,51.6
2016,8,2,18,30,382.0,38.0,4.6,20.0,87.0,52.97,25.82
2016,8,2,18,45,245.0,25.5,4.55,19.0,51.5,20.01,8.24
2016,8,2,19,0,108.0,13.0,4.5,18.0,16.0,12.78,0.0
2016,8,2,19,15,54.0,6.5,4.45,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,5,15,66.0,8.0,2.25,13.5,11.0,7.86,0.0
2016,8,3,5,30,132.0,16.0,2.4,14.0,22.0,12.55,0.0
2016,8,3,5,45,260.5,28.5,2.6,15.0,58.5,25.46,11.81
2016,8,3,6,0,389.0,41.0,2.8,16.0,95.0,62.39,32.28
2016,8,3,6,15,469.5,49.5,2.65,16.5,142.5,104.27,61.01
2016,8,3,6,30,550.0,58.0,2.5,17.0,190.0,155.45,101.43
2016,8,3,6,45,605.5,64.5,2.35,17.5,241.5,207.85,146.35
2016,8,3,7,0,661.0,71.0,2.2,18.0,293.0,266.27,196.95
2016,8,3,7,15,698.0,76.0,2.15,19.0,345.5,322.45,245.4
2016,8,3,7,30,735.0,81.0,2.1,20.0,398.0,382.63,295.64
2016,8,3,7,45,764.0,85.0,2.05,21.0,450.0,440.48,342.42
2016,8,3,8,0,793.0,89.0,2.0,22.0,502.0,500.25,388.8
2016,8,3,8,15,813.0,92.5,2.0,22.5,551.5,556.05,431.4
2016,8,3,8,30,833.0,96.0,2.0,23.0,601.0,612.24,472.82
2016,8,3,8,45,849.5,98.5,2.0,24.0,647.0,665.2,509.59
2016,8,3,9,0,866.0,101.0,2.0,25.0,693.0,715.98,542.63
2016,8,3,9,15,878.0,103.5,2.1,26.0,734.5,763.93,572.52
2016,8,3,9,30,890.0,106.0,2.2,27.0,776.0,810.44,600.89
2016,8,3,9,45,901.5,106.5,2.3,28.0,812.5,852.8,626.0
2016,8,3,10,0,913.0,107.0,2.4,29.0,849.0,893.21,649.45
2016,8,3,10,15,919.5,108.5,2.5,29.5,878.5,928.03,670.3
2016,8,3,10,30,926.0,110.0,2.6,30.0,908.0,960.16,689.33
2016,8,3,10,45,932.0,110.5,2.75,31.0,930.5,987.94,704.52
2016,8,3,11,0,938.0,111.0,2.9,32.0,953.0,1012.7,717.71
2016,8,3,11,15,941.0,111.5,3.1,32.5,968.5,1031.38,728.94
2016,8,3,11,30,944.0,112.0,3.3,33.0,984.0,1046.69,738.1
2016,8,3,11,45,946.5,111.5,3.55,33.5,991.5,1057.03,744.59
2016,8,3,12,0,949.0,111.0,3.8,34.0,999.0,1063.85,748.91
2016,8,3,12,15,949.5,111.0,4.0,34.0,998.5,1065.64,751.31
2016,8,3,12,30,950.0,111.0,4.2,34.0,998.0,1063.84,751.55
2016,8,3,12,45,949.0,110.5,4.45,34.0,990.0,1056.46,748.63
2016,8,3,13,0,948.0,110.0,4.7,34.0,982.0,1045.54,743.47
2016,8,3,13,15,945.0,109.5,4.85,33.5,966.5,1029.21,736.09
2016,8,3,13,30,942.0,109.0,5.0,33.0,951.0,1009.51,726.75
2016,8,3,13,45,939.0,107.0,5.2,33.0,928.5,984.99,713.01
2016,8,3,14,0,936.0,105.0,5.4,33.0,906.0,957.32,697.0
2016,8,3,14,15,930.0,103.5,5.5,32.5,876.0,924.52,678.17
2016,8,3,14,30,924.0,102.0,5.6,32.0,846.0,889.0,657.26
2016,8,3,14,45,917.0,99.5,5.7,31.5,810.5,849.12,633.02
2016,8,3,15,0,910.0,97.0,5.8,31.0,775.0,806.97,606.8
2016,8,3,15,15,899.0,95.0,5.8,30.0,733.0,760.33,577.75
2016,8,3,15,30,888.0,93.0,5.8,29.0,691.0,712.18,547.02
2016,8,3,15,45,874.0,90.0,5.8,28.5,645.0,659.8,510.04
2016,8,3,16,0,860.0,87.0,5.8,28.0,599.0,606.68,470.64
2016,8,3,16,15,840.0,83.5,5.7,27.0,548.5,549.78,427.8
2016,8,3,16,30,820.0,80.0,5.6,26.0,498.0,492.48,383.19
2016,8,3,16,45,793.0,76.5,5.6,25.0,445.5,432.78,335.28
2016,8,3,17,0,766.0,73.0,5.6,24.0,393.0,374.82,287.04
2016,8,3,17,15,728.5,68.5,5.45,23.0,339.5,314.35,235.43
2016,8,3,17,30,691.0,64.0,5.3,22.0,286.0,257.37,185.64
2016,8,3,17,45,634.5,58.0,5.2,21.0,234.0,197.46,134.03
2016,8,3,18,0,578.0,52.0,5.1,20.0,182.0,144.59,89.49
2016,8,3,18,15,494.0,43.5,4.95,19.0,134.5,92.76,50.19
2016,8,3,18,30,410.0,35.0,4.8,18.0,87.0,50.65,23.6
2016,8,3,18,45,268.5,23.5,4.7,17.5,51.0,18.25,6.44
2016,8,3,19,0,127.0,12.0,4.6,17.0,15.0,11.8,0.0
2016,8,3,19,15,63.5,6.0,4.55,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,80.0,7.5,3.65,12.5,10.5,7.37,0.0
2016,8,4,5,30,160.0,15.0,3.8,13.0,21.0,14.74,0.0
2016,8,4,5,45,291.0,26.5,3.95,13.5,58.5,23.41,12.58
2016,8,4,6,0,422.0,38.0,4.1,14.0,96.0,61.13,30.48
2016,8,4,6,15,501.5,46.5,4.1,14.5,144.0,104.72,60.51
2016,8,4,6,30,581.0,55.0,4.1,15.0,192.0,157.49,102.72
2016,8,4,6,45,635.5,60.5,4.1,16.0,244.0,210.4,148.61
2016,8,4,7,0,690.0,66.0,4.1,17.0,296.0,270.02,200.88
2016,8,4,7,15,726.0,70.5,4.1,17.5,349.0,326.83,251.39
2016,8,4,7,30,762.0,75.0,4.1,18.0,402.0,386.9,303.47
2016,8,4,7,45,790.0,78.0,4.1,18.5,454.0,444.72,352.46
2016,8,4,8,0,818.0,81.0,4.1,19.0,506.0,504.3,401.28
2016,8,4,8,15,837.0,84.5,4.15,19.5,555.5,560.79,446.26
2016,8,4,8,30,856.0,88.0,4.2,20.0,605.0,616.63,489.37
2016,8,4,8,45,872.0,89.5,4.3,21.0,651.5,668.99,527.77
2016,8,4,9,0,888.0,91.0,4.4,22.0,698.0,720.72,563.15
2016,8,4,9,15,899.0,93.5,4.5,22.5,738.5,768.85,595.73
2016,8,4,9,30,910.0,96.0,4.6,23.0,779.0,815.42,626.79
2016,8,4,9,45,915.5,99.0,4.75,23.5,814.0,856.17,653.73
2016,8,4,10,0,921.0,102.0,4.9,24.0,849.0,894.51,678.8
2016,8,4,10,15,926.5,103.0,5.0,24.0,877.0,928.19,701.58
2016,8,4,10,30,932.0,104.0,5.1,24.0,905.0,959.09,722.45
2016,8,4,10,45,936.0,104.5,5.2,24.5,926.5,985.15,738.56
2016,8,4,11,0,940.0,105.0,5.3,25.0,948.0,1008.08,752.56
2016,8,4,11,15,942.0,106.0,5.35,25.0,962.0,1026.34,764.6
2016,8,4,11,30,944.0,107.0,5.4,25.0,976.0,1041.2,774.46
2016,8,4,11,45,944.0,107.5,5.45,25.5,982.5,1050.08,778.86
2016,8,4,12,0,944.0,108.0,5.5,26.0,989.0,1055.41,781.02
2016,8,4,12,15,943.5,108.0,5.5,25.5,988.0,1056.17,783.03
2016,8,4,12,30,943.0,108.0,5.5,25.0,987.0,1053.36,782.81
2016,8,4,12,45,934.0,112.0,5.55,25.0,976.5,1042.73,776.25
2016,8,4,13,0,925.0,116.0,5.6,25.0,966.0,1028.74,767.54
2016,8,4,13,15,921.5,115.0,5.6,24.5,950.0,1011.67,758.02
2016,8,4,13,30,918.0,114.0,5.6,24.0,934.0,991.34,746.29
2016,8,4,13,45,914.0,112.5,5.7,24.0,910.5,966.87,730.87
2016,8,4,14,0,910.0,111.0,5.8,24.0,887.0,939.37,713.31
2016,8,4,14,15,903.0,109.5,5.8,23.5,857.5,906.35,692.61
2016,8,4,14,30,896.0,108.0,5.8,23.0,828.0,870.77,669.94
2016,8,4,14,45,888.5,105.0,5.85,23.0,792.0,830.86,642.89
2016,8,4,15,0,881.0,102.0,5.9,23.0,756.0,788.8,614.05
2016,8,4,15,15,869.0,99.5,5.85,22.5,714.5,742.01,582.23
2016,8,4,15,30,857.0,97.0,5.8,22.0,673.0,693.87,548.96
2016,8,4,15,45,842.0,94.0,5.8,21.5,627.0,643.36,511.76
2016,8,4,16,0,827.0,91.0,5.8,21.0,581.0,590.77,471.48
2016,8,4,16,15,806.5,87.5,5.7,20.5,532.0,534.35,426.83
2016,8,4,16,30,786.0,84.0,5.6,20.0,483.0,478.46,381.3
2016,8,4,16,45,759.5,79.5,5.55,19.5,431.5,419.71,332.25
2016,8,4,17,0,733.0,75.0,5.5,19.0,380.0,362.71,283.18
2016,8,4,17,15,695.5,70.0,5.4,18.0,327.5,303.56,231.75
2016,8,4,17,30,658.0,65.0,5.3,17.0,275.0,247.08,181.59
2016,8,4,17,45,604.0,58.5,5.2,16.5,224.5,190.01,131.18
2016,8,4,18,0,550.0,52.0,5.1,16.0,174.0,138.87,87.24
2016,8,4,18,15,466.5,43.5,4.95,15.5,128.0,88.84,48.85
2016,8,4,18,30,383.0,35.0,4.8,15.0,82.0,48.48,23.17
2016,8,4,18,45,246.5,23.0,4.7,14.5,47.5,17.94,5.56
2016,8,4,19,0,110.0,11.0,4.6,14.0,13.0,10.81,0.0
2016,8,4,19,15,55.0,5.5,4.5,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,65.0,7.5,2.35,12.5,9.5,7.37,0.0
2016,8,5,5,30,130.0,15.0,2.7,13.0,19.0,14.74,0.0
2016,8,5,5,45,262.0,27.5,3.05,13.5,56.0,23.8,12.53
2016,8,5,6,0,394.0,40.0,3.4,14.0,93.0,60.75,31.23
2016,8,5,6,15,475.5,49.0,3.35,14.5,140.5,103.37,60.48
2016,8,5,6,30,557.0,58.0,3.3,15.0,188.0,155.45,101.84
2016,8,5,6,45,613.0,64.0,3.3,15.5,240.0,207.84,147.25
2016,8,5,7,0,669.0,70.0,3.3,16.0,292.0,266.31,198.71
2016,8,5,7,15,706.5,75.5,3.25,16.5,345.0,323.64,249.42
2016,8,5,7,30,744.0,81.0,3.2,17.0,398.0,385.0,302.25
2016,8,5,7,45,773.0,84.0,3.15,17.5,450.5,442.38,350.58
2016,8,5,8,0,802.0,87.0,3.1,18.0,503.0,501.65,398.79
2016,8,5,8,15,822.5,90.5,3.05,18.5,552.5,558.25,443.31
2016,8,5,8,30,843.0,94.0,3.0,19.0,602.0,615.27,486.6
2016,8,5,8,45,860.5,95.5,2.95,19.5,648.5,667.06,524.7
2016,8,5,9,0,878.0,97.0,2.9,20.0,695.0,719.38,560.86
2016,8,5,9,15,889.5,99.5,2.9,20.5,736.5,767.52,592.48
2016,8,5,9,30,901.0,102.0,2.9,21.0,778.0,814.13,622.51
2016,8,5,9,45,902.0,108.5,2.95,22.0,812.0,854.51,646.81
2016,8,5,10,0,903.0,115.0,3.0,23.0,846.0,892.17,668.92
2016,8,5,10,15,910.0,116.5,3.05,23.5,875.5,927.17,690.26
2016,8,5,10,30,917.0,118.0,3.1,24.0,905.0,959.54,709.69
2016,8,5,10,45,923.5,118.0,3.2,24.5,928.0,987.08,726.22
2016,8,5,11,0,930.0,118.0,3.3,25.0,951.0,1011.64,740.78
2016,8,5,11,15,933.5,119.0,3.35,25.5,966.0,1031.18,751.71
2016,8,5,11,30,937.0,120.0,3.4,26.0,981.0,1047.39,760.53
2016,8,5,11,45,939.5,119.5,3.5,26.5,988.5,1057.64,766.0
2016,8,5,12,0,942.0,119.0,3.6,27.0,996.0,1064.39,769.35
2016,8,5,12,15,942.0,119.0,3.7,27.0,995.5,1065.62,770.8
2016,8,5,12,30,942.0,119.0,3.8,27.0,995.0,1063.28,770.1
2016,8,5,12,45,941.0,118.0,3.9,27.5,987.0,1055.36,764.4
2016,8,5,13,0,940.0,117.0,4.0,28.0,979.0,1043.93,756.56
2016,8,5,13,15,937.0,116.0,4.1,28.0,963.0,1027.1,746.8
2016,8,5,13,30,934.0,115.0,4.2,28.0,947.0,1006.92,734.9
2016,8,5,13,45,929.5,113.5,4.35,28.0,923.5,981.6,719.87
2016,8,5,14,0,925.0,112.0,4.5,28.0,900.0,953.21,702.72
2016,8,5,14,15,918.0,110.5,4.6,28.0,869.5,919.72,681.79
2016,8,5,14,30,911.0,109.0,4.7,28.0,839.0,883.61,659.2
2016,8,5,14,45,901.0,107.0,4.8,28.0,802.0,842.13,632.64
2016,8,5,15,0,891.0,105.0,4.9,28.0,765.0,798.64,604.32
2016,8,5,15,15,878.5,102.5,4.95,27.5,722.5,751.02,573.61
2016,8,5,15,30,866.0,100.0,5.0,27.0,680.0,702.06,541.36
2016,8,5,15,45,848.5,97.5,5.05,26.5,633.0,650.06,504.29
2016,8,5,16,0,831.0,95.0,5.1,26.0,586.0,596.11,464.36
2016,8,5,16,15,809.0,91.5,5.05,25.0,535.5,538.61,421.08
2016,8,5,16,30,787.0,88.0,5.0,24.0,485.0,481.78,376.76
2016,8,5,16,45,754.5,84.5,5.0,23.5,432.0,421.29,327.47
2016,8,5,17,0,722.0,81.0,5.0,23.0,379.0,362.57,278.16
2016,8,5,17,15,682.0,75.5,4.9,22.0,326.0,302.54,227.11
2016,8,5,17,30,642.0,70.0,4.8,21.0,273.0,246.34,178.24
2016,8,5,17,45,577.5,63.5,4.7,20.0,221.0,187.91,128.36
2016,8,5,18,0,513.0,57.0,4.6,19.0,169.0,136.64,85.78
2016,8,5,18,15,424.5,47.0,4.45,18.0,123.0,86.91,48.53
2016,8,5,18,30,336.0,37.0,4.3,17.0,77.0,47.47,23.63
2016,8,5,18,45,198.0,23.5,4.2,16.5,44.0,18.63,4.81
2016,8,5,19,0,60.0,10.0,4.1,16.0,11.0,9.83,0.0
2016,8,5,19,15,30.0,5.0,4.0,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,5,15,46.5,7.0,2.75,12.5,8.5,0.0,0.0
2016,8,6,5,30,93.0,14.0,3.0,13.0,17.0,13.76,0.0
2016,8,6,5,45,223.0,27.5,3.3,13.5,52.5,23.26,11.7
2016,8,6,6,0,353.0,41.0,3.6,14.0,88.0,58.7,30.99
2016,8,6,6,15,436.5,51.0,3.6,14.5,135.0,100.08,59.41
2016,8,6,6,30,520.0,61.0,3.6,15.0,182.0,151.18,99.77
2016,8,6,6,45,578.5,68.0,3.6,15.5,233.5,203.01,144.42
2016,8,6,7,0,637.0,75.0,3.6,16.0,285.0,261.26,195.43
2016,8,6,7,15,675.5,81.0,3.6,16.5,337.5,317.69,245.32
2016,8,6,7,30,714.0,87.0,3.6,17.0,390.0,377.73,297.13
2016,8,6,7,45,745.5,90.5,3.6,18.0,442.5,435.75,345.44
2016,8,6,8,0,777.0,94.0,3.6,19.0,495.0,495.44,393.38
2016,8,6,8,15,798.0,97.5,3.6,19.5,544.0,551.12,437.4
2016,8,6,8,30,819.0,101.0,3.6,20.0,593.0,607.31,480.4
2016,8,6,8,45,836.5,103.5,3.65,20.5,639.5,660.4,519.96
2016,8,6,9,0,854.0,106.0,3.7,21.0,686.0,713.08,557.58
2016,8,6,9,15,866.0,108.5,3.75,21.5,727.0,758.83,588.06
2016,8,6,9,30,878.0,111.0,3.8,22.0,768.0,804.96,618.41
2016,8,6,9,45,890.0,111.5,3.9,23.0,804.0,847.37,644.71
2016,8,6,10,0,902.0,112.0,4.0,24.0,840.0,887.88,669.31
2016,8,6,10,15,908.5,113.5,4.1,24.0,869.5,922.42,692.2
2016,8,6,10,30,915.0,115.0,4.2,24.0,899.0,954.29,713.26
2016,8,6,10,45,920.0,116.0,4.35,24.5,921.0,981.42,729.97
2016,8,6,11,0,925.0,117.0,4.5,25.0,943.0,1005.5,744.64
2016,8,6,11,15,927.5,118.0,4.55,25.5,957.5,1023.99,755.01
2016,8,6,11,30,930.0,119.0,4.6,26.0,972.0,1039.13,763.4
2016,8,6,11,45,931.0,119.5,4.7,26.5,979.0,1048.85,768.76
2016,8,6,12,0,932.0,120.0,4.8,27.0,986.0,1055.07,771.95
2016,8,6,12,15,931.5,120.0,4.85,27.0,985.5,1055.76,772.77
2016,8,6,12,30,931.0,120.0,4.9,27.0,985.0,1052.91,771.42
2016,8,6,12,45,919.5,125.5,5.0,27.0,973.5,1041.34,764.86
2016,8,6,13,0,908.0,131.0,5.1,27.0,962.0,1026.48,756.22
2016,8,6,13,15,904.5,130.0,5.15,27.0,945.5,1009.56,745.86
2016,8,6,13,30,901.0,129.0,5.2,27.0,929.0,989.43,733.39
2016,8,6,13,45,895.5,127.5,5.3,27.0,905.5,963.82,717.59
2016,8,6,14,0,890.0,126.0,5.4,27.0,882.0,935.3,699.73
2016,8,6,14,15,882.5,124.0,5.45,26.5,851.5,901.77,679.39
2016,8,6,14,30,875.0,122.0,5.5,26.0,821.0,865.76,657.1
2016,8,6,14,45,866.0,119.5,5.55,25.5,785.0,825.74,631.69
2016,8,6,15,0,857.0,117.0,5.6,25.0,749.0,786.27,606.33
2016,8,6,15,15,844.0,114.0,5.6,24.5,707.0,738.68,574.47
2016,8,6,15,30,831.0,111.0,5.6,24.0,665.0,689.89,540.87
2016,8,6,15,45,815.5,107.0,5.7,23.5,619.0,637.51,502.58
2016,8,6,16,0,800.0,103.0,5.8,23.0,573.0,584.68,462.75
2016,8,6,16,15,777.5,99.0,5.75,22.0,523.5,527.85,419.07
2016,8,6,16,30,755.0,95.0,5.7,21.0,474.0,471.81,374.51
2016,8,6,16,45,728.0,89.5,5.7,20.5,422.5,412.92,325.63
2016,8,6,17,0,701.0,84.0,5.7,20.0,371.0,356.19,277.07
2016,8,6,17,15,660.5,78.0,5.6,19.0,318.5,296.65,225.69
2016,8,6,17,30,620.0,72.0,5.5,18.0,266.0,241.03,176.68
2016,8,6,17,45,561.5,64.5,5.4,17.5,215.5,184.24,127.14
2016,8,6,18,0,503.0,57.0,5.3,17.0,165.0,133.96,84.62
2016,8,6,18,15,413.0,46.5,5.2,16.5,119.5,84.32,47.23
2016,8,6,18,30,323.0,36.0,5.1,16.0,74.0,45.18,22.41
2016,8,6,18,45,187.0,22.5,5.0,15.5,42.0,17.84,3.02
2016,8,6,19,0,51.0,9.0,4.9,15.0,10.0,8.85,0.0
2016,8,6,19,15,25.5,4.5,4.8,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,70.0,6.5,3.35,11.5,9.0,0.0,0.0
2016,8,7,5,30,140.0,13.0,3.5,12.0,18.0,12.78,0.0
2016,8,7,5,45,281.0,24.5,3.7,12.5,54.5,20.25,9.07
2016,8,7,6,0,422.0,36.0,3.9,13.0,91.0,57.58,28.02
2016,8,7,6,15,505.5,44.5,3.85,13.5,139.0,101.44,57.79
2016,8,7,6,30,589.0,53.0,3.8,14.0,187.0,154.97,100.37
2016,8,7,6,45,642.5,58.5,3.8,15.0,239.5,208.05,146.57
2016,8,7,7,0,696.0,64.0,3.8,16.0,292.0,267.69,199.14
2016,8,7,7,15,732.5,69.0,3.75,16.5,345.5,325.56,250.72
2016,8,7,7,30,769.0,74.0,3.7,17.0,399.0,386.74,303.86
2016,8,7,7,45,796.5,77.5,3.65,17.5,451.5,445.3,353.52
2016,8,7,8,0,824.0,81.0,3.6,18.0,504.0,505.57,402.87
2016,8,7,8,15,843.5,84.0,3.55,18.5,554.0,562.24,447.8
2016,8,7,8,30,863.0,87.0,3.5,19.0,604.0,618.23,490.71
2016,8,7,8,45,879.0,89.0,3.5,20.0,650.5,671.52,529.38
2016,8,7,9,0,895.0,91.0,3.5,21.0,697.0,724.17,564.88
2016,8,7,9,15,906.0,93.0,3.5,21.5,738.5,772.17,596.55
2016,8,7,9,30,917.0,95.0,3.5,22.0,780.0,818.57,626.58
2016,8,7,9,45,921.5,99.0,3.55,23.0,815.0,859.87,651.62
2016,8,7,10,0,926.0,103.0,3.6,24.0,850.0,898.65,674.54
2016,8,7,10,15,933.0,104.5,3.65,24.5,879.5,934.36,696.42
2016,8,7,10,30,940.0,106.0,3.7,25.0,909.0,967.35,716.31
2016,8,7,10,45,945.0,107.0,3.8,25.5,932.0,995.06,732.91
2016,8,7,11,0,950.0,108.0,3.9,26.0,955.0,1019.63,747.44
2016,8,7,11,15,953.0,108.5,3.95,26.5,970.0,1038.49,757.91
2016,8,7,11,30,956.0,109.0,4.0,27.0,985.0,1053.91,766.21
2016,8,7,11,45,958.0,109.0,4.1,27.5,992.5,1064.31,771.69
2016,8,7,12,0,960.0,109.0,4.2,28.0,1000.0,1071.12,774.98
2016,8,7,12,15,960.5,109.0,4.25,28.0,999.5,1072.8,776.3
2016,8,7,12,30,961.0,109.0,4.3,28.0,999.0,1070.85,775.43
2016,8,7,12,45,960.0,108.0,4.4,28.5,991.0,1062.72,769.49
2016,8,7,13,0,959.0,107.0,4.5,29.0,983.0,1051.0,761.35
2016,8,7,13,15,956.5,106.0,4.55,29.0,967.0,1034.29,751.29
2016,8,7,13,30,954.0,105.0,4.6,29.0,951.0,1014.13,739.06
2016,8,7,13,45,951.0,103.5,4.65,29.0,928.0,989.66,724.06
2016,8,7,14,0,948.0,102.0,4.7,29.0,905.0,961.97,707.07
2016,8,7,14,15,941.5,100.5,4.7,28.5,874.5,928.16,686.94
2016,8,7,14,30,935.0,99.0,4.7,28.0,844.0,891.62,664.79
2016,8,7,14,45,927.5,96.5,4.75,28.0,807.5,850.7,638.39
2016,8,7,15,0,920.0,94.0,4.8,28.0,771.0,807.51,610.14
2016,8,7,15,15,908.5,92.0,4.8,27.5,728.5,759.87,579.33
2016,8,7,15,30,897.0,90.0,4.8,27.0,686.0,710.73,546.94
2016,8,7,15,45,882.5,87.0,4.85,26.5,639.0,657.39,509.46
2016,8,7,16,0,868.0,84.0,4.9,26.0,592.0,603.35,469.54
2016,8,7,16,15,848.0,81.0,4.85,25.5,541.5,546.42,425.8
2016,8,7,16,30,828.0,78.0,4.8,25.0,491.0,489.06,380.34
2016,8,7,16,45,801.5,74.0,4.8,24.5,438.0,428.54,331.07
2016,8,7,17,0,775.0,70.0,4.8,24.0,385.0,369.72,281.54
2016,8,7,17,15,736.5,65.5,4.7,23.0,331.0,308.44,229.31
2016,8,7,17,30,698.0,61.0,4.6,22.0,277.0,250.79,179.0
2016,8,7,17,45,640.5,55.0,4.55,21.0,224.5,190.57,127.27
2016,8,7,18,0,583.0,49.0,4.5,20.0,172.0,137.48,82.94
2016,8,7,18,15,492.0,40.5,4.35,19.0,124.5,85.26,44.37
2016,8,7,18,30,401.0,32.0,4.2,18.0,77.0,43.62,19.29
2016,8,7,18,45,200.5,16.0,4.05,17.5,38.5,11.84,0.0
2016,8,7,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,6.0,2.3,12.5,8.0,0.0,0.0
2016,8,8,5,30,126.0,12.0,2.5,13.0,16.0,11.8,0.0
2016,8,8,5,45,266.0,23.5,2.75,13.5,51.5,18.88,7.55
2016,8,8,6,0,406.0,35.0,3.0,14.0,87.0,55.14,26.53
2016,8,8,6,15,489.0,43.0,2.9,14.5,134.0,97.45,54.93
2016,8,8,6,30,572.0,51.0,2.8,15.0,181.0,149.39,95.88
2016,8,8,6,45,623.0,57.5,2.7,16.0,232.0,201.86,141.24
2016,8,8,7,0,674.0,64.0,2.6,17.0,283.0,260.63,192.58
2016,8,8,7,15,710.5,69.0,2.55,17.5,335.5,317.28,242.54
2016,8,8,7,30,747.0,74.0,2.5,18.0,388.0,377.26,294.03
2016,8,8,7,45,772.5,78.5,2.5,19.0,439.5,434.76,341.59
2016,8,8,8,0,798.0,83.0,2.5,20.0,491.0,493.8,388.51
2016,8,8,8,15,818.0,86.0,2.5,20.5,540.0,549.47,431.94
2016,8,8,8,30,838.0,89.0,2.5,21.0,589.0,605.52,474.17
2016,8,8,8,45,853.0,92.0,2.55,22.0,635.0,657.05,510.99
2016,8,8,9,0,868.0,95.0,2.6,23.0,681.0,708.9,545.77
2016,8,8,9,15,880.0,97.0,2.7,23.5,722.0,756.54,577.18
2016,8,8,9,30,892.0,99.0,2.8,24.0,763.0,802.73,607.15
2016,8,8,9,45,905.5,98.5,2.9,25.0,799.5,845.85,633.4
2016,8,8,10,0,919.0,98.0,3.0,26.0,836.0,887.1,658.0
2016,8,8,10,15,925.5,99.0,3.1,26.5,865.5,921.65,679.12
2016,8,8,10,30,932.0,100.0,3.2,27.0,895.0,953.46,698.36
2016,8,8,10,45,936.0,101.5,3.35,27.5,917.5,980.57,714.79
2016,8,8,11,0,940.0,103.0,3.5,28.0,940.0,1004.53,729.17
2016,8,8,11,15,943.0,104.0,3.65,28.5,955.0,1023.73,740.49
2016,8,8,11,30,946.0,105.0,3.8,29.0,970.0,1039.52,749.69
2016,8,8,11,45,946.5,106.0,3.95,29.5,977.0,1049.37,755.13
2016,8,8,12,0,947.0,107.0,4.1,30.0,984.0,1055.64,758.39
2016,8,8,12,15,947.0,107.0,4.25,30.0,983.5,1056.78,760.01
2016,8,8,12,30,947.0,107.0,4.4,30.0,983.0,1054.32,759.42
2016,8,8,12,45,945.0,107.0,4.6,30.0,974.5,1046.3,755.63
2016,8,8,13,0,943.0,107.0,4.8,30.0,966.0,1034.74,750.02
2016,8,8,13,15,940.0,106.0,4.9,30.0,950.0,1017.71,740.25
2016,8,8,13,30,937.0,105.0,5.0,30.0,934.0,997.32,728.29
2016,8,8,13,45,933.5,103.5,5.15,30.0,911.0,972.68,713.85
2016,8,8,14,0,930.0,102.0,5.3,30.0,888.0,944.91,697.2
2016,8,8,14,15,923.5,100.5,5.35,29.5,857.5,911.54,677.37
2016,8,8,14,30,917.0,99.0,5.4,29.0,827.0,875.49,655.5
2016,8,8,14,45,909.5,96.5,5.5,29.0,791.0,835.13,629.29
2016,8,8,15,0,902.0,94.0,5.6,29.0,755.0,792.54,601.23
2016,8,8,15,15,890.5,92.0,5.6,28.5,713.0,745.57,570.45
2016,8,8,15,30,879.0,90.0,5.6,28.0,671.0,697.14,538.13
2016,8,8,15,45,865.0,86.5,5.65,27.5,625.0,644.36,500.48
2016,8,8,16,0,851.0,83.0,5.7,27.0,579.0,590.88,460.59
2016,8,8,16,15,831.0,80.0,5.6,26.0,529.0,534.76,417.88
2016,8,8,16,30,811.0,77.0,5.5,25.0,479.0,478.24,373.38
2016,8,8,16,45,786.0,72.5,5.45,24.5,427.0,418.75,324.44
2016,8,8,17,0,761.0,68.0,5.4,24.0,375.0,360.83,275.24
2016,8,8,17,15,723.0,63.5,5.3,23.0,322.0,300.52,223.53
2016,8,8,17,30,685.0,59.0,5.2,22.0,269.0,243.79,173.8
2016,8,8,17,45,631.0,53.0,5.1,21.0,218.0,186.06,123.88
2016,8,8,18,0,577.0,47.0,5.0,20.0,167.0,133.27,79.69
2016,8,8,18,15,485.5,39.0,4.9,19.0,120.0,82.01,42.08
2016,8,8,18,30,394.0,31.0,4.8,18.0,73.0,41.4,17.97
2016,8,8,18,45,197.0,15.5,4.7,17.5,36.5,11.52,0.0
2016,8,8,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,15,71.5,5.5,2.4,12.5,7.5,0.0,0.0
2016,8,9,5,30,143.0,11.0,2.5,13.0,15.0,10.81,0.0
2016,8,9,5,45,286.5,22.0,2.7,13.5,50.5,17.12,5.8
2016,8,9,6,0,430.0,33.0,2.9,14.0,86.0,54.1,25.02
2016,8,9,6,15,512.5,40.5,2.7,14.5,133.5,97.19,53.7
2016,8,9,6,30,595.0,48.0,2.5,15.0,181.0,150.78,95.94
2016,8,9,6,45,645.5,53.5,2.35,16.0,232.5,203.31,141.42
2016,8,9,7,0,696.0,59.0,2.2,17.0,284.0,261.32,192.21
2016,8,9,7,15,731.5,63.5,2.0,17.5,336.5,318.34,242.37
2016,8,9,7,30,767.0,68.0,1.8,18.0,389.0,378.56,293.63
2016,8,9,7,45,792.0,71.5,1.65,19.0,440.5,435.88,340.34
2016,8,9,8,0,817.0,75.0,1.5,20.0,492.0,494.66,385.96
2016,8,9,8,15,836.5,78.0,1.4,20.5,541.0,550.37,428.19
2016,8,9,8,30,856.0,81.0,1.3,21.0,590.0,606.71,469.04
2016,8,9,8,45,871.5,83.0,1.2,22.0,636.0,659.38,504.59
2016,8,9,9,0,887.0,85.0,1.1,23.0,682.0,711.37,536.57
2016,8,9,9,15,898.0,87.0,1.05,23.5,723.0,759.08,565.5
2016,8,9,9,30,909.0,89.0,1.0,24.0,764.0,805.19,592.67
2016,8,9,9,45,918.5,90.0,0.95,25.0,799.5,847.2,615.33
2016,8,9,10,0,928.0,91.0,0.9,26.0,835.0,887.05,636.01
2016,8,9,10,15,934.5,92.0,0.9,26.5,864.5,921.86,655.17
2016,8,9,10,30,941.0,93.0,0.9,27.0,894.0,953.91,672.44
2016,8,9,10,45,946.0,93.5,0.9,28.0,916.0,981.12,685.26
2016,8,9,11,0,951.0,94.0,0.9,29.0,938.0,1005.17,696.07
2016,8,9,11,15,953.5,94.5,1.05,29.5,953.0,1023.53,707.75
2016,8,9,11,30,956.0,95.0,1.2,30.0,968.0,1038.43,717.39
2016,8,9,11,45,957.5,95.0,1.35,30.5,975.0,1048.28,724.01
2016,8,9,12,0,959.0,95.0,1.5,31.0,982.0,1054.53,728.49
2016,8,9,12,15,959.0,95.0,1.75,31.0,981.5,1055.65,732.83
2016,8,9,12,30,959.0,95.0,2.0,31.0,981.0,1053.12,734.75
2016,8,9,12,45,949.0,100.5,2.25,31.5,970.5,1042.84,730.22
2016,8,9,13,0,939.0,106.0,2.5,32.0,960.0,1029.12,723.38
2016,8,9,13,15,936.0,105.0,2.75,32.0,943.5,1012.1,715.71
2016,8,9,13,30,933.0,104.0,3.0,32.0,927.0,991.72,705.68
2016,8,9,13,45,928.0,103.5,3.25,32.5,903.5,966.76,691.05
2016,8,9,14,0,923.0,103.0,3.5,33.0,880.0,938.75,674.23
2016,8,9,14,15,916.0,101.5,3.7,32.5,850.0,905.07,655.86
2016,8,9,14,30,909.0,100.0,3.9,32.0,820.0,868.78,635.37
2016,8,9,14,45,898.5,98.5,4.1,32.0,783.0,827.25,609.66
2016,8,9,15,0,888.0,97.0,4.3,32.0,746.0,783.74,582.18
2016,8,9,15,15,876.0,95.0,4.4,31.5,704.0,736.9,552.69
2016,8,9,15,30,864.0,93.0,4.5,31.0,662.0,688.68,521.66
2016,8,9,15,45,847.0,90.5,4.6,30.5,615.5,635.64,484.6
2016,8,9,16,0,830.0,88.0,4.7,30.0,569.0,583.12,446.51
2016,8,9,16,15,809.0,85.0,4.75,29.0,519.5,526.59,404.82
2016,8,9,16,30,788.0,82.0,4.8,28.0,470.0,470.66,361.91
2016,8,9,16,45,758.0,78.0,4.85,27.5,418.0,410.67,313.65
2016,8,9,17,0,728.0,74.0,4.9,27.0,366.0,352.83,265.56
2016,8,9,17,15,688.5,69.0,4.85,26.0,313.5,292.66,214.94
2016,8,9,17,30,649.0,64.0,4.8,25.0,261.0,236.86,166.91
2016,8,9,17,45,588.0,57.5,4.75,24.5,210.0,179.16,117.95
2016,8,9,18,0,527.0,51.0,4.7,24.0,159.0,128.24,76.32
2016,8,9,18,15,433.5,41.5,4.6,23.0,113.5,78.4,40.59
2016,8,9,18,30,340.0,32.0,4.5,22.0,68.0,39.48,17.55
2016,8,9,18,45,170.0,16.0,4.4,21.0,34.0,12.11,0.0
2016,8,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
