Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,38.5,5.0,2.9,13.5,6.0,0.0,0.0
2016,8,10,5,30,77.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,10,5,45,205.0,23.5,3.2,14.5,45.0,18.41,5.93
2016,8,10,6,0,333.0,37.0,3.4,15.0,78.0,51.96,26.29
2016,8,10,6,15,419.0,47.0,3.35,15.5,123.5,92.18,53.31
2016,8,10,6,30,505.0,57.0,3.3,16.0,169.0,142.43,92.42
2016,8,10,6,45,555.0,66.0,3.25,17.0,218.5,193.29,135.97
2016,8,10,7,0,605.0,75.0,3.2,18.0,268.0,249.66,184.87
2016,8,10,7,15,645.5,81.0,3.15,18.5,320.0,305.02,233.3
2016,8,10,7,30,686.0,87.0,3.1,19.0,372.0,364.24,283.9
2016,8,10,7,45,712.0,93.0,3.1,20.0,423.0,420.46,330.35
2016,8,10,8,0,738.0,99.0,3.1,21.0,474.0,478.38,376.43
2016,8,10,8,15,761.0,103.5,3.1,21.5,523.0,534.53,420.33
2016,8,10,8,30,784.0,108.0,3.1,22.0,572.0,591.29,463.28
2016,8,10,8,45,798.5,112.5,3.1,23.0,617.5,642.97,500.18
2016,8,10,9,0,813.0,117.0,3.1,24.0,663.0,694.07,535.41
2016,8,10,9,15,826.5,120.0,3.1,24.5,704.0,742.02,567.01
2016,8,10,9,30,840.0,123.0,3.1,25.0,745.0,788.77,597.04
2016,8,10,9,45,861.0,119.5,3.1,26.0,783.5,830.3,621.78
2016,8,10,10,0,882.0,116.0,3.1,27.0,822.0,873.44,647.15
2016,8,10,10,15,889.5,117.5,3.1,27.5,851.5,908.29,667.84
2016,8,10,10,30,897.0,119.0,3.1,28.0,881.0,940.57,686.67
2016,8,10,10,45,902.0,121.0,3.15,28.5,903.5,968.31,702.77
2016,8,10,11,0,907.0,123.0,3.2,29.0,926.0,993.03,716.89
2016,8,10,11,15,910.5,124.0,3.3,29.5,941.5,1012.15,727.78
2016,8,10,11,30,914.0,125.0,3.4,30.0,957.0,1027.98,736.64
2016,8,10,11,45,915.5,125.5,3.5,30.5,964.5,1037.96,741.86
2016,8,10,12,0,917.0,126.0,3.6,31.0,972.0,1044.49,745.01
2016,8,10,12,15,917.5,126.0,3.7,31.0,971.5,1046.02,746.62
2016,8,10,12,30,918.0,126.0,3.8,31.0,971.0,1044.05,746.14
2016,8,10,12,45,917.5,124.5,3.95,31.5,963.0,1036.05,740.76
2016,8,10,13,0,917.0,123.0,4.1,32.0,955.0,1024.58,733.26
2016,8,10,13,15,913.5,122.5,4.2,32.0,939.0,1007.85,723.62
2016,8,10,13,30,910.0,122.0,4.3,32.0,923.0,987.85,711.91
2016,8,10,13,45,904.5,121.0,4.45,32.0,899.0,962.33,696.85
2016,8,10,14,0,899.0,120.0,4.6,32.0,875.0,933.87,679.77
2016,8,10,14,15,891.5,118.0,4.6,31.5,844.5,899.84,659.55
2016,8,10,14,30,884.0,116.0,4.6,31.0,814.0,863.3,637.46
2016,8,10,14,45,874.5,113.5,4.7,31.0,777.5,822.32,611.35
2016,8,10,15,0,865.0,111.0,4.8,31.0,741.0,779.37,583.66
2016,8,10,15,15,852.0,108.5,4.8,30.5,698.5,734.25,554.73
2016,8,10,15,30,839.0,106.0,4.8,30.0,656.0,685.42,522.23
2016,8,10,15,45,822.5,102.0,4.8,29.5,609.5,631.85,484.04
2016,8,10,16,0,806.0,98.0,4.8,29.0,563.0,577.91,444.43
2016,8,10,16,15,783.5,94.0,4.7,28.5,513.0,520.66,400.83
2016,8,10,16,30,761.0,90.0,4.6,28.0,463.0,464.2,356.51
2016,8,10,16,45,732.0,85.0,4.6,27.5,411.0,405.02,308.95
2016,8,10,17,0,703.0,80.0,4.6,27.0,359.0,347.36,261.14
2016,8,10,17,15,661.0,74.0,4.5,25.5,306.5,287.34,211.28
2016,8,10,17,30,619.0,68.0,4.4,24.0,254.0,231.44,163.72
2016,8,10,17,45,559.0,60.0,4.3,23.0,203.5,174.25,115.49
2016,8,10,18,0,499.0,52.0,4.2,22.0,153.0,123.78,74.37
2016,8,10,18,15,404.5,41.5,4.1,21.0,108.0,74.71,39.16
2016,8,10,18,30,310.0,31.0,4.0,20.0,63.0,36.67,16.33
2016,8,10,18,45,155.0,15.5,3.95,19.5,31.5,11.79,0.0
2016,8,10,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,5,15,29.0,4.0,2.15,12.5,5.0,0.0,0.0
2016,8,11,5,30,58.0,8.0,2.4,13.0,10.0,7.86,0.0
2016,8,11,5,45,178.5,23.0,2.65,14.0,42.0,17.87,4.81
2016,8,11,6,0,299.0,38.0,2.9,15.0,74.0,50.69,26.36
2016,8,11,6,15,385.0,49.5,2.9,15.5,119.0,90.31,53.18
2016,8,11,6,30,471.0,61.0,2.9,16.0,164.0,140.0,91.71
2016,8,11,6,45,527.0,70.0,2.9,16.5,214.0,190.27,134.55
2016,8,11,7,0,583.0,79.0,2.9,17.0,264.0,246.77,183.57
2016,8,11,7,15,625.0,86.0,2.9,17.5,316.0,302.43,232.2
2016,8,11,7,30,667.0,93.0,2.9,18.0,368.0,362.17,283.2
2016,8,11,7,45,696.5,98.5,2.95,19.0,419.5,418.5,329.82
2016,8,11,8,0,726.0,104.0,3.0,20.0,471.0,476.92,376.47
2016,8,11,8,15,749.5,108.5,3.0,21.0,520.5,532.77,419.43
2016,8,11,8,30,773.0,113.0,3.0,22.0,570.0,589.26,461.32
2016,8,11,8,45,790.5,117.0,3.05,23.0,616.0,641.92,499.1
2016,8,11,9,0,808.0,121.0,3.1,24.0,662.0,694.28,535.44
2016,8,11,9,15,822.0,124.0,3.15,24.5,703.5,742.43,567.6
2016,8,11,9,30,836.0,127.0,3.2,25.0,745.0,789.42,598.08
2016,8,11,9,45,852.0,126.5,3.3,26.0,782.0,832.99,624.79
2016,8,11,10,0,868.0,126.0,3.4,27.0,819.0,871.4,647.6
2016,8,11,10,15,876.0,128.0,3.45,27.5,849.0,906.79,669.13
2016,8,11,10,30,884.0,130.0,3.5,28.0,879.0,939.68,688.84
2016,8,11,10,45,890.5,130.5,3.6,28.5,901.5,966.96,705.06
2016,8,11,11,0,897.0,131.0,3.7,29.0,924.0,991.33,719.37
2016,8,11,11,15,901.0,132.0,3.75,29.5,939.5,1010.75,730.16
2016,8,11,11,30,905.0,133.0,3.8,30.0,955.0,1026.93,738.91
2016,8,11,11,45,908.5,132.5,3.85,30.5,963.0,1037.75,744.3
2016,8,11,12,0,912.0,132.0,3.9,31.0,971.0,1045.17,747.63
2016,8,11,12,15,912.5,132.0,3.95,31.0,971.0,1046.65,748.83
2016,8,11,12,30,913.0,132.0,4.0,31.0,971.0,1044.65,747.95
2016,8,11,12,45,899.5,139.0,4.1,31.5,959.0,1032.56,739.56
2016,8,11,13,0,886.0,146.0,4.2,32.0,947.0,1017.24,729.25
2016,8,11,13,15,882.5,144.5,4.25,32.0,931.0,999.86,718.88
2016,8,11,13,30,879.0,143.0,4.3,32.0,915.0,979.33,706.5
2016,8,11,13,45,877.5,139.5,4.35,32.5,892.5,955.53,690.63
2016,8,11,14,0,876.0,136.0,4.4,33.0,870.0,928.7,672.81
2016,8,11,14,15,868.0,134.0,4.45,32.5,839.5,898.79,655.65
2016,8,11,14,30,860.0,132.0,4.5,32.0,809.0,862.11,633.79
2016,8,11,14,45,853.0,127.5,4.55,32.0,773.0,821.42,607.69
2016,8,11,15,0,846.0,123.0,4.6,32.0,737.0,778.63,579.91
2016,8,11,15,15,832.0,120.0,4.6,31.5,694.0,730.44,548.97
2016,8,11,15,30,818.0,117.0,4.6,31.0,651.0,681.17,515.83
2016,8,11,15,45,802.5,112.0,4.65,30.5,605.0,628.07,478.46
2016,8,11,16,0,787.0,107.0,4.7,30.0,559.0,574.56,439.58
2016,8,11,16,15,763.0,102.5,4.7,29.0,508.5,516.87,396.94
2016,8,11,16,30,739.0,98.0,4.7,28.0,458.0,459.96,353.32
2016,8,11,16,45,709.0,92.0,4.7,27.5,406.0,400.3,305.43
2016,8,11,17,0,679.0,86.0,4.7,27.0,354.0,342.89,257.87
2016,8,11,17,15,635.0,79.5,4.6,26.0,301.0,283.06,207.88
2016,8,11,17,30,591.0,73.0,4.5,25.0,248.0,227.61,160.66
2016,8,11,17,45,528.5,64.0,4.4,24.0,197.5,170.6,113.07
2016,8,11,18,0,466.0,55.0,4.3,23.0,147.0,120.66,72.85
2016,8,11,18,15,369.5,43.5,4.15,22.0,103.0,72.56,38.7
2016,8,11,18,30,273.0,32.0,4.0,21.0,59.0,35.77,16.35
2016,8,11,18,45,136.5,16.0,3.9,20.0,29.5,12.42,0.0
2016,8,11,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,24.5,3.5,2.85,12.5,4.0,0.0,0.0
2016,8,12,5,30,49.0,7.0,3.0,13.0,8.0,6.88,0.0
2016,8,12,5,45,170.5,22.0,3.2,13.5,39.5,17.1,3.44
2016,8,12,6,0,292.0,37.0,3.4,14.0,71.0,49.01,25.34
2016,8,12,6,15,379.0,49.0,3.4,14.5,116.5,88.75,52.34
2016,8,12,6,30,466.0,61.0,3.4,15.0,162.0,138.67,91.13
2016,8,12,6,45,526.5,69.5,3.4,16.0,212.5,189.17,133.92
2016,8,12,7,0,587.0,78.0,3.4,17.0,263.0,246.4,183.28
2016,8,12,7,15,629.0,84.5,3.35,17.5,315.0,301.79,231.86
2016,8,12,7,30,671.0,91.0,3.3,18.0,367.0,361.25,282.83
2016,8,12,7,45,703.0,96.0,3.3,19.0,419.0,418.42,330.25
2016,8,12,8,0,735.0,101.0,3.3,20.0,471.0,477.94,377.87
2016,8,12,8,15,758.0,105.5,3.25,21.0,520.0,533.93,421.01
2016,8,12,8,30,781.0,110.0,3.2,22.0,569.0,590.6,463.05
2016,8,12,8,45,799.0,113.0,3.15,23.0,615.5,642.95,500.4
2016,8,12,9,0,817.0,116.0,3.1,24.0,662.0,695.01,536.23
2016,8,12,9,15,830.5,119.0,3.15,25.0,703.0,743.16,567.08
2016,8,12,9,30,844.0,122.0,3.2,26.0,744.0,790.09,596.27
2016,8,12,9,45,862.0,120.0,3.3,27.0,782.0,830.82,620.93
2016,8,12,10,0,880.0,118.0,3.4,28.0,820.0,872.98,646.19
2016,8,12,10,15,887.5,120.0,3.5,28.5,849.0,908.29,667.83
2016,8,12,10,30,895.0,122.0,3.6,29.0,878.0,941.03,687.66
2016,8,12,10,45,899.5,123.5,3.75,29.5,900.0,967.72,703.74
2016,8,12,11,0,904.0,125.0,3.9,30.0,922.0,991.38,717.85
2016,8,12,11,15,907.5,125.5,4.0,30.5,937.0,1009.89,728.34
2016,8,12,11,30,911.0,126.0,4.1,31.0,952.0,1025.12,736.78
2016,8,12,11,45,912.5,126.5,4.25,31.5,959.0,1035.01,742.18
2016,8,12,12,0,914.0,127.0,4.4,32.0,966.0,1041.45,745.47
2016,8,12,12,15,914.0,127.0,4.5,32.0,965.5,1042.4,746.58
2016,8,12,12,30,914.0,127.0,4.6,32.0,965.0,1039.85,745.59
2016,8,12,12,45,920.5,121.5,4.75,32.0,958.5,1034.53,743.28
2016,8,12,13,0,927.0,116.0,4.9,32.0,952.0,1025.58,739.12
2016,8,12,13,15,924.0,115.0,5.0,31.5,936.0,1008.55,730.87
2016,8,12,13,30,921.0,114.0,5.1,31.0,920.0,988.19,720.42
2016,8,12,13,45,916.5,112.5,5.2,31.0,896.5,962.72,705.04
2016,8,12,14,0,912.0,111.0,5.3,31.0,873.0,934.21,687.56
2016,8,12,14,15,905.0,109.5,5.3,30.5,842.5,900.63,667.32
2016,8,12,14,30,898.0,108.0,5.3,30.0,812.0,864.48,645.14
2016,8,12,14,45,888.5,105.5,5.3,30.0,775.5,822.89,617.68
2016,8,12,15,0,879.0,103.0,5.3,30.0,739.0,779.28,588.6
2016,8,12,15,15,866.5,100.5,5.2,29.5,696.5,731.73,557.15
2016,8,12,15,30,854.0,98.0,5.1,29.0,654.0,684.54,525.29
2016,8,12,15,45,837.5,95.0,5.0,29.0,607.5,631.25,485.54
2016,8,12,16,0,821.0,92.0,4.9,29.0,561.0,577.55,444.6
2016,8,12,16,15,799.0,88.0,4.8,28.0,510.5,519.78,401.24
2016,8,12,16,30,777.0,84.0,4.7,27.0,460.0,462.73,356.89
2016,8,12,16,45,747.0,79.5,4.6,26.5,407.5,402.77,308.14
2016,8,12,17,0,717.0,75.0,4.5,26.0,355.0,345.0,259.71
2016,8,12,17,15,674.5,69.5,4.3,25.0,302.5,284.09,208.3
2016,8,12,17,30,632.0,64.0,4.1,24.0,250.0,227.9,159.95
2016,8,12,17,45,569.5,56.5,3.95,23.5,199.0,170.16,111.13
2016,8,12,18,0,507.0,49.0,3.8,23.0,148.0,119.45,70.03
2016,8,12,18,15,408.0,39.0,3.65,22.0,103.0,70.45,35.64
2016,8,12,18,30,309.0,29.0,3.5,21.0,58.0,33.03,13.72
2016,8,12,18,45,154.5,14.5,3.4,20.5,29.0,11.16,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,155.0,17.5,3.3,14.5,35.5,13.09,0.41
2016,8,13,6,0,310.0,35.0,3.4,15.0,71.0,47.67,23.64
2016,8,13,6,15,399.0,46.0,3.3,16.0,116.0,87.62,50.24
2016,8,13,6,30,488.0,57.0,3.2,17.0,161.0,138.0,88.86
2016,8,13,6,45,547.0,64.5,3.15,18.0,211.5,188.4,131.4
2016,8,13,7,0,606.0,72.0,3.1,19.0,262.0,245.34,180.34
2016,8,13,7,15,647.0,78.0,3.1,20.0,314.0,300.92,228.45
2016,8,13,7,30,688.0,84.0,3.1,21.0,366.0,360.43,278.62
2016,8,13,7,45,718.5,89.0,3.1,22.0,417.5,417.81,325.75
2016,8,13,8,0,749.0,94.0,3.1,23.0,469.0,477.53,372.99
2016,8,13,8,15,771.0,98.0,3.05,24.0,518.0,533.04,415.26
2016,8,13,8,30,793.0,102.0,3.0,25.0,567.0,589.21,456.4
2016,8,13,8,45,811.0,104.5,3.0,26.0,613.0,641.58,493.46
2016,8,13,9,0,829.0,107.0,3.0,27.0,659.0,693.63,528.85
2016,8,13,9,15,842.0,110.0,3.0,28.0,700.0,741.89,558.93
2016,8,13,9,30,855.0,113.0,3.0,29.0,741.0,786.15,585.59
2016,8,13,9,45,877.0,108.5,3.05,30.0,779.5,830.79,612.27
2016,8,13,10,0,899.0,104.0,3.1,31.0,818.0,874.19,637.61
2016,8,13,10,15,906.0,105.5,3.15,31.5,847.0,909.1,658.29
2016,8,13,10,30,913.0,107.0,3.2,32.0,876.0,941.35,677.13
2016,8,13,10,45,918.0,108.0,3.3,32.5,898.5,968.39,692.86
2016,8,13,11,0,923.0,109.0,3.4,33.0,921.0,992.35,706.62
2016,8,13,11,15,926.0,109.5,3.5,33.5,936.0,1010.66,716.8
2016,8,13,11,30,929.0,110.0,3.6,34.0,951.0,1025.61,724.94
2016,8,13,11,45,930.5,110.5,3.7,34.5,958.0,1035.62,730.06
2016,8,13,12,0,932.0,111.0,3.8,35.0,965.0,1042.11,733.09
2016,8,13,12,15,932.5,111.0,3.95,35.0,964.5,1043.53,734.9
2016,8,13,12,30,933.0,111.0,4.1,35.0,964.0,1041.37,734.58
2016,8,13,12,45,916.5,120.0,4.25,35.5,951.5,1028.3,725.94
2016,8,13,13,0,900.0,129.0,4.4,36.0,939.0,1011.97,715.36
2016,8,13,13,15,896.5,128.0,4.45,36.0,922.5,994.78,705.23
2016,8,13,13,30,893.0,127.0,4.5,36.0,906.0,974.38,693.08
2016,8,13,13,45,888.5,125.0,4.6,36.0,882.5,948.93,677.92
2016,8,13,14,0,884.0,123.0,4.7,36.0,859.0,920.52,660.82
2016,8,13,14,15,876.5,121.0,4.7,35.5,828.5,886.72,640.98
2016,8,13,14,30,869.0,119.0,4.7,35.0,798.0,850.46,619.33
2016,8,13,14,45,861.0,115.5,4.75,35.0,762.0,809.97,593.57
2016,8,13,15,0,853.0,112.0,4.8,35.0,726.0,769.98,568.0
2016,8,13,15,15,839.0,109.0,4.75,34.5,683.5,721.44,536.88
2016,8,13,15,30,825.0,106.0,4.7,34.0,641.0,671.8,503.79
2016,8,13,15,45,811.0,101.5,4.7,33.5,595.0,619.78,467.26
2016,8,13,16,0,797.0,97.0,4.7,33.0,549.0,567.18,429.18
2016,8,13,16,15,773.5,93.0,4.6,32.5,499.0,509.75,386.03
2016,8,13,16,30,750.0,89.0,4.5,32.0,449.0,453.25,342.31
2016,8,13,16,45,722.5,83.0,4.4,31.5,397.5,394.25,295.4
2016,8,13,17,0,695.0,77.0,4.3,31.0,346.0,336.7,248.22
2016,8,13,17,15,651.0,71.0,4.15,29.5,293.5,276.62,199.05
2016,8,13,17,30,607.0,65.0,4.0,28.0,241.0,220.92,152.43
2016,8,13,17,45,545.5,57.0,3.9,27.0,191.5,164.43,105.73
2016,8,13,18,0,484.0,49.0,3.8,26.0,142.0,114.88,66.41
2016,8,13,18,15,382.5,39.0,3.75,25.0,98.0,67.25,33.69
2016,8,13,18,30,281.0,29.0,3.7,24.0,54.0,31.51,12.81
2016,8,13,18,45,140.5,14.5,3.7,23.0,27.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,145.5,17.5,3.25,15.5,34.0,13.19,0.0
2016,8,14,6,0,291.0,35.0,3.3,16.0,68.0,46.36,23.06
2016,8,14,6,15,380.0,46.5,3.3,16.5,112.5,85.61,49.27
2016,8,14,6,30,469.0,58.0,3.3,17.0,157.0,135.3,87.37
2016,8,14,6,45,527.5,66.5,3.3,18.0,207.0,185.45,129.61
2016,8,14,7,0,586.0,75.0,3.3,19.0,257.0,242.12,178.26
2016,8,14,7,15,628.5,82.0,3.3,20.0,309.0,298.11,226.59
2016,8,14,7,30,671.0,89.0,3.3,21.0,361.0,358.23,277.18
2016,8,14,7,45,699.5,95.0,3.35,22.0,412.5,414.85,323.79
2016,8,14,8,0,728.0,101.0,3.4,23.0,464.0,473.47,370.33
2016,8,14,8,15,751.5,105.0,3.4,23.5,513.5,528.88,413.57
2016,8,14,8,30,775.0,109.0,3.4,24.0,563.0,585.05,456.02
2016,8,14,8,45,791.0,113.5,3.45,25.0,608.0,637.38,493.51
2016,8,14,9,0,807.0,118.0,3.5,26.0,653.0,689.27,529.46
2016,8,14,9,15,820.5,121.5,3.5,27.0,694.5,737.55,560.37
2016,8,14,9,30,834.0,125.0,3.5,28.0,736.0,784.63,589.41
2016,8,14,9,45,839.5,130.0,3.55,29.0,770.0,825.3,613.71
2016,8,14,10,0,845.0,135.0,3.6,30.0,804.0,863.73,636.12
2016,8,14,10,15,852.5,137.0,3.65,30.5,833.5,898.37,656.99
2016,8,14,10,30,860.0,139.0,3.7,31.0,863.0,930.52,676.08
2016,8,14,10,45,861.5,143.0,3.75,32.0,884.0,956.54,689.64
2016,8,14,11,0,863.0,147.0,3.8,33.0,905.0,979.5,701.16
2016,8,14,11,15,866.5,148.0,3.85,33.0,920.0,992.43,709.1
2016,8,14,11,30,870.0,149.0,3.9,33.0,935.0,1007.61,718.66
2016,8,14,11,45,870.5,150.0,3.95,33.5,941.5,1016.61,722.86
2016,8,14,12,0,871.0,151.0,4.0,34.0,948.0,1022.28,725.09
2016,8,14,12,15,871.0,151.5,4.05,34.0,947.0,1023.61,726.17
2016,8,14,12,30,871.0,152.0,4.1,34.0,946.0,1021.59,725.27
2016,8,14,12,45,889.0,138.5,4.15,34.5,942.5,1019.6,723.05
2016,8,14,13,0,907.0,125.0,4.2,35.0,939.0,1013.81,718.52
2016,8,14,13,15,903.0,124.0,4.25,35.0,922.5,995.98,707.91
2016,8,14,13,30,899.0,123.0,4.3,35.0,906.0,974.93,695.36
2016,8,14,13,45,885.5,126.5,4.35,35.0,880.0,946.7,678.17
2016,8,14,14,0,872.0,130.0,4.4,35.0,854.0,915.93,659.31
2016,8,14,14,15,863.5,128.0,4.45,34.5,823.0,881.54,639.28
2016,8,14,14,30,855.0,126.0,4.5,34.0,792.0,848.28,619.78
2016,8,14,14,45,838.0,126.5,4.6,34.0,753.5,804.81,592.07
2016,8,14,15,0,821.0,127.0,4.7,34.0,715.0,759.98,563.13
2016,8,14,15,15,806.0,123.5,4.75,33.5,672.5,711.39,532.25
2016,8,14,15,30,791.0,120.0,4.8,33.0,630.0,661.88,498.65
2016,8,14,15,45,768.5,117.0,4.85,32.5,582.5,607.5,460.23
2016,8,14,16,0,746.0,114.0,4.9,32.0,535.0,553.68,421.06
2016,8,14,16,15,720.5,109.0,4.9,31.0,485.5,496.46,378.82
2016,8,14,16,30,695.0,104.0,4.9,30.0,436.0,440.48,336.01
2016,8,14,16,45,660.0,98.0,4.9,29.5,384.0,381.02,288.52
2016,8,14,17,0,625.0,92.0,4.9,29.0,332.0,324.43,241.98
2016,8,14,17,15,578.5,84.5,4.85,27.5,280.5,265.95,194.0
2016,8,14,17,30,532.0,77.0,4.8,26.0,229.0,212.23,149.05
2016,8,14,17,45,466.5,66.5,4.75,25.0,180.0,156.89,103.5
2016,8,14,18,0,401.0,56.0,4.7,24.0,131.0,109.05,65.72
2016,8,14,18,15,304.0,42.5,4.6,23.0,89.0,62.8,33.41
2016,8,14,18,30,207.0,29.0,4.5,22.0,47.0,28.56,11.66
2016,8,14,18,45,103.5,14.5,4.45,21.0,23.5,14.25,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.5,16.5,3.4,13.5,35.5,12.39,0.0
2016,8,15,6,0,341.0,33.0,3.6,14.0,71.0,46.6,22.04
2016,8,15,6,15,434.5,43.0,3.6,14.5,117.5,87.71,49.09
2016,8,15,6,30,528.0,53.0,3.6,15.0,164.0,139.77,89.2
2016,8,15,6,45,590.0,60.0,3.6,16.0,216.0,192.6,134.2
2016,8,15,7,0,652.0,67.0,3.6,17.0,268.0,252.3,186.12
2016,8,15,7,15,693.0,72.5,3.5,17.5,321.5,309.96,237.14
2016,8,15,7,30,734.0,78.0,3.4,18.0,375.0,371.94,290.62
2016,8,15,7,45,764.5,82.0,3.35,19.0,428.0,430.67,339.61
2016,8,15,8,0,795.0,86.0,3.3,20.0,481.0,491.49,388.4
2016,8,15,8,15,817.0,89.5,3.25,20.5,531.5,548.83,433.53
2016,8,15,8,30,839.0,93.0,3.2,21.0,582.0,606.74,477.53
2016,8,15,8,45,856.0,95.5,3.2,22.0,629.0,660.6,516.29
2016,8,15,9,0,873.0,98.0,3.2,23.0,676.0,712.08,551.32
2016,8,15,9,15,885.5,100.5,3.2,23.5,718.0,760.94,583.35
2016,8,15,9,30,898.0,103.0,3.2,24.0,760.0,808.34,613.79
2016,8,15,9,45,913.5,102.0,3.25,25.0,797.5,852.83,640.77
2016,8,15,10,0,929.0,101.0,3.3,26.0,835.0,895.53,666.07
2016,8,15,10,15,936.0,102.0,3.35,26.5,865.0,930.81,687.36
2016,8,15,10,30,943.0,103.0,3.4,27.0,895.0,963.31,706.7
2016,8,15,10,45,948.0,104.0,3.5,28.0,917.5,991.01,721.69
2016,8,15,11,0,953.0,105.0,3.6,29.0,940.0,1015.52,734.54
2016,8,15,11,15,956.0,106.0,3.7,29.5,955.0,1034.78,745.45
2016,8,15,11,30,959.0,107.0,3.8,30.0,970.0,1050.55,754.21
2016,8,15,11,45,960.5,107.0,3.95,30.5,977.0,1060.22,759.5
2016,8,15,12,0,962.0,107.0,4.1,31.0,984.0,1066.24,762.59
2016,8,15,12,15,961.5,107.0,4.2,31.0,983.0,1066.6,763.4
2016,8,15,12,30,961.0,107.0,4.3,31.0,982.0,1063.27,762.0
2016,8,15,12,45,950.5,112.5,4.4,31.5,971.0,1052.19,754.23
2016,8,15,13,0,940.0,118.0,4.5,32.0,960.0,1037.66,744.37
2016,8,15,13,15,937.0,117.0,4.55,32.0,943.0,1020.25,733.98
2016,8,15,13,30,934.0,116.0,4.6,32.0,926.0,999.46,721.46
2016,8,15,13,45,928.0,115.0,4.7,32.0,901.5,972.64,705.24
2016,8,15,14,0,922.0,114.0,4.8,32.0,877.0,942.8,687.32
2016,8,15,14,15,914.5,112.5,4.8,31.5,846.0,908.3,666.85
2016,8,15,14,30,907.0,111.0,4.8,31.0,815.0,871.21,644.45
2016,8,15,14,45,896.5,109.0,4.85,31.0,777.0,828.82,617.16
2016,8,15,15,0,886.0,107.0,4.9,31.0,739.0,784.46,588.21
2016,8,15,15,15,872.5,104.5,4.9,30.5,696.0,735.7,556.73
2016,8,15,15,30,859.0,102.0,4.9,30.0,653.0,687.49,524.44
2016,8,15,15,45,841.5,98.5,4.9,30.0,605.0,632.65,484.14
2016,8,15,16,0,824.0,95.0,4.9,30.0,557.0,577.5,442.57
2016,8,15,16,15,800.5,91.0,4.8,29.0,506.0,518.66,398.5
2016,8,15,16,30,777.0,87.0,4.7,28.0,455.0,460.71,353.52
2016,8,15,16,45,745.0,82.5,4.65,27.5,401.5,399.87,304.24
2016,8,15,17,0,713.0,78.0,4.6,27.0,348.0,340.97,255.05
2016,8,15,17,15,667.5,72.0,4.5,25.5,294.5,279.48,203.78
2016,8,15,17,30,622.0,66.0,4.4,24.0,241.0,222.56,155.29
2016,8,15,17,45,555.0,58.0,4.3,23.0,190.0,164.36,106.63
2016,8,15,18,0,488.0,50.0,4.2,22.0,139.0,113.76,66.28
2016,8,15,18,15,379.0,38.5,4.05,21.0,94.5,64.38,32.34
2016,8,15,18,30,270.0,27.0,3.9,20.0,50.0,27.64,10.06
2016,8,15,18,45,135.0,13.5,3.75,19.0,25.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.5,17.5,3.15,13.5,32.0,13.57,0.0
2016,8,16,6,0,277.0,35.0,3.4,14.0,64.0,45.1,22.62
2016,8,16,6,15,370.0,46.5,3.35,14.5,109.0,83.78,48.53
2016,8,16,6,30,463.0,58.0,3.3,15.0,154.0,133.4,86.57
2016,8,16,6,45,524.5,67.0,3.3,16.0,204.5,184.32,129.58
2016,8,16,7,0,586.0,76.0,3.3,17.0,255.0,242.12,179.42
2016,8,16,7,15,629.5,82.5,3.25,17.5,307.5,297.95,228.42
2016,8,16,7,30,673.0,89.0,3.2,18.0,360.0,358.03,279.98
2016,8,16,7,45,704.0,94.5,3.2,19.0,412.0,415.41,327.68
2016,8,16,8,0,735.0,100.0,3.2,20.0,464.0,475.03,375.46
2016,8,16,8,15,759.0,104.5,3.2,21.0,513.5,531.58,419.21
2016,8,16,8,30,783.0,109.0,3.2,22.0,563.0,588.96,461.98
2016,8,16,8,45,800.5,113.0,3.2,23.0,609.5,642.17,500.16
2016,8,16,9,0,818.0,117.0,3.2,24.0,656.0,695.03,536.8
2016,8,16,9,15,832.0,119.5,3.25,24.5,697.5,743.12,568.91
2016,8,16,9,30,846.0,122.0,3.3,25.0,739.0,790.0,599.36
2016,8,16,9,45,847.5,129.5,3.35,26.0,772.5,830.47,623.71
2016,8,16,10,0,849.0,137.0,3.4,27.0,806.0,868.38,645.96
2016,8,16,10,15,857.0,139.0,3.45,27.5,835.5,903.57,667.39
2016,8,16,10,30,865.0,141.0,3.5,28.0,865.0,936.27,686.99
2016,8,16,10,45,870.5,142.0,3.6,29.0,887.0,957.92,698.14
2016,8,16,11,0,876.0,143.0,3.7,30.0,909.0,981.37,710.47
2016,8,16,11,15,879.5,144.0,3.75,30.5,924.0,999.84,720.65
2016,8,16,11,30,883.0,145.0,3.8,31.0,939.0,1015.11,728.83
2016,8,16,11,45,885.5,145.0,3.9,31.5,946.0,1025.09,734.02
2016,8,16,12,0,888.0,145.0,4.0,32.0,953.0,1031.71,737.18
2016,8,16,12,15,888.0,145.0,4.05,32.0,952.0,1032.45,737.9
2016,8,16,12,30,888.0,145.0,4.1,32.0,951.0,1029.77,736.58
2016,8,16,12,45,879.5,148.5,4.2,32.0,940.5,1018.92,730.46
2016,8,16,13,0,871.0,152.0,4.3,32.0,930.0,1010.75,726.2
2016,8,16,13,15,867.0,151.0,4.35,32.0,913.0,993.07,715.54
2016,8,16,13,30,863.0,150.0,4.4,32.0,896.0,972.24,702.93
2016,8,16,13,45,860.0,146.5,4.5,32.0,873.0,946.69,687.49
2016,8,16,14,0,857.0,143.0,4.6,32.0,850.0,918.19,670.06
2016,8,16,14,15,848.5,140.5,4.6,31.5,819.0,883.19,649.08
2016,8,16,14,30,840.0,138.0,4.6,31.0,788.0,845.84,626.32
2016,8,16,14,45,831.5,134.0,4.65,31.0,751.5,804.81,599.77
2016,8,16,15,0,823.0,130.0,4.7,31.0,715.0,761.86,571.7
2016,8,16,15,15,808.0,126.5,4.7,30.5,672.0,713.07,540.06
2016,8,16,15,30,793.0,123.0,4.7,30.0,629.0,663.34,505.44
2016,8,16,15,45,798.0,102.5,4.7,30.0,579.5,607.99,465.4
2016,8,16,16,0,803.0,82.0,4.7,30.0,530.0,550.21,422.39
2016,8,16,16,15,756.5,92.0,4.7,29.0,483.0,494.86,380.57
2016,8,16,16,30,710.0,102.0,4.7,28.0,436.0,442.41,339.63
2016,8,16,16,45,678.5,95.5,4.7,27.5,384.0,383.14,291.78
2016,8,16,17,0,647.0,89.0,4.7,27.0,332.0,326.36,244.54
2016,8,16,17,15,599.0,81.5,4.6,25.5,279.5,266.31,194.78
2016,8,16,17,30,551.0,74.0,4.5,24.0,227.0,211.21,148.25
2016,8,16,17,45,484.0,64.0,4.4,23.0,177.5,155.25,101.88
2016,8,16,18,0,417.0,54.0,4.3,22.0,128.0,106.98,63.73
2016,8,16,18,15,312.0,40.5,4.2,21.0,85.5,60.38,31.62
2016,8,16,18,30,207.0,27.0,4.1,20.0,43.0,25.29,8.62
2016,8,16,18,45,103.5,13.5,4.05,19.5,21.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,118.5,17.5,2.95,14.5,29.5,13.61,0.0
2016,8,17,6,0,237.0,35.0,3.2,15.0,59.0,42.25,21.3
2016,8,17,6,15,327.5,47.5,3.2,15.5,102.5,79.21,46.32
2016,8,17,6,30,418.0,60.0,3.2,16.0,146.0,127.53,83.2
2016,8,17,6,45,480.0,69.5,3.25,17.0,195.0,176.41,124.1
2016,8,17,7,0,542.0,79.0,3.3,18.0,244.0,232.27,171.87
2016,8,17,7,15,586.5,86.5,3.3,18.5,295.5,286.95,219.51
2016,8,17,7,30,631.0,94.0,3.3,19.0,347.0,346.05,269.97
2016,8,17,7,45,572.0,120.0,3.3,20.0,373.0,381.49,300.46
2016,8,17,8,0,513.0,146.0,3.3,21.0,399.0,407.96,322.03
2016,8,17,8,15,629.0,131.0,3.3,22.0,473.0,486.5,383.16
2016,8,17,8,30,745.0,116.0,3.3,23.0,547.0,573.16,448.68
2016,8,17,8,45,763.5,120.0,3.3,24.0,592.0,624.87,485.65
2016,8,17,9,0,782.0,124.0,3.3,25.0,637.0,676.81,521.71
2016,8,17,9,15,796.5,127.5,3.35,25.5,678.5,724.82,554.37
2016,8,17,9,30,811.0,131.0,3.4,26.0,720.0,771.76,584.97
2016,8,17,9,45,834.5,126.5,3.45,27.0,758.5,816.35,612.29
2016,8,17,10,0,858.0,122.0,3.5,28.0,797.0,856.23,635.91
2016,8,17,10,15,866.0,124.0,3.55,28.5,826.5,891.28,657.26
2016,8,17,10,30,874.0,126.0,3.6,29.0,856.0,923.83,676.8
2016,8,17,10,45,879.0,127.5,3.7,30.0,878.0,950.41,691.2
2016,8,17,11,0,884.0,129.0,3.8,31.0,900.0,974.02,703.6
2016,8,17,11,15,888.0,130.0,3.85,31.5,915.0,993.07,714.14
2016,8,17,11,30,892.0,131.0,3.9,32.0,930.0,1008.9,722.67
2016,8,17,11,45,893.0,132.0,4.0,32.5,937.0,1018.47,727.57
2016,8,17,12,0,894.0,133.0,4.1,33.0,944.0,1024.62,730.42
2016,8,17,12,15,894.0,132.5,4.15,33.0,943.0,1024.79,730.77
2016,8,17,12,30,894.0,132.0,4.2,33.0,942.0,1021.52,729.07
2016,8,17,12,45,877.5,140.5,4.3,33.5,929.0,1007.94,719.69
2016,8,17,13,0,861.0,149.0,4.4,34.0,916.0,997.05,712.21
2016,8,17,13,15,857.0,148.0,4.45,34.0,899.5,979.45,701.64
2016,8,17,13,30,853.0,147.0,4.5,34.0,883.0,958.74,689.14
2016,8,17,13,45,848.0,144.5,4.6,34.0,859.0,932.56,673.3
2016,8,17,14,0,843.0,142.0,4.7,34.0,835.0,903.57,655.57
2016,8,17,14,15,834.5,140.0,4.75,33.5,804.5,869.42,635.49
2016,8,17,14,30,826.0,138.0,4.8,33.0,774.0,832.98,613.72
2016,8,17,14,45,815.5,134.0,4.9,33.0,737.0,790.79,586.73
2016,8,17,15,0,805.0,130.0,5.0,33.0,700.0,746.88,558.19
2016,8,17,15,15,789.5,126.5,5.0,32.5,657.5,698.42,526.55
2016,8,17,15,30,774.0,123.0,5.0,32.0,615.0,649.12,492.22
2016,8,17,15,45,756.0,118.0,5.05,31.5,568.5,596.64,454.79
2016,8,17,16,0,738.0,113.0,5.1,31.0,522.0,543.45,415.69
2016,8,17,16,15,711.5,108.0,5.05,30.0,472.0,486.05,372.75
2016,8,17,16,30,685.0,103.0,5.0,29.0,422.0,430.04,329.38
2016,8,17,16,45,651.5,96.5,5.0,28.5,371.0,371.29,282.0
2016,8,17,17,0,618.0,90.0,5.0,28.0,320.0,315.3,235.5
2016,8,17,17,15,569.0,82.0,4.85,26.5,268.5,256.15,186.63
2016,8,17,17,30,520.0,74.0,4.7,25.0,217.0,202.11,141.24
2016,8,17,17,45,451.0,63.5,4.6,24.0,168.5,147.23,96.17
2016,8,17,18,0,382.0,53.0,4.5,23.0,120.0,100.31,59.52
2016,8,17,18,15,279.5,39.0,4.4,22.0,79.0,55.1,28.49
2016,8,17,18,30,177.0,25.0,4.3,21.0,38.0,22.44,6.2
2016,8,17,18,45,88.5,12.5,4.25,20.0,19.0,12.29,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,17.5,2.95,14.5,27.0,13.65,0.0
2016,8,18,6,0,188.0,35.0,3.2,15.0,54.0,39.71,20.51
2016,8,18,6,15,274.5,50.0,3.2,15.5,96.0,75.68,45.59
2016,8,18,6,30,361.0,65.0,3.2,16.0,138.0,121.82,80.81
2016,8,18,6,45,417.5,77.5,3.2,17.0,185.5,168.98,120.15
2016,8,18,7,0,474.0,90.0,3.2,18.0,233.0,222.51,165.69
2016,8,18,7,15,520.0,99.0,3.15,18.5,283.0,276.55,212.22
2016,8,18,7,30,566.0,108.0,3.1,19.0,333.0,334.1,260.91
2016,8,18,7,45,534.0,128.5,3.05,20.0,364.0,370.96,292.07
2016,8,18,8,0,502.0,149.0,3.0,21.0,395.0,405.2,319.48
2016,8,18,8,15,588.0,144.5,2.95,22.0,461.5,477.15,374.98
2016,8,18,8,30,674.0,140.0,2.9,23.0,528.0,554.69,432.98
2016,8,18,8,45,688.5,148.0,2.9,24.0,572.0,605.28,468.87
2016,8,18,9,0,703.0,156.0,2.9,25.0,616.0,655.55,503.46
2016,8,18,9,15,719.0,160.0,2.9,25.5,656.5,702.22,535.6
2016,8,18,9,30,735.0,164.0,2.9,26.0,697.0,748.14,566.33
2016,8,18,9,45,699.5,193.5,2.95,27.0,720.0,777.61,583.0
2016,8,18,10,0,664.0,223.0,3.0,28.0,743.0,802.19,595.86
2016,8,18,10,15,674.5,226.5,3.05,28.5,772.0,836.06,617.34
2016,8,18,10,30,685.0,230.0,3.1,29.0,801.0,868.15,637.27
2016,8,18,10,45,681.0,240.0,3.2,30.0,819.5,891.5,649.81
2016,8,18,11,0,677.0,250.0,3.3,31.0,838.0,912.13,660.46
2016,8,18,11,15,682.0,251.5,3.4,31.5,853.0,929.96,670.92
2016,8,18,11,30,687.0,253.0,3.5,32.0,868.0,945.22,679.6
2016,8,18,11,45,683.5,258.0,3.65,32.5,873.0,953.06,683.85
2016,8,18,12,0,680.0,263.0,3.8,33.0,878.0,958.06,686.29
2016,8,18,12,15,680.0,262.5,3.85,33.0,877.5,958.07,686.56
2016,8,18,12,30,680.0,262.0,3.9,33.0,877.0,955.28,685.11
2016,8,18,12,45,689.0,254.0,4.0,33.5,871.5,950.8,681.69
2016,8,18,13,0,698.0,246.0,4.1,34.0,866.0,943.37,676.37
2016,8,18,13,15,693.0,244.0,4.15,34.0,849.5,925.77,665.65
2016,8,18,13,30,688.0,242.0,4.2,34.0,833.0,905.63,653.37
2016,8,18,13,45,680.0,238.5,4.3,34.0,809.5,878.8,636.69
2016,8,18,14,0,672.0,235.0,4.4,34.0,786.0,849.83,618.38
2016,8,18,14,15,661.0,230.5,4.45,33.5,755.5,815.3,597.16
2016,8,18,14,30,650.0,226.0,4.5,33.0,725.0,779.17,574.49
2016,8,18,14,45,637.5,219.5,4.6,33.0,689.5,738.45,547.31
2016,8,18,15,0,625.0,213.0,4.7,33.0,654.0,696.65,519.0
2016,8,18,15,15,606.5,206.0,4.75,32.5,612.0,649.26,487.05
2016,8,18,15,30,588.0,199.0,4.8,32.0,570.0,600.08,453.07
2016,8,18,15,45,567.5,189.0,4.85,31.5,525.5,548.65,416.57
2016,8,18,16,0,547.0,179.0,4.9,31.0,481.0,497.88,379.55
2016,8,18,16,15,517.5,168.5,4.9,30.0,432.5,442.84,338.88
2016,8,18,16,30,488.0,158.0,4.9,29.0,384.0,389.9,298.56
2016,8,18,16,45,453.5,144.5,4.95,28.0,335.0,334.3,255.12
2016,8,18,17,0,419.0,131.0,5.0,27.0,286.0,281.89,213.03
2016,8,18,17,15,372.0,115.5,4.9,25.5,237.0,227.23,168.86
2016,8,18,17,30,325.0,100.0,4.8,24.0,188.0,177.67,128.33
2016,8,18,17,45,267.5,81.0,4.7,23.0,143.0,127.67,87.89
2016,8,18,18,0,210.0,62.0,4.6,22.0,98.0,85.31,54.82
2016,8,18,18,15,142.0,41.0,4.5,21.0,61.5,47.35,27.11
2016,8,18,18,30,74.0,20.0,4.4,20.0,25.0,17.9,3.09
2016,8,18,18,45,37.0,10.0,4.35,19.5,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,65.0,16.5,3.1,14.5,22.5,14.02,0.0
2016,8,19,6,0,130.0,33.0,3.3,15.0,45.0,35.81,18.83
2016,8,19,6,15,201.5,52.0,3.3,15.5,85.5,69.75,43.69
2016,8,19,6,30,273.0,71.0,3.3,16.0,126.0,112.97,77.16
2016,8,19,6,45,328.0,87.5,3.35,17.0,172.0,158.59,114.8
2016,8,19,7,0,383.0,104.0,3.4,18.0,218.0,210.51,158.4
2016,8,19,7,15,428.0,116.5,3.35,18.5,267.0,261.26,201.63
2016,8,19,7,30,473.0,129.0,3.3,19.0,316.0,316.68,248.1
2016,8,19,7,45,504.5,140.5,3.25,19.5,365.0,369.48,291.7
2016,8,19,8,0,536.0,152.0,3.2,20.0,414.0,424.94,336.22
2016,8,19,8,15,563.5,161.0,3.15,20.5,461.5,478.04,377.72
2016,8,19,8,30,591.0,170.0,3.1,21.0,509.0,534.7,420.65
2016,8,19,8,45,608.0,179.0,3.1,22.0,552.5,584.15,456.23
2016,8,19,9,0,625.0,188.0,3.1,23.0,596.0,633.68,490.79
2016,8,19,9,15,642.0,194.0,3.15,23.5,636.0,680.01,523.31
2016,8,19,9,30,659.0,200.0,3.2,24.0,676.0,725.88,554.82
2016,8,19,9,45,651.5,216.0,3.25,25.0,706.0,761.32,576.66
2016,8,19,10,0,644.0,232.0,3.3,26.0,736.0,794.15,596.24
2016,8,19,10,15,654.5,236.0,3.4,26.5,764.5,827.95,618.18
2016,8,19,10,30,665.0,240.0,3.5,27.0,793.0,860.03,638.68
2016,8,19,10,45,670.5,244.5,3.6,28.0,814.5,886.08,653.56
2016,8,19,11,0,676.0,249.0,3.7,29.0,836.0,909.83,666.75
2016,8,19,11,15,681.0,251.0,3.8,29.0,850.5,928.12,678.97
2016,8,19,11,30,686.0,253.0,3.9,29.0,865.0,943.85,689.44
2016,8,19,11,45,687.5,254.5,4.05,29.5,871.5,952.97,694.54
2016,8,19,12,0,689.0,256.0,4.2,30.0,878.0,959.29,697.92
2016,8,19,12,15,689.0,255.5,4.3,30.0,877.0,959.26,698.36
2016,8,19,12,30,689.0,255.0,4.4,30.0,876.0,956.39,697.08
2016,8,19,12,45,688.0,253.0,4.55,30.5,867.5,948.18,691.22
2016,8,19,13,0,687.0,251.0,4.7,31.0,859.0,937.19,683.72
2016,8,19,13,15,681.5,248.5,4.75,30.5,842.5,918.71,673.67
2016,8,19,13,30,676.0,246.0,4.8,30.0,826.0,897.73,661.75
2016,8,19,13,45,666.5,243.5,4.9,30.0,802.0,870.75,644.55
2016,8,19,14,0,657.0,241.0,5.0,30.0,778.0,841.74,625.8
2016,8,19,14,15,645.5,236.5,5.05,29.5,747.5,807.15,603.98
2016,8,19,14,30,634.0,232.0,5.1,29.0,717.0,771.03,580.72
2016,8,19,14,45,617.5,226.5,5.15,29.0,680.0,728.66,551.43
2016,8,19,15,0,601.0,221.0,5.2,29.0,643.0,683.83,519.99
2016,8,19,15,15,582.0,213.5,5.2,28.5,601.5,636.63,487.1
2016,8,19,15,30,563.0,206.0,5.2,28.0,560.0,589.47,453.51
2016,8,19,15,45,536.5,197.5,5.2,27.5,514.0,536.97,415.12
