Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,16,0,510.0,189.0,5.2,27.0,468.0,485.75,376.78
2016,8,19,16,15,480.5,177.5,5.15,26.0,420.5,431.55,335.87
2016,8,19,16,30,451.0,166.0,5.1,25.0,373.0,379.52,295.5
2016,8,19,16,45,410.0,152.5,5.1,24.0,323.0,323.25,250.85
2016,8,19,17,0,369.0,139.0,5.1,23.0,273.0,269.27,207.07
2016,8,19,17,15,324.0,121.0,5.0,22.0,225.5,216.05,163.26
2016,8,19,17,30,279.0,103.0,4.9,21.0,178.0,167.78,123.21
2016,8,19,17,45,222.0,82.0,4.8,20.5,133.0,119.61,83.91
2016,8,19,18,0,165.0,61.0,4.7,20.0,88.0,78.21,51.34
2016,8,19,18,15,109.0,38.5,4.6,19.0,54.0,42.5,24.51
2016,8,19,18,30,53.0,16.0,4.5,18.0,20.0,14.13,0.34
2016,8,19,18,45,26.5,8.0,4.4,17.5,10.0,7.86,0.0
2016,8,19,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,14.5,2.85,14.5,19.0,12.39,0.0
2016,8,20,6,0,96.0,29.0,3.1,15.0,38.0,30.63,15.51
2016,8,20,6,15,156.0,51.0,3.1,15.5,77.0,64.14,40.92
2016,8,20,6,30,216.0,73.0,3.1,16.0,116.0,105.16,73.05
2016,8,20,6,45,266.5,93.0,3.1,16.5,161.5,149.41,109.6
2016,8,20,7,0,317.0,113.0,3.1,17.0,207.0,199.54,151.73
2016,8,20,7,15,359.5,129.0,3.1,17.5,255.0,250.33,194.65
2016,8,20,7,30,402.0,145.0,3.1,18.0,303.0,304.46,239.79
2016,8,20,7,45,447.5,147.0,3.1,19.0,345.5,350.29,277.23
2016,8,20,8,0,493.0,149.0,3.1,20.0,388.0,400.2,317.05
2016,8,20,8,15,508.0,171.5,3.1,20.5,440.5,457.82,361.88
2016,8,20,8,30,523.0,194.0,3.1,21.0,493.0,516.03,405.76
2016,8,20,8,45,544.5,203.0,3.15,21.5,536.5,565.16,442.17
2016,8,20,9,0,566.0,212.0,3.2,22.0,580.0,614.95,478.24
2016,8,20,9,15,583.5,219.0,3.3,22.5,619.5,660.14,510.35
2016,8,20,9,30,601.0,226.0,3.4,23.0,659.0,706.88,542.93
2016,8,20,9,45,639.0,218.5,3.5,24.0,699.5,753.45,574.43
2016,8,20,10,0,677.0,211.0,3.6,25.0,740.0,800.39,605.55
2016,8,20,10,15,687.0,215.0,3.75,25.5,768.0,834.64,628.03
2016,8,20,10,30,697.0,219.0,3.9,26.0,796.0,867.05,648.69
2016,8,20,10,45,704.5,221.0,4.05,27.0,818.0,893.04,663.58
2016,8,20,11,0,712.0,223.0,4.2,28.0,840.0,916.69,676.83
2016,8,20,11,15,717.0,224.5,4.35,28.0,854.0,934.94,689.17
2016,8,20,11,30,722.0,226.0,4.5,28.0,868.0,950.5,699.82
2016,8,20,11,45,725.5,226.0,4.7,28.5,875.0,960.25,705.78
2016,8,20,12,0,729.0,226.0,4.9,29.0,882.0,967.1,710.2
2016,8,20,12,15,728.5,226.0,5.0,29.0,881.0,967.06,710.85
2016,8,20,12,30,728.0,226.0,5.1,29.0,880.0,964.05,709.65
2016,8,20,12,45,702.5,239.0,5.25,29.0,865.0,947.23,699.6
2016,8,20,13,0,677.0,252.0,5.4,29.0,850.0,927.87,687.85
2016,8,20,13,15,672.0,249.5,5.45,28.5,833.5,909.95,677.72
2016,8,20,13,30,667.0,247.0,5.5,28.0,817.0,889.56,665.8
2016,8,20,13,45,665.0,240.5,5.55,28.0,795.0,865.47,650.05
2016,8,20,14,0,663.0,234.0,5.6,28.0,773.0,839.01,632.56
2016,8,20,14,15,652.0,229.5,5.6,27.5,743.0,804.65,610.17
2016,8,20,14,30,641.0,225.0,5.6,27.0,713.0,768.71,586.35
2016,8,20,14,45,633.5,216.0,5.65,26.5,678.5,729.62,560.24
2016,8,20,15,0,626.0,207.0,5.7,26.0,644.0,689.13,532.57
2016,8,20,15,15,607.5,200.0,5.65,25.5,602.5,641.67,498.67
2016,8,20,15,30,589.0,193.0,5.6,25.0,561.0,592.29,462.7
2016,8,20,15,45,573.0,182.0,5.6,24.5,517.0,542.56,425.82
2016,8,20,16,0,557.0,171.0,5.6,24.0,473.0,493.06,388.16
2016,8,20,16,15,527.5,161.0,5.5,23.0,425.0,438.09,345.72
2016,8,20,16,30,498.0,151.0,5.4,22.0,377.0,385.21,303.75
2016,8,20,16,45,467.5,137.0,5.35,21.5,329.0,330.31,258.63
2016,8,20,17,0,437.0,123.0,5.3,21.0,281.0,278.18,214.77
2016,8,20,17,15,388.5,108.5,5.15,20.0,232.0,223.25,168.68
2016,8,20,17,30,340.0,94.0,5.0,19.0,183.0,173.6,126.74
2016,8,20,17,45,283.5,76.0,4.9,18.5,138.5,124.65,86.07
2016,8,20,18,0,227.0,58.0,4.8,18.0,94.0,82.32,52.42
2016,8,20,18,15,152.0,38.0,4.65,17.5,58.0,44.25,24.58
2016,8,20,18,30,77.0,18.0,4.5,17.0,22.0,15.57,0.0
2016,8,20,18,45,38.5,9.0,4.35,16.5,11.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,68.5,15.5,3.7,14.5,22.0,13.19,0.0
2016,8,21,6,0,137.0,31.0,3.9,15.0,44.0,33.31,16.33
2016,8,21,6,15,214.0,49.5,4.0,15.5,84.0,68.33,41.93
2016,8,21,6,30,291.0,68.0,4.1,16.0,124.0,112.56,75.95
2016,8,21,6,45,355.5,82.0,4.2,16.5,171.5,158.79,114.13
2016,8,21,7,0,420.0,96.0,4.3,17.0,219.0,212.39,159.62
2016,8,21,7,15,466.0,107.0,4.2,17.5,268.5,264.01,204.21
2016,8,21,7,30,512.0,118.0,4.1,18.0,318.0,320.36,252.11
2016,8,21,7,45,550.5,126.0,4.1,18.5,368.0,374.83,297.77
2016,8,21,8,0,589.0,134.0,4.1,19.0,418.0,434.46,346.35
2016,8,21,8,15,616.0,141.0,4.05,19.5,466.0,488.09,388.97
2016,8,21,8,30,643.0,148.0,4.0,20.0,514.0,543.18,431.5
2016,8,21,8,45,666.5,153.0,3.95,21.0,559.5,595.14,469.6
2016,8,21,9,0,690.0,158.0,3.9,22.0,605.0,647.59,506.87
2016,8,21,9,15,706.5,162.5,3.9,22.5,645.5,694.6,540.19
2016,8,21,9,30,723.0,167.0,3.9,23.0,686.0,740.92,572.27
2016,8,21,9,45,702.5,188.5,3.95,24.0,713.0,773.96,592.31
2016,8,21,10,0,682.0,210.0,4.0,25.0,740.0,803.27,609.3
2016,8,21,10,15,692.0,213.5,4.1,25.5,769.0,837.14,631.39
2016,8,21,10,30,702.0,217.0,4.2,26.0,798.0,869.13,651.58
2016,8,21,10,45,714.0,217.0,4.3,26.5,821.0,897.28,669.04
2016,8,21,11,0,726.0,217.0,4.4,27.0,844.0,923.23,684.97
2016,8,21,11,15,731.0,218.5,4.55,27.0,858.5,941.65,697.44
2016,8,21,11,30,736.0,220.0,4.7,27.0,873.0,957.33,708.57
2016,8,21,11,45,742.5,218.0,4.85,27.5,881.0,967.98,715.04
2016,8,21,12,0,749.0,216.0,5.0,28.0,889.0,975.69,719.66
2016,8,21,12,15,749.0,216.0,5.1,28.0,887.5,976.1,720.6
2016,8,21,12,30,749.0,216.0,5.2,28.0,886.0,973.47,719.65
2016,8,21,12,45,755.5,209.5,5.35,28.0,879.5,967.3,716.77
2016,8,21,13,0,762.0,203.0,5.5,28.0,873.0,957.99,711.83
2016,8,21,13,15,757.0,201.0,5.6,27.5,856.5,939.37,701.71
2016,8,21,13,30,752.0,199.0,5.7,27.0,840.0,917.98,689.68
2016,8,21,13,45,747.5,195.0,5.85,27.0,816.5,892.33,673.5
2016,8,21,14,0,743.0,191.0,6.0,27.0,793.0,864.16,655.46
2016,8,21,14,15,732.0,187.5,6.0,26.5,762.0,828.6,632.67
2016,8,21,14,30,721.0,184.0,6.0,26.0,731.0,791.22,608.38
2016,8,21,14,45,708.0,179.0,6.05,26.0,694.0,749.13,578.95
2016,8,21,15,0,695.0,174.0,6.1,26.0,657.0,705.8,547.78
2016,8,21,15,15,677.0,168.5,6.05,25.5,615.0,657.47,513.07
2016,8,21,15,30,659.0,163.0,6.0,25.0,573.0,608.82,477.38
2016,8,21,15,45,633.5,157.0,5.95,24.5,526.5,555.04,436.92
2016,8,21,16,0,608.0,151.0,5.9,24.0,480.0,502.2,396.22
2016,8,21,16,15,578.0,143.0,5.75,23.0,431.0,446.33,352.72
2016,8,21,16,30,548.0,135.0,5.6,22.0,382.0,390.88,308.36
2016,8,21,16,45,505.0,125.5,5.5,21.5,331.5,332.81,260.36
2016,8,21,17,0,462.0,116.0,5.4,21.0,281.0,278.8,214.77
2016,8,21,17,15,411.5,102.5,5.25,20.0,232.0,222.99,167.74
2016,8,21,17,30,361.0,89.0,5.1,19.0,183.0,172.67,125.09
2016,8,21,17,45,293.0,72.5,4.95,18.5,137.5,122.1,83.45
2016,8,21,18,0,225.0,56.0,4.8,18.0,92.0,79.48,50.13
2016,8,21,18,15,148.5,36.5,4.7,17.5,56.5,41.65,22.5
2016,8,21,18,30,72.0,17.0,4.6,17.0,21.0,14.45,0.0
2016,8,21,18,45,36.0,8.5,4.5,16.5,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,15.5,3.7,13.5,21.0,15.24,0.0
2016,8,22,6,0,122.0,31.0,3.9,14.0,42.0,33.22,16.43
2016,8,22,6,15,196.5,50.0,3.95,14.5,81.5,66.88,41.57
2016,8,22,6,30,271.0,69.0,4.0,15.0,121.0,110.11,75.0
2016,8,22,6,45,328.5,85.0,4.1,15.5,167.5,155.57,112.8
2016,8,22,7,0,386.0,101.0,4.2,16.0,214.0,207.63,157.16
2016,8,22,7,15,432.0,113.5,4.1,16.5,263.0,258.81,201.27
2016,8,22,7,30,478.0,126.0,4.0,17.0,312.0,314.79,248.81
2016,8,22,7,45,512.0,136.5,3.9,18.0,361.0,367.96,292.76
2016,8,22,8,0,546.0,147.0,3.8,19.0,410.0,424.02,337.68
2016,8,22,8,15,573.5,155.0,3.75,19.5,457.0,476.59,379.31
2016,8,22,8,30,601.0,163.0,3.7,20.0,504.0,532.82,422.5
2016,8,22,8,45,621.0,170.5,3.7,21.0,548.0,583.16,459.3
2016,8,22,9,0,641.0,178.0,3.7,22.0,592.0,633.79,495.22
2016,8,22,9,15,657.5,183.5,3.75,22.5,632.0,679.86,527.98
2016,8,22,9,30,674.0,189.0,3.8,23.0,672.0,725.38,559.66
2016,8,22,9,45,697.0,188.0,3.9,23.5,708.5,768.65,589.62
2016,8,22,10,0,720.0,187.0,4.0,24.0,745.0,811.21,617.81
2016,8,22,10,15,729.5,189.5,4.1,24.5,773.0,844.63,639.12
2016,8,22,10,30,739.0,192.0,4.2,25.0,801.0,876.02,658.93
2016,8,22,10,45,749.5,192.0,4.35,26.0,823.5,903.48,674.87
2016,8,22,11,0,760.0,192.0,4.5,27.0,846.0,928.57,689.11
2016,8,22,11,15,764.5,193.0,4.65,27.0,860.0,946.43,701.41
2016,8,22,11,30,769.0,194.0,4.8,27.0,874.0,957.33,709.39
2016,8,22,11,45,775.5,191.5,4.95,27.5,881.5,967.63,715.65
2016,8,22,12,0,782.0,189.0,5.1,28.0,889.0,974.91,719.97
2016,8,22,12,15,782.0,188.5,5.25,28.0,887.5,974.77,720.87
2016,8,22,12,30,782.0,188.0,5.4,28.0,886.0,971.49,719.8
2016,8,22,12,45,740.5,211.5,5.55,28.0,866.5,954.0,709.16
2016,8,22,13,0,699.0,235.0,5.7,28.0,847.0,929.99,694.1
2016,8,22,13,15,694.0,232.5,5.75,27.5,831.0,911.66,683.76
2016,8,22,13,30,689.0,230.0,5.8,27.0,815.0,890.79,671.6
2016,8,22,13,45,689.5,222.0,5.9,27.0,793.5,866.81,656.15
2016,8,22,14,0,690.0,214.0,6.0,27.0,772.0,840.28,638.85
2016,8,22,14,15,679.5,210.0,6.0,26.5,741.5,806.03,616.47
2016,8,22,14,30,669.0,206.0,6.0,26.0,711.0,770.1,592.38
2016,8,22,14,45,661.5,198.0,6.05,26.0,676.5,730.96,564.76
2016,8,22,15,0,654.0,190.0,6.1,26.0,642.0,690.34,535.62
2016,8,22,15,15,636.0,184.0,6.05,25.0,600.5,643.08,502.62
2016,8,22,15,30,618.0,178.0,6.0,24.0,559.0,595.62,468.63
2016,8,22,15,45,599.0,168.5,6.0,23.5,514.5,544.11,429.92
2016,8,22,16,0,580.0,159.0,6.0,23.0,470.0,491.19,389.19
2016,8,22,16,15,550.0,150.0,5.9,22.5,422.0,435.9,345.31
2016,8,22,16,30,520.0,141.0,5.8,22.0,374.0,382.72,302.07
2016,8,22,16,45,484.5,129.0,5.7,21.5,324.5,326.73,255.69
2016,8,22,17,0,449.0,117.0,5.6,21.0,275.0,274.02,211.07
2016,8,22,17,15,398.5,103.5,5.35,20.0,226.5,219.05,164.7
2016,8,22,17,30,348.0,90.0,5.1,19.0,178.0,169.58,122.8
2016,8,22,17,45,284.5,72.5,4.9,18.5,133.5,119.75,81.71
2016,8,22,18,0,221.0,55.0,4.7,18.0,89.0,77.37,48.5
2016,8,22,18,15,143.0,35.0,4.5,17.5,53.5,39.95,21.16
2016,8,22,18,30,65.0,15.0,4.3,17.0,18.0,12.81,0.0
2016,8,22,18,45,32.5,7.5,4.1,16.5,9.0,7.37,0.0
2016,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,76.0,15.0,2.8,14.5,21.5,14.74,0.0
2016,8,23,6,0,152.0,30.0,3.1,15.0,43.0,32.74,15.0
2016,8,23,6,15,237.0,47.0,3.15,15.5,83.5,67.89,40.54
2016,8,23,6,30,322.0,64.0,3.2,16.0,124.0,113.15,74.95
2016,8,23,6,45,390.0,76.0,3.3,16.5,172.0,159.88,113.49
2016,8,23,7,0,458.0,88.0,3.4,17.0,220.0,214.35,159.78
2016,8,23,7,15,505.0,98.0,3.35,17.5,270.5,267.38,205.73
2016,8,23,7,30,552.0,108.0,3.3,18.0,321.0,326.76,256.2
2016,8,23,7,45,591.0,114.5,3.25,19.0,372.0,382.26,302.09
2016,8,23,8,0,630.0,121.0,3.2,20.0,423.0,441.04,349.11
2016,8,23,8,15,657.0,127.5,3.15,20.5,471.5,496.19,392.53
2016,8,23,8,30,684.0,134.0,3.1,21.0,520.0,552.72,435.63
2016,8,23,8,45,708.0,137.5,3.1,22.0,566.0,605.29,473.8
2016,8,23,9,0,732.0,141.0,3.1,23.0,612.0,658.29,511.07
2016,8,23,9,15,747.5,145.0,3.1,23.5,652.5,705.7,544.14
2016,8,23,9,30,763.0,149.0,3.1,24.0,693.0,752.23,575.03
2016,8,23,9,45,763.5,158.0,3.15,25.0,725.5,790.77,598.49
2016,8,23,10,0,764.0,167.0,3.2,26.0,758.0,826.92,619.98
2016,8,23,10,15,773.5,170.0,3.25,26.5,787.0,859.37,639.92
2016,8,23,10,30,783.0,173.0,3.3,27.0,816.0,892.13,659.94
2016,8,23,10,45,790.5,174.0,3.35,27.5,838.0,918.65,675.65
2016,8,23,11,0,798.0,175.0,3.4,28.0,860.0,942.53,689.61
2016,8,23,11,15,802.5,176.5,3.5,28.5,874.5,961.28,700.52
2016,8,23,11,30,807.0,178.0,3.6,29.0,889.0,977.05,709.56
2016,8,23,11,45,809.5,177.5,3.7,29.5,896.0,985.71,714.05
2016,8,23,12,0,812.0,177.0,3.8,30.0,903.0,991.19,716.61
2016,8,23,12,15,812.0,177.0,3.9,30.0,901.0,991.51,717.39
2016,8,23,12,30,812.0,177.0,4.0,30.0,899.0,988.59,716.2
2016,8,23,12,45,808.5,176.5,4.15,30.0,889.5,978.53,710.75
2016,8,23,13,0,805.0,176.0,4.3,30.0,880.0,965.34,703.33
2016,8,23,13,15,800.0,174.5,4.4,30.0,862.5,946.67,692.06
2016,8,23,13,30,795.0,173.0,4.5,30.0,845.0,925.11,678.91
2016,8,23,13,45,788.0,171.0,4.65,30.0,820.5,898.46,662.58
2016,8,23,14,0,781.0,169.0,4.8,30.0,796.0,869.28,644.79
2016,8,23,14,15,770.5,166.0,4.9,29.5,765.0,836.22,625.13
2016,8,23,14,30,760.0,163.0,5.0,29.0,734.0,798.49,601.94
2016,8,23,14,45,747.0,158.5,5.1,28.5,696.5,755.51,574.65
2016,8,23,15,0,734.0,154.0,5.2,28.0,659.0,711.19,545.3
2016,8,23,15,15,716.5,149.5,5.25,27.5,616.5,662.64,511.36
2016,8,23,15,30,699.0,145.0,5.3,27.0,574.0,613.64,476.2
2016,8,23,15,45,678.0,138.5,5.35,26.5,528.0,560.29,436.84
2016,8,23,16,0,657.0,132.0,5.4,26.0,482.0,507.38,396.68
2016,8,23,16,15,627.5,125.0,5.35,25.0,432.5,450.4,352.73
2016,8,23,16,30,598.0,118.0,5.3,24.0,383.0,395.32,308.87
2016,8,23,16,45,561.0,109.0,5.3,23.5,332.5,337.45,261.1
2016,8,23,17,0,524.0,100.0,5.3,23.0,282.0,282.92,214.94
2016,8,23,17,15,471.5,89.0,5.15,22.0,232.5,224.42,165.6
2016,8,23,17,30,419.0,78.0,5.0,21.0,183.0,172.97,121.9
2016,8,23,17,45,349.5,64.0,4.9,20.0,137.5,121.62,79.92
2016,8,23,18,0,280.0,50.0,4.8,19.0,92.0,78.38,46.62
2016,8,23,18,15,184.5,32.5,4.65,18.5,56.0,38.75,18.74
2016,8,23,18,30,89.0,15.0,4.5,18.0,20.0,11.67,0.0
2016,8,23,18,45,44.5,7.5,4.4,17.5,10.0,7.37,0.0
2016,8,23,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,14.0,2.85,13.5,24.0,13.76,0.0
2016,8,24,6,0,243.0,28.0,3.2,14.0,48.0,34.68,14.14
2016,8,24,6,15,343.5,40.5,3.2,14.5,92.0,72.51,40.14
2016,8,24,6,30,444.0,53.0,3.2,15.0,136.0,122.11,77.38
2016,8,24,6,45,513.5,61.5,3.25,15.5,186.5,172.86,119.95
2016,8,24,7,0,583.0,70.0,3.3,16.0,237.0,231.48,170.72
2016,8,24,7,15,628.0,77.0,3.25,16.5,289.5,288.06,220.74
2016,8,24,7,30,673.0,84.0,3.2,17.0,342.0,349.06,273.55
2016,8,24,7,45,707.5,89.0,3.15,18.0,394.5,407.49,322.51
2016,8,24,8,0,742.0,94.0,3.1,19.0,447.0,468.51,371.77
2016,8,24,8,15,766.0,98.0,3.1,19.5,496.5,524.84,416.56
2016,8,24,8,30,790.0,102.0,3.1,20.0,546.0,582.05,460.55
2016,8,24,8,45,808.5,105.0,3.1,21.0,592.5,635.2,499.2
2016,8,24,9,0,827.0,108.0,3.1,22.0,639.0,688.03,536.29
2016,8,24,9,15,841.0,111.0,3.15,22.5,680.5,736.96,569.23
2016,8,24,9,30,855.0,114.0,3.2,23.0,722.0,784.61,600.49
2016,8,24,9,45,872.0,112.5,3.25,24.0,759.5,825.13,625.11
2016,8,24,10,0,889.0,111.0,3.3,25.0,797.0,867.01,650.3
2016,8,24,10,15,896.5,112.5,3.4,25.5,826.0,901.87,671.95
2016,8,24,10,30,904.0,114.0,3.5,26.0,855.0,934.06,691.71
2016,8,24,10,45,910.0,115.0,3.6,26.5,877.0,961.5,708.23
2016,8,24,11,0,916.0,116.0,3.7,27.0,899.0,985.88,722.71
2016,8,24,11,15,919.0,116.5,3.8,27.0,913.5,1003.66,734.35
2016,8,24,11,30,922.0,117.0,3.9,27.0,928.0,1018.03,743.89
2016,8,24,11,45,923.0,117.5,4.0,27.5,934.0,1026.97,748.53
2016,8,24,12,0,924.0,118.0,4.1,28.0,940.0,1032.35,750.98
2016,8,24,12,15,923.5,118.0,4.15,28.0,938.5,1032.15,751.11
2016,8,24,12,30,923.0,118.0,4.2,28.0,937.0,1028.35,749.06
2016,8,24,12,45,900.0,130.0,4.3,28.5,921.5,1011.71,737.55
2016,8,24,13,0,877.0,142.0,4.4,29.0,906.0,991.92,724.14
2016,8,24,13,15,873.0,141.0,4.5,29.0,888.5,973.84,713.35
2016,8,24,13,30,869.0,140.0,4.6,29.0,871.0,957.78,703.91
2016,8,24,13,45,861.0,139.0,4.7,29.0,846.0,929.62,686.6
2016,8,24,14,0,853.0,138.0,4.8,29.0,821.0,898.74,667.46
2016,8,24,14,15,843.5,135.5,4.9,28.5,789.0,862.47,645.79
2016,8,24,14,30,834.0,133.0,5.0,28.0,757.0,823.94,622.21
2016,8,24,14,45,821.5,130.5,5.1,28.0,719.0,781.03,593.94
2016,8,24,15,0,809.0,128.0,5.2,28.0,681.0,736.53,564.15
2016,8,24,15,15,792.5,124.0,5.2,27.5,637.5,686.35,529.79
2016,8,24,15,30,776.0,120.0,5.2,27.0,594.0,635.43,493.16
2016,8,24,15,45,756.0,115.0,5.25,26.5,546.5,581.48,453.36
2016,8,24,16,0,736.0,110.0,5.3,26.0,499.0,526.97,411.91
2016,8,24,16,15,708.0,105.0,5.2,25.0,448.5,468.89,366.87
2016,8,24,16,30,680.0,100.0,5.1,24.0,398.0,412.4,321.58
2016,8,24,16,45,644.0,92.5,5.1,23.5,346.0,352.11,271.5
2016,8,24,17,0,608.0,85.0,5.1,23.0,294.0,294.92,222.67
2016,8,24,17,15,554.5,76.5,4.95,22.0,242.5,235.21,171.74
2016,8,24,17,30,501.0,68.0,4.8,21.0,191.0,181.21,125.4
2016,8,24,17,45,423.5,57.0,4.7,20.0,143.5,126.77,80.85
2016,8,24,18,0,346.0,46.0,4.6,19.0,96.0,81.4,46.31
2016,8,24,18,15,229.0,31.0,4.45,18.0,58.0,38.82,17.39
2016,8,24,18,30,112.0,16.0,4.3,17.0,20.0,15.73,0.0
2016,8,24,18,45,56.0,8.0,4.2,16.5,10.0,7.86,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.5,2.8,13.5,22.5,13.27,0.0
2016,8,25,6,0,216.0,27.0,3.1,14.0,45.0,32.37,12.66
2016,8,25,6,15,314.5,40.5,3.15,14.5,87.0,69.41,38.73
2016,8,25,6,30,413.0,54.0,3.2,15.0,129.0,117.9,75.13
2016,8,25,6,45,481.0,63.0,3.25,16.0,178.5,166.96,115.97
2016,8,25,7,0,549.0,72.0,3.3,17.0,228.0,223.75,164.66
2016,8,25,7,15,595.0,79.5,3.3,17.5,279.5,279.22,213.41
2016,8,25,7,30,641.0,87.0,3.3,18.0,331.0,339.27,265.16
2016,8,25,7,45,679.5,91.5,3.3,18.5,383.0,397.21,314.19
2016,8,25,8,0,718.0,96.0,3.3,19.0,435.0,458.21,364.21
2016,8,25,8,15,743.0,100.0,3.3,19.5,484.5,514.04,408.75
2016,8,25,8,30,768.0,104.0,3.3,20.0,534.0,570.49,452.37
2016,8,25,8,45,792.0,105.5,3.3,21.0,581.5,624.58,492.02
2016,8,25,9,0,816.0,107.0,3.3,22.0,629.0,678.87,530.5
2016,8,25,9,15,830.5,110.0,3.35,22.5,670.5,727.68,563.6
2016,8,25,9,30,845.0,113.0,3.4,23.0,712.0,775.29,595.03
2016,8,25,9,45,860.5,113.0,3.5,24.0,749.0,815.75,620.04
2016,8,25,10,0,876.0,113.0,3.6,25.0,786.0,857.51,645.61
2016,8,25,10,15,884.5,114.5,3.65,25.5,815.5,892.82,667.43
2016,8,25,10,30,893.0,116.0,3.7,26.0,845.0,925.55,687.37
2016,8,25,10,45,901.0,116.0,3.8,26.5,868.0,953.49,704.29
2016,8,25,11,0,909.0,116.0,3.9,27.0,891.0,978.47,719.24
2016,8,25,11,15,913.0,116.5,3.95,27.0,906.0,997.05,731.11
2016,8,25,11,30,917.0,117.0,4.0,27.0,921.0,1012.26,740.9
2016,8,25,11,45,920.5,117.0,4.1,27.5,928.5,1023.01,746.72
2016,8,25,12,0,924.0,117.0,4.2,28.0,936.0,1030.23,750.36
2016,8,25,12,15,924.0,117.0,4.25,28.0,934.5,1030.45,750.75
2016,8,25,12,30,924.0,117.0,4.3,28.0,933.0,1027.07,748.96
2016,8,25,12,45,916.5,119.5,4.4,28.5,922.5,1015.46,740.72
2016,8,25,13,0,909.0,122.0,4.5,29.0,912.0,1000.46,730.41
2016,8,25,13,15,905.0,121.0,4.55,29.0,894.0,981.83,718.97
2016,8,25,13,30,901.0,120.0,4.6,29.0,876.0,959.94,705.43
2016,8,25,13,45,895.0,118.5,4.7,29.0,851.0,932.59,688.71
2016,8,25,14,0,889.0,117.0,4.8,29.0,826.0,902.33,670.02
2016,8,25,14,15,880.5,115.0,4.9,28.5,794.0,866.69,648.81
2016,8,25,14,30,872.0,113.0,5.0,28.0,762.0,828.62,625.6
2016,8,25,14,45,860.5,110.5,5.1,28.0,724.0,785.5,597.21
2016,8,25,15,0,849.0,108.0,5.2,28.0,686.0,743.23,569.08
2016,8,25,15,15,834.0,105.0,5.25,27.5,642.5,693.5,536.02
2016,8,25,15,30,819.0,102.0,5.3,27.0,599.0,642.79,499.67
2016,8,25,15,45,798.5,98.5,5.35,26.5,551.0,587.56,458.75
2016,8,25,16,0,778.0,95.0,5.4,26.0,503.0,532.44,416.63
2016,8,25,16,15,751.5,90.5,5.4,25.0,452.0,473.71,371.02
2016,8,25,16,30,725.0,86.0,5.4,24.0,401.0,416.26,324.75
2016,8,25,16,45,688.0,80.5,5.4,23.5,348.5,355.29,273.67
2016,8,25,17,0,651.0,75.0,5.4,23.0,296.0,297.47,223.85
2016,8,25,17,15,598.5,68.0,5.25,21.5,244.0,237.27,172.36
2016,8,25,17,30,546.0,61.0,5.1,20.0,192.0,182.61,125.19
2016,8,25,17,45,466.0,51.0,4.95,19.0,143.5,126.36,78.9
2016,8,25,18,0,386.0,41.0,4.8,18.0,95.0,79.45,43.27
2016,8,25,18,15,260.5,27.5,4.6,17.5,57.0,36.52,14.61
2016,8,25,18,30,135.0,14.0,4.4,17.0,19.0,13.76,0.0
2016,8,25,18,45,67.5,7.0,4.25,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,2.2,13.5,22.0,13.27,0.0
2016,8,26,6,0,216.0,27.0,2.5,14.0,44.0,31.65,11.68
2016,8,26,6,15,318.0,40.5,2.6,14.5,86.5,69.48,38.6
2016,8,26,6,30,420.0,54.0,2.7,15.0,129.0,118.62,75.33
2016,8,26,6,45,486.5,64.0,2.85,16.0,179.0,168.73,117.05
2016,8,26,7,0,553.0,74.0,3.0,17.0,229.0,226.4,166.48
2016,8,26,7,15,600.0,81.0,2.95,17.5,281.0,281.92,215.17
2016,8,26,7,30,647.0,88.0,2.9,18.0,333.0,342.13,266.91
2016,8,26,7,45,681.5,94.0,2.9,18.5,385.0,400.17,315.88
2016,8,26,8,0,716.0,100.0,2.9,19.0,437.0,460.87,365.43
2016,8,26,8,15,741.0,104.5,2.9,19.5,486.5,517.14,410.07
2016,8,26,8,30,766.0,109.0,2.9,20.0,536.0,573.91,453.66
2016,8,26,8,45,786.0,112.5,2.9,21.0,582.5,627.44,492.54
2016,8,26,9,0,806.0,116.0,2.9,22.0,629.0,680.82,529.98
2016,8,26,9,15,820.5,119.0,2.95,22.5,670.0,729.24,563.02
2016,8,26,9,30,835.0,122.0,3.0,23.0,711.0,776.47,593.98
2016,8,26,9,45,832.5,131.5,3.05,23.5,743.5,815.37,618.7
2016,8,26,10,0,830.0,141.0,3.1,24.0,776.0,851.43,641.24
2016,8,26,10,15,838.5,143.0,3.2,24.5,805.0,886.26,663.08
2016,8,26,10,30,847.0,145.0,3.3,25.0,834.0,918.64,683.11
2016,8,26,10,45,847.0,150.0,3.4,26.0,854.5,943.73,696.82
2016,8,26,11,0,847.0,155.0,3.5,27.0,875.0,965.68,708.42
2016,8,26,11,15,850.5,156.0,3.6,27.0,889.0,983.54,720.17
2016,8,26,11,30,854.0,157.0,3.7,27.0,903.0,998.21,729.94
2016,8,26,11,45,851.0,160.0,3.85,27.5,908.0,1005.37,733.79
2016,8,26,12,0,848.0,163.0,4.0,28.0,913.0,1009.12,735.55
2016,8,26,12,15,847.5,163.0,4.15,28.0,911.0,1008.77,736.21
2016,8,26,12,30,847.0,163.0,4.3,28.0,909.0,1005.04,734.76
2016,8,26,12,45,848.0,160.0,4.45,28.5,900.0,996.26,728.63
2016,8,26,13,0,849.0,157.0,4.6,29.0,891.0,984.12,720.39
2016,8,26,13,15,844.0,155.5,4.7,28.5,873.5,964.61,710.17
2016,8,26,13,30,839.0,154.0,4.8,28.0,856.0,942.04,697.98
2016,8,26,13,45,829.0,153.5,4.95,28.0,830.0,913.11,680.31
2016,8,26,14,0,819.0,153.0,5.1,28.0,804.0,881.65,660.74
2016,8,26,14,15,809.0,150.5,5.15,27.5,772.0,845.79,638.64
2016,8,26,14,30,799.0,148.0,5.2,27.0,740.0,807.8,614.78
2016,8,26,14,45,784.5,145.0,5.3,27.0,701.5,763.92,585.41
2016,8,26,15,0,770.0,142.0,5.4,27.0,663.0,720.22,555.62
2016,8,26,15,15,752.5,137.5,5.4,26.5,619.5,670.11,520.11
2016,8,26,15,30,735.0,133.0,5.4,26.0,576.0,619.48,483.31
2016,8,26,15,45,712.5,127.5,5.4,25.5,528.5,564.57,442.3
2016,8,26,16,0,690.0,122.0,5.4,25.0,481.0,510.18,400.51
2016,8,26,16,15,660.0,115.5,5.3,24.0,430.5,451.87,355.02
2016,8,26,16,30,630.0,109.0,5.2,23.0,380.0,395.46,309.59
2016,8,26,16,45,591.0,100.5,5.15,22.5,329.0,335.76,259.82
2016,8,26,17,0,552.0,92.0,5.1,22.0,278.0,279.61,211.82
2016,8,26,17,15,496.5,82.0,4.85,21.0,227.0,221.25,162.13
2016,8,26,17,30,441.0,72.0,4.6,20.0,176.0,167.93,116.67
2016,8,26,17,45,363.0,58.5,4.45,19.5,129.5,115.06,73.63
2016,8,26,18,0,285.0,45.0,4.3,19.0,83.0,71.32,40.56
2016,8,26,18,15,178.5,28.0,4.1,18.5,48.5,32.15,12.71
2016,8,26,18,30,72.0,11.0,3.9,18.0,14.0,10.81,0.0
2016,8,26,18,45,36.0,5.5,3.75,17.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,13.0,2.3,13.5,19.0,12.78,0.0
2016,8,27,6,0,150.0,26.0,2.6,14.0,38.0,28.1,9.94
2016,8,27,6,15,241.0,43.0,2.75,14.5,78.5,63.7,36.9
2016,8,27,6,30,332.0,60.0,2.9,15.0,119.0,109.8,71.74
2016,8,27,6,45,401.0,73.0,3.1,15.5,168.0,158.09,111.64
2016,8,27,7,0,470.0,86.0,3.3,16.0,217.0,214.27,159.59
2016,8,27,7,15,518.5,96.0,3.25,16.5,268.0,269.73,207.81
2016,8,27,7,30,567.0,106.0,3.2,17.0,319.0,329.03,258.53
2016,8,27,7,45,605.5,113.0,3.2,18.0,370.5,385.59,305.62
2016,8,27,8,0,644.0,120.0,3.2,19.0,422.0,445.35,353.74
2016,8,27,8,15,671.0,126.5,3.2,19.5,471.0,501.19,398.03
2016,8,27,8,30,698.0,133.0,3.2,20.0,520.0,558.38,441.98
2016,8,27,8,45,721.5,136.5,3.25,20.5,566.0,611.24,481.65
2016,8,27,9,0,745.0,140.0,3.3,21.0,612.0,664.43,520.51
2016,8,27,9,15,760.5,144.0,3.35,21.5,653.0,712.33,554.49
2016,8,27,9,30,776.0,148.0,3.4,22.0,694.0,759.29,586.23
2016,8,27,9,45,795.5,147.0,3.45,23.0,731.5,801.1,612.24
2016,8,27,10,0,815.0,146.0,3.5,24.0,769.0,843.44,638.19
2016,8,27,10,15,823.5,148.5,3.55,24.5,797.5,878.33,659.89
2016,8,27,10,30,832.0,151.0,3.6,25.0,826.0,910.81,679.83
2016,8,27,10,45,835.0,154.5,3.7,25.5,847.0,936.7,695.53
2016,8,27,11,0,838.0,158.0,3.8,26.0,868.0,959.61,709.25
2016,8,27,11,15,841.5,159.0,3.9,26.0,881.5,977.29,720.94
2016,8,27,11,30,845.0,160.0,4.0,26.0,895.0,991.8,730.66
2016,8,27,11,45,844.5,161.5,4.1,26.5,901.0,999.69,734.67
2016,8,27,12,0,844.0,163.0,4.2,27.0,907.0,1004.21,736.62
2016,8,27,12,15,843.5,162.5,4.3,27.0,904.5,1003.27,736.54
2016,8,27,12,30,843.0,162.0,4.4,27.0,902.0,998.97,734.39
2016,8,27,12,45,839.0,162.0,4.55,27.5,892.0,988.46,727.06
2016,8,27,13,0,835.0,162.0,4.7,28.0,882.0,974.73,717.97
2016,8,27,13,15,830.0,160.5,4.75,27.5,864.0,955.35,707.43
2016,8,27,13,30,825.0,159.0,4.8,27.0,846.0,932.97,694.87
2016,8,27,13,45,816.0,157.5,4.9,27.0,820.0,904.13,676.79
2016,8,27,14,0,807.0,156.0,5.0,27.0,794.0,872.77,656.86
2016,8,27,14,15,796.5,153.5,5.05,26.5,762.0,836.76,634.54
2016,8,27,14,30,786.0,151.0,5.1,26.0,730.0,798.71,610.49
2016,8,27,14,45,772.5,147.0,5.15,26.0,692.0,756.76,582.14
2016,8,27,15,0,759.0,143.0,5.2,26.0,654.0,711.46,550.68
2016,8,27,15,15,741.5,138.5,5.2,25.5,611.0,661.78,515.34
2016,8,27,15,30,724.0,134.0,5.2,25.0,568.0,611.6,478.73
2016,8,27,15,45,704.0,127.5,5.2,24.5,521.0,557.64,438.31
2016,8,27,16,0,684.0,121.0,5.2,24.0,474.0,504.01,396.96
2016,8,27,16,15,653.5,114.5,5.15,23.0,424.0,445.78,351.4
2016,8,27,16,30,623.0,108.0,5.1,22.0,374.0,389.53,305.94
2016,8,27,16,45,588.0,99.0,5.05,21.5,323.5,331.33,257.07
2016,8,27,17,0,553.0,90.0,5.0,21.0,273.0,276.23,209.62
2016,8,27,17,15,497.5,80.0,4.85,20.0,222.5,217.97,159.79
2016,8,27,17,30,442.0,70.0,4.7,19.0,172.0,164.75,114.26
2016,8,27,17,45,369.0,56.0,4.6,18.5,126.5,112.36,71.31
2016,8,27,18,0,296.0,42.0,4.5,18.0,81.0,68.54,38.01
2016,8,27,18,15,184.5,26.0,4.35,17.5,46.5,29.73,10.18
2016,8,27,18,30,73.0,10.0,4.2,17.0,12.0,9.83,0.0
2016,8,27,18,45,36.5,5.0,4.05,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,45,98.0,12.5,1.65,12.5,19.5,12.29,0.0
2016,8,28,6,0,196.0,25.0,1.8,13.0,39.0,28.56,8.78
2016,8,28,6,15,297.0,39.5,1.9,13.5,81.5,66.02,36.66
2016,8,28,6,30,398.0,54.0,2.0,14.0,124.0,114.57,73.0
2016,8,28,6,45,467.0,64.5,2.1,15.0,173.5,164.31,114.24
2016,8,28,7,0,536.0,75.0,2.2,16.0,223.0,221.94,163.45
2016,8,28,7,15,584.0,83.0,2.1,16.5,275.0,277.79,212.19
2016,8,28,7,30,632.0,91.0,2.0,17.0,327.0,338.48,263.99
2016,8,28,7,45,668.5,97.0,1.95,17.5,379.5,396.58,312.6
2016,8,28,8,0,705.0,103.0,1.9,18.0,432.0,457.57,361.84
2016,8,28,8,15,731.0,108.0,1.9,18.5,482.0,514.34,406.39
2016,8,28,8,30,757.0,113.0,1.9,19.0,532.0,572.21,450.26
2016,8,28,8,45,779.0,116.5,1.9,20.0,578.5,625.98,488.8
2016,8,28,9,0,801.0,120.0,1.9,21.0,625.0,680.41,526.43
2016,8,28,9,15,815.5,123.0,1.95,21.5,666.5,728.6,559.09
2016,8,28,9,30,830.0,126.0,2.0,22.0,708.0,775.6,589.46
2016,8,28,9,45,856.0,121.0,2.1,23.0,747.5,821.96,618.16
2016,8,28,10,0,882.0,116.0,2.2,24.0,787.0,863.53,643.13
2016,8,28,10,15,889.5,118.0,2.35,24.5,816.0,898.56,665.18
2016,8,28,10,30,897.0,120.0,2.5,25.0,845.0,930.93,685.39
2016,8,28,10,45,899.5,122.5,2.65,26.0,866.5,956.39,699.64
2016,8,28,11,0,902.0,125.0,2.8,27.0,888.0,978.66,711.77
2016,8,28,11,15,905.5,126.0,2.9,27.5,902.0,997.0,722.36
2016,8,28,11,30,909.0,127.0,3.0,28.0,916.0,1011.99,730.87
2016,8,28,11,45,909.0,128.0,3.2,28.5,922.0,1020.13,735.89
2016,8,28,12,0,909.0,129.0,3.4,29.0,928.0,1024.73,738.73
2016,8,28,12,15,908.5,129.0,3.55,29.0,926.0,1024.25,739.49
2016,8,28,12,30,908.0,129.0,3.7,29.0,924.0,1020.21,738.08
2016,8,28,12,45,924.5,117.5,3.85,29.5,919.0,1016.95,735.79
2016,8,28,13,0,941.0,106.0,4.0,30.0,914.0,1009.72,731.0
2016,8,28,13,15,937.5,105.0,4.1,30.0,896.0,990.83,719.86
2016,8,28,13,30,934.0,104.0,4.2,30.0,878.0,968.54,706.57
2016,8,28,13,45,927.0,103.5,4.3,30.0,852.5,940.37,689.37
2016,8,28,14,0,920.0,103.0,4.4,30.0,827.0,909.23,670.11
2016,8,28,14,15,912.0,101.0,4.45,29.5,794.5,872.87,648.28
2016,8,28,14,30,904.0,99.0,4.5,29.0,762.0,833.97,624.44
2016,8,28,14,45,892.5,97.0,4.55,29.0,723.5,790.04,595.58
2016,8,28,15,0,881.0,95.0,4.6,29.0,685.0,744.26,565.18
2016,8,28,15,15,866.5,92.5,4.6,28.5,641.0,694.28,532.28
2016,8,28,15,30,852.0,90.0,4.6,28.0,597.0,644.99,497.42
2016,8,28,15,45,832.5,87.0,4.6,27.5,548.5,589.3,456.4
2016,8,28,16,0,813.0,84.0,4.6,27.0,500.0,533.57,414.03
2016,8,28,16,15,787.0,80.0,4.55,26.0,448.5,473.87,367.84
2016,8,28,16,30,761.0,76.0,4.5,25.0,397.0,415.42,320.89
2016,8,28,16,45,724.5,71.0,4.5,24.5,343.5,353.5,269.17
2016,8,28,17,0,688.0,66.0,4.5,24.0,290.0,294.31,218.26
2016,8,28,17,15,634.0,59.5,4.35,23.0,237.5,232.51,165.18
2016,8,28,17,30,580.0,53.0,4.2,22.0,185.0,176.42,116.87
2016,8,28,17,45,495.0,44.0,4.1,21.0,136.0,119.16,70.61
2016,8,28,18,0,410.0,35.0,4.0,20.0,87.0,71.83,35.85
2016,8,28,18,15,268.0,22.5,3.9,19.0,50.0,28.74,6.97
2016,8,28,18,30,126.0,10.0,3.8,18.0,13.0,9.83,0.0
2016,8,28,18,45,63.0,5.0,3.75,17.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,118.5,12.0,2.8,12.5,20.5,11.8,0.0
2016,8,29,6,0,237.0,24.0,3.1,13.0,41.0,29.11,7.58
2016,8,29,6,15,347.5,35.5,3.2,13.5,83.5,66.46,34.96
2016,8,29,6,30,458.0,47.0,3.3,14.0,126.0,116.37,71.91
2016,8,29,6,45,525.5,55.5,3.45,15.0,176.0,167.26,114.58
2016,8,29,7,0,593.0,64.0,3.6,16.0,226.0,225.79,165.34
2016,8,29,7,15,639.0,70.5,3.6,16.5,278.5,282.63,215.93
2016,8,29,7,30,685.0,77.0,3.6,17.0,331.0,344.0,269.48
2016,8,29,7,45,717.0,82.0,3.6,17.5,382.5,401.88,319.16
2016,8,29,8,0,749.0,87.0,3.6,18.0,434.0,462.02,369.08
2016,8,29,8,15,772.5,91.0,3.6,18.5,483.5,518.41,414.56
2016,8,29,8,30,796.0,95.0,3.6,19.0,533.0,575.56,459.13
2016,8,29,8,45,815.5,97.5,3.6,19.5,579.0,629.01,499.56
2016,8,29,9,0,835.0,100.0,3.6,20.0,625.0,682.18,538.61
2016,8,29,9,15,848.5,102.5,3.6,20.5,666.0,730.43,571.31
2016,8,29,9,30,862.0,105.0,3.6,21.0,707.0,774.38,600.25
2016,8,29,9,45,883.0,101.5,3.65,22.0,745.0,819.01,628.28
2016,8,29,10,0,904.0,98.0,3.7,23.0,783.0,862.22,654.82
2016,8,29,10,15,910.5,99.0,3.7,23.5,811.5,895.93,675.45
2016,8,29,10,30,917.0,100.0,3.7,24.0,840.0,926.84,694.05
2016,8,29,10,45,922.5,101.0,3.75,25.0,861.5,953.88,708.84
2016,8,29,11,0,928.0,102.0,3.8,26.0,883.0,977.75,721.42
2016,8,29,11,15,931.0,102.5,3.85,26.5,897.5,995.43,731.31
2016,8,29,11,30,934.0,103.0,3.9,27.0,912.0,1009.64,739.0
2016,8,29,11,45,935.5,103.5,4.0,27.5,918.0,1018.84,743.84
2016,8,29,12,0,937.0,104.0,4.1,28.0,924.0,1024.41,746.43
2016,8,29,12,15,753.5,207.5,4.2,28.0,866.5,964.85,707.73
2016,8,29,12,30,570.0,311.0,4.3,28.0,809.0,889.94,655.05
2016,8,29,12,45,738.5,214.5,4.4,28.5,851.5,948.47,697.79
2016,8,29,13,0,907.0,118.0,4.5,29.0,894.0,988.53,723.51
