Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,15,903.0,117.0,4.6,28.5,876.0,969.62,713.08
2016,8,29,13,30,899.0,116.0,4.7,28.0,858.0,947.45,701.25
2016,8,29,13,45,894.0,114.0,4.8,28.0,833.0,920.21,684.49
2016,8,29,14,0,889.0,112.0,4.9,28.0,808.0,890.0,665.62
2016,8,29,14,15,880.5,110.0,4.95,27.5,776.0,854.07,643.66
2016,8,29,14,30,872.0,108.0,5.0,27.0,744.0,815.73,619.74
2016,8,29,14,45,863.0,104.5,5.1,27.0,706.5,773.23,591.56
2016,8,29,15,0,854.0,101.0,5.2,27.0,669.0,731.33,563.45
2016,8,29,15,15,839.0,98.5,5.2,26.5,625.5,681.75,529.89
2016,8,29,15,30,824.0,96.0,5.2,26.0,582.0,631.19,493.03
2016,8,29,15,45,808.5,91.0,5.2,25.5,535.0,577.03,452.42
2016,8,29,16,0,793.0,86.0,5.2,25.0,488.0,522.52,410.25
2016,8,29,16,15,766.5,82.0,5.1,24.0,437.0,463.59,363.79
2016,8,29,16,30,740.0,78.0,5.0,23.0,386.0,406.02,316.75
2016,8,29,16,45,706.5,72.0,4.95,22.5,334.0,345.4,265.33
2016,8,29,17,0,673.0,66.0,4.9,22.0,282.0,287.26,214.61
2016,8,29,17,15,618.0,59.5,4.7,21.0,230.0,226.18,161.64
2016,8,29,17,30,563.0,53.0,4.5,20.0,178.0,170.96,113.73
2016,8,29,17,45,477.0,44.0,4.35,19.5,130.0,114.8,68.11
2016,8,29,18,0,391.0,35.0,4.2,19.0,82.0,68.73,34.25
2016,8,29,18,15,243.0,22.5,4.1,18.5,46.5,26.96,4.86
2016,8,29,18,30,95.0,10.0,4.0,18.0,11.0,9.83,0.0
2016,8,29,18,45,47.5,5.0,3.9,17.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,142.5,10.5,3.5,14.5,20.5,10.32,0.0
2016,8,30,6,0,285.0,21.0,3.6,15.0,41.0,27.42,4.9
2016,8,30,6,15,398.0,31.0,3.55,15.5,84.5,66.3,32.51
2016,8,30,6,30,511.0,41.0,3.5,16.0,128.0,117.95,70.31
2016,8,30,6,45,579.0,47.5,3.5,17.0,178.5,169.96,113.79
2016,8,30,7,0,647.0,54.0,3.5,18.0,229.0,229.99,165.79
2016,8,30,7,15,690.5,59.0,3.45,18.5,281.5,287.4,216.95
2016,8,30,7,30,734.0,64.0,3.4,19.0,334.0,348.96,270.64
2016,8,30,7,45,765.5,67.5,3.35,19.5,386.5,407.56,320.74
2016,8,30,8,0,797.0,71.0,3.3,20.0,439.0,468.31,370.85
2016,8,30,8,15,819.0,74.5,3.3,21.0,488.5,525.72,416.01
2016,8,30,8,30,841.0,78.0,3.3,22.0,538.0,582.26,458.81
2016,8,30,8,45,858.5,80.0,3.3,23.0,584.5,635.6,497.67
2016,8,30,9,0,876.0,82.0,3.3,24.0,631.0,688.38,534.0
2016,8,30,9,15,888.0,84.0,3.35,24.5,672.0,736.31,565.81
2016,8,30,9,30,900.0,86.0,3.4,25.0,713.0,782.66,596.02
2016,8,30,9,45,909.0,88.0,3.45,26.0,748.5,824.76,621.63
2016,8,30,10,0,918.0,90.0,3.5,27.0,784.0,864.56,645.27
2016,8,30,10,15,925.0,91.0,3.55,27.5,812.5,899.07,666.3
2016,8,30,10,30,932.0,92.0,3.6,28.0,841.0,930.75,685.31
2016,8,30,10,45,937.5,92.5,3.7,28.5,863.0,957.54,701.29
2016,8,30,11,0,943.0,93.0,3.8,29.0,885.0,981.1,715.16
2016,8,30,11,15,945.5,93.5,3.85,29.5,898.5,998.47,724.7
2016,8,30,11,30,948.0,94.0,3.9,30.0,912.0,1012.3,732.02
2016,8,30,11,45,951.0,93.0,3.95,30.5,918.5,1021.38,736.38
2016,8,30,12,0,954.0,92.0,4.0,31.0,925.0,1026.79,738.51
2016,8,30,12,15,953.5,92.0,4.1,31.0,922.5,1026.15,738.69
2016,8,30,12,30,953.0,92.0,4.2,31.0,920.0,1021.78,736.62
2016,8,30,12,45,949.0,93.0,4.3,31.0,909.5,1011.42,730.79
2016,8,30,13,0,945.0,94.0,4.4,31.0,899.0,997.47,722.73
2016,8,30,13,15,941.0,93.0,4.5,31.0,881.0,977.89,711.04
2016,8,30,13,30,937.0,92.0,4.6,31.0,863.0,954.91,697.15
2016,8,30,13,45,932.0,90.5,4.7,31.0,837.5,927.24,680.21
2016,8,30,14,0,927.0,89.0,4.8,31.0,812.0,896.48,661.32
2016,8,30,14,15,919.0,87.5,4.85,30.5,780.0,860.3,639.6
2016,8,30,14,30,911.0,86.0,4.9,30.0,748.0,821.56,615.85
2016,8,30,14,45,900.5,84.0,4.95,30.0,709.5,778.03,587.18
2016,8,30,15,0,890.0,82.0,5.0,30.0,671.0,732.55,556.81
2016,8,30,15,15,876.0,80.0,5.05,29.5,627.0,682.99,524.17
2016,8,30,15,30,862.0,78.0,5.1,29.0,583.0,632.29,488.41
2016,8,30,15,45,844.0,75.0,5.15,28.5,535.5,577.32,447.67
2016,8,30,16,0,826.0,72.0,5.2,28.0,488.0,522.15,405.4
2016,8,30,16,15,800.5,68.5,5.15,27.0,436.5,463.66,359.66
2016,8,30,16,30,775.0,65.0,5.1,26.0,385.0,405.34,312.35
2016,8,30,16,45,741.0,60.5,5.1,25.0,333.0,344.28,261.36
2016,8,30,17,0,707.0,56.0,5.1,24.0,281.0,285.99,211.04
2016,8,30,17,15,653.5,51.0,5.0,23.0,228.5,225.17,158.27
2016,8,30,17,30,600.0,46.0,4.9,22.0,176.0,169.99,110.42
2016,8,30,17,45,513.5,38.5,4.8,21.5,128.0,112.95,64.4
2016,8,30,18,0,427.0,31.0,4.7,21.0,80.0,66.47,30.83
2016,8,30,18,15,213.5,15.5,4.6,20.0,40.0,18.51,0.0
2016,8,30,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,158.5,10.0,3.7,14.5,20.5,9.83,0.0
2016,8,31,6,0,317.0,20.0,3.9,15.0,41.0,27.13,3.25
2016,8,31,6,15,432.0,28.5,3.95,15.5,85.0,67.13,31.8
2016,8,31,6,30,547.0,37.0,4.0,16.0,129.0,119.38,69.87
2016,8,31,6,45,612.5,43.5,4.05,16.5,180.0,172.82,115.03
2016,8,31,7,0,678.0,50.0,4.1,17.0,231.0,233.6,168.49
2016,8,31,7,15,720.5,54.0,4.1,17.5,284.5,291.38,220.59
2016,8,31,7,30,763.0,58.0,4.1,18.0,338.0,353.15,275.15
2016,8,31,7,45,792.0,62.0,4.1,19.0,390.0,412.72,326.08
2016,8,31,8,0,821.0,66.0,4.1,20.0,442.0,473.35,376.0
2016,8,31,8,15,842.5,68.5,4.1,20.5,492.5,530.35,422.09
2016,8,31,8,30,864.0,71.0,4.1,21.0,543.0,587.74,466.92
2016,8,31,8,45,879.0,74.0,4.15,21.5,589.0,641.59,507.75
2016,8,31,9,0,894.0,77.0,4.2,22.0,635.0,694.6,545.78
2016,8,31,9,15,906.0,79.0,4.25,22.5,676.5,743.26,578.67
2016,8,31,9,30,918.0,81.0,4.3,23.0,718.0,790.27,609.88
2016,8,31,9,45,921.5,85.5,4.35,23.5,752.5,831.25,636.41
2016,8,31,10,0,925.0,90.0,4.4,24.0,787.0,869.51,660.76
2016,8,31,10,15,932.0,91.5,4.45,24.5,816.0,904.7,682.77
2016,8,31,10,30,939.0,93.0,4.5,25.0,845.0,937.05,702.62
2016,8,31,10,45,943.0,94.5,4.6,25.5,866.5,963.64,719.01
2016,8,31,11,0,947.0,96.0,4.7,26.0,888.0,986.91,733.2
2016,8,31,11,15,950.0,96.5,4.8,26.0,902.0,1004.75,745.3
2016,8,31,11,30,953.0,97.0,4.9,26.0,916.0,1019.04,755.18
2016,8,31,11,45,953.5,98.0,5.0,26.0,922.0,1027.81,761.51
2016,8,31,12,0,954.0,99.0,5.1,26.0,928.0,1032.86,765.52
2016,8,31,12,15,953.5,99.0,5.15,26.0,925.5,1032.15,765.42
2016,8,31,12,30,953.0,99.0,5.2,26.0,923.0,1027.69,762.98
2016,8,31,12,45,944.0,102.5,5.3,26.0,911.5,1015.13,755.6
2016,8,31,13,0,935.0,106.0,5.4,26.0,900.0,999.08,745.96
2016,8,31,13,15,931.0,105.5,5.45,26.0,881.5,980.1,734.03
2016,8,31,13,30,927.0,105.0,5.5,26.0,863.0,957.76,719.84
2016,8,31,13,45,920.5,103.5,5.55,26.0,837.5,928.9,701.17
2016,8,31,14,0,914.0,102.0,5.6,26.0,812.0,897.08,680.4
2016,8,31,14,15,905.5,100.5,5.6,25.5,779.0,860.79,657.45
2016,8,31,14,30,897.0,99.0,5.6,25.0,746.0,822.01,632.5
2016,8,31,14,45,886.5,96.0,5.6,25.0,707.5,777.85,602.17
2016,8,31,15,0,876.0,93.0,5.6,25.0,669.0,731.8,570.19
2016,8,31,15,15,860.5,90.5,5.55,24.5,624.5,681.22,535.41
2016,8,31,15,30,845.0,88.0,5.5,24.0,580.0,631.45,498.37
2016,8,31,15,45,826.5,84.0,5.5,24.0,531.5,575.55,454.88
2016,8,31,16,0,808.0,80.0,5.5,24.0,483.0,519.56,410.16
2016,8,31,16,15,780.5,76.0,5.4,23.5,431.5,459.43,361.51
2016,8,31,16,30,753.0,72.0,5.3,23.0,380.0,400.75,312.53
2016,8,31,16,45,717.5,66.5,5.25,22.5,327.5,339.31,260.08
2016,8,31,17,0,682.0,61.0,5.2,22.0,275.0,280.86,208.78
2016,8,31,17,15,625.0,55.0,5.0,21.0,222.5,219.28,155.22
2016,8,31,17,30,568.0,49.0,4.8,20.0,170.0,164.09,107.37
2016,8,31,17,45,476.5,40.5,4.65,19.5,122.5,107.94,62.25
2016,8,31,18,0,385.0,32.0,4.5,19.0,75.0,62.53,29.49
2016,8,31,18,15,192.5,16.0,4.4,18.5,37.5,17.65,0.0
2016,8,31,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,5,45,150.5,10.0,3.25,13.5,19.5,9.83,0.0
2016,9,1,6,0,301.0,20.0,3.5,14.0,39.0,26.32,1.77
2016,9,1,6,15,419.0,29.0,3.45,14.5,83.0,65.49,31.04
2016,9,1,6,30,537.0,38.0,3.4,15.0,127.0,118.4,69.65
2016,9,1,6,45,604.0,45.0,3.4,16.0,178.5,172.03,114.71
2016,9,1,7,0,671.0,52.0,3.4,17.0,230.0,233.19,168.01
2016,9,1,7,15,715.0,56.5,3.35,17.5,283.5,291.56,220.34
2016,9,1,7,30,759.0,61.0,3.3,18.0,337.0,354.12,275.2
2016,9,1,7,45,789.5,65.0,3.25,18.5,390.0,414.13,326.71
2016,9,1,8,0,820.0,69.0,3.2,19.0,443.0,476.14,378.03
2016,9,1,8,15,842.5,72.0,3.15,19.5,493.5,533.33,423.91
2016,9,1,8,30,865.0,75.0,3.1,20.0,544.0,591.83,469.1
2016,9,1,8,45,882.0,77.5,3.1,21.0,591.0,646.46,509.04
2016,9,1,9,0,899.0,80.0,3.1,22.0,638.0,700.42,546.22
2016,9,1,9,15,911.5,82.0,3.15,22.5,680.0,749.62,578.96
2016,9,1,9,30,924.0,84.0,3.2,23.0,722.0,797.19,610.05
2016,9,1,9,45,932.5,86.0,3.25,23.5,758.0,839.68,637.15
2016,9,1,10,0,941.0,88.0,3.3,24.0,794.0,879.75,662.3
2016,9,1,10,15,948.0,89.0,3.4,24.5,823.0,914.84,684.12
2016,9,1,10,30,955.0,90.0,3.5,25.0,852.0,947.01,703.89
2016,9,1,10,45,960.0,91.0,3.65,25.5,874.0,974.28,720.63
2016,9,1,11,0,965.0,92.0,3.8,26.0,896.0,998.21,735.18
2016,9,1,11,15,967.5,92.5,3.95,26.0,910.0,1015.78,747.04
2016,9,1,11,30,970.0,93.0,4.1,26.0,924.0,1029.71,756.66
2016,9,1,11,45,970.5,94.0,4.25,26.5,929.5,1038.54,761.54
2016,9,1,12,0,971.0,95.0,4.4,27.0,935.0,1043.58,764.07
2016,9,1,12,15,970.0,95.0,4.55,26.5,933.0,1042.29,765.6
2016,9,1,12,30,969.0,95.0,4.7,26.0,931.0,1037.2,765.19
2016,9,1,12,45,959.0,99.5,4.85,26.0,918.5,1024.57,758.42
2016,9,1,13,0,949.0,104.0,5.0,26.0,906.0,1008.4,749.33
2016,9,1,13,15,945.0,103.0,5.0,26.0,887.5,988.58,736.63
2016,9,1,13,30,941.0,102.0,5.0,26.0,869.0,965.36,721.7
2016,9,1,13,45,935.5,100.5,5.0,26.0,843.0,936.98,703.3
2016,9,1,14,0,930.0,99.0,5.0,26.0,817.0,905.53,682.78
2016,9,1,14,15,922.0,97.0,4.95,25.5,784.0,868.57,659.39
2016,9,1,14,30,914.0,95.0,4.9,25.0,751.0,829.04,634.0
2016,9,1,14,45,904.5,92.0,4.9,25.0,712.5,784.96,604.15
2016,9,1,15,0,895.0,89.0,4.9,25.0,674.0,738.84,572.55
2016,9,1,15,15,880.0,86.5,4.9,24.5,629.0,687.75,538.01
2016,9,1,15,30,865.0,84.0,4.9,24.0,584.0,635.61,499.82
2016,9,1,15,45,845.5,81.0,4.9,23.5,535.0,580.97,458.37
2016,9,1,16,0,826.0,78.0,4.9,23.0,486.0,524.55,414.23
2016,9,1,16,15,799.0,74.0,4.8,22.0,434.0,463.75,365.76
2016,9,1,16,30,772.0,70.0,4.7,21.0,382.0,404.32,316.61
2016,9,1,16,45,730.0,66.0,4.65,20.5,328.0,341.04,262.42
2016,9,1,17,0,688.0,62.0,4.6,20.0,274.0,281.44,209.99
2016,9,1,17,15,629.5,55.5,4.45,19.0,221.0,218.79,155.3
2016,9,1,17,30,571.0,49.0,4.3,18.0,168.0,162.7,106.53
2016,9,1,17,45,467.0,40.5,4.2,17.5,119.5,104.95,60.55
2016,9,1,18,0,363.0,32.0,4.1,17.0,71.0,59.46,27.99
2016,9,1,18,15,181.5,16.0,4.0,16.5,35.5,16.7,0.0
2016,9,1,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,10.5,2.2,13.0,16.5,10.32,0.0
2016,9,2,6,0,198.0,21.0,2.4,14.0,33.0,24.04,0.12
2016,9,2,6,15,316.5,32.5,2.4,14.5,74.0,59.63,30.15
2016,9,2,6,30,435.0,44.0,2.4,15.0,115.0,108.46,65.71
2016,9,2,6,45,504.5,53.0,2.4,15.5,164.0,158.68,107.49
2016,9,2,7,0,574.0,62.0,2.4,16.0,213.0,216.82,157.73
2016,9,2,7,15,622.0,68.0,2.25,16.5,264.5,272.59,206.99
2016,9,2,7,30,670.0,74.0,2.1,17.0,316.0,333.11,259.26
2016,9,2,7,45,700.5,79.5,2.0,18.0,366.5,389.95,306.85
2016,9,2,8,0,731.0,85.0,1.9,19.0,417.0,448.84,354.11
2016,9,2,8,15,755.0,89.5,1.85,19.5,465.5,505.02,398.27
2016,9,2,8,30,779.0,94.0,1.8,20.0,514.0,562.02,441.4
2016,9,2,8,45,794.5,98.0,1.8,21.0,558.5,613.6,478.35
2016,9,2,9,0,810.0,102.0,1.8,22.0,603.0,664.59,513.52
2016,9,2,9,15,824.0,105.0,1.85,22.5,643.5,712.56,545.6
2016,9,2,9,30,838.0,108.0,1.9,23.0,684.0,759.27,575.78
2016,9,2,9,45,863.5,102.0,2.0,24.0,722.5,800.7,601.14
2016,9,2,10,0,889.0,96.0,2.1,25.0,761.0,844.11,627.48
2016,9,2,10,15,896.0,97.5,2.2,25.5,789.5,878.14,648.44
2016,9,2,10,30,903.0,99.0,2.3,26.0,818.0,909.43,667.54
2016,9,2,10,45,859.0,124.5,2.4,27.0,823.0,916.8,669.59
2016,9,2,11,0,815.0,150.0,2.5,28.0,828.0,924.49,672.14
2016,9,2,11,15,792.0,173.5,2.6,28.0,841.0,940.01,682.54
2016,9,2,11,30,769.0,197.0,2.7,28.0,854.0,955.94,693.23
2016,9,2,11,45,793.5,177.5,2.85,28.5,859.5,960.85,695.88
2016,9,2,12,0,818.0,158.0,3.0,29.0,865.0,966.97,699.48
2016,9,2,12,15,818.5,157.5,3.1,29.0,863.0,966.58,699.95
2016,9,2,12,30,819.0,157.0,3.2,29.0,861.0,962.9,698.43
2016,9,2,12,45,849.0,141.0,3.35,29.5,863.0,967.6,701.45
2016,9,2,13,0,879.0,125.0,3.5,30.0,865.0,962.95,698.39
2016,9,2,13,15,875.0,124.0,3.6,30.0,847.5,944.16,687.28
2016,9,2,13,30,871.0,123.0,3.7,30.0,830.0,922.21,674.18
2016,9,2,13,45,866.0,120.5,3.85,30.0,805.0,894.78,657.67
2016,9,2,14,0,861.0,118.0,4.0,30.0,780.0,864.48,639.1
2016,9,2,14,15,851.5,116.0,4.15,29.5,748.0,832.07,620.17
2016,9,2,14,30,842.0,114.0,4.3,29.0,716.0,793.29,596.52
2016,9,2,14,45,831.0,111.0,4.45,29.0,678.0,750.26,568.34
2016,9,2,15,0,820.0,108.0,4.6,29.0,640.0,705.54,538.64
2016,9,2,15,15,803.5,104.5,4.7,28.5,596.5,655.13,504.29
2016,9,2,15,30,787.0,101.0,4.8,28.0,553.0,604.0,467.6
2016,9,2,15,45,767.0,96.5,4.95,27.5,505.5,549.37,427.18
2016,9,2,16,0,747.0,92.0,5.1,27.0,458.0,494.93,385.46
2016,9,2,16,15,717.0,87.5,5.1,26.0,407.5,436.37,339.53
2016,9,2,16,30,687.0,83.0,5.1,25.0,357.0,379.4,293.2
2016,9,2,16,45,648.0,76.0,5.2,24.0,305.5,318.73,242.64
2016,9,2,17,0,609.0,69.0,5.3,23.0,254.0,261.58,193.53
2016,9,2,17,15,546.0,61.5,5.2,22.0,203.0,201.7,142.22
2016,9,2,17,30,483.0,54.0,5.1,21.0,152.0,148.74,97.22
2016,9,2,17,45,385.5,43.5,5.1,20.0,107.0,95.39,55.54
2016,9,2,18,0,288.0,33.0,5.1,19.0,62.0,53.58,25.57
2016,9,2,18,15,144.0,16.5,5.0,18.0,31.0,15.92,0.0
2016,9,2,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.5,3.35,13.0,15.0,10.32,0.0
2016,9,3,6,0,161.0,21.0,3.6,13.0,30.0,22.48,0.0
2016,9,3,6,15,280.5,34.0,3.6,13.5,70.5,57.76,30.01
2016,9,3,6,30,400.0,47.0,3.6,14.0,111.0,105.98,65.37
2016,9,3,6,45,471.0,57.5,3.6,14.5,160.0,155.92,106.93
2016,9,3,7,0,542.0,68.0,3.6,15.0,209.0,213.98,157.21
2016,9,3,7,15,592.5,75.5,3.5,15.5,261.0,270.27,207.13
2016,9,3,7,30,643.0,83.0,3.4,16.0,313.0,331.65,260.59
2016,9,3,7,45,673.0,90.0,3.35,17.0,363.5,388.4,308.81
2016,9,3,8,0,703.0,97.0,3.3,18.0,414.0,447.31,357.02
2016,9,3,8,15,729.5,102.0,3.3,18.5,463.5,504.09,402.71
2016,9,3,8,30,756.0,107.0,3.3,19.0,513.0,562.01,447.8
2016,9,3,8,45,772.5,112.0,3.3,19.5,558.5,613.58,486.72
2016,9,3,9,0,789.0,117.0,3.3,20.0,604.0,665.34,524.62
2016,9,3,9,15,804.0,120.5,3.35,20.5,645.0,713.72,558.79
2016,9,3,9,30,819.0,124.0,3.4,21.0,686.0,760.96,590.39
2016,9,3,9,45,854.5,114.0,3.45,21.5,726.5,808.81,621.96
2016,9,3,10,0,890.0,104.0,3.5,22.0,767.0,852.48,650.15
2016,9,3,10,15,897.0,105.5,3.65,22.5,795.0,886.5,671.93
2016,9,3,10,30,904.0,107.0,3.8,23.0,823.0,917.76,691.77
2016,9,3,10,45,908.5,108.0,4.0,23.5,844.0,943.31,707.95
2016,9,3,11,0,913.0,109.0,4.2,24.0,865.0,965.67,722.0
2016,9,3,11,15,916.0,110.0,4.4,24.0,878.5,983.32,734.34
2016,9,3,11,30,919.0,111.0,4.6,24.0,892.0,997.53,744.78
2016,9,3,11,45,919.0,111.5,4.8,24.5,897.0,1004.82,749.52
2016,9,3,12,0,919.0,112.0,5.0,25.0,902.0,1008.5,751.96
2016,9,3,12,15,918.0,112.0,5.15,24.5,899.0,1007.07,753.67
2016,9,3,12,30,917.0,112.0,5.3,24.0,896.0,1002.04,753.05
2016,9,3,12,45,902.0,118.5,5.45,24.0,882.5,987.01,744.14
2016,9,3,13,0,887.0,125.0,5.6,24.0,869.0,968.74,733.06
2016,9,3,13,15,882.5,124.0,5.65,23.5,850.5,949.29,721.97
2016,9,3,13,30,878.0,123.0,5.7,23.0,832.0,926.66,708.65
2016,9,3,13,45,873.5,120.5,5.8,23.0,807.0,899.42,690.9
2016,9,3,14,0,869.0,118.0,5.9,23.0,782.0,869.27,671.01
2016,9,3,14,15,860.0,116.0,5.85,22.5,750.0,836.98,650.07
2016,9,3,14,30,851.0,114.0,5.8,22.0,718.0,798.23,624.28
2016,9,3,14,45,842.5,109.5,5.75,22.0,680.5,755.11,593.85
2016,9,3,15,0,834.0,105.0,5.7,22.0,643.0,710.06,561.78
2016,9,3,15,15,818.5,102.0,5.6,21.5,599.5,660.23,525.61
2016,9,3,15,30,803.0,99.0,5.5,21.0,556.0,609.56,487.08
2016,9,3,15,45,785.5,94.0,5.45,20.5,508.5,555.07,444.72
2016,9,3,16,0,768.0,89.0,5.4,20.0,461.0,500.49,401.01
2016,9,3,16,15,738.5,84.5,5.35,19.5,410.5,440.97,352.01
2016,9,3,16,30,709.0,80.0,5.3,19.0,360.0,383.25,302.98
2016,9,3,16,45,664.5,74.5,5.25,18.5,307.0,321.0,249.15
2016,9,3,17,0,620.0,69.0,5.2,18.0,254.0,262.86,197.66
2016,9,3,17,15,556.5,61.5,5.05,17.0,203.0,202.4,144.82
2016,9,3,17,30,493.0,54.0,4.9,16.0,152.0,148.91,98.56
2016,9,3,17,45,376.5,44.0,4.8,15.5,105.5,93.34,55.11
2016,9,3,18,0,260.0,34.0,4.7,15.0,59.0,50.95,24.54
2016,9,3,18,15,130.0,17.0,4.6,14.5,29.5,15.51,0.0
2016,9,3,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,10.0,2.15,11.5,12.0,9.83,0.0
2016,9,4,6,0,79.0,20.0,2.3,12.0,24.0,19.92,0.0
2016,9,4,6,15,178.5,39.0,2.35,12.5,62.5,53.13,30.11
2016,9,4,6,30,278.0,58.0,2.4,13.0,101.0,98.07,64.21
2016,9,4,6,45,349.5,73.0,2.45,14.0,148.5,145.22,102.73
2016,9,4,7,0,421.0,88.0,2.5,15.0,196.0,200.65,149.48
2016,9,4,7,15,475.5,99.0,2.35,15.5,247.5,254.66,196.15
2016,9,4,7,30,530.0,110.0,2.2,16.0,299.0,314.38,246.88
2016,9,4,7,45,576.0,117.0,2.05,16.5,351.0,373.43,296.03
2016,9,4,8,0,622.0,124.0,1.9,17.0,403.0,435.11,345.71
2016,9,4,8,15,651.5,130.5,1.8,17.5,452.5,491.07,389.48
2016,9,4,8,30,681.0,137.0,1.7,18.0,502.0,548.62,432.84
2016,9,4,8,45,712.0,139.0,1.65,18.5,549.5,603.72,473.23
2016,9,4,9,0,743.0,141.0,1.6,19.0,597.0,659.78,512.99
2016,9,4,9,15,759.5,145.0,1.65,19.5,638.0,708.1,546.63
2016,9,4,9,30,776.0,149.0,1.7,20.0,679.0,755.51,578.42
2016,9,4,9,45,833.0,129.0,1.75,20.5,724.0,806.74,611.5
2016,9,4,10,0,890.0,109.0,1.8,21.0,769.0,856.79,643.21
2016,9,4,10,15,897.5,110.5,1.95,21.5,797.5,891.19,665.05
2016,9,4,10,30,905.0,112.0,2.1,22.0,826.0,922.85,685.12
2016,9,4,10,45,909.5,113.5,2.25,22.5,847.5,948.89,701.43
2016,9,4,11,0,914.0,115.0,2.4,23.0,869.0,971.73,715.66
2016,9,4,11,15,917.0,115.5,2.6,23.5,882.5,988.8,726.63
2016,9,4,11,30,920.0,116.0,2.8,24.0,896.0,1002.42,735.41
2016,9,4,11,45,920.0,117.0,3.0,24.5,901.0,1010.17,740.4
2016,9,4,12,0,920.0,118.0,3.2,25.0,906.0,1014.3,743.12
2016,9,4,12,15,919.5,118.0,3.3,25.0,903.5,1013.27,743.23
2016,9,4,12,30,919.0,118.0,3.4,25.0,901.0,1008.63,741.11
2016,9,4,12,45,797.0,179.0,3.5,25.5,852.5,955.08,705.29
2016,9,4,13,0,675.0,240.0,3.6,26.0,804.0,898.69,667.46
2016,9,4,13,15,684.5,226.5,3.65,26.0,787.0,881.93,657.43
2016,9,4,13,30,694.0,213.0,3.7,26.0,770.0,862.1,644.94
2016,9,4,13,45,797.5,160.0,3.8,26.0,781.5,876.97,656.54
2016,9,4,14,0,901.0,107.0,3.9,26.0,793.0,882.76,661.82
2016,9,4,14,15,892.5,105.0,3.95,26.0,760.0,846.04,637.83
2016,9,4,14,30,884.0,103.0,4.0,26.0,727.0,806.89,612.23
2016,9,4,14,45,871.5,101.0,4.05,26.0,688.0,762.52,582.69
2016,9,4,15,0,859.0,99.0,4.1,26.0,649.0,719.03,553.45
2016,9,4,15,15,843.0,96.0,4.1,25.5,604.5,667.79,518.16
2016,9,4,15,30,827.0,93.0,4.1,25.0,560.0,615.69,480.18
2016,9,4,15,45,805.5,89.5,4.15,25.0,511.5,559.35,437.06
2016,9,4,16,0,784.0,86.0,4.2,25.0,463.0,503.26,392.86
2016,9,4,16,15,754.0,81.5,4.3,24.0,411.0,442.71,345.34
2016,9,4,16,30,724.0,77.0,4.4,23.0,359.0,383.98,297.45
2016,9,4,16,45,681.5,71.5,4.5,22.5,306.0,321.75,244.74
2016,9,4,17,0,639.0,66.0,4.6,22.0,253.0,263.38,193.93
2016,9,4,17,15,574.5,58.5,4.7,21.0,201.0,201.79,141.04
2016,9,4,17,30,510.0,51.0,4.8,20.0,149.0,147.29,94.72
2016,9,4,17,45,402.0,40.5,4.9,19.0,103.0,91.71,51.81
2016,9,4,18,0,294.0,30.0,5.0,18.0,57.0,48.94,21.07
2016,9,4,18,15,147.0,15.0,5.0,17.0,28.5,15.99,0.0
2016,9,4,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,83.5,9.5,1.6,11.5,13.5,9.34,0.0
2016,9,5,6,0,167.0,19.0,1.8,12.0,27.0,20.75,0.0
2016,9,5,6,15,290.0,32.0,1.85,12.5,67.5,56.17,28.17
2016,9,5,6,30,413.0,45.0,1.9,13.0,108.0,105.21,64.19
2016,9,5,6,45,491.5,53.5,2.0,14.0,157.5,155.3,105.38
2016,9,5,7,0,570.0,62.0,2.1,15.0,207.0,214.37,155.95
2016,9,5,7,15,620.5,69.0,2.0,15.5,259.5,271.63,206.51
2016,9,5,7,30,671.0,76.0,1.9,16.0,312.0,333.94,260.35
2016,9,5,7,45,708.5,80.5,1.85,17.0,364.5,392.76,309.66
2016,9,5,8,0,746.0,85.0,1.8,18.0,417.0,454.27,359.18
2016,9,5,8,15,771.5,89.0,1.8,19.0,467.0,511.44,403.64
2016,9,5,8,30,797.0,93.0,1.8,20.0,517.0,569.52,447.02
2016,9,5,8,45,817.5,95.5,1.85,21.0,563.5,623.44,486.0
2016,9,5,9,0,838.0,98.0,1.9,22.0,610.0,677.14,523.47
2016,9,5,9,15,852.0,100.5,1.95,22.5,651.0,725.63,555.7
2016,9,5,9,30,866.0,103.0,2.0,23.0,692.0,769.68,583.97
2016,9,5,9,45,884.0,101.0,2.1,24.0,729.0,813.23,610.73
2016,9,5,10,0,902.0,99.0,2.2,25.0,766.0,855.12,635.95
2016,9,5,10,15,910.0,100.5,2.3,25.5,795.0,890.23,657.59
2016,9,5,10,30,918.0,102.0,2.4,26.0,824.0,922.59,677.33
2016,9,5,10,45,924.0,103.0,2.5,27.0,846.0,949.67,692.19
2016,9,5,11,0,930.0,104.0,2.6,28.0,868.0,973.57,704.92
2016,9,5,11,15,933.0,104.5,2.7,28.5,881.5,990.8,714.77
2016,9,5,11,30,936.0,105.0,2.8,29.0,895.0,1004.51,722.48
2016,9,5,11,45,937.5,105.5,2.9,29.5,901.0,1013.2,727.09
2016,9,5,12,0,939.0,106.0,3.0,30.0,907.0,1018.23,729.5
2016,9,5,12,15,938.5,106.0,3.1,30.0,904.5,1017.11,729.6
2016,9,5,12,30,938.0,106.0,3.2,30.0,902.0,1012.3,727.49
2016,9,5,12,45,920.0,115.0,3.35,30.5,887.5,996.83,717.56
2016,9,5,13,0,902.0,124.0,3.5,31.0,873.0,978.09,705.61
2016,9,5,13,15,897.5,122.5,3.65,31.0,854.5,957.71,694.02
2016,9,5,13,30,893.0,121.0,3.8,31.0,836.0,934.1,680.24
2016,9,5,13,45,884.0,120.5,3.95,31.0,809.0,904.52,662.41
2016,9,5,14,0,875.0,120.0,4.1,31.0,782.0,872.21,642.62
2016,9,5,14,15,865.0,118.0,4.2,30.5,749.0,838.84,622.95
2016,9,5,14,30,855.0,116.0,4.3,30.0,716.0,799.01,598.55
2016,9,5,14,45,840.5,113.5,4.45,30.0,676.0,753.25,568.63
2016,9,5,15,0,826.0,111.0,4.6,30.0,636.0,706.04,537.28
2016,9,5,15,15,808.0,107.5,4.6,29.5,591.5,654.27,501.2
2016,9,5,15,30,790.0,104.0,4.6,29.0,547.0,601.91,463.38
2016,9,5,15,45,767.0,99.5,4.7,28.5,498.0,545.37,421.57
2016,9,5,16,0,744.0,95.0,4.8,28.0,449.0,489.74,378.97
2016,9,5,16,15,712.0,90.0,4.75,27.0,398.0,429.69,331.96
2016,9,5,16,30,680.0,85.0,4.7,26.0,347.0,371.75,284.95
2016,9,5,16,45,639.5,77.5,4.7,25.5,295.0,310.64,233.66
2016,9,5,17,0,599.0,70.0,4.7,25.0,243.0,253.26,184.28
2016,9,5,17,15,532.5,61.5,4.55,24.0,192.0,192.66,133.05
2016,9,5,17,30,466.0,53.0,4.4,23.0,141.0,139.43,88.7
2016,9,5,17,45,365.0,41.0,4.3,22.0,96.0,86.21,48.17
2016,9,5,18,0,264.0,29.0,4.2,21.0,51.0,44.76,17.9
2016,9,5,18,15,132.0,14.5,4.1,20.0,25.5,14.89,0.0
2016,9,5,18,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,90.5,8.5,1.3,12.5,13.0,8.36,0.0
2016,9,6,6,0,181.0,17.0,1.4,13.0,26.0,18.97,0.0
2016,9,6,6,15,307.5,29.0,1.45,13.5,66.5,54.43,25.84
2016,9,6,6,30,434.0,41.0,1.5,14.0,107.0,103.88,61.83
2016,9,6,6,45,513.0,49.5,1.6,15.0,157.0,155.2,103.86
2016,9,6,7,0,592.0,58.0,1.7,16.0,207.0,215.55,155.32
2016,9,6,7,15,641.5,64.0,1.6,17.0,259.0,272.65,205.23
2016,9,6,7,30,691.0,70.0,1.5,18.0,311.0,334.65,257.98
2016,9,6,7,45,727.0,74.0,1.4,19.0,363.5,393.29,306.51
2016,9,6,8,0,763.0,78.0,1.3,20.0,416.0,454.55,354.98
2016,9,6,8,15,787.5,82.0,1.3,21.0,466.0,511.98,398.92
2016,9,6,8,30,812.0,86.0,1.3,22.0,516.0,570.19,441.61
2016,9,6,8,45,830.5,89.0,1.35,23.5,562.0,624.0,478.87
2016,9,6,9,0,849.0,92.0,1.4,25.0,608.0,677.38,514.33
2016,9,6,9,15,863.0,94.5,1.55,26.0,649.5,723.61,543.85
2016,9,6,9,30,877.0,97.0,1.7,27.0,691.0,770.74,573.34
2016,9,6,9,45,882.0,101.5,1.9,28.0,725.0,811.19,598.3
2016,9,6,10,0,887.0,106.0,2.1,29.0,759.0,849.12,621.31
2016,9,6,10,15,894.5,107.5,2.15,29.5,787.5,883.3,641.59
2016,9,6,10,30,902.0,109.0,2.2,30.0,816.0,914.75,659.97
2016,9,6,10,45,908.5,110.0,2.25,31.0,838.0,941.86,674.12
2016,9,6,11,0,915.0,111.0,2.3,32.0,860.0,965.86,686.21
2016,9,6,11,15,918.0,111.5,2.3,32.5,873.5,982.8,694.74
2016,9,6,11,30,921.0,112.0,2.3,33.0,887.0,996.27,701.21
2016,9,6,11,45,922.5,112.5,2.35,33.5,892.5,1004.77,705.21
2016,9,6,12,0,924.0,113.0,2.4,34.0,898.0,1009.66,707.12
2016,9,6,12,15,923.5,113.0,2.55,34.0,895.5,1008.47,707.83
2016,9,6,12,30,923.0,113.0,2.7,34.0,893.0,1003.64,706.37
2016,9,6,12,45,914.0,116.0,2.85,34.0,880.5,990.36,699.67
2016,9,6,13,0,905.0,119.0,3.0,34.0,868.0,973.7,690.87
2016,9,6,13,15,900.5,118.0,3.15,34.0,849.5,953.72,679.92
2016,9,6,13,30,896.0,117.0,3.3,34.0,831.0,930.5,666.82
2016,9,6,13,45,889.0,115.5,3.45,34.0,804.5,901.47,649.84
2016,9,6,14,0,882.0,114.0,3.6,34.0,778.0,869.61,630.84
2016,9,6,14,15,873.0,112.0,3.65,33.5,745.0,832.93,609.18
2016,9,6,14,30,864.0,110.0,3.7,33.0,712.0,797.31,587.97
2016,9,6,14,45,850.0,107.5,3.8,33.0,672.5,751.57,558.54
2016,9,6,15,0,836.0,105.0,3.9,33.0,633.0,704.31,527.65
2016,9,6,15,15,819.0,102.0,3.85,32.5,588.5,653.3,492.73
2016,9,6,15,30,802.0,99.0,3.8,32.0,544.0,601.59,455.9
2016,9,6,15,45,778.5,95.0,3.75,32.0,495.0,544.74,413.37
2016,9,6,16,0,755.0,91.0,3.7,32.0,446.0,488.42,370.07
2016,9,6,16,15,723.0,86.0,3.6,31.0,394.5,428.23,323.94
2016,9,6,16,30,691.0,81.0,3.5,30.0,343.0,369.77,277.47
2016,9,6,16,45,647.0,74.0,3.4,29.5,290.5,307.46,226.25
2016,9,6,17,0,603.0,67.0,3.3,29.0,238.0,249.26,177.22
2016,9,6,17,15,535.5,58.5,3.1,27.5,187.0,188.42,127.09
2016,9,6,17,30,468.0,50.0,2.9,26.0,136.0,135.09,83.69
2016,9,6,17,45,363.5,38.0,2.7,25.0,91.5,81.7,43.91
2016,9,6,18,0,259.0,26.0,2.5,24.0,47.0,40.24,13.68
2016,9,6,18,15,129.5,13.0,2.65,23.0,23.5,12.94,0.0
2016,9,6,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,45,84.5,8.0,1.2,16.5,12.0,7.86,0.0
2016,9,7,6,0,169.0,16.0,1.2,17.0,24.0,17.55,0.0
2016,9,7,6,15,293.5,29.0,1.5,18.0,64.0,53.04,24.5
2016,9,7,6,30,418.0,42.0,1.8,19.0,104.0,102.24,59.87
2016,9,7,6,45,494.5,51.5,2.1,20.0,153.5,153.07,100.81
2016,9,7,7,0,571.0,61.0,2.4,21.0,203.0,212.65,150.86
2016,9,7,7,15,621.5,68.0,2.45,21.5,255.5,269.88,200.56
2016,9,7,7,30,672.0,75.0,2.5,22.0,308.0,332.16,253.66
2016,9,7,7,45,707.5,80.0,2.65,23.0,360.0,390.62,302.33
2016,9,7,8,0,743.0,85.0,2.8,24.0,412.0,451.51,351.28
2016,9,7,8,15,768.0,89.5,2.75,24.5,462.0,508.71,396.1
2016,9,7,8,30,793.0,94.0,2.7,25.0,512.0,566.78,439.97
2016,9,7,8,45,812.0,97.5,2.65,26.0,558.0,620.56,478.27
2016,9,7,9,0,831.0,101.0,2.6,27.0,604.0,673.98,514.86
2016,9,7,9,15,845.0,103.5,2.5,27.5,645.0,722.1,546.12
2016,9,7,9,30,859.0,106.0,2.4,28.0,686.0,768.85,575.08
2016,9,7,9,45,870.0,108.0,2.35,29.0,721.0,807.56,597.12
2016,9,7,10,0,881.0,110.0,2.3,30.0,756.0,847.34,619.44
2016,9,7,10,15,888.5,111.5,2.2,30.5,784.5,881.29,638.29
2016,9,7,10,30,896.0,113.0,2.1,31.0,813.0,912.53,655.09
2016,9,7,10,45,901.5,114.0,2.05,32.0,834.0,938.53,667.45
2016,9,7,11,0,907.0,115.0,2.0,33.0,855.0,961.41,677.7
2016,9,7,11,15,910.5,115.5,1.9,33.5,868.5,978.62,685.16
2016,9,7,11,30,914.0,116.0,1.8,34.0,882.0,992.4,690.5
2016,9,7,11,45,916.0,116.0,1.75,34.5,887.5,1000.72,693.14
2016,9,7,12,0,918.0,116.0,1.7,35.0,893.0,1005.45,693.74
2016,9,7,12,15,917.5,116.0,1.7,35.0,890.0,1004.18,692.95
2016,9,7,12,30,917.0,116.0,1.7,35.0,887.0,999.29,690.16
2016,9,7,12,45,891.0,128.5,1.7,35.5,870.5,980.01,677.37
2016,9,7,13,0,865.0,141.0,1.7,36.0,854.0,963.35,666.43
2016,9,7,13,15,860.0,140.0,1.75,36.0,835.0,943.24,655.4
2016,9,7,13,30,855.0,139.0,1.8,36.0,816.0,920.02,642.47
2016,9,7,13,45,847.0,137.0,1.9,36.0,790.0,890.16,625.84
2016,9,7,14,0,839.0,135.0,2.0,36.0,764.0,857.63,607.34
2016,9,7,14,15,828.0,132.5,2.15,36.0,730.5,819.67,585.48
2016,9,7,14,30,817.0,130.0,2.3,36.0,697.0,779.61,561.81
2016,9,7,14,45,801.5,127.5,2.45,36.0,657.5,734.38,534.19
2016,9,7,15,0,786.0,125.0,2.6,36.0,618.0,687.87,504.43
2016,9,7,15,15,766.5,120.5,2.75,35.5,573.0,636.86,470.85
2016,9,7,15,30,747.0,116.0,2.9,35.0,528.0,584.18,434.89
2016,9,7,15,45,719.0,112.0,3.05,35.0,479.0,527.22,393.67
2016,9,7,16,0,691.0,108.0,3.2,35.0,430.0,471.36,351.93
2016,9,7,16,15,655.5,101.5,3.25,34.0,379.0,410.93,306.69
2016,9,7,16,30,620.0,95.0,3.3,33.0,328.0,353.09,261.75
2016,9,7,16,45,568.0,87.5,3.35,32.5,275.5,291.42,212.23
2016,9,7,17,0,516.0,80.0,3.4,32.0,223.0,234.87,165.81
2016,9,7,17,15,444.0,69.0,3.4,30.5,173.5,175.65,118.34
2016,9,7,17,30,372.0,58.0,3.4,29.0,124.0,123.78,77.38
2016,9,7,17,45,264.5,42.5,3.45,28.0,81.5,72.82,40.27
2016,9,7,18,0,157.0,27.0,3.5,27.0,39.0,33.87,10.44
2016,9,7,18,15,78.5,13.5,3.5,26.0,19.5,13.27,0.0
2016,9,7,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,5,45,41.0,7.5,2.75,14.5,9.5,7.37,0.0
2016,9,8,6,0,82.0,15.0,2.9,15.0,19.0,14.47,0.0
2016,9,8,6,15,190.5,32.0,3.05,15.5,56.0,46.95,23.44
2016,9,8,6,30,299.0,49.0,3.2,16.0,93.0,91.46,56.81
2016,9,8,6,45,380.5,61.5,3.35,17.0,140.5,139.02,94.95
2016,9,8,7,0,462.0,74.0,3.5,18.0,188.0,197.11,143.53
2016,9,8,7,15,516.5,83.5,3.5,18.5,239.0,251.94,191.15
2016,9,8,7,30,571.0,93.0,3.5,19.0,290.0,312.42,242.98
2016,9,8,7,45,611.0,100.0,3.5,19.5,341.0,369.45,291.3
2016,9,8,8,0,651.0,107.0,3.5,20.0,392.0,429.79,340.92
2016,9,8,8,15,679.5,113.0,3.5,20.5,441.0,485.93,385.9
2016,9,8,8,30,708.0,119.0,3.5,21.0,490.0,543.48,430.58
2016,9,8,8,45,730.0,123.5,3.5,22.0,535.5,596.45,469.6
2016,9,8,9,0,752.0,128.0,3.5,23.0,581.0,649.55,507.43
2016,9,8,9,15,768.5,131.5,3.55,23.5,621.5,697.45,541.55
2016,9,8,9,30,785.0,135.0,3.6,24.0,662.0,742.66,572.07
2016,9,8,9,45,795.5,139.0,3.65,25.0,696.5,783.99,597.81
2016,9,8,10,0,806.0,143.0,3.7,26.0,731.0,823.42,621.81
2016,9,8,10,15,815.0,145.0,3.8,26.5,759.5,857.35,643.18
2016,9,8,10,30,824.0,147.0,3.9,27.0,788.0,888.85,662.8
2016,9,8,10,45,831.0,148.5,4.0,27.5,809.0,915.42,679.0
2016,9,8,11,0,838.0,150.0,4.1,28.0,830.0,939.12,693.27
2016,9,8,11,15,841.5,151.0,4.15,28.0,843.5,956.01,704.16
2016,9,8,11,30,845.0,152.0,4.2,28.0,857.0,969.68,713.04
2016,9,8,11,45,848.0,151.5,4.3,28.5,862.5,977.97,717.34
2016,9,8,12,0,851.0,151.0,4.4,29.0,868.0,982.89,719.55
2016,9,8,12,15,850.5,150.5,4.5,29.0,865.0,981.05,718.85
2016,9,8,12,30,850.0,150.0,4.6,29.0,862.0,975.79,716.06
2016,9,8,12,45,843.5,151.5,4.7,29.0,850.5,963.62,708.99
2016,9,8,13,0,837.0,153.0,4.8,29.0,839.0,948.24,699.96
2016,9,8,13,15,831.5,151.5,4.85,29.0,820.0,927.51,687.02
2016,9,8,13,30,826.0,150.0,4.9,29.0,801.0,903.79,672.1
2016,9,8,13,45,819.5,147.0,5.0,29.0,775.0,874.78,653.84
2016,9,8,14,0,813.0,144.0,5.1,29.0,749.0,843.12,633.65
2016,9,8,14,15,801.5,141.5,5.1,28.5,716.0,805.46,609.83
2016,9,8,14,30,790.0,139.0,5.1,28.0,683.0,765.83,584.36
2016,9,8,14,45,776.5,134.5,5.1,28.0,644.5,722.64,554.88
