Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,0,763.0,130.0,5.1,28.0,606.0,676.21,521.54
2016,9,8,15,15,743.5,126.0,5.1,27.5,561.5,625.34,484.98
2016,9,8,15,30,724.0,122.0,5.1,27.0,517.0,574.19,447.22
2016,9,8,15,45,699.5,115.5,5.1,26.5,469.0,517.67,404.35
2016,9,8,16,0,675.0,109.0,5.1,26.0,421.0,461.99,360.84
2016,9,8,16,15,639.5,102.5,5.0,25.0,370.5,402.46,313.52
2016,9,8,16,30,604.0,96.0,4.9,24.0,320.0,345.55,266.81
2016,9,8,16,45,557.5,87.0,4.85,23.5,269.0,285.29,215.95
2016,9,8,17,0,511.0,78.0,4.8,23.0,218.0,229.58,167.99
2016,9,8,17,15,440.5,66.5,4.6,22.0,168.5,170.75,118.54
2016,9,8,17,30,370.0,55.0,4.4,21.0,119.0,119.12,76.11
2016,9,8,17,45,268.5,40.0,4.25,20.5,77.5,69.86,38.91
2016,9,8,18,0,167.0,25.0,4.1,20.0,36.0,31.69,7.3
2016,9,8,18,15,83.5,12.5,4.0,19.5,18.0,12.29,0.0
2016,9,8,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,7.5,2.1,12.5,9.5,7.37,0.0
2016,9,9,6,0,108.0,15.0,2.3,13.0,19.0,17.04,0.0
2016,9,9,6,15,231.0,30.0,2.35,13.5,57.0,48.13,22.77
2016,9,9,6,30,354.0,45.0,2.4,14.0,95.0,95.64,58.23
2016,9,9,6,45,436.0,55.0,2.45,15.0,143.0,144.17,97.56
2016,9,9,7,0,518.0,65.0,2.5,16.0,191.0,202.13,146.63
2016,9,9,7,15,571.5,73.0,2.45,16.5,242.5,258.23,195.91
2016,9,9,7,30,625.0,81.0,2.4,17.0,294.0,319.77,249.06
2016,9,9,7,45,665.5,86.0,2.35,18.0,346.0,377.77,297.81
2016,9,9,8,0,706.0,91.0,2.3,19.0,398.0,439.01,347.4
2016,9,9,8,15,733.0,95.5,2.25,19.5,447.5,495.45,392.23
2016,9,9,8,30,760.0,100.0,2.2,20.0,497.0,552.37,435.87
2016,9,9,8,45,782.5,103.0,2.2,21.0,543.0,606.22,475.05
2016,9,9,9,0,805.0,106.0,2.2,22.0,589.0,660.09,512.85
2016,9,9,9,15,820.0,109.0,2.2,22.5,629.5,708.29,545.67
2016,9,9,9,30,835.0,112.0,2.2,23.0,670.0,755.27,576.0
2016,9,9,9,45,849.5,112.5,2.2,24.0,706.0,797.68,601.47
2016,9,9,10,0,864.0,113.0,2.2,25.0,742.0,834.35,622.58
2016,9,9,10,15,872.5,115.0,2.2,26.0,770.5,869.05,642.05
2016,9,9,10,30,881.0,117.0,2.2,27.0,799.0,901.14,659.5
2016,9,9,10,45,889.0,117.0,2.25,28.0,820.5,927.86,673.71
2016,9,9,11,0,897.0,117.0,2.3,29.0,842.0,951.59,685.92
2016,9,9,11,15,900.5,117.5,2.35,29.5,855.5,968.49,695.13
2016,9,9,11,30,904.0,118.0,2.4,30.0,869.0,982.01,702.3
2016,9,9,11,45,907.5,117.0,2.45,30.5,875.0,990.45,706.37
2016,9,9,12,0,911.0,116.0,2.5,31.0,881.0,995.35,708.35
2016,9,9,12,15,910.5,116.0,2.6,31.5,878.0,993.92,706.94
2016,9,9,12,30,910.0,116.0,2.7,32.0,875.0,988.89,703.42
2016,9,9,12,45,890.0,125.5,2.8,32.5,860.0,972.09,692.53
2016,9,9,13,0,870.0,135.0,2.9,33.0,845.0,957.7,683.32
2016,9,9,13,15,865.0,133.5,3.05,33.0,826.0,936.83,671.72
2016,9,9,13,30,860.0,132.0,3.2,33.0,807.0,912.85,658.03
2016,9,9,13,45,855.0,129.0,3.4,33.0,781.0,884.27,641.52
2016,9,9,14,0,850.0,126.0,3.6,33.0,755.0,852.86,622.89
2016,9,9,14,15,839.0,123.5,3.75,32.5,722.0,814.48,600.29
2016,9,9,14,30,828.0,121.0,3.9,32.0,689.0,773.98,575.84
2016,9,9,14,45,815.5,117.5,4.05,32.0,649.5,729.46,546.98
2016,9,9,15,0,803.0,114.0,4.2,32.0,610.0,683.41,516.11
2016,9,9,15,15,784.0,110.0,4.3,31.5,565.5,631.36,479.9
2016,9,9,15,30,765.0,106.0,4.4,31.0,521.0,578.89,442.27
2016,9,9,15,45,740.5,101.0,4.55,30.5,472.5,522.89,400.87
2016,9,9,16,0,716.0,96.0,4.7,30.0,424.0,466.83,358.12
2016,9,9,16,15,680.5,90.5,4.8,28.5,372.5,406.36,311.67
2016,9,9,16,30,645.0,85.0,4.9,27.0,321.0,348.44,265.32
2016,9,9,16,45,596.0,77.5,5.05,26.0,269.0,286.77,214.17
2016,9,9,17,0,547.0,70.0,5.2,25.0,217.0,229.88,165.78
2016,9,9,17,15,472.0,60.5,5.15,23.5,167.5,170.23,116.1
2016,9,9,17,30,397.0,51.0,5.1,22.0,118.0,119.05,74.45
2016,9,9,17,45,281.5,37.0,5.05,21.0,76.0,67.9,36.55
2016,9,9,18,0,166.0,23.0,5.0,20.0,34.0,28.94,3.1
2016,9,9,18,15,83.0,11.5,4.85,19.0,17.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.0,2.95,12.5,8.0,0.0,0.0
2016,9,10,6,0,64.0,14.0,3.1,13.0,16.0,15.06,0.0
2016,9,10,6,15,176.0,30.5,3.2,13.5,52.0,44.15,21.22
2016,9,10,6,30,288.0,47.0,3.3,14.0,88.0,87.57,54.33
2016,9,10,6,45,368.5,60.0,3.45,15.0,134.5,134.6,92.3
2016,9,10,7,0,449.0,73.0,3.6,16.0,181.0,190.95,139.77
2016,9,10,7,15,505.5,82.0,3.55,16.5,231.5,246.15,187.98
2016,9,10,7,30,562.0,91.0,3.5,17.0,282.0,306.12,239.78
2016,9,10,7,45,601.5,98.5,3.45,18.0,332.5,362.86,287.7
2016,9,10,8,0,641.0,106.0,3.4,19.0,383.0,422.86,336.7
2016,9,10,8,15,670.5,112.0,3.4,19.5,431.5,478.93,381.84
2016,9,10,8,30,700.0,118.0,3.4,20.0,480.0,536.52,426.78
2016,9,10,8,45,721.5,122.5,3.4,21.0,525.5,588.7,465.43
2016,9,10,9,0,743.0,127.0,3.4,22.0,571.0,640.97,502.88
2016,9,10,9,15,760.0,131.0,3.45,22.5,611.5,689.28,537.47
2016,9,10,9,30,777.0,135.0,3.5,23.0,652.0,734.89,568.61
2016,9,10,9,45,789.0,138.0,3.55,24.0,686.5,775.97,594.33
2016,9,10,10,0,801.0,141.0,3.6,25.0,721.0,815.24,618.38
2016,9,10,10,15,810.0,143.0,3.7,25.5,749.0,848.89,639.7
2016,9,10,10,30,819.0,145.0,3.8,26.0,777.0,880.12,659.26
2016,9,10,10,45,825.5,146.5,3.9,27.0,798.0,905.97,673.76
2016,9,10,11,0,832.0,148.0,4.0,28.0,819.0,928.96,686.26
2016,9,10,11,15,836.0,149.0,4.1,28.0,832.0,946.07,697.6
2016,9,10,11,30,840.0,150.0,4.2,28.0,845.0,959.99,706.94
2016,9,10,11,45,841.5,150.5,4.35,28.5,850.0,967.73,711.16
2016,9,10,12,0,843.0,151.0,4.5,29.0,855.0,972.1,713.27
2016,9,10,12,15,842.0,150.5,4.6,29.0,852.0,969.63,712.15
2016,9,10,12,30,841.0,150.0,4.7,29.0,849.0,963.78,709.13
2016,9,10,12,45,835.5,151.0,4.8,29.5,837.5,951.96,700.89
2016,9,10,13,0,830.0,152.0,4.9,30.0,826.0,936.93,690.62
2016,9,10,13,15,824.5,150.5,4.95,30.0,807.0,916.18,677.64
2016,9,10,13,30,819.0,149.0,5.0,30.0,788.0,892.46,662.68
2016,9,10,13,45,812.0,146.0,5.1,30.0,762.0,863.05,644.11
2016,9,10,14,0,805.0,143.0,5.2,30.0,736.0,831.05,623.64
2016,9,10,14,15,793.5,140.5,5.2,29.5,702.5,793.55,599.89
2016,9,10,14,30,782.0,138.0,5.2,29.0,669.0,754.11,574.52
2016,9,10,14,45,768.0,133.5,5.25,29.0,630.5,710.81,545.08
2016,9,10,15,0,754.0,129.0,5.3,29.0,592.0,664.32,511.59
2016,9,10,15,15,733.5,124.5,5.3,28.5,547.5,612.65,474.34
2016,9,10,15,30,713.0,120.0,5.3,28.0,503.0,560.84,435.98
2016,9,10,15,45,688.0,114.0,5.3,27.5,455.5,505.15,393.6
2016,9,10,16,0,663.0,108.0,5.3,27.0,408.0,450.38,350.66
2016,9,10,16,15,626.0,101.5,5.2,26.0,357.5,390.96,303.35
2016,9,10,16,30,589.0,95.0,5.1,25.0,307.0,334.36,256.85
2016,9,10,16,45,538.5,86.0,5.05,24.0,256.0,273.85,206.31
2016,9,10,17,0,488.0,77.0,5.0,23.0,205.0,218.38,159.02
2016,9,10,17,15,413.5,65.5,4.85,22.0,157.0,159.53,109.84
2016,9,10,17,30,339.0,54.0,4.7,21.0,109.0,110.38,69.88
2016,9,10,17,45,232.0,38.0,4.55,20.0,69.0,62.16,33.87
2016,9,10,18,0,125.0,22.0,4.4,19.0,29.0,25.39,0.0
2016,9,10,18,15,62.5,11.0,4.3,18.5,14.5,10.81,0.0
2016,9,10,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.5,3.65,13.5,6.5,0.0,0.0
2016,9,11,6,0,40.0,11.0,3.8,14.0,13.0,11.58,0.0
2016,9,11,6,15,129.0,30.5,3.95,14.5,46.5,40.3,19.34
2016,9,11,6,30,218.0,50.0,4.1,15.0,80.0,80.77,51.44
2016,9,11,6,45,294.0,66.0,4.25,15.5,125.5,125.73,87.67
2016,9,11,7,0,370.0,82.0,4.4,16.0,171.0,179.57,132.91
2016,9,11,7,15,425.5,94.0,4.3,16.5,219.5,231.57,178.01
2016,9,11,7,30,481.0,106.0,4.2,17.0,268.0,289.45,227.71
2016,9,11,7,45,524.5,115.0,4.15,17.5,318.0,344.72,274.73
2016,9,11,8,0,568.0,124.0,4.1,18.0,368.0,405.77,325.22
2016,9,11,8,15,599.0,131.0,4.05,18.5,415.5,460.02,369.14
2016,9,11,8,30,630.0,138.0,4.0,19.0,463.0,516.08,413.21
2016,9,11,8,45,656.0,142.5,3.95,20.0,508.0,567.9,451.99
2016,9,11,9,0,682.0,147.0,3.9,21.0,553.0,620.36,490.02
2016,9,11,9,15,700.0,151.5,3.9,21.5,592.5,667.44,524.0
2016,9,11,9,30,718.0,156.0,3.9,22.0,632.0,713.87,556.73
2016,9,11,9,45,753.5,148.5,3.9,22.5,671.0,760.35,588.34
2016,9,11,10,0,789.0,141.0,3.9,23.0,710.0,804.38,617.15
2016,9,11,10,15,798.0,143.0,3.95,23.5,737.5,837.61,638.24
2016,9,11,10,30,807.0,145.0,4.0,24.0,765.0,868.46,657.6
2016,9,11,10,45,815.0,146.0,4.1,24.5,786.0,894.8,673.99
2016,9,11,11,0,823.0,147.0,4.2,25.0,807.0,918.35,688.48
2016,9,11,11,15,826.5,148.0,4.3,25.5,820.0,934.79,698.15
2016,9,11,11,30,830.0,149.0,4.4,26.0,833.0,948.06,705.79
2016,9,11,11,45,832.5,148.5,4.5,26.5,838.0,955.53,709.62
2016,9,11,12,0,835.0,148.0,4.6,27.0,843.0,959.67,711.43
2016,9,11,12,15,834.5,148.0,4.75,27.0,840.0,958.14,711.58
2016,9,11,12,30,834.0,148.0,4.9,27.0,837.0,953.25,709.59
2016,9,11,12,45,837.5,143.5,5.05,27.0,827.5,943.96,704.69
2016,9,11,13,0,841.0,139.0,5.2,27.0,818.0,931.27,697.52
2016,9,11,13,15,835.5,137.5,5.35,26.5,799.0,910.28,686.06
2016,9,11,13,30,830.0,136.0,5.5,26.0,780.0,886.3,672.43
2016,9,11,13,45,822.0,134.0,5.65,26.0,754.0,856.79,653.44
2016,9,11,14,0,814.0,132.0,5.8,26.0,728.0,824.72,632.47
2016,9,11,14,15,803.0,129.5,5.85,25.5,695.0,787.33,608.28
2016,9,11,14,30,792.0,127.0,5.9,25.0,662.0,747.95,582.37
2016,9,11,14,45,778.0,123.0,6.0,24.5,623.5,703.06,552.16
2016,9,11,15,0,764.0,119.0,6.1,24.0,585.0,656.89,519.3
2016,9,11,15,15,744.5,115.0,6.05,23.0,541.0,607.3,483.11
2016,9,11,15,30,725.0,111.0,6.0,22.0,497.0,556.18,444.69
2016,9,11,15,45,701.0,105.5,6.0,21.5,450.0,501.07,401.23
2016,9,11,16,0,677.0,100.0,6.0,21.0,403.0,446.75,357.13
2016,9,11,16,15,641.5,93.5,5.9,20.0,353.0,387.41,308.27
2016,9,11,16,30,606.0,87.0,5.8,19.0,303.0,330.72,260.12
2016,9,11,16,45,559.5,78.5,5.7,18.5,253.0,271.31,208.32
2016,9,11,17,0,513.0,70.0,5.6,18.0,203.0,216.47,159.71
2016,9,11,17,15,438.5,59.5,5.45,17.0,155.0,158.42,109.94
2016,9,11,17,30,364.0,49.0,5.3,16.0,107.0,108.85,68.77
2016,9,11,17,45,252.5,34.5,5.15,15.5,67.5,59.9,31.59
2016,9,11,18,0,141.0,20.0,5.0,15.0,28.0,23.56,0.0
2016,9,11,18,15,70.5,10.0,4.85,14.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,40.5,7.0,4.3,11.5,8.5,0.0,0.0
2016,9,12,6,0,81.0,14.0,4.5,12.0,17.0,15.25,0.0
2016,9,12,6,15,219.0,28.5,4.65,12.5,54.0,45.0,19.35
2016,9,12,6,30,357.0,43.0,4.8,13.0,91.0,93.23,56.03
2016,9,12,6,45,447.0,52.5,4.95,13.5,140.0,142.73,96.35
2016,9,12,7,0,537.0,62.0,5.1,14.0,189.0,202.6,147.77
2016,9,12,7,15,593.0,69.5,5.05,14.5,241.0,259.88,199.14
2016,9,12,7,30,649.0,77.0,5.0,15.0,293.0,322.84,254.9
2016,9,12,7,45,690.0,81.5,4.95,16.0,345.0,381.66,305.91
2016,9,12,8,0,731.0,86.0,4.9,17.0,397.0,443.72,357.91
2016,9,12,8,15,634.0,118.0,4.85,17.5,411.5,464.64,375.83
2016,9,12,8,30,537.0,150.0,4.8,18.0,426.0,471.84,381.29
2016,9,12,8,45,562.0,157.5,4.75,18.5,468.5,521.53,420.1
2016,9,12,9,0,587.0,165.0,4.7,19.0,511.0,574.73,460.38
2016,9,12,9,15,582.0,183.5,4.7,19.5,547.0,615.93,490.18
2016,9,12,9,30,577.0,202.0,4.7,20.0,583.0,652.67,516.03
2016,9,12,9,45,582.5,212.5,4.7,20.5,614.0,689.6,541.81
2016,9,12,10,0,588.0,223.0,4.7,21.0,645.0,724.99,565.99
2016,9,12,10,15,588.5,234.0,4.7,21.0,670.0,754.98,586.93
2016,9,12,10,30,589.0,245.0,4.7,21.0,695.0,782.88,606.21
2016,9,12,10,45,591.0,252.0,4.75,21.5,714.0,805.71,620.94
2016,9,12,11,0,593.0,259.0,4.8,22.0,733.0,826.32,634.02
2016,9,12,11,15,592.5,265.0,4.85,22.0,744.5,841.25,644.3
2016,9,12,11,30,592.0,271.0,4.9,22.0,756.0,853.75,652.94
2016,9,12,11,45,593.0,272.5,5.0,22.5,761.0,860.43,656.72
2016,9,12,12,0,594.0,274.0,5.1,23.0,766.0,864.63,658.83
2016,9,12,12,15,595.0,272.0,5.15,23.0,763.5,862.6,657.78
2016,9,12,12,30,596.0,270.0,5.2,23.0,761.0,858.07,655.06
2016,9,12,12,45,759.5,190.5,5.3,23.0,806.5,923.16,704.01
2016,9,12,13,0,923.0,111.0,5.4,23.0,852.0,969.17,736.82
2016,9,12,13,15,919.5,110.0,5.45,22.5,833.5,949.31,725.11
2016,9,12,13,30,916.0,109.0,5.5,22.0,815.0,926.12,711.42
2016,9,12,13,45,912.0,106.5,5.6,22.0,789.5,897.67,692.87
2016,9,12,14,0,908.0,104.0,5.7,22.0,764.0,866.18,672.04
2016,9,12,14,15,899.5,102.0,5.7,21.5,731.0,828.73,647.57
2016,9,12,14,30,891.0,100.0,5.7,21.0,698.0,788.84,621.07
2016,9,12,14,45,882.5,96.5,5.7,20.5,659.5,745.13,591.41
2016,9,12,15,0,874.0,93.0,5.7,20.0,621.0,701.98,561.75
2016,9,12,15,15,857.5,90.0,5.65,19.5,576.0,649.57,522.36
2016,9,12,15,30,841.0,87.0,5.6,19.0,531.0,596.35,481.09
2016,9,12,15,45,820.5,82.5,5.6,18.5,481.5,538.85,435.35
2016,9,12,16,0,800.0,78.0,5.6,18.0,432.0,481.54,388.25
2016,9,12,16,15,767.0,74.0,5.5,17.0,379.5,419.75,336.54
2016,9,12,16,30,734.0,70.0,5.4,16.0,327.0,360.1,284.83
2016,9,12,16,45,683.5,64.5,5.3,15.5,273.0,295.7,227.65
2016,9,12,17,0,633.0,59.0,5.2,15.0,219.0,236.01,173.66
2016,9,12,17,15,554.5,51.0,4.95,14.5,167.0,172.99,118.28
2016,9,12,17,30,476.0,43.0,4.7,14.0,115.0,118.8,72.45
2016,9,12,17,45,325.5,31.5,4.5,13.5,72.0,63.48,31.36
2016,9,12,18,0,175.0,20.0,4.3,13.0,29.0,24.61,0.0
2016,9,12,18,15,87.5,10.0,4.25,12.5,14.5,9.83,0.0
2016,9,12,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,5,45,26.5,5.5,1.5,12.5,6.5,0.0,0.0
2016,9,13,6,0,53.0,11.0,1.7,13.0,13.0,11.73,0.0
2016,9,13,6,15,164.5,29.0,1.9,13.0,48.0,41.04,17.53
2016,9,13,6,30,276.0,47.0,2.1,13.0,83.0,85.38,52.9
2016,9,13,6,45,356.5,61.5,2.3,13.5,130.0,132.97,91.5
2016,9,13,7,0,437.0,76.0,2.5,14.0,177.0,189.9,139.72
2016,9,13,7,15,494.0,86.0,2.5,14.5,227.5,244.03,187.12
2016,9,13,7,30,551.0,96.0,2.5,15.0,278.0,305.66,240.31
2016,9,13,7,45,593.5,103.5,2.55,15.5,329.5,362.97,289.31
2016,9,13,8,0,636.0,111.0,2.6,16.0,381.0,423.87,339.88
2016,9,13,8,15,665.5,117.5,2.6,16.5,429.5,480.11,385.28
2016,9,13,8,30,695.0,124.0,2.6,17.0,478.0,537.86,430.43
2016,9,13,8,45,718.5,128.5,2.6,17.5,523.5,590.95,470.7
2016,9,13,9,0,742.0,133.0,2.6,18.0,569.0,644.3,509.98
2016,9,13,9,15,758.5,137.0,2.65,18.5,609.5,692.08,544.32
2016,9,13,9,30,775.0,141.0,2.7,19.0,650.0,738.91,576.87
2016,9,13,9,45,791.0,142.0,2.75,19.5,685.0,778.69,602.91
2016,9,13,10,0,807.0,143.0,2.8,20.0,720.0,819.02,629.06
2016,9,13,10,15,816.0,145.5,2.8,20.5,748.0,853.17,650.29
2016,9,13,10,30,825.0,148.0,2.8,21.0,776.0,884.86,669.68
2016,9,13,10,45,845.0,141.5,2.8,21.5,799.5,914.2,687.31
2016,9,13,11,0,865.0,135.0,2.8,22.0,823.0,941.01,703.15
2016,9,13,11,15,868.5,136.0,2.7,22.5,836.0,957.87,711.46
2016,9,13,11,30,872.0,137.0,2.6,23.0,849.0,971.4,717.62
2016,9,13,11,45,882.5,132.0,2.55,23.5,856.0,975.85,718.33
2016,9,13,12,0,893.0,127.0,2.5,24.0,863.0,982.7,720.8
2016,9,13,12,15,892.0,126.5,2.4,24.0,859.5,979.95,718.0
2016,9,13,12,30,891.0,126.0,2.3,24.0,856.0,973.67,713.11
2016,9,13,12,45,885.0,127.0,2.2,24.5,843.5,960.86,702.74
2016,9,13,13,0,879.0,128.0,2.1,25.0,831.0,944.73,690.41
2016,9,13,13,15,873.0,127.0,2.0,25.0,811.0,923.28,676.12
2016,9,13,13,30,867.0,126.0,1.9,25.0,791.0,903.64,663.13
2016,9,13,13,45,862.0,122.5,1.85,25.0,764.5,874.08,644.18
2016,9,13,14,0,857.0,119.0,1.8,25.0,738.0,841.67,623.4
2016,9,13,14,15,846.0,116.5,1.75,25.0,704.5,802.88,598.28
2016,9,13,14,30,835.0,114.0,1.7,25.0,671.0,761.98,571.6
2016,9,13,14,45,822.5,110.5,1.7,25.0,631.5,717.06,542.32
2016,9,13,15,0,810.0,107.0,1.7,25.0,592.0,670.62,510.79
2016,9,13,15,15,790.0,103.0,1.7,24.5,547.0,617.63,473.84
2016,9,13,15,30,770.0,99.0,1.7,24.0,502.0,564.32,435.47
2016,9,13,15,45,744.5,94.5,1.75,24.0,453.0,508.14,393.06
2016,9,13,16,0,719.0,90.0,1.8,24.0,404.0,452.08,349.31
2016,9,13,16,15,682.5,84.0,1.8,23.5,353.0,390.84,300.68
2016,9,13,16,30,646.0,78.0,1.8,23.0,302.0,332.3,252.53
2016,9,13,16,45,593.0,71.0,1.85,22.5,250.0,270.42,200.72
2016,9,13,17,0,540.0,64.0,1.9,22.0,198.0,213.79,152.27
2016,9,13,17,15,462.0,54.0,1.8,21.0,149.5,154.51,102.93
2016,9,13,17,30,384.0,44.0,1.7,20.0,101.0,104.11,62.35
2016,9,13,17,45,259.5,30.0,1.6,19.5,61.5,54.72,25.76
2016,9,13,18,0,135.0,16.0,1.5,19.0,22.0,20.11,0.0
2016,9,13,18,15,67.5,8.0,1.75,18.5,11.0,7.86,0.0
2016,9,13,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,5,45,24.5,5.0,0.9,12.5,5.5,0.0,0.0
2016,9,14,6,0,49.0,10.0,0.9,13.0,11.0,10.63,0.0
2016,9,14,6,15,159.5,27.5,1.1,13.5,45.5,38.94,15.36
2016,9,14,6,30,270.0,45.0,1.3,14.0,80.0,82.41,50.39
2016,9,14,6,45,353.5,58.5,1.55,15.0,126.5,129.11,87.71
2016,9,14,7,0,437.0,72.0,1.8,16.0,173.0,185.5,134.74
2016,9,14,7,15,494.5,82.0,1.75,16.5,223.0,241.01,182.7
2016,9,14,7,30,552.0,92.0,1.7,17.0,273.0,301.5,234.26
2016,9,14,7,45,594.5,99.5,1.7,17.5,324.0,358.78,282.47
2016,9,14,8,0,637.0,107.0,1.7,18.0,375.0,419.64,332.09
2016,9,14,8,15,618.5,118.0,1.6,18.5,404.0,455.28,360.5
2016,9,14,8,30,600.0,129.0,1.5,19.0,433.0,487.75,385.19
2016,9,14,8,45,590.5,152.5,1.45,20.0,474.5,535.48,419.15
2016,9,14,9,0,581.0,176.0,1.4,21.0,516.0,578.43,448.14
2016,9,14,9,15,591.5,186.5,1.4,21.5,553.5,622.06,478.29
2016,9,14,9,30,602.0,197.0,1.4,22.0,591.0,667.23,508.64
2016,9,14,9,45,641.5,190.0,1.4,22.5,629.5,713.61,540.03
2016,9,14,10,0,681.0,183.0,1.4,23.0,668.0,760.24,570.92
2016,9,14,10,15,684.0,191.0,1.4,23.5,694.0,791.74,589.97
2016,9,14,10,30,687.0,199.0,1.4,24.0,720.0,820.91,607.18
2016,9,14,10,45,690.5,204.0,1.45,24.5,739.0,844.93,621.46
2016,9,14,11,0,694.0,209.0,1.5,25.0,758.0,866.41,634.09
2016,9,14,11,15,695.5,212.5,1.6,25.5,770.5,881.82,643.4
2016,9,14,11,30,697.0,216.0,1.7,26.0,783.0,894.44,650.99
2016,9,14,11,45,700.0,216.0,1.85,26.5,788.0,901.94,655.9
2016,9,14,12,0,703.0,216.0,2.0,27.0,793.0,906.56,659.01
2016,9,14,12,15,811.0,163.0,2.15,27.0,826.0,946.57,686.48
2016,9,14,12,30,919.0,110.0,2.3,27.0,859.0,980.69,709.78
2016,9,14,12,45,909.5,113.5,2.45,27.5,846.0,967.0,701.03
2016,9,14,13,0,900.0,117.0,2.6,28.0,833.0,949.97,690.57
2016,9,14,13,15,895.5,115.5,2.75,28.0,814.0,928.91,678.8
2016,9,14,13,30,891.0,114.0,2.9,28.0,795.0,904.64,664.82
2016,9,14,13,45,885.5,111.5,3.05,28.0,768.5,875.39,647.36
2016,9,14,14,0,880.0,109.0,3.2,28.0,742.0,843.25,627.77
2016,9,14,14,15,870.0,107.0,3.3,28.0,708.0,805.37,603.74
2016,9,14,14,30,860.0,105.0,3.4,28.0,674.0,768.61,580.22
2016,9,14,14,45,847.5,102.0,3.5,28.0,634.5,723.27,550.34
2016,9,14,15,0,835.0,99.0,3.6,28.0,595.0,676.35,518.35
2016,9,14,15,15,816.0,95.5,3.65,27.5,550.0,623.47,480.76
2016,9,14,15,30,797.0,92.0,3.7,27.0,505.0,570.12,441.63
2016,9,14,15,45,772.5,87.5,3.8,26.5,456.0,512.6,398.14
2016,9,14,16,0,748.0,83.0,3.9,26.0,407.0,455.79,353.62
2016,9,14,16,15,712.0,78.0,3.85,25.5,355.0,394.82,304.19
2016,9,14,16,30,676.0,73.0,3.8,25.0,303.0,336.06,255.0
2016,9,14,16,45,624.5,66.0,3.8,24.5,251.0,273.18,201.66
2016,9,14,17,0,573.0,59.0,3.8,24.0,199.0,215.37,151.71
2016,9,14,17,15,492.0,50.0,3.7,23.0,149.5,154.88,101.29
2016,9,14,17,30,411.0,41.0,3.6,22.0,100.0,103.61,60.18
2016,9,14,17,45,276.5,28.0,3.55,21.0,60.5,53.24,23.1
2016,9,14,18,0,142.0,15.0,3.5,20.0,21.0,18.82,0.0
2016,9,14,18,15,71.0,7.5,3.55,19.0,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.0,5.0,1.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,104.0,10.0,1.9,12.0,13.0,11.44,0.0
2016,9,15,6,15,249.0,23.0,2.05,12.5,49.0,41.24,13.35
2016,9,15,6,30,394.0,36.0,2.2,13.0,85.0,90.3,51.62
2016,9,15,6,45,478.5,45.0,2.35,14.0,133.5,140.06,92.06
2016,9,15,7,0,563.0,54.0,2.5,15.0,182.0,199.52,142.79
2016,9,15,7,15,617.5,60.5,2.45,15.5,233.5,256.51,193.52
2016,9,15,7,30,672.0,67.0,2.4,16.0,285.0,318.98,248.21
2016,9,15,7,45,709.5,72.0,2.35,17.0,337.0,377.61,298.25
2016,9,15,8,0,747.0,77.0,2.3,18.0,389.0,439.24,348.8
2016,9,15,8,15,717.0,90.0,2.25,18.5,419.0,476.9,379.61
2016,9,15,8,30,687.0,103.0,2.2,19.0,449.0,509.73,405.26
2016,9,15,8,45,686.5,118.5,2.15,20.0,491.0,559.0,441.18
2016,9,15,9,0,686.0,134.0,2.1,21.0,533.0,606.45,474.19
2016,9,15,9,15,694.0,142.5,2.05,22.0,570.5,650.56,503.86
2016,9,15,9,30,702.0,151.0,2.0,23.0,608.0,693.24,531.53
2016,9,15,9,45,711.5,157.0,2.0,24.0,640.5,732.82,556.45
2016,9,15,10,0,721.0,163.0,2.0,25.0,673.0,770.67,579.0
2016,9,15,10,15,723.5,170.0,1.95,25.5,699.0,801.77,597.35
2016,9,15,10,30,726.0,177.0,1.9,26.0,725.0,830.39,613.84
2016,9,15,10,45,727.0,183.0,1.9,27.0,744.0,854.01,626.1
2016,9,15,11,0,728.0,189.0,1.9,28.0,763.0,874.86,636.49
2016,9,15,11,15,729.0,192.5,2.05,28.0,775.0,890.21,647.29
2016,9,15,11,30,730.0,196.0,2.2,28.0,787.0,902.64,656.33
2016,9,15,11,45,730.5,197.0,2.35,28.5,791.0,908.97,660.17
2016,9,15,12,0,731.0,198.0,2.5,29.0,795.0,912.29,662.16
2016,9,15,12,15,831.0,149.5,2.65,29.0,825.5,949.19,687.43
2016,9,15,12,30,931.0,101.0,2.8,29.0,856.0,979.97,708.46
2016,9,15,12,45,916.0,107.5,2.95,29.5,842.0,964.29,698.2
2016,9,15,13,0,901.0,114.0,3.1,30.0,828.0,945.35,686.21
2016,9,15,13,15,896.5,113.0,3.2,30.0,808.5,924.73,674.14
2016,9,15,13,30,892.0,112.0,3.3,30.0,789.0,900.91,659.93
2016,9,15,13,45,884.5,110.5,3.45,30.0,762.0,870.93,641.84
2016,9,15,14,0,877.0,109.0,3.6,30.0,735.0,838.18,621.7
2016,9,15,14,15,867.0,107.0,3.65,29.5,701.5,804.04,601.13
2016,9,15,14,30,857.0,105.0,3.7,29.0,668.0,763.65,575.95
2016,9,15,14,45,843.0,102.0,3.8,29.0,628.0,717.32,545.29
2016,9,15,15,0,829.0,99.0,3.9,29.0,588.0,669.55,512.41
2016,9,15,15,15,809.5,95.5,3.95,28.5,543.0,616.61,474.68
2016,9,15,15,30,790.0,92.0,4.0,28.0,498.0,563.27,435.46
2016,9,15,15,45,764.0,88.0,4.05,27.5,448.5,505.85,391.85
2016,9,15,16,0,738.0,84.0,4.1,27.0,399.0,449.75,347.75
2016,9,15,16,15,701.0,79.0,4.1,26.0,347.5,388.56,298.84
2016,9,15,16,30,664.0,74.0,4.1,25.0,296.0,330.11,250.39
2016,9,15,16,45,610.5,67.0,4.2,24.5,244.0,267.42,197.18
2016,9,15,17,0,557.0,60.0,4.3,24.0,192.0,210.05,147.65
2016,9,15,17,15,472.0,50.5,4.25,23.0,143.0,149.46,97.41
2016,9,15,17,30,387.0,41.0,4.2,22.0,94.0,98.6,56.96
2016,9,15,17,45,249.5,27.5,4.2,21.0,55.5,49.05,19.92
2016,9,15,18,0,112.0,14.0,4.2,20.0,17.0,16.56,0.0
2016,9,15,18,15,56.0,7.0,4.15,19.0,8.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,40.0,4.5,1.3,11.5,5.5,0.0,0.0
2016,9,16,6,0,80.0,9.0,1.4,12.0,11.0,10.01,0.0
2016,9,16,6,15,225.5,22.5,1.5,12.5,46.5,38.7,11.25
2016,9,16,6,30,371.0,36.0,1.6,13.0,82.0,86.95,49.7
2016,9,16,6,45,460.0,45.5,1.75,14.0,130.0,136.62,89.75
2016,9,16,7,0,549.0,55.0,1.9,15.0,178.0,196.53,140.44
2016,9,16,7,15,605.0,61.5,1.7,15.5,229.5,253.13,190.39
2016,9,16,7,30,661.0,68.0,1.5,16.0,281.0,315.37,244.21
2016,9,16,7,45,699.0,73.0,1.35,17.0,332.5,373.78,293.21
2016,9,16,8,0,737.0,78.0,1.2,18.0,384.0,434.75,342.05
2016,9,16,8,15,673.5,101.0,1.1,19.0,407.0,465.06,365.39
2016,9,16,8,30,610.0,124.0,1.0,20.0,430.0,487.04,380.8
2016,9,16,8,45,658.5,123.0,0.9,21.0,480.5,545.66,422.84
2016,9,16,9,0,707.0,122.0,0.8,22.0,531.0,606.83,464.56
2016,9,16,9,15,705.5,136.5,0.7,22.5,568.5,651.44,493.02
2016,9,16,9,30,704.0,151.0,0.6,23.0,606.0,693.82,518.92
2016,9,16,9,45,714.5,156.0,0.55,24.0,639.0,733.12,541.73
2016,9,16,10,0,725.0,161.0,0.5,25.0,672.0,770.75,562.11
2016,9,16,10,15,728.5,168.0,0.5,26.0,698.0,802.74,579.2
2016,9,16,10,30,732.0,175.0,0.5,27.0,724.0,832.29,594.53
2016,9,16,10,45,735.0,179.5,0.5,28.5,743.5,856.14,604.89
2016,9,16,11,0,738.0,184.0,0.5,30.0,763.0,877.28,613.47
2016,9,16,11,15,739.5,187.0,0.7,30.5,775.0,892.61,624.65
2016,9,16,11,30,741.0,190.0,0.9,31.0,787.0,905.01,634.01
2016,9,16,11,45,742.5,190.5,1.15,31.5,791.5,911.73,640.5
2016,9,16,12,0,744.0,191.0,1.4,32.0,796.0,915.41,644.87
2016,9,16,12,15,837.5,147.0,1.55,32.0,825.0,950.68,668.83
2016,9,16,12,30,931.0,103.0,1.7,32.0,854.0,979.84,688.66
2016,9,16,12,45,919.5,107.0,1.9,32.5,840.5,964.64,680.27
2016,9,16,13,0,908.0,111.0,2.1,33.0,827.0,946.11,670.05
2016,9,16,13,15,903.5,110.0,2.2,33.0,807.0,925.29,658.63
2016,9,16,13,30,899.0,109.0,2.3,33.0,787.0,901.25,645.07
2016,9,16,13,45,891.5,107.5,2.4,33.0,760.0,871.04,627.43
2016,9,16,14,0,884.0,106.0,2.5,33.0,733.0,838.04,607.81
2016,9,16,14,15,873.5,104.0,2.55,33.0,699.0,799.55,583.98
2016,9,16,14,30,863.0,102.0,2.6,33.0,665.0,762.17,560.66
2016,9,16,14,45,849.5,99.0,2.7,33.0,625.0,715.95,531.26
2016,9,16,15,0,836.0,96.0,2.8,33.0,585.0,668.24,499.58
2016,9,16,15,15,817.0,93.0,2.85,32.5,540.0,615.85,463.4
2016,9,16,15,30,798.0,90.0,2.9,32.0,495.0,563.01,425.65
2016,9,16,15,45,772.5,85.5,3.0,31.5,445.5,504.98,382.9
2016,9,16,16,0,747.0,81.0,3.1,31.0,396.0,447.77,339.14
2016,9,16,16,15,710.0,76.0,3.15,30.0,344.5,386.64,291.35
2016,9,16,16,30,673.0,71.0,3.2,29.0,293.0,327.83,243.58
2016,9,16,16,45,618.0,64.5,3.3,28.5,240.5,264.88,191.15
2016,9,16,17,0,563.0,58.0,3.4,28.0,188.0,207.41,142.42
2016,9,16,17,15,477.0,48.5,3.5,26.5,139.0,146.61,93.17
2016,9,16,17,30,391.0,39.0,3.6,25.0,90.0,95.66,53.5
2016,9,16,17,45,248.5,25.5,3.7,24.0,52.5,45.66,15.91
2016,9,16,18,0,106.0,12.0,3.8,23.0,15.0,14.06,0.0
2016,9,16,18,15,53.0,6.0,3.85,22.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,18.0,1.65,13.5,39.5,30.75,6.55
2016,9,17,6,30,362.0,36.0,1.7,14.0,79.0,85.46,48.51
2016,9,17,6,45,453.5,45.0,1.8,14.5,127.0,134.46,87.94
2016,9,17,7,0,545.0,54.0,1.9,15.0,175.0,194.0,138.34
2016,9,17,7,15,601.5,60.5,1.75,16.0,226.0,250.43,187.85
2016,9,17,7,30,658.0,67.0,1.6,17.0,277.0,312.57,241.18
2016,9,17,7,45,698.0,72.0,1.5,18.0,328.5,371.57,290.72
2016,9,17,8,0,738.0,77.0,1.4,19.0,380.0,433.35,340.42
2016,9,17,8,15,765.0,81.0,1.25,20.0,429.0,490.28,384.08
2016,9,17,8,30,792.0,85.0,1.1,21.0,478.0,548.23,426.27
2016,9,17,8,45,752.0,102.0,1.0,22.0,503.5,579.27,446.72
2016,9,17,9,0,712.0,119.0,0.9,23.0,529.0,606.06,462.98
2016,9,17,9,15,712.5,132.0,0.8,24.0,566.5,650.66,491.02
2016,9,17,9,30,713.0,145.0,0.7,25.0,604.0,693.18,516.14
2016,9,17,9,45,722.0,151.0,0.65,26.0,636.5,732.61,538.76
2016,9,17,10,0,731.0,157.0,0.6,27.0,669.0,770.25,559.11
2016,9,17,10,15,734.0,163.5,0.6,28.0,695.0,801.4,575.6
2016,9,17,10,30,737.0,170.0,0.6,29.0,721.0,830.05,590.32
2016,9,17,10,45,739.5,174.5,0.6,30.0,740.0,853.49,601.61
2016,9,17,11,0,742.0,179.0,0.6,31.0,759.0,874.19,611.14
2016,9,17,11,15,742.5,182.5,0.7,31.5,770.5,889.12,620.19
2016,9,17,11,30,743.0,186.0,0.8,32.0,782.0,901.09,627.53
2016,9,17,11,45,744.0,187.0,0.95,33.0,786.0,907.81,631.29
2016,9,17,12,0,745.0,188.0,1.1,34.0,790.0,911.49,633.18
2016,9,17,12,15,835.5,144.0,1.25,34.5,816.5,943.63,653.79
2016,9,17,12,30,926.0,100.0,1.4,35.0,843.0,969.63,670.25
2016,9,17,12,45,914.5,104.0,1.55,35.5,829.0,954.44,661.7
2016,9,17,13,0,903.0,108.0,1.7,36.0,815.0,935.93,651.45
2016,9,17,13,15,898.0,107.0,1.85,36.0,795.5,914.69,640.71
2016,9,17,13,30,893.0,106.0,2.0,36.0,776.0,890.26,627.78
2016,9,17,13,45,885.5,104.5,2.15,36.0,749.0,860.14,611.01
2016,9,17,14,0,878.0,103.0,2.3,36.0,722.0,827.25,592.2
2016,9,17,14,15,867.5,101.0,2.4,35.5,688.0,788.91,570.31
2016,9,17,14,30,857.0,99.0,2.5,35.0,654.0,751.66,548.74
2016,9,17,14,45,842.0,96.5,2.7,35.0,613.5,705.14,519.82
2016,9,17,15,0,827.0,94.0,2.9,35.0,573.0,657.27,488.43
2016,9,17,15,15,807.5,90.5,3.0,34.5,528.0,604.45,452.2
2016,9,17,15,30,788.0,87.0,3.1,34.0,483.0,551.26,414.41
2016,9,17,15,45,759.0,84.0,3.25,33.5,434.0,493.52,371.98
2016,9,17,16,0,730.0,81.0,3.4,33.0,385.0,436.96,328.81
2016,9,17,16,15,692.0,75.5,3.45,32.0,334.0,375.91,281.23
2016,9,17,16,30,654.0,70.0,3.5,31.0,283.0,317.3,233.82
2016,9,17,16,45,598.0,63.5,3.55,30.0,231.5,255.31,182.79
2016,9,17,17,0,542.0,57.0,3.6,29.0,180.0,198.94,135.53
2016,9,17,17,15,455.5,47.5,3.6,27.5,132.0,139.6,87.77
2016,9,17,17,30,369.0,38.0,3.6,26.0,84.0,90.19,49.63
2016,9,17,17,45,228.0,24.0,3.65,25.0,48.0,41.35,11.74
2016,9,17,18,0,87.0,10.0,3.7,24.0,12.0,11.37,0.0
2016,9,17,18,15,43.5,5.0,3.65,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,16.5,0.65,16.5,39.0,29.79,4.33
2016,9,18,6,30,385.0,33.0,0.6,17.0,78.0,85.11,46.48
2016,9,18,6,45,473.5,41.5,0.6,18.0,125.5,134.24,85.36
2016,9,18,7,0,562.0,50.0,0.6,19.0,173.0,193.54,134.34
2016,9,18,7,15,617.5,56.5,0.55,19.5,224.0,250.51,183.34
2016,9,18,7,30,673.0,63.0,0.5,20.0,275.0,312.89,235.81
2016,9,18,7,45,710.0,67.5,0.45,21.0,326.5,370.8,282.98
2016,9,18,8,0,747.0,72.0,0.4,22.0,378.0,431.45,330.13
2016,9,18,8,15,661.5,102.0,0.6,23.0,397.5,458.39,351.95
2016,9,18,8,30,576.0,132.0,0.8,24.0,417.0,474.61,364.45
2016,9,18,8,45,628.0,130.5,1.0,25.5,467.5,533.21,407.14
2016,9,18,9,0,680.0,129.0,1.2,27.0,518.0,594.7,450.24
2016,9,18,9,15,682.0,141.0,1.3,28.0,554.5,637.9,478.79
2016,9,18,9,30,684.0,153.0,1.4,29.0,591.0,679.23,505.4
2016,9,18,9,45,698.0,157.0,1.5,30.0,624.5,719.36,530.91
2016,9,18,10,0,712.0,161.0,1.6,31.0,658.0,758.08,554.28
2016,9,18,10,15,713.0,169.0,1.6,32.0,683.0,788.56,570.87
2016,9,18,10,30,714.0,177.0,1.6,33.0,708.0,816.5,585.64
2016,9,18,10,45,715.0,182.5,1.65,34.0,726.5,839.15,597.35
2016,9,18,11,0,716.0,188.0,1.7,35.0,745.0,859.06,607.29
2016,9,18,11,15,716.0,192.0,1.7,35.5,756.5,873.65,614.63
2016,9,18,11,30,716.0,196.0,1.7,36.0,768.0,885.35,620.24
2016,9,18,11,45,716.5,197.5,1.75,36.5,772.0,891.92,623.28
2016,9,18,12,0,717.0,199.0,1.8,37.0,776.0,895.52,624.63
2016,9,18,12,15,828.0,144.5,1.75,37.0,808.0,935.19,648.67
2016,9,18,12,30,939.0,90.0,1.7,37.0,840.0,968.39,668.19
2016,9,18,12,45,931.0,92.5,1.7,37.5,827.0,954.62,658.4
2016,9,18,13,0,923.0,95.0,1.7,38.0,814.0,937.41,647.12
2016,9,18,13,15,918.5,94.0,1.7,38.0,794.5,916.19,634.84
2016,9,18,13,30,914.0,93.0,1.7,38.0,775.0,891.69,620.61
2016,9,18,13,45,907.5,91.5,1.7,38.0,748.0,861.83,603.04
2016,9,18,14,0,901.0,90.0,1.7,38.0,721.0,829.09,583.6
2016,9,18,14,15,891.0,88.5,1.75,38.0,687.0,790.91,561.02
2016,9,18,14,30,881.0,87.0,1.8,38.0,653.0,750.46,536.69
