Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,14,45,868.0,84.5,1.9,38.0,613.5,704.76,508.86
2016,9,18,15,0,855.0,82.0,2.0,38.0,574.0,657.5,478.99
2016,9,18,15,15,837.0,79.0,2.05,37.5,529.0,607.44,445.44
2016,9,18,15,30,819.0,76.0,2.1,37.0,484.0,554.35,408.59
2016,9,18,15,45,793.5,72.5,2.2,36.5,435.0,496.53,367.11
2016,9,18,16,0,768.0,69.0,2.3,36.0,386.0,439.5,324.49
2016,9,18,16,15,732.5,65.0,2.1,35.0,334.5,378.88,277.62
2016,9,18,16,30,697.0,61.0,1.9,34.0,283.0,320.78,231.03
2016,9,18,16,45,643.0,55.0,1.75,33.0,231.5,257.82,179.92
2016,9,18,17,0,589.0,49.0,1.6,32.0,180.0,200.29,132.31
2016,9,18,17,15,502.0,41.0,1.65,30.5,131.5,140.05,84.63
2016,9,18,17,30,415.0,33.0,1.7,29.0,83.0,89.77,46.43
2016,9,18,17,45,207.5,16.5,1.8,28.0,41.5,31.27,4.42
2016,9,18,18,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,152.5,17.5,2.05,19.5,35.0,27.76,2.41
2016,9,19,6,30,305.0,35.0,2.3,20.0,70.0,76.55,42.27
2016,9,19,6,45,390.0,47.0,2.55,20.5,115.5,123.77,79.59
2016,9,19,7,0,475.0,59.0,2.8,21.0,161.0,180.85,126.82
2016,9,19,7,15,533.5,67.5,2.6,22.0,211.5,235.84,173.83
2016,9,19,7,30,592.0,76.0,2.4,23.0,262.0,296.86,225.11
2016,9,19,7,45,633.5,82.5,2.25,24.0,312.5,354.41,272.63
2016,9,19,8,0,675.0,89.0,2.1,25.0,363.0,415.34,321.0
2016,9,19,8,15,606.0,116.0,2.05,26.0,385.0,443.44,342.74
2016,9,19,8,30,537.0,143.0,2.0,27.0,407.0,460.8,354.95
2016,9,19,8,45,571.5,147.0,1.95,28.0,451.5,514.84,393.91
2016,9,19,9,0,606.0,151.0,1.9,29.0,496.0,568.17,430.88
2016,9,19,9,15,650.5,149.5,1.9,30.0,543.5,623.91,468.82
2016,9,19,9,30,695.0,148.0,1.9,31.0,591.0,681.08,506.58
2016,9,19,9,45,749.5,137.5,1.9,32.0,638.0,737.22,541.95
2016,9,19,10,0,804.0,127.0,1.9,33.0,685.0,792.3,574.83
2016,9,19,10,15,826.5,125.5,1.95,33.5,718.5,832.81,599.13
2016,9,19,10,30,849.0,124.0,2.0,34.0,752.0,871.51,622.1
2016,9,19,10,45,858.0,123.0,2.05,35.0,772.5,896.73,634.99
2016,9,19,11,0,867.0,122.0,2.1,36.0,793.0,913.8,642.78
2016,9,19,11,15,870.5,123.0,2.2,36.0,805.5,929.99,653.27
2016,9,19,11,30,874.0,124.0,2.3,36.0,818.0,942.86,661.79
2016,9,19,11,45,876.0,123.5,2.45,36.5,822.5,949.36,665.52
2016,9,19,12,0,878.0,123.0,2.6,37.0,827.0,952.41,667.2
2016,9,19,12,15,877.5,123.0,2.7,37.0,823.0,950.18,666.67
2016,9,19,12,30,877.0,123.0,2.8,37.0,819.0,944.49,664.09
2016,9,19,12,45,872.5,123.0,2.95,37.5,807.0,931.7,656.13
2016,9,19,13,0,868.0,123.0,3.1,38.0,795.0,915.62,646.14
2016,9,19,13,15,867.0,120.0,3.25,38.0,777.0,896.23,635.4
2016,9,19,13,30,866.0,117.0,3.4,38.0,759.0,878.3,625.56
2016,9,19,13,45,859.5,114.5,3.55,38.0,732.0,848.2,607.72
2016,9,19,14,0,853.0,112.0,3.7,38.0,705.0,815.35,587.95
2016,9,19,14,15,842.0,109.5,3.8,37.5,671.0,776.46,564.89
2016,9,19,14,30,831.0,107.0,3.9,37.0,637.0,735.5,540.05
2016,9,19,14,45,818.5,103.0,4.05,36.5,598.0,690.04,511.79
2016,9,19,15,0,806.0,99.0,4.2,36.0,559.0,643.12,480.44
2016,9,19,15,15,785.5,95.5,4.25,35.5,514.0,590.6,443.55
2016,9,19,15,30,765.0,92.0,4.3,35.0,469.0,537.85,405.33
2016,9,19,15,45,740.5,86.5,4.35,34.5,420.5,481.02,362.86
2016,9,19,16,0,716.0,81.0,4.4,34.0,372.0,425.52,319.91
2016,9,19,16,15,676.5,75.5,4.35,33.0,321.0,364.36,271.81
2016,9,19,16,30,637.0,70.0,4.3,32.0,270.0,306.28,224.53
2016,9,19,16,45,583.0,62.5,4.25,31.5,219.5,245.19,173.7
2016,9,19,17,0,529.0,55.0,4.2,31.0,169.0,189.55,126.85
2016,9,19,17,15,438.0,45.0,4.05,29.5,122.0,130.3,79.84
2016,9,19,17,30,347.0,35.0,3.9,28.0,75.0,81.57,42.8
2016,9,19,17,45,173.5,17.5,3.8,27.0,37.5,28.94,1.0
2016,9,19,18,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,162.0,17.5,3.75,15.5,35.5,28.18,0.5
2016,9,20,6,30,324.0,35.0,3.9,16.0,71.0,78.71,43.68
2016,9,20,6,45,431.0,44.5,4.1,16.5,119.5,128.51,83.03
2016,9,20,7,0,538.0,54.0,4.3,17.0,168.0,190.68,134.88
2016,9,20,7,15,596.0,60.5,4.25,17.5,219.0,246.94,184.85
2016,9,20,7,30,654.0,67.0,4.2,18.0,270.0,309.05,239.41
2016,9,20,7,45,698.5,71.0,4.2,19.0,322.0,368.42,290.47
2016,9,20,8,0,743.0,75.0,4.2,20.0,374.0,430.96,342.49
2016,9,20,8,15,770.0,79.0,4.15,20.5,423.0,487.94,389.14
2016,9,20,8,30,797.0,83.0,4.1,21.0,472.0,545.9,434.99
2016,9,20,8,45,818.5,85.5,4.1,22.0,517.5,599.51,475.3
2016,9,20,9,0,840.0,88.0,4.1,23.0,563.0,652.89,514.06
2016,9,20,9,15,854.0,90.0,4.1,23.5,603.0,699.94,547.08
2016,9,20,9,30,868.0,92.0,4.1,24.0,643.0,742.34,575.18
2016,9,20,9,45,878.0,94.0,4.15,25.0,676.5,782.8,600.54
2016,9,20,10,0,888.0,96.0,4.2,26.0,710.0,821.03,623.92
2016,9,20,10,15,895.5,97.5,4.2,26.5,737.0,854.18,644.5
2016,9,20,10,30,903.0,99.0,4.2,27.0,764.0,884.53,663.01
2016,9,20,10,45,909.5,99.0,4.25,27.5,784.5,909.42,677.93
2016,9,20,11,0,916.0,99.0,4.3,28.0,805.0,931.13,690.72
2016,9,20,11,15,881.0,115.5,4.35,28.0,803.0,929.64,689.33
2016,9,20,11,30,846.0,132.0,4.4,28.0,801.0,929.42,689.1
2016,9,20,11,45,847.0,132.5,4.5,28.5,804.5,935.9,692.37
2016,9,20,12,0,848.0,133.0,4.6,29.0,808.0,938.98,693.36
2016,9,20,12,15,847.0,132.5,4.65,29.0,804.0,935.7,691.59
2016,9,20,12,30,846.0,132.0,4.7,29.0,800.0,929.03,687.7
2016,9,20,12,45,839.5,132.5,4.8,29.5,787.0,915.08,677.98
2016,9,20,13,0,833.0,133.0,4.9,30.0,774.0,897.96,666.22
2016,9,20,13,15,829.0,130.5,4.95,30.0,754.5,876.76,652.8
2016,9,20,13,30,825.0,128.0,5.0,30.0,735.0,852.56,637.34
2016,9,20,13,45,815.5,126.5,5.1,30.0,708.5,821.98,617.71
2016,9,20,14,0,806.0,125.0,5.2,30.0,682.0,788.97,596.25
2016,9,20,14,15,799.5,119.5,5.25,29.5,649.0,751.76,572.58
2016,9,20,14,30,793.0,114.0,5.3,29.0,616.0,712.33,547.0
2016,9,20,14,45,614.5,159.5,5.35,28.5,534.0,606.86,469.24
2016,9,20,15,0,436.0,205.0,5.4,28.0,452.0,508.39,394.19
2016,9,20,15,15,586.0,145.5,5.35,27.5,448.5,519.84,406.0
2016,9,20,15,30,736.0,86.0,5.3,27.0,445.0,512.41,401.92
2016,9,20,15,45,693.0,88.0,5.3,26.5,398.0,456.14,357.36
2016,9,20,16,0,650.0,90.0,5.3,26.0,351.0,401.88,313.33
2016,9,20,16,15,613.0,83.0,5.2,25.0,302.5,343.72,265.64
2016,9,20,16,30,576.0,76.0,5.1,24.0,254.0,288.5,218.92
2016,9,20,16,45,521.0,67.0,5.05,23.5,205.5,229.13,167.97
2016,9,20,17,0,466.0,58.0,5.0,23.0,157.0,175.43,121.53
2016,9,20,17,15,383.5,46.5,4.9,22.0,112.5,120.23,76.17
2016,9,20,17,30,301.0,35.0,4.8,21.0,68.0,74.6,40.11
2016,9,20,17,45,150.5,17.5,4.75,20.0,34.0,26.62,0.0
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,87.0,19.0,4.7,14.0,28.5,24.16,0.0
2016,9,21,6,30,174.0,38.0,4.9,14.0,57.0,62.13,36.77
2016,9,21,6,45,240.0,54.5,5.1,14.5,96.0,102.24,69.65
2016,9,21,7,0,306.0,71.0,5.3,15.0,135.0,150.09,110.07
2016,9,21,7,15,340.5,87.5,5.35,15.5,177.0,195.96,150.68
2016,9,21,7,30,375.0,104.0,5.4,16.0,219.0,245.45,194.09
2016,9,21,7,45,412.5,114.5,5.5,16.5,262.0,293.35,235.64
2016,9,21,8,0,450.0,125.0,5.6,17.0,305.0,344.61,279.2
2016,9,21,8,15,247.5,159.5,5.6,17.5,260.0,295.65,239.79
2016,9,21,8,30,45.0,194.0,5.6,18.0,215.0,221.27,177.09
2016,9,21,8,45,139.5,219.5,5.7,18.5,296.5,312.55,251.48
2016,9,21,9,0,234.0,245.0,5.8,19.0,378.0,407.75,327.55
2016,9,21,9,15,432.5,206.5,5.85,19.5,472.0,527.31,423.82
2016,9,21,9,30,631.0,168.0,5.9,20.0,566.0,653.07,522.71
2016,9,21,9,45,376.0,245.0,6.0,20.5,485.5,551.13,438.09
2016,9,21,10,0,121.0,322.0,6.1,21.0,405.0,434.39,340.52
2016,9,21,10,15,83.5,317.0,6.1,21.0,376.0,394.04,308.36
2016,9,21,10,30,46.0,312.0,6.1,21.0,347.0,358.64,279.54
2016,9,21,10,45,47.0,320.5,6.15,21.5,356.5,369.53,287.19
2016,9,21,11,0,48.0,329.0,6.2,22.0,366.0,380.31,294.66
2016,9,21,11,15,185.5,344.0,6.15,22.0,489.5,530.29,412.8
2016,9,21,11,30,323.0,359.0,6.1,22.0,613.0,683.15,529.22
2016,9,21,11,45,328.5,357.5,6.05,22.0,617.0,688.63,532.62
2016,9,21,12,0,334.0,356.0,6.0,22.0,621.0,692.72,535.61
2016,9,21,12,15,335.5,353.5,6.05,22.0,618.5,690.62,534.34
2016,9,21,12,30,337.0,351.0,6.1,22.0,616.0,687.07,532.08
2016,9,21,12,45,336.0,346.5,6.15,22.0,607.5,677.65,525.54
2016,9,21,13,0,335.0,342.0,6.2,22.0,599.0,666.86,518.04
2016,9,21,13,15,337.0,332.0,6.25,22.0,585.0,651.46,507.34
2016,9,21,13,30,339.0,322.0,6.3,22.0,571.0,634.66,495.59
2016,9,21,13,45,625.0,210.0,6.4,22.0,647.0,753.12,592.48
2016,9,21,14,0,911.0,98.0,6.5,22.0,723.0,837.11,657.01
2016,9,21,14,15,902.0,96.0,6.5,21.5,689.0,798.71,630.81
2016,9,21,14,30,893.0,94.0,6.5,21.0,655.0,757.94,603.08
2016,9,21,14,45,882.0,90.5,6.55,21.0,615.0,712.01,570.13
2016,9,21,15,0,871.0,87.0,6.6,21.0,575.0,666.87,536.15
2016,9,21,15,15,852.0,84.0,6.55,20.5,529.0,613.03,494.53
2016,9,21,15,30,833.0,81.0,6.5,20.0,483.0,558.68,451.34
2016,9,21,15,45,811.5,76.0,6.45,20.0,433.5,500.71,403.23
2016,9,21,16,0,790.0,71.0,6.4,20.0,384.0,443.12,354.08
2016,9,21,16,15,752.0,66.5,6.25,19.5,331.0,380.06,299.78
2016,9,21,16,30,714.0,62.0,6.1,19.0,278.0,319.77,246.35
2016,9,21,16,45,660.5,55.0,6.0,18.5,225.5,255.5,189.09
2016,9,21,17,0,607.0,48.0,5.9,18.0,173.0,196.74,136.27
2016,9,21,17,15,507.5,39.5,5.7,17.0,123.5,133.73,83.36
2016,9,21,17,30,408.0,31.0,5.5,16.0,74.0,82.19,41.99
2016,9,21,17,45,204.0,15.5,5.35,15.5,37.0,27.13,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,152.5,17.5,3.0,11.5,33.5,27.11,0.0
2016,9,22,6,30,305.0,35.0,3.3,12.0,67.0,75.78,42.26
2016,9,22,6,45,403.0,45.5,3.6,13.0,113.0,123.56,80.87
2016,9,22,7,0,501.0,56.0,3.9,14.0,159.0,182.68,130.62
2016,9,22,7,15,563.0,63.5,3.85,14.5,210.0,238.9,180.69
2016,9,22,7,30,625.0,71.0,3.8,15.0,261.0,301.48,235.92
2016,9,22,7,45,670.0,76.0,3.8,15.5,313.0,360.41,287.57
2016,9,22,8,0,715.0,81.0,3.8,16.0,365.0,423.0,340.8
2016,9,22,8,15,744.5,85.5,3.7,16.5,414.0,479.67,387.7
2016,9,22,8,30,774.0,90.0,3.6,17.0,463.0,538.21,434.45
2016,9,22,8,45,799.0,92.5,3.5,18.0,509.5,592.79,475.75
2016,9,22,9,0,824.0,95.0,3.4,19.0,556.0,647.48,515.61
2016,9,22,9,15,839.5,97.5,3.4,19.5,596.0,695.34,550.03
2016,9,22,9,30,855.0,100.0,3.4,20.0,636.0,741.88,581.37
2016,9,22,9,45,879.0,96.5,3.4,20.5,673.0,783.23,608.48
2016,9,22,10,0,903.0,93.0,3.4,21.0,710.0,826.55,636.64
2016,9,22,10,15,910.5,94.5,3.4,21.5,737.5,859.94,657.47
2016,9,22,10,30,918.0,96.0,3.4,22.0,765.0,890.48,676.21
2016,9,22,10,45,924.5,96.0,3.45,22.5,785.5,915.49,691.37
2016,9,22,11,0,931.0,96.0,3.5,23.0,806.0,937.26,704.34
2016,9,22,11,15,934.0,96.5,3.5,23.0,818.0,953.05,714.37
2016,9,22,11,30,937.0,97.0,3.5,23.0,830.0,965.27,722.14
2016,9,22,11,45,940.0,96.0,3.55,23.5,834.5,972.22,725.44
2016,9,22,12,0,943.0,95.0,3.6,24.0,839.0,975.46,726.42
2016,9,22,12,15,942.5,95.0,3.55,24.0,835.0,972.85,724.39
2016,9,22,12,30,942.0,95.0,3.5,24.0,831.0,966.52,720.06
2016,9,22,12,45,938.0,95.0,3.45,24.5,818.5,953.34,709.91
2016,9,22,13,0,934.0,95.0,3.4,25.0,806.0,936.62,697.58
2016,9,22,13,15,929.5,94.0,3.35,25.0,786.0,914.92,683.41
2016,9,22,13,30,925.0,93.0,3.3,25.0,766.0,889.92,667.09
2016,9,22,13,45,918.5,91.0,3.25,25.0,738.5,859.0,646.77
2016,9,22,14,0,912.0,89.0,3.2,25.0,711.0,825.17,624.44
2016,9,22,14,15,902.0,87.5,3.2,24.5,676.5,786.49,600.07
2016,9,22,14,30,892.0,86.0,3.2,24.0,642.0,745.51,573.77
2016,9,22,14,45,878.0,83.5,3.2,24.0,601.5,698.62,541.76
2016,9,22,15,0,864.0,81.0,3.2,24.0,561.0,650.23,507.12
2016,9,22,15,15,844.5,78.0,3.3,23.5,515.0,598.93,469.63
2016,9,22,15,30,825.0,75.0,3.4,23.0,469.0,544.72,428.66
2016,9,22,15,45,794.0,72.5,3.55,23.0,419.0,485.08,381.36
2016,9,22,16,0,763.0,70.0,3.7,23.0,369.0,426.79,333.53
2016,9,22,16,15,723.0,65.5,3.75,22.5,317.0,364.48,281.59
2016,9,22,16,30,683.0,61.0,3.8,22.0,265.0,305.23,230.53
2016,9,22,16,45,614.5,55.5,3.9,21.5,212.0,240.37,174.64
2016,9,22,17,0,546.0,50.0,4.0,21.0,159.0,182.29,124.25
2016,9,22,17,15,444.5,40.5,4.1,20.0,112.0,121.84,74.88
2016,9,22,17,30,343.0,31.0,4.2,19.0,65.0,73.16,36.36
2016,9,22,17,45,171.5,15.5,4.3,18.0,32.5,24.37,0.0
2016,9,22,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.5,14.5,1.45,12.0,34.0,26.3,0.0
2016,9,23,6,30,379.0,29.0,1.7,13.0,68.0,78.63,40.96
2016,9,23,6,45,473.0,37.5,2.0,14.0,114.5,127.76,80.89
2016,9,23,7,0,567.0,46.0,2.3,15.0,161.0,187.7,131.54
2016,9,23,7,15,624.0,52.5,2.4,16.0,212.0,244.73,182.18
2016,9,23,7,30,681.0,59.0,2.5,17.0,263.0,307.65,237.21
2016,9,23,7,45,716.5,64.0,2.6,18.0,313.5,365.51,287.26
2016,9,23,8,0,752.0,69.0,2.7,19.0,364.0,425.92,337.63
2016,9,23,8,15,778.5,72.5,2.8,19.5,412.5,482.28,383.89
2016,9,23,8,30,805.0,76.0,2.9,20.0,461.0,539.55,429.33
2016,9,23,8,45,824.0,79.0,3.05,21.0,505.5,592.25,469.21
2016,9,23,9,0,843.0,82.0,3.2,22.0,550.0,644.49,507.45
2016,9,23,9,15,856.5,84.0,3.2,22.5,589.5,688.19,537.92
2016,9,23,9,30,870.0,86.0,3.2,23.0,629.0,732.92,567.6
2016,9,23,9,45,882.0,87.0,3.25,23.5,663.0,773.63,594.2
2016,9,23,10,0,894.0,88.0,3.3,24.0,697.0,812.22,619.01
2016,9,23,10,15,901.0,89.0,3.3,24.5,723.5,844.31,638.79
2016,9,23,10,30,908.0,90.0,3.3,25.0,750.0,873.55,656.5
2016,9,23,10,45,913.5,90.5,3.35,25.5,769.0,897.92,671.12
2016,9,23,11,0,919.0,91.0,3.4,26.0,788.0,919.06,683.57
2016,9,23,11,15,921.0,92.0,3.45,26.0,799.5,934.24,693.44
2016,9,23,11,30,923.0,93.0,3.5,26.0,811.0,945.88,701.1
2016,9,23,11,45,922.5,93.5,3.55,26.5,814.0,951.08,703.22
2016,9,23,12,0,922.0,94.0,3.6,27.0,817.0,952.64,703.09
2016,9,23,12,15,920.5,94.0,3.65,27.0,812.5,949.07,701.1
2016,9,23,12,30,919.0,94.0,3.7,27.0,808.0,941.89,696.86
2016,9,23,12,45,912.5,94.5,3.75,27.0,794.5,927.17,687.71
2016,9,23,13,0,906.0,95.0,3.8,27.0,781.0,909.07,676.4
2016,9,23,13,15,900.5,94.0,3.8,27.0,760.5,886.94,662.16
2016,9,23,13,30,895.0,93.0,3.8,27.0,740.0,861.65,645.82
2016,9,23,13,45,785.5,130.5,3.8,27.0,683.0,793.96,600.07
2016,9,23,14,0,676.0,168.0,3.8,27.0,626.0,726.71,553.81
2016,9,23,14,15,671.0,160.0,3.85,26.5,595.0,691.72,530.91
2016,9,23,14,30,666.0,152.0,3.9,26.0,564.0,654.83,505.91
2016,9,23,14,45,660.5,141.5,3.95,26.0,527.5,613.23,475.98
2016,9,23,15,0,655.0,131.0,4.0,26.0,491.0,570.1,444.27
2016,9,23,15,15,722.0,103.5,4.05,26.0,469.5,550.89,430.46
2016,9,23,15,30,789.0,76.0,4.1,26.0,448.0,522.88,408.83
2016,9,23,15,45,760.0,72.5,4.15,26.0,399.5,465.03,362.65
2016,9,23,16,0,731.0,69.0,4.2,26.0,351.0,408.41,316.16
2016,9,23,16,15,691.0,64.5,4.25,25.0,300.5,347.94,266.48
2016,9,23,16,30,651.0,60.0,4.3,24.0,250.0,290.89,217.92
2016,9,23,16,45,590.0,53.5,4.35,23.5,200.0,228.91,164.53
2016,9,23,17,0,529.0,47.0,4.4,23.0,150.0,173.21,116.26
2016,9,23,17,15,428.0,37.5,4.5,22.0,104.5,114.28,68.61
2016,9,23,17,30,327.0,28.0,4.6,21.0,59.0,67.1,31.22
2016,9,23,17,45,163.5,14.0,4.75,20.0,29.5,22.31,0.0
2016,9,23,18,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,202.5,13.5,1.95,14.5,33.5,25.87,0.0
2016,9,24,6,30,405.0,27.0,2.3,15.0,67.0,79.41,39.75
2016,9,24,6,45,500.0,34.5,2.65,16.0,114.0,128.88,79.97
2016,9,24,7,0,595.0,42.0,3.0,17.0,161.0,189.42,130.97
2016,9,24,7,15,651.5,47.5,3.05,17.5,212.5,246.92,182.37
2016,9,24,7,30,708.0,53.0,3.1,18.0,264.0,310.0,238.11
2016,9,24,7,45,745.5,57.0,3.2,19.0,315.0,368.94,289.25
2016,9,24,8,0,783.0,61.0,3.3,20.0,366.0,430.58,340.83
2016,9,24,8,15,809.0,64.5,3.35,21.0,415.0,488.12,387.37
2016,9,24,8,30,835.0,68.0,3.4,22.0,464.0,544.57,431.36
2016,9,24,8,45,853.5,70.5,3.45,23.0,509.5,597.39,471.01
2016,9,24,9,0,872.0,73.0,3.5,24.0,555.0,649.62,508.83
2016,9,24,9,15,886.0,75.0,3.55,24.5,595.0,697.29,541.76
2016,9,24,9,30,900.0,77.0,3.6,25.0,635.0,743.41,572.44
2016,9,24,9,45,914.0,76.0,3.65,26.0,669.5,784.38,597.87
2016,9,24,10,0,928.0,75.0,3.7,27.0,704.0,823.25,621.43
2016,9,24,10,15,935.5,76.5,3.7,27.5,731.0,857.15,642.27
2016,9,24,10,30,943.0,78.0,3.7,28.0,758.0,888.11,660.94
2016,9,24,10,45,948.0,78.5,3.7,29.0,778.0,912.68,673.85
2016,9,24,11,0,953.0,79.0,3.7,30.0,798.0,933.86,684.46
2016,9,24,11,15,956.0,79.5,3.65,30.0,810.0,949.75,694.03
2016,9,24,11,30,959.0,80.0,3.6,30.0,822.0,961.99,701.32
2016,9,24,11,45,960.0,80.0,3.6,30.5,826.0,968.13,703.64
2016,9,24,12,0,961.0,80.0,3.6,31.0,830.0,970.48,703.65
2016,9,24,12,15,960.0,80.0,3.55,31.0,825.5,967.2,701.26
2016,9,24,12,30,959.0,80.0,3.5,31.0,821.0,960.14,696.58
2016,9,24,12,45,946.5,85.0,3.5,31.5,806.5,944.55,685.42
2016,9,24,13,0,934.0,90.0,3.5,32.0,792.0,925.57,672.22
2016,9,24,13,15,928.5,89.0,3.45,32.0,771.5,902.87,657.75
2016,9,24,13,30,923.0,88.0,3.4,32.0,751.0,876.92,641.2
2016,9,24,13,45,915.5,87.0,3.4,32.5,723.5,846.23,620.52
2016,9,24,14,0,908.0,86.0,3.4,33.0,696.0,812.69,597.96
2016,9,24,14,15,897.5,84.0,3.35,33.0,661.5,773.15,572.22
2016,9,24,14,30,887.0,82.0,3.3,33.0,627.0,731.37,544.79
2016,9,24,14,45,873.0,80.0,3.25,33.0,586.5,685.2,514.03
2016,9,24,15,0,859.0,78.0,3.2,33.0,546.0,637.57,480.51
2016,9,24,15,15,839.0,75.0,3.15,32.5,500.0,586.23,443.68
2016,9,24,15,30,819.0,72.0,3.1,32.0,454.0,532.07,403.68
2016,9,24,15,45,791.5,68.5,3.05,32.0,405.0,473.58,358.4
2016,9,24,16,0,764.0,65.0,3.0,32.0,356.0,416.13,312.52
2016,9,24,16,15,724.0,60.5,2.6,30.5,304.5,354.06,263.09
2016,9,24,16,30,684.0,56.0,2.2,29.0,253.0,295.07,214.39
2016,9,24,16,45,622.5,50.0,1.85,28.0,201.5,231.89,161.51
2016,9,24,17,0,561.0,44.0,1.5,27.0,150.0,175.23,113.74
2016,9,24,17,15,455.5,35.0,1.55,26.0,103.5,114.63,66.07
2016,9,24,17,30,350.0,26.0,1.6,25.0,57.0,66.1,27.87
2016,9,24,17,45,175.0,13.0,1.65,24.0,28.5,21.27,0.0
2016,9,24,18,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,203.5,13.5,2.3,15.5,33.0,25.66,0.0
2016,9,25,6,30,407.0,27.0,2.6,16.0,66.0,79.26,38.9
2016,9,25,6,45,505.0,35.0,2.95,17.0,114.0,129.71,79.95
2016,9,25,7,0,603.0,43.0,3.3,18.0,162.0,191.63,131.83
2016,9,25,7,15,660.5,48.5,3.15,19.0,213.5,249.81,183.25
2016,9,25,7,30,718.0,54.0,3.0,20.0,265.0,313.66,238.76
2016,9,25,7,45,755.5,58.0,2.85,21.0,317.0,373.07,289.61
2016,9,25,8,0,793.0,62.0,2.7,22.0,369.0,435.15,340.59
2016,9,25,8,15,818.5,65.5,2.6,23.0,418.0,492.87,386.27
2016,9,25,8,30,844.0,69.0,2.5,24.0,467.0,549.39,429.13
2016,9,25,8,45,862.0,71.5,2.4,25.0,512.0,602.25,467.43
2016,9,25,9,0,880.0,74.0,2.3,26.0,557.0,654.44,503.62
2016,9,25,9,15,893.0,76.0,2.3,27.0,597.0,701.66,534.12
2016,9,25,9,30,906.0,78.0,2.3,28.0,637.0,747.21,562.05
2016,9,25,9,45,919.5,78.0,2.35,29.0,671.5,789.02,587.15
2016,9,25,10,0,933.0,78.0,2.4,30.0,706.0,828.67,610.37
2016,9,25,10,15,939.5,79.0,2.4,30.5,733.0,861.25,629.45
2016,9,25,10,30,946.0,80.0,2.4,31.0,760.0,890.81,646.42
2016,9,25,10,45,949.5,81.5,2.45,32.0,779.0,915.15,659.01
2016,9,25,11,0,953.0,83.0,2.5,33.0,798.0,936.04,669.35
2016,9,25,11,15,955.0,83.5,2.45,33.5,809.5,950.94,676.38
2016,9,25,11,30,957.0,84.0,2.4,34.0,821.0,962.17,681.17
2016,9,25,11,45,956.5,84.5,2.35,34.5,824.0,967.39,682.29
2016,9,25,12,0,956.0,85.0,2.3,35.0,827.0,968.83,681.21
2016,9,25,12,15,955.0,85.0,2.15,35.0,822.5,965.48,677.7
2016,9,25,12,30,954.0,85.0,2.0,35.0,818.0,958.37,671.95
2016,9,25,12,45,945.0,87.5,1.95,35.5,804.0,943.15,660.99
2016,9,25,13,0,936.0,90.0,1.9,36.0,790.0,924.47,648.11
2016,9,25,13,15,930.5,89.5,1.8,36.0,769.0,902.23,633.95
2016,9,25,13,30,925.0,89.0,1.7,36.0,748.0,876.73,617.82
2016,9,25,13,45,913.5,89.0,1.6,36.5,719.5,843.78,595.8
2016,9,25,14,0,902.0,89.0,1.5,37.0,691.0,808.21,572.23
2016,9,25,14,15,891.0,87.0,1.45,36.5,656.0,768.45,548.76
2016,9,25,14,30,880.0,85.0,1.4,36.0,621.0,726.52,523.58
2016,9,25,14,45,862.0,83.5,1.4,36.0,579.5,678.45,493.32
2016,9,25,15,0,844.0,82.0,1.4,36.0,538.0,631.77,461.75
2016,9,25,15,15,823.0,79.0,1.4,35.5,492.0,578.05,425.12
2016,9,25,15,30,802.0,76.0,1.4,35.0,446.0,524.1,387.01
2016,9,25,15,45,770.0,73.0,1.45,35.0,396.5,464.79,343.11
2016,9,25,16,0,738.0,70.0,1.5,35.0,347.0,407.0,298.75
2016,9,25,16,15,695.5,64.5,1.35,34.0,295.5,344.37,250.02
2016,9,25,16,30,653.0,59.0,1.2,33.0,244.0,285.52,202.59
2016,9,25,16,45,586.0,52.5,1.05,32.0,193.0,222.22,151.33
2016,9,25,17,0,519.0,46.0,0.9,31.0,142.0,165.89,105.41
2016,9,25,17,15,410.0,36.0,0.95,30.0,96.5,106.55,60.11
2016,9,25,17,30,301.0,26.0,1.0,29.0,51.0,59.23,22.78
2016,9,25,17,45,150.5,13.0,1.1,28.5,25.5,19.53,0.0
2016,9,25,18,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,15,127.0,15.5,1.3,18.0,27.0,22.94,0.0
2016,9,26,6,30,254.0,31.0,1.4,19.0,54.0,64.62,32.82
2016,9,26,6,45,353.5,43.5,1.5,20.0,99.0,111.08,69.87
2016,9,26,7,0,453.0,56.0,1.6,21.0,144.0,169.11,116.69
2016,9,26,7,15,518.5,65.0,1.5,21.5,194.0,224.78,164.05
2016,9,26,7,30,584.0,74.0,1.4,22.0,244.0,287.25,216.59
2016,9,26,7,45,628.0,81.0,1.3,23.0,295.0,345.33,264.4
2016,9,26,8,0,672.0,88.0,1.2,24.0,346.0,407.03,313.13
2016,9,26,8,15,703.5,93.5,1.05,25.0,395.0,464.0,356.07
2016,9,26,8,30,735.0,99.0,0.9,26.0,444.0,522.53,397.96
2016,9,26,8,45,757.5,103.5,0.75,27.5,489.0,575.73,433.01
2016,9,26,9,0,780.0,108.0,0.6,29.0,534.0,627.54,465.02
2016,9,26,9,15,797.5,111.5,0.65,30.0,574.0,675.8,496.21
2016,9,26,9,30,815.0,115.0,0.7,31.0,614.0,722.99,525.03
2016,9,26,9,45,827.5,117.5,0.8,32.5,648.5,763.96,548.12
2016,9,26,10,0,840.0,120.0,0.9,34.0,683.0,802.96,569.54
2016,9,26,10,15,849.0,122.0,0.95,34.5,710.5,836.36,588.75
2016,9,26,10,30,858.0,124.0,1.0,35.0,738.0,867.15,606.25
2016,9,26,10,45,865.0,125.5,1.05,36.0,758.0,892.87,619.27
2016,9,26,11,0,872.0,127.0,1.1,37.0,778.0,915.55,630.41
2016,9,26,11,15,876.0,127.5,1.25,37.0,790.0,931.28,641.46
2016,9,26,11,30,880.0,128.0,1.4,37.0,802.0,943.63,650.57
2016,9,26,11,45,882.0,128.0,1.55,37.5,806.0,950.16,654.85
2016,9,26,12,0,884.0,128.0,1.7,38.0,810.0,953.16,657.06
2016,9,26,12,15,883.0,127.5,1.9,38.0,805.5,949.33,657.07
2016,9,26,12,30,882.0,127.0,2.1,38.0,801.0,941.97,654.88
2016,9,26,12,45,904.0,113.5,2.3,38.5,794.5,932.18,649.75
2016,9,26,13,0,926.0,100.0,2.5,39.0,788.0,923.77,645.44
2016,9,26,13,15,920.5,99.0,2.7,39.0,767.5,901.1,633.41
2016,9,26,13,30,915.0,98.0,2.9,39.0,747.0,875.21,619.23
2016,9,26,13,45,907.0,96.5,3.1,39.0,718.5,843.66,601.17
2016,9,26,14,0,899.0,95.0,3.3,39.0,690.0,809.35,581.01
2016,9,26,14,15,887.5,93.0,3.4,38.5,655.0,769.28,557.43
2016,9,26,14,30,876.0,91.0,3.5,38.0,620.0,727.09,531.98
2016,9,26,14,45,861.5,88.0,3.6,38.0,579.0,682.77,503.37
2016,9,26,15,0,847.0,85.0,3.7,38.0,538.0,633.87,469.27
2016,9,26,15,15,825.5,82.0,3.7,37.5,492.0,579.74,431.13
2016,9,26,15,30,804.0,79.0,3.7,37.0,446.0,525.41,391.59
2016,9,26,15,45,774.0,75.0,3.7,36.5,396.0,465.98,346.97
2016,9,26,16,0,744.0,71.0,3.7,36.0,346.0,407.88,301.78
2016,9,26,16,15,701.0,65.5,3.3,34.5,294.0,344.86,252.23
2016,9,26,16,30,658.0,60.0,2.9,33.0,242.0,285.75,204.07
2016,9,26,16,45,592.0,53.0,2.55,32.0,191.0,222.15,151.73
2016,9,26,17,0,526.0,46.0,2.2,31.0,140.0,165.42,104.91
2016,9,26,17,15,416.5,35.5,2.15,29.5,94.0,105.51,58.97
2016,9,26,17,30,307.0,25.0,2.1,28.0,48.0,57.25,19.28
2016,9,26,17,45,153.5,12.5,2.05,26.5,24.0,18.62,0.0
2016,9,26,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.5,14.5,1.4,18.0,27.0,22.38,0.0
2016,9,27,6,30,273.0,29.0,1.5,19.0,54.0,64.66,31.5
2016,9,27,6,45,361.0,42.5,1.65,20.0,97.5,111.03,69.36
2016,9,27,7,0,449.0,56.0,1.8,21.0,141.0,167.65,115.53
2016,9,27,7,15,513.5,65.0,1.8,22.0,191.0,222.7,162.22
2016,9,27,7,30,578.0,74.0,1.8,23.0,241.0,284.42,213.99
2016,9,27,7,45,614.5,83.0,1.8,24.0,290.5,341.15,261.13
2016,9,27,8,0,651.0,92.0,1.8,25.0,340.0,400.74,308.84
2016,9,27,8,15,683.0,98.0,1.7,26.0,388.0,457.38,352.3
2016,9,27,8,30,715.0,104.0,1.6,27.0,436.0,515.66,395.11
2016,9,27,8,45,735.5,109.5,1.5,28.0,480.5,567.77,431.61
2016,9,27,9,0,756.0,115.0,1.4,29.0,525.0,619.77,466.43
2016,9,27,9,15,773.5,119.0,1.4,29.5,565.0,667.65,498.73
2016,9,27,9,30,791.0,123.0,1.4,30.0,605.0,712.59,527.98
2016,9,27,9,45,849.0,106.5,1.4,31.0,649.5,766.78,560.52
2016,9,27,10,0,907.0,90.0,1.4,32.0,694.0,817.49,589.83
2016,9,27,10,15,915.0,91.5,1.4,32.5,721.0,850.94,608.68
2016,9,27,10,30,923.0,93.0,1.4,33.0,748.0,881.54,625.68
2016,9,27,10,45,921.0,97.0,1.45,34.0,766.0,903.22,636.32
2016,9,27,11,0,919.0,101.0,1.5,35.0,784.0,921.35,644.79
2016,9,27,11,15,922.0,101.5,1.6,35.0,795.5,936.52,654.8
2016,9,27,11,30,925.0,102.0,1.7,35.0,807.0,948.17,662.76
2016,9,27,11,45,920.0,105.5,1.8,35.5,808.5,952.26,664.79
2016,9,27,12,0,915.0,109.0,1.9,36.0,810.0,952.66,664.72
2016,9,27,12,15,913.5,108.5,1.95,36.0,805.5,948.26,662.63
2016,9,27,12,30,912.0,108.0,2.0,36.0,801.0,940.27,658.47
2016,9,27,12,45,917.5,102.5,2.15,36.5,790.0,929.49,652.32
2016,9,27,13,0,923.0,97.0,2.3,37.0,779.0,915.0,643.85
2016,9,27,13,15,917.5,96.0,2.4,37.0,758.0,892.33,631.1
2016,9,27,13,30,912.0,95.0,2.5,37.0,737.0,866.45,616.27
2016,9,27,13,45,898.0,96.0,2.6,37.0,707.0,832.83,596.33
2016,9,27,14,0,884.0,97.0,2.7,37.0,677.0,796.8,574.6
2016,9,27,14,15,872.0,94.5,2.75,36.5,642.0,756.29,550.49
2016,9,27,14,30,860.0,92.0,2.8,36.0,607.0,716.94,526.77
2016,9,27,14,45,842.0,90.0,2.9,36.0,565.5,668.8,495.24
2016,9,27,15,0,824.0,88.0,3.0,36.0,524.0,619.59,460.88
2016,9,27,15,15,801.5,84.5,3.1,35.5,478.5,565.37,422.83
2016,9,27,15,30,779.0,81.0,3.2,35.0,433.0,511.13,383.37
2016,9,27,15,45,750.0,76.0,3.3,34.5,383.5,452.43,339.17
2016,9,27,16,0,721.0,71.0,3.4,34.0,334.0,395.02,294.29
2016,9,27,16,15,676.5,65.5,3.4,33.0,283.0,333.3,245.15
2016,9,27,16,30,632.0,60.0,3.4,32.0,232.0,274.75,196.94
2016,9,27,16,45,567.5,52.0,3.4,31.0,182.0,212.23,145.28
2016,9,27,17,0,503.0,44.0,3.4,30.0,132.0,156.47,99.07
2016,9,27,17,15,391.5,33.5,3.55,28.5,87.5,98.06,54.19
2016,9,27,17,30,280.0,23.0,3.7,27.0,43.0,51.15,13.73
2016,9,27,17,45,140.0,11.5,3.9,26.0,21.5,16.6,0.0
2016,9,27,18,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,120.5,14.5,2.8,15.5,25.0,21.3,0.0
2016,9,28,6,30,241.0,29.0,2.9,16.0,50.0,60.63,29.41
2016,9,28,6,45,341.0,41.5,3.05,16.5,93.5,106.14,67.1
2016,9,28,7,0,441.0,54.0,3.2,17.0,137.0,163.25,114.14
2016,9,28,7,15,506.0,63.0,3.2,17.5,186.0,217.85,161.78
2016,9,28,7,30,571.0,72.0,3.2,18.0,235.0,279.18,215.04
2016,9,28,7,45,618.5,78.0,3.25,19.0,285.0,336.7,264.35
2016,9,28,8,0,666.0,84.0,3.3,20.0,335.0,398.19,315.42
2016,9,28,8,15,697.5,89.0,3.25,21.0,383.0,454.1,360.44
2016,9,28,8,30,729.0,94.0,3.2,22.0,431.0,511.56,405.0
2016,9,28,8,45,752.5,98.0,3.2,23.0,475.5,564.33,444.53
2016,9,28,9,0,776.0,102.0,3.2,24.0,520.0,615.93,481.88
2016,9,28,9,15,792.5,105.0,3.2,24.5,559.0,662.59,515.38
2016,9,28,9,30,809.0,108.0,3.2,25.0,598.0,708.11,546.37
2016,9,28,9,45,827.0,108.0,3.2,26.0,633.0,750.1,572.57
2016,9,28,10,0,845.0,108.0,3.2,27.0,668.0,790.46,597.13
2016,9,28,10,15,853.5,110.0,3.25,27.5,694.5,823.36,617.64
2016,9,28,10,30,862.0,112.0,3.3,28.0,721.0,853.62,636.24
2016,9,28,10,45,863.5,115.5,3.4,29.0,739.5,876.68,648.9
2016,9,28,11,0,865.0,119.0,3.5,30.0,758.0,896.51,659.38
2016,9,28,11,15,869.0,119.5,3.6,30.0,769.5,911.95,669.65
2016,9,28,11,30,873.0,120.0,3.7,30.0,781.0,918.59,674.22
2016,9,28,11,45,870.5,122.0,3.85,30.5,784.0,928.5,680.05
2016,9,28,12,0,868.0,124.0,4.0,31.0,787.0,929.44,680.01
2016,9,28,12,15,867.0,124.0,4.1,31.0,782.0,926.06,678.38
2016,9,28,12,30,866.0,124.0,4.2,31.0,777.0,919.21,674.59
2016,9,28,12,45,864.5,122.0,4.35,31.5,765.0,906.3,665.75
2016,9,28,13,0,863.0,120.0,4.5,32.0,753.0,890.04,654.77
2016,9,28,13,15,856.5,118.5,4.6,31.5,732.0,866.79,641.53
2016,9,28,13,30,850.0,117.0,4.7,31.0,711.0,840.56,626.33
2016,9,28,13,45,839.0,116.0,4.8,31.0,683.0,808.44,605.81
2016,9,28,14,0,828.0,115.0,4.9,31.0,655.0,773.91,583.44
2016,9,28,14,15,814.5,112.0,4.95,30.5,620.0,733.18,557.38
2016,9,28,14,30,801.0,109.0,5.0,30.0,585.0,690.69,529.66
2016,9,28,14,45,784.5,105.5,5.1,29.5,545.0,644.14,497.21
2016,9,28,15,0,768.0,102.0,5.2,29.0,505.0,596.58,462.91
2016,9,28,15,15,743.5,97.5,5.2,28.5,459.5,543.77,423.32
