Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,15,30,719.0,93.0,5.2,28.0,414.0,490.0,381.87
2016,9,28,15,45,689.5,87.0,5.2,27.5,366.0,432.87,336.57
2016,9,28,16,0,660.0,81.0,5.2,27.0,318.0,377.23,291.02
2016,9,28,16,15,612.0,74.0,5.1,25.5,268.0,315.39,240.36
2016,9,28,16,30,564.0,67.0,5.0,24.0,218.0,257.73,191.62
2016,9,28,16,45,496.0,58.0,4.95,23.0,169.5,197.26,140.1
2016,9,28,17,0,428.0,49.0,4.9,22.0,121.0,144.01,94.91
2016,9,28,17,15,314.5,36.0,4.85,21.0,79.0,87.57,50.41
2016,9,28,17,30,201.0,23.0,4.8,20.0,37.0,42.54,8.04
2016,9,28,17,45,100.5,11.5,4.8,19.0,18.5,14.77,0.0
2016,9,28,18,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,141.0,14.0,3.45,12.5,25.5,21.85,0.0
2016,9,29,6,30,282.0,28.0,3.6,13.0,51.0,63.83,29.67
2016,9,29,6,45,389.0,38.5,3.75,13.5,96.0,111.1,69.8
2016,9,29,7,0,496.0,49.0,3.9,14.0,141.0,170.39,119.32
2016,9,29,7,15,561.5,56.5,3.85,14.5,191.0,226.53,169.3
2016,9,29,7,30,627.0,64.0,3.8,15.0,241.0,289.38,224.97
2016,9,29,7,45,670.5,69.5,3.8,16.0,291.5,347.6,275.96
2016,9,29,8,0,714.0,75.0,3.8,17.0,342.0,409.28,328.17
2016,9,29,8,15,744.0,79.0,3.8,17.5,390.0,464.89,374.66
2016,9,29,8,30,774.0,83.0,3.8,18.0,438.0,522.45,421.16
2016,9,29,8,45,795.5,86.5,3.8,19.0,482.5,575.3,461.71
2016,9,29,9,0,817.0,90.0,3.8,20.0,527.0,627.94,500.69
2016,9,29,9,15,832.5,93.0,3.85,20.5,566.5,675.41,535.72
2016,9,29,9,30,848.0,96.0,3.9,21.0,606.0,721.55,567.45
2016,9,29,9,45,864.5,96.0,3.95,22.0,640.5,763.55,594.44
2016,9,29,10,0,881.0,96.0,4.0,23.0,675.0,799.79,616.89
2016,9,29,10,15,888.5,97.5,4.05,23.5,702.0,831.93,637.4
2016,9,29,10,30,896.0,99.0,4.1,24.0,729.0,861.28,655.85
2016,9,29,10,45,902.0,99.5,4.15,24.5,748.0,885.28,670.52
2016,9,29,11,0,908.0,100.0,4.2,25.0,767.0,906.1,683.02
2016,9,29,11,15,910.5,100.5,4.25,25.5,778.0,920.51,691.18
2016,9,29,11,30,913.0,101.0,4.3,26.0,789.0,931.44,697.09
2016,9,29,11,45,915.0,100.5,4.4,26.5,792.5,937.26,699.91
2016,9,29,12,0,917.0,100.0,4.5,27.0,796.0,939.48,700.45
2016,9,29,12,15,915.5,100.0,4.55,27.0,791.0,935.47,698.0
2016,9,29,12,30,914.0,100.0,4.6,27.0,786.0,927.87,693.49
2016,9,29,12,45,911.0,99.0,4.7,27.0,773.0,914.29,685.41
2016,9,29,13,0,908.0,98.0,4.8,27.0,760.0,897.27,675.04
2016,9,29,13,15,902.0,96.5,4.85,26.5,739.0,873.8,661.26
2016,9,29,13,30,896.0,95.0,4.9,26.0,718.0,847.21,645.24
2016,9,29,13,45,888.5,93.0,4.95,26.0,690.0,815.9,624.52
2016,9,29,14,0,881.0,91.0,5.0,26.0,662.0,781.87,601.76
2016,9,29,14,15,869.0,89.0,5.05,25.5,627.0,741.98,575.75
2016,9,29,14,30,857.0,87.0,5.1,25.0,592.0,700.07,547.88
2016,9,29,14,45,842.0,84.0,5.15,25.0,551.5,656.15,516.4
2016,9,29,15,0,827.0,81.0,5.2,25.0,511.0,607.8,479.66
2016,9,29,15,15,804.5,78.0,5.2,24.0,465.5,554.14,439.5
2016,9,29,15,30,782.0,75.0,5.2,23.0,420.0,500.45,397.89
2016,9,29,15,45,752.0,70.5,5.2,22.5,371.0,441.86,350.22
2016,9,29,16,0,722.0,66.0,5.2,22.0,322.0,384.68,302.12
2016,9,29,16,15,677.0,61.0,5.15,21.0,271.5,323.11,249.68
2016,9,29,16,30,632.0,56.0,5.1,20.0,221.0,265.73,199.28
2016,9,29,16,45,560.5,49.0,5.05,19.5,171.0,202.96,144.31
2016,9,29,17,0,489.0,42.0,5.0,19.0,121.0,147.75,96.38
2016,9,29,17,15,369.0,31.5,4.9,18.0,78.5,89.85,50.08
2016,9,29,17,30,249.0,21.0,4.8,17.0,36.0,43.72,2.34
2016,9,29,17,45,124.5,10.5,4.7,16.5,18.0,14.21,0.0
2016,9,29,18,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,6,15,146.5,13.0,3.8,11.5,25.0,21.02,0.0
2016,9,30,6,30,293.0,26.0,4.0,12.0,50.0,62.52,27.35
2016,9,30,6,45,403.5,36.0,4.2,12.5,94.5,110.62,68.89
2016,9,30,7,0,514.0,46.0,4.4,13.0,139.0,170.84,119.37
2016,9,30,7,15,579.0,53.0,4.45,13.5,189.5,227.16,170.0
2016,9,30,7,30,644.0,60.0,4.5,14.0,240.0,290.11,226.37
2016,9,30,7,45,688.5,65.0,4.55,15.0,290.5,348.43,278.08
2016,9,30,8,0,733.0,70.0,4.6,16.0,341.0,410.78,331.55
2016,9,30,8,15,762.5,73.5,4.6,16.5,389.5,467.09,379.23
2016,9,30,8,30,792.0,77.0,4.6,17.0,438.0,524.58,426.32
2016,9,30,8,45,813.0,80.5,4.7,17.5,482.5,577.83,468.92
2016,9,30,9,0,834.0,84.0,4.8,18.0,527.0,630.76,510.13
2016,9,30,9,15,849.0,86.0,4.85,18.5,566.5,677.35,545.21
2016,9,30,9,30,864.0,88.0,4.9,19.0,606.0,719.23,574.35
2016,9,30,9,45,876.0,89.5,4.95,19.5,639.5,759.62,602.04
2016,9,30,10,0,888.0,91.0,5.0,20.0,673.0,797.87,627.87
2016,9,30,10,15,896.0,92.5,5.05,20.5,699.5,830.51,649.41
2016,9,30,10,30,904.0,94.0,5.1,21.0,726.0,860.35,668.82
2016,9,30,10,45,908.5,95.5,5.2,21.5,745.0,884.24,684.22
2016,9,30,11,0,913.0,97.0,5.3,22.0,764.0,904.86,697.35
2016,9,30,11,15,916.0,97.5,5.35,22.0,775.0,919.69,707.55
2016,9,30,11,30,919.0,98.0,5.4,22.0,786.0,931.02,715.44
2016,9,30,11,45,919.5,98.5,5.5,22.0,789.5,936.54,719.71
2016,9,30,12,0,920.0,99.0,5.6,22.0,793.0,938.43,721.59
2016,9,30,12,15,919.0,98.5,5.65,22.0,788.0,934.24,719.03
2016,9,30,12,30,918.0,98.0,5.7,22.0,783.0,926.44,714.09
2016,9,30,12,45,809.5,140.0,5.8,22.0,736.5,872.22,676.38
2016,9,30,13,0,701.0,182.0,5.9,22.0,690.0,815.1,636.31
2016,9,30,13,15,698.5,176.5,5.9,21.5,670.5,793.58,622.72
2016,9,30,13,30,696.0,171.0,5.9,21.0,651.0,769.48,607.03
2016,9,30,13,45,691.0,164.5,5.95,21.0,624.5,739.84,586.18
2016,9,30,14,0,686.0,158.0,6.0,21.0,598.0,707.99,563.02
2016,9,30,14,15,679.0,150.0,5.95,20.5,566.0,671.01,536.45
2016,9,30,14,30,672.0,142.0,5.9,20.0,534.0,632.26,508.05
2016,9,30,14,45,673.5,127.0,5.85,20.0,497.0,590.08,475.76
2016,9,30,15,0,675.0,112.0,5.8,20.0,460.0,545.77,441.13
2016,9,30,15,15,719.5,95.5,5.7,19.5,436.0,522.41,422.95
2016,9,30,15,30,764.0,79.0,5.6,19.0,412.0,492.36,398.29
2016,9,30,15,45,733.5,74.0,5.5,19.0,363.5,433.95,348.89
2016,9,30,16,0,703.0,69.0,5.4,19.0,315.0,377.04,299.53
2016,9,30,16,15,656.0,63.5,5.2,18.5,264.5,315.92,246.2
2016,9,30,16,30,609.0,58.0,5.0,18.0,214.0,258.22,194.69
2016,9,30,16,45,539.0,50.0,4.85,17.5,165.0,196.34,140.15
2016,9,30,17,0,469.0,42.0,4.7,17.0,116.0,141.9,92.67
2016,9,30,17,15,346.5,30.5,4.45,16.0,74.0,84.28,46.37
2016,9,30,17,30,224.0,19.0,4.2,15.0,32.0,38.44,0.0
2016,9,30,17,45,112.0,9.5,3.95,14.5,16.0,12.49,0.0
2016,9,30,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,156.5,12.5,2.05,10.0,24.5,20.91,0.0
2016,10,1,6,30,313.0,25.0,2.4,11.0,49.0,63.17,25.87
2016,10,1,6,45,426.5,34.5,2.75,12.0,95.0,112.55,69.36
2016,10,1,7,0,540.0,44.0,3.1,13.0,141.0,174.06,120.69
2016,10,1,7,15,606.0,51.0,3.2,13.5,192.0,231.99,172.61
2016,10,1,7,30,672.0,58.0,3.3,14.0,243.0,296.12,229.84
2016,10,1,7,45,717.0,62.0,3.45,15.0,294.5,355.51,282.31
2016,10,1,8,0,762.0,66.0,3.6,16.0,346.0,418.36,336.02
2016,10,1,8,15,791.0,70.0,3.55,16.5,395.0,476.29,384.57
2016,10,1,8,30,820.0,74.0,3.5,17.0,444.0,535.29,432.25
2016,10,1,8,45,842.5,76.0,3.5,18.0,489.5,588.94,473.52
2016,10,1,9,0,865.0,78.0,3.5,19.0,535.0,639.68,511.22
2016,10,1,9,15,880.5,80.5,3.45,19.5,575.0,687.98,546.1
2016,10,1,9,30,896.0,83.0,3.4,20.0,615.0,734.82,577.64
2016,10,1,9,45,911.0,83.0,3.35,20.5,650.0,776.79,605.09
2016,10,1,10,0,926.0,83.0,3.3,21.0,685.0,816.7,630.67
2016,10,1,10,15,934.0,84.0,3.25,21.5,712.0,849.73,651.06
2016,10,1,10,30,942.0,85.0,3.2,22.0,739.0,879.83,669.25
2016,10,1,10,45,947.5,85.5,3.15,22.5,758.5,904.13,683.32
2016,10,1,11,0,953.0,86.0,3.1,23.0,778.0,925.07,695.07
2016,10,1,11,15,956.0,86.5,3.1,23.0,789.5,940.32,704.73
2016,10,1,11,30,959.0,87.0,3.1,23.0,801.0,951.91,712.07
2016,10,1,11,45,960.0,87.5,3.1,23.5,804.5,957.99,714.48
2016,10,1,12,0,961.0,88.0,3.1,24.0,808.0,960.29,714.55
2016,10,1,12,15,960.0,88.0,3.15,24.0,803.0,956.45,712.45
2016,10,1,12,30,959.0,88.0,3.2,24.0,798.0,948.84,708.02
2016,10,1,12,45,953.5,88.5,3.3,24.5,784.5,934.13,697.92
2016,10,1,13,0,948.0,89.0,3.4,25.0,771.0,915.87,685.56
2016,10,1,13,15,943.0,88.0,3.5,25.0,749.5,892.96,671.41
2016,10,1,13,30,938.0,87.0,3.6,25.0,728.0,866.74,654.99
2016,10,1,13,45,928.0,86.0,3.7,25.0,699.0,833.4,633.53
2016,10,1,14,0,918.0,85.0,3.8,25.0,670.0,797.35,610.02
2016,10,1,14,15,906.5,83.0,3.85,24.5,634.5,756.61,583.87
2016,10,1,14,30,895.0,81.0,3.9,24.0,599.0,713.71,555.75
2016,10,1,14,45,877.0,79.5,4.0,24.0,557.0,665.19,521.52
2016,10,1,15,0,859.0,78.0,4.1,24.0,515.0,618.03,485.95
2016,10,1,15,15,836.5,75.0,4.2,23.5,468.5,563.06,444.42
2016,10,1,15,30,814.0,72.0,4.3,23.0,422.0,508.0,401.37
2016,10,1,15,45,779.5,68.5,4.4,22.5,371.5,446.98,352.23
2016,10,1,16,0,745.0,65.0,4.5,22.0,321.0,387.76,302.79
2016,10,1,16,15,697.5,60.0,4.45,21.5,269.0,324.37,248.44
2016,10,1,16,30,650.0,55.0,4.4,21.0,217.0,265.48,196.54
2016,10,1,16,45,571.0,48.0,4.4,20.5,166.5,200.35,140.14
2016,10,1,17,0,492.0,41.0,4.4,20.0,116.0,143.63,91.59
2016,10,1,17,15,357.0,30.0,4.4,19.0,73.0,83.95,44.32
2016,10,1,17,30,222.0,19.0,4.4,18.0,30.0,37.21,0.0
2016,10,1,17,45,111.0,9.5,4.4,17.0,15.0,12.1,0.0
2016,10,1,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,145.5,12.0,2.45,10.5,23.0,19.64,0.0
2016,10,2,6,30,291.0,24.0,2.8,11.0,46.0,59.1,22.32
2016,10,2,6,45,400.0,34.5,3.15,12.0,90.0,107.56,66.14
2016,10,2,7,0,509.0,45.0,3.5,13.0,134.0,167.35,116.09
2016,10,2,7,15,575.5,52.0,3.65,13.5,184.0,223.55,166.4
2016,10,2,7,30,642.0,59.0,3.8,14.0,234.0,286.53,222.65
2016,10,2,7,45,682.5,64.5,4.0,15.0,283.5,344.0,273.68
2016,10,2,8,0,723.0,70.0,4.2,16.0,333.0,403.94,325.32
2016,10,2,8,15,752.0,74.0,4.3,16.5,380.5,459.85,372.77
2016,10,2,8,30,781.0,78.0,4.4,17.0,428.0,516.89,419.7
2016,10,2,8,45,800.0,81.5,4.5,17.5,471.5,568.25,460.86
2016,10,2,9,0,819.0,85.0,4.6,18.0,515.0,619.16,500.53
2016,10,2,9,15,834.0,87.5,4.65,18.0,553.5,665.51,536.61
2016,10,2,9,30,849.0,90.0,4.7,18.0,592.0,710.47,569.49
2016,10,2,9,45,852.5,95.0,4.8,18.5,623.0,747.97,595.39
2016,10,2,10,0,856.0,100.0,4.9,19.0,654.0,782.84,619.17
2016,10,2,10,15,760.5,142.0,4.95,19.0,648.5,778.06,614.72
2016,10,2,10,30,665.0,184.0,5.0,19.0,643.0,762.95,602.76
2016,10,2,10,45,652.5,197.0,5.05,19.0,657.5,780.15,614.83
2016,10,2,11,0,640.0,210.0,5.1,19.0,672.0,794.28,624.46
2016,10,2,11,15,567.5,240.5,5.15,19.0,654.5,768.76,603.71
2016,10,2,11,30,495.0,271.0,5.2,19.0,637.0,742.45,582.36
2016,10,2,11,45,498.0,270.5,5.3,19.5,640.5,747.12,585.21
2016,10,2,12,0,501.0,270.0,5.4,20.0,644.0,749.69,586.4
2016,10,2,12,15,413.5,300.5,5.45,20.0,607.5,702.64,549.39
2016,10,2,12,30,326.0,331.0,5.5,20.0,571.0,647.45,506.36
2016,10,2,12,45,163.0,231.0,5.6,20.0,351.0,384.82,305.14
2016,10,2,13,0,0.0,131.0,5.7,20.0,131.0,127.58,97.62
2016,10,2,13,15,271.0,177.0,5.75,20.0,361.5,427.66,344.0
2016,10,2,13,30,542.0,223.0,5.8,20.0,592.0,691.66,549.37
2016,10,2,13,45,581.5,199.0,5.85,20.0,579.5,682.24,542.98
2016,10,2,14,0,621.0,175.0,5.9,20.0,567.0,671.86,536.7
2016,10,2,14,15,564.0,182.0,5.95,20.0,523.5,613.55,491.75
2016,10,2,14,30,507.0,189.0,6.0,20.0,480.0,560.5,450.31
2016,10,2,14,45,660.5,138.0,6.05,20.0,488.5,588.44,474.73
2016,10,2,15,0,814.0,87.0,6.1,20.0,497.0,597.25,483.12
2016,10,2,15,15,789.5,83.0,6.05,19.5,451.0,542.08,439.18
2016,10,2,15,30,765.0,79.0,6.0,19.0,405.0,487.12,394.35
2016,10,2,15,45,729.0,75.0,6.0,18.5,355.5,427.34,344.38
2016,10,2,16,0,693.0,71.0,6.0,18.0,306.0,370.36,295.2
2016,10,2,16,15,642.0,65.0,5.8,17.5,255.0,307.52,240.05
2016,10,2,16,30,591.0,59.0,5.6,17.0,204.0,249.15,187.73
2016,10,2,16,45,509.0,51.0,5.45,16.5,155.0,185.81,132.18
2016,10,2,17,0,427.0,43.0,5.3,16.0,106.0,131.28,85.19
2016,10,2,17,15,291.5,30.5,4.95,15.5,65.5,74.33,39.24
2016,10,2,17,30,156.0,18.0,4.6,15.0,25.0,30.16,0.0
2016,10,2,17,45,78.0,9.0,4.25,14.5,12.5,8.85,0.0
2016,10,2,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.0,1.35,10.5,6.0,5.9,0.0
2016,10,3,6,30,0.0,12.0,1.6,11.0,12.0,11.57,1.15
2016,10,3,6,45,0.0,25.0,1.9,12.0,25.0,24.13,14.26
2016,10,3,7,0,0.0,38.0,2.2,13.0,38.0,36.7,25.38
2016,10,3,7,15,0.0,52.0,2.15,13.0,52.0,50.38,37.38
2016,10,3,7,30,0.0,66.0,2.1,13.0,66.0,64.11,49.29
2016,10,3,7,45,0.0,80.5,2.05,13.5,80.5,78.38,61.34
2016,10,3,8,0,0.0,95.0,2.0,14.0,95.0,92.68,73.17
2016,10,3,8,15,168.5,131.5,2.0,14.5,206.5,219.78,179.12
2016,10,3,8,30,337.0,168.0,2.0,15.0,318.0,363.1,294.87
2016,10,3,8,45,209.0,196.0,2.05,15.5,292.0,328.11,264.98
2016,10,3,9,0,81.0,224.0,2.1,16.0,266.0,280.61,224.64
2016,10,3,9,15,42.5,202.0,2.1,16.0,224.5,233.94,186.66
2016,10,3,9,30,4.0,180.0,2.1,16.0,183.0,180.1,142.3
2016,10,3,9,45,8.0,198.0,2.1,16.5,203.5,201.38,159.0
2016,10,3,10,0,12.0,216.0,2.1,17.0,224.0,222.96,175.57
2016,10,3,10,15,12.5,223.0,2.1,17.0,232.0,230.69,181.33
2016,10,3,10,30,13.0,230.0,2.1,17.0,240.0,238.43,187.16
2016,10,3,10,45,13.0,235.0,2.15,17.5,245.0,243.71,190.72
2016,10,3,11,0,13.0,240.0,2.2,18.0,250.0,248.96,194.3
2016,10,3,11,15,33.5,281.5,2.25,18.0,306.5,318.36,248.51
2016,10,3,11,30,54.0,323.0,2.3,18.0,363.0,381.57,296.89
2016,10,3,11,45,104.5,340.5,2.35,18.5,418.0,445.7,345.94
2016,10,3,12,0,155.0,358.0,2.4,19.0,473.0,518.82,400.52
2016,10,3,12,15,79.0,267.0,2.4,19.0,326.0,343.42,267.58
2016,10,3,12,30,3.0,176.0,2.4,19.0,179.0,175.24,135.3
2016,10,3,12,45,7.0,203.0,2.4,19.0,209.0,206.01,160.12
2016,10,3,13,0,11.0,230.0,2.4,19.0,239.0,236.93,184.48
2016,10,3,13,15,5.5,182.0,2.4,19.0,186.5,183.34,142.38
2016,10,3,13,30,0.0,134.0,2.4,19.0,134.0,130.61,100.52
2016,10,3,13,45,12.0,186.0,2.4,19.5,194.0,192.4,150.15
2016,10,3,14,0,24.0,238.0,2.4,20.0,254.0,254.67,199.07
2016,10,3,14,15,12.0,185.0,2.35,19.5,193.0,190.96,149.21
2016,10,3,14,30,0.0,132.0,2.3,19.0,132.0,128.83,99.86
2016,10,3,14,45,16.5,163.0,2.3,19.0,171.5,171.02,134.64
2016,10,3,15,0,33.0,194.0,2.3,19.0,211.0,217.51,172.29
2016,10,3,15,15,100.5,185.0,2.2,18.5,228.5,244.81,195.58
2016,10,3,15,30,168.0,176.0,2.1,18.0,246.0,270.09,216.45
2016,10,3,15,45,419.5,122.5,2.05,18.0,269.5,330.02,263.65
2016,10,3,16,0,671.0,69.0,2.0,18.0,293.0,356.55,280.0
2016,10,3,16,15,620.5,63.0,1.75,17.5,243.5,295.27,226.95
2016,10,3,16,30,570.0,57.0,1.5,17.0,194.0,238.47,176.99
2016,10,3,16,45,493.5,48.5,1.25,17.0,146.5,177.5,124.05
2016,10,3,17,0,417.0,40.0,1.0,17.0,99.0,124.77,79.06
2016,10,3,17,15,283.0,28.0,0.9,16.5,60.5,69.68,34.65
2016,10,3,17,30,149.0,16.0,0.8,16.0,22.0,26.6,0.0
2016,10,3,17,45,74.5,8.0,0.7,16.0,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,6,15,87.5,13.0,1.4,12.0,19.0,17.3,0.0
2016,10,4,6,30,175.0,26.0,1.6,12.0,38.0,46.98,14.47
2016,10,4,6,45,279.5,40.5,1.8,12.5,79.0,92.08,57.84
2016,10,4,7,0,384.0,55.0,2.0,13.0,120.0,148.0,103.97
2016,10,4,7,15,278.5,80.5,2.05,13.5,136.0,166.93,126.95
2016,10,4,7,30,173.0,106.0,2.1,14.0,152.0,168.56,133.22
2016,10,4,7,45,201.5,122.5,2.2,14.5,186.5,209.62,168.25
2016,10,4,8,0,230.0,139.0,2.3,15.0,221.0,250.55,202.58
2016,10,4,8,15,128.0,152.5,2.25,15.5,199.0,222.05,179.54
2016,10,4,8,30,26.0,166.0,2.2,16.0,177.0,178.57,142.95
2016,10,4,8,45,36.0,188.0,2.15,16.5,205.5,212.6,170.12
2016,10,4,9,0,46.0,210.0,2.1,17.0,234.0,243.51,194.19
2016,10,4,9,15,83.0,237.0,2.05,17.5,284.0,298.75,237.62
2016,10,4,9,30,120.0,264.0,2.0,18.0,334.0,363.32,287.23
2016,10,4,9,45,292.5,249.5,1.95,18.5,433.0,486.72,383.66
2016,10,4,10,0,465.0,235.0,1.9,19.0,532.0,621.21,484.09
2016,10,4,10,15,419.5,261.0,1.9,19.5,537.0,625.91,483.77
2016,10,4,10,30,374.0,287.0,1.9,20.0,542.0,619.54,476.61
2016,10,4,10,45,374.5,296.0,1.95,20.5,557.5,637.58,488.47
2016,10,4,11,0,375.0,305.0,2.0,21.0,573.0,654.19,499.04
2016,10,4,11,15,376.0,309.5,2.05,21.0,581.5,664.86,506.48
2016,10,4,11,30,377.0,314.0,2.1,21.0,590.0,674.02,512.93
2016,10,4,11,45,381.0,313.5,2.2,21.5,593.5,678.83,515.88
2016,10,4,12,0,385.0,313.0,2.3,22.0,597.0,682.09,517.78
2016,10,4,12,15,385.0,310.5,2.4,22.0,592.5,678.03,515.53
2016,10,4,12,30,385.0,308.0,2.5,22.0,588.0,672.38,512.22
2016,10,4,12,45,649.0,202.5,2.6,22.5,664.5,793.93,604.73
2016,10,4,13,0,913.0,97.0,2.7,23.0,741.0,885.59,667.27
2016,10,4,13,15,907.0,96.0,2.85,23.0,719.5,862.37,652.36
2016,10,4,13,30,901.0,95.0,3.0,23.0,698.0,836.02,636.17
2016,10,4,13,45,892.5,93.0,3.15,23.0,669.5,803.65,615.59
2016,10,4,14,0,884.0,91.0,3.3,23.0,641.0,768.63,592.9
2016,10,4,14,15,871.5,89.0,3.35,23.0,605.5,728.27,565.63
2016,10,4,14,30,859.0,87.0,3.4,23.0,570.0,689.1,538.93
2016,10,4,14,45,842.5,84.0,3.5,23.0,529.0,641.07,503.89
2016,10,4,15,0,826.0,81.0,3.6,23.0,488.0,591.91,466.77
2016,10,4,15,15,801.5,77.5,3.65,22.5,442.5,536.92,424.81
2016,10,4,15,30,777.0,74.0,3.7,22.0,397.0,482.12,381.57
2016,10,4,15,45,742.0,70.0,3.75,22.0,347.5,422.49,332.42
2016,10,4,16,0,707.0,66.0,3.8,22.0,298.0,364.8,283.36
2016,10,4,16,15,655.0,60.0,3.7,21.0,247.0,301.96,229.99
2016,10,4,16,30,603.0,54.0,3.6,20.0,196.0,243.04,178.6
2016,10,4,16,45,515.0,46.5,3.5,19.5,147.0,178.8,123.47
2016,10,4,17,0,427.0,39.0,3.4,19.0,98.0,124.06,77.37
2016,10,4,17,15,281.0,27.0,3.45,18.0,59.0,66.98,31.04
2016,10,4,17,30,135.0,15.0,3.5,17.0,20.0,24.12,0.0
2016,10,4,17,45,67.5,7.5,3.55,16.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,114.0,12.0,1.85,9.5,19.0,17.56,0.0
2016,10,5,6,30,228.0,24.0,2.1,10.0,38.0,50.55,12.3
2016,10,5,6,45,362.5,34.5,2.4,11.0,82.5,99.9,60.78
2016,10,5,7,0,497.0,45.0,2.7,12.0,127.0,162.62,112.21
2016,10,5,7,15,570.5,52.0,2.9,13.0,177.5,219.69,162.72
2016,10,5,7,30,644.0,59.0,3.1,14.0,228.0,284.31,219.75
2016,10,5,7,45,697.0,63.0,3.35,15.0,280.0,344.13,272.58
2016,10,5,8,0,750.0,67.0,3.6,16.0,332.0,408.98,328.1
2016,10,5,8,15,781.5,71.0,3.75,16.5,381.5,467.13,377.33
2016,10,5,8,30,813.0,75.0,3.9,17.0,431.0,526.57,426.08
2016,10,5,8,45,839.5,76.5,4.05,18.0,477.0,581.28,468.93
2016,10,5,9,0,866.0,78.0,4.2,19.0,523.0,636.05,510.44
2016,10,5,9,15,881.5,80.5,4.1,19.5,563.0,681.27,543.88
2016,10,5,9,30,897.0,83.0,4.0,20.0,603.0,727.72,575.41
2016,10,5,9,45,911.5,83.5,3.95,20.5,637.5,769.45,603.1
2016,10,5,10,0,926.0,84.0,3.9,21.0,672.0,809.08,628.88
2016,10,5,10,15,933.5,85.5,3.85,21.5,698.5,841.87,649.47
2016,10,5,10,30,941.0,87.0,3.8,22.0,725.0,871.7,667.81
2016,10,5,10,45,949.0,86.5,3.8,22.5,744.5,896.59,682.86
2016,10,5,11,0,957.0,86.0,3.8,23.0,764.0,918.2,695.64
2016,10,5,11,15,959.5,86.5,3.75,23.0,775.0,932.7,704.67
2016,10,5,11,30,962.0,87.0,3.7,23.0,786.0,943.53,711.33
2016,10,5,11,45,964.5,86.0,3.7,23.5,789.0,948.95,713.38
2016,10,5,12,0,967.0,85.0,3.7,24.0,792.0,950.59,713.04
2016,10,5,12,15,965.5,85.0,3.7,24.0,786.5,946.01,710.05
2016,10,5,12,30,964.0,85.0,3.7,24.0,781.0,937.66,704.69
2016,10,5,12,45,951.0,89.0,3.7,24.0,765.0,920.13,693.24
2016,10,5,13,0,938.0,93.0,3.7,24.0,749.0,899.26,679.64
2016,10,5,13,15,931.5,91.5,3.65,24.0,727.0,874.56,663.21
2016,10,5,13,30,925.0,90.0,3.6,24.0,705.0,846.68,644.62
2016,10,5,13,45,916.0,88.5,3.6,24.0,676.0,813.84,622.8
2016,10,5,14,0,907.0,87.0,3.6,24.0,647.0,778.28,598.98
2016,10,5,14,15,893.5,85.0,3.55,24.0,610.5,736.46,570.3
2016,10,5,14,30,880.0,83.0,3.5,24.0,574.0,692.69,539.98
2016,10,5,14,45,862.0,80.5,3.5,24.0,532.0,646.59,506.15
2016,10,5,15,0,844.0,78.0,3.5,24.0,490.0,596.32,468.01
2016,10,5,15,15,819.0,74.5,3.45,23.5,443.5,540.33,425.24
2016,10,5,15,30,794.0,71.0,3.4,23.0,397.0,484.56,381.24
2016,10,5,15,45,759.0,67.0,3.35,23.0,347.0,424.24,331.61
2016,10,5,16,0,724.0,63.0,3.3,23.0,297.0,365.83,282.06
2016,10,5,16,15,671.0,57.5,2.95,22.0,245.5,301.82,227.77
2016,10,5,16,30,618.0,52.0,2.6,21.0,194.0,243.11,176.63
2016,10,5,16,45,532.5,44.5,2.3,20.5,144.5,178.99,121.79
2016,10,5,17,0,447.0,37.0,2.0,20.0,95.0,124.08,75.67
2016,10,5,17,15,294.0,25.0,2.0,19.0,56.0,65.03,27.02
2016,10,5,17,30,141.0,13.0,2.0,18.0,17.0,22.08,0.0
2016,10,5,17,45,70.5,6.5,2.05,17.0,8.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,11.0,2.1,9.5,18.5,16.81,0.0
2016,10,6,6,30,243.0,22.0,2.4,10.0,37.0,49.66,8.16
2016,10,6,6,45,372.5,32.5,2.75,11.0,80.5,99.05,59.33
2016,10,6,7,0,502.0,43.0,3.1,12.0,124.0,160.96,110.47
2016,10,6,7,15,573.5,50.0,3.2,12.5,173.5,217.57,161.03
2016,10,6,7,30,645.0,57.0,3.3,13.0,223.0,281.49,218.14
2016,10,6,7,45,693.0,61.5,3.45,14.0,274.0,339.82,270.07
2016,10,6,8,0,741.0,66.0,3.6,15.0,325.0,402.63,324.19
2016,10,6,8,15,772.0,69.5,3.55,15.5,373.5,459.41,372.32
2016,10,6,8,30,803.0,73.0,3.5,16.0,422.0,517.46,419.81
2016,10,6,8,45,826.0,75.5,3.45,17.0,466.5,570.63,461.1
2016,10,6,9,0,849.0,78.0,3.4,18.0,511.0,623.6,500.71
2016,10,6,9,15,864.5,80.5,3.35,19.0,550.0,668.02,532.61
2016,10,6,9,30,880.0,83.0,3.3,20.0,589.0,713.73,562.73
2016,10,6,9,45,898.0,82.0,3.3,21.0,623.5,755.69,589.52
2016,10,6,10,0,916.0,81.0,3.3,22.0,658.0,795.81,614.49
2016,10,6,10,15,923.5,82.0,3.25,22.5,684.5,827.67,634.2
2016,10,6,10,30,931.0,83.0,3.2,23.0,711.0,856.61,651.72
2016,10,6,10,45,936.5,84.0,3.15,23.5,729.5,880.77,665.82
2016,10,6,11,0,942.0,85.0,3.1,24.0,748.0,901.61,677.62
2016,10,6,11,15,944.5,85.0,3.0,24.5,759.0,915.29,684.23
2016,10,6,11,30,947.0,85.0,2.9,25.0,770.0,925.35,688.48
2016,10,6,11,45,949.0,85.0,2.85,25.5,773.0,931.3,690.47
2016,10,6,12,0,951.0,85.0,2.8,26.0,776.0,933.52,690.13
2016,10,6,12,15,950.0,84.5,2.8,26.0,770.5,928.81,687.11
2016,10,6,12,30,949.0,84.0,2.8,26.0,765.0,920.39,681.82
2016,10,6,12,45,944.5,84.0,2.8,26.5,751.0,905.85,671.28
2016,10,6,13,0,940.0,84.0,2.8,27.0,737.0,887.8,658.57
2016,10,6,13,15,934.0,83.0,2.75,27.0,716.0,864.0,643.05
2016,10,6,13,30,928.0,82.0,2.7,27.0,695.0,836.99,625.44
2016,10,6,13,45,920.0,80.5,2.7,27.0,666.0,804.83,604.65
2016,10,6,14,0,912.0,79.0,2.7,27.0,637.0,769.9,581.85
2016,10,6,14,15,900.0,77.0,2.65,27.0,601.5,729.0,554.45
2016,10,6,14,30,888.0,75.0,2.6,27.0,566.0,686.03,525.36
2016,10,6,14,45,871.5,73.0,2.6,27.0,525.0,638.38,491.39
2016,10,6,15,0,855.0,71.0,2.6,27.0,484.0,589.53,455.03
2016,10,6,15,15,831.5,68.0,2.5,26.5,438.0,537.0,415.35
2016,10,6,15,30,808.0,65.0,2.4,26.0,392.0,482.07,372.62
2016,10,6,15,45,774.5,61.0,2.35,26.0,342.5,421.91,323.99
2016,10,6,16,0,741.0,57.0,2.3,26.0,293.0,363.51,275.23
2016,10,6,16,15,691.0,52.0,2.0,24.5,242.0,300.44,222.79
2016,10,6,16,30,641.0,47.0,1.7,23.0,191.0,241.65,172.42
2016,10,6,16,45,557.5,40.0,1.4,22.0,142.0,177.6,118.3
2016,10,6,17,0,474.0,33.0,1.1,21.0,93.0,123.15,72.89
2016,10,6,17,15,237.0,24.5,1.15,20.0,54.5,56.15,20.49
2016,10,6,17,30,0.0,16.0,1.2,19.0,16.0,15.73,0.0
2016,10,6,17,45,0.0,8.0,1.25,18.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,129.0,10.0,0.85,13.5,17.5,16.04,0.0
2016,10,7,6,30,258.0,20.0,0.9,14.0,35.0,48.7,3.21
2016,10,7,6,45,380.0,30.0,1.0,14.5,77.5,97.21,56.29
2016,10,7,7,0,502.0,40.0,1.1,15.0,120.0,157.11,105.43
2016,10,7,7,15,572.0,47.0,1.25,15.5,169.0,213.09,154.49
2016,10,7,7,30,642.0,54.0,1.4,16.0,218.0,275.6,209.26
2016,10,7,7,45,518.5,83.5,1.55,16.5,234.0,295.34,231.66
2016,10,7,8,0,395.0,113.0,1.7,17.0,250.0,298.59,238.09
2016,10,7,8,15,594.5,92.0,1.85,18.0,331.5,396.58,316.94
2016,10,7,8,30,794.0,71.0,2.0,19.0,413.0,508.87,404.95
2016,10,7,8,45,812.0,71.0,2.2,20.0,452.0,555.83,441.0
2016,10,7,9,0,830.0,71.0,2.4,21.0,491.0,599.48,473.92
2016,10,7,9,15,836.0,79.0,2.5,22.0,529.5,648.54,508.86
2016,10,7,9,30,842.0,87.0,2.6,23.0,568.0,692.85,538.36
2016,10,7,9,45,850.5,93.5,2.75,24.0,603.0,735.05,565.69
2016,10,7,10,0,859.0,100.0,2.9,25.0,638.0,774.94,590.99
2016,10,7,10,15,856.0,102.5,2.85,25.5,657.5,798.81,604.91
2016,10,7,10,30,853.0,105.0,2.8,26.0,677.0,819.43,616.62
2016,10,7,10,45,872.0,104.5,2.8,26.5,702.5,847.02,633.36
2016,10,7,11,0,891.0,104.0,2.8,27.0,728.0,876.58,651.28
2016,10,7,11,15,894.0,104.5,2.7,27.5,738.5,890.55,657.93
2016,10,7,11,30,897.0,105.0,2.6,28.0,749.0,901.11,662.45
2016,10,7,11,45,899.0,104.5,2.55,28.5,752.0,906.22,663.85
2016,10,7,12,0,901.0,104.0,2.5,29.0,755.0,907.79,663.1
2016,10,7,12,15,899.5,104.0,2.4,29.0,749.5,903.31,659.43
2016,10,7,12,30,898.0,104.0,2.3,29.0,744.0,895.32,653.63
2016,10,7,12,45,821.0,132.0,2.25,29.5,709.0,855.15,625.94
2016,10,7,13,0,744.0,160.0,2.2,30.0,674.0,811.49,596.2
2016,10,7,13,15,739.5,156.5,2.15,30.0,654.0,789.43,582.07
2016,10,7,13,30,735.0,153.0,2.1,30.0,634.0,764.74,566.01
2016,10,7,13,45,748.0,135.5,2.05,30.0,607.0,735.8,547.08
2016,10,7,14,0,761.0,118.0,2.0,30.0,580.0,701.24,524.27
2016,10,7,14,15,799.5,98.5,1.9,30.0,559.0,681.77,511.51
2016,10,7,14,30,838.0,79.0,1.8,30.0,538.0,653.64,492.61
2016,10,7,14,45,698.5,107.0,1.75,30.0,470.0,567.23,429.3
2016,10,7,15,0,559.0,135.0,1.7,30.0,402.0,481.63,365.85
2016,10,7,15,15,649.5,100.5,1.5,29.5,381.5,471.08,358.4
2016,10,7,15,30,740.0,66.0,1.3,29.0,361.0,446.3,338.68
2016,10,7,15,45,662.5,74.5,1.1,28.5,313.5,384.19,289.65
2016,10,7,16,0,585.0,83.0,0.9,28.0,266.0,327.26,243.89
2016,10,7,16,15,527.0,74.5,0.9,27.0,217.5,265.97,194.92
2016,10,7,16,30,469.0,66.0,0.9,26.0,169.0,210.1,149.05
2016,10,7,16,45,379.5,54.0,0.9,25.5,123.0,149.3,99.87
2016,10,7,17,0,290.0,42.0,0.9,25.0,77.0,98.21,59.14
2016,10,7,17,15,145.0,26.0,0.95,24.0,43.5,45.36,13.48
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,0.3,16.0,14.5,13.7,0.0
2016,10,8,6,30,144.0,21.0,0.3,16.0,29.0,37.11,0.0
2016,10,8,6,45,271.5,34.5,0.3,16.5,69.5,83.86,49.32
2016,10,8,7,0,399.0,48.0,0.3,17.0,110.0,142.12,95.7
2016,10,8,7,15,477.5,57.0,0.45,17.5,158.0,196.75,141.87
2016,10,8,7,30,556.0,66.0,0.6,18.0,206.0,259.56,195.11
2016,10,8,7,45,608.0,72.5,0.8,18.5,255.5,317.31,244.55
2016,10,8,8,0,660.0,79.0,1.0,19.0,305.0,379.45,296.39
2016,10,8,8,15,695.0,84.0,1.1,20.0,353.0,435.68,341.44
2016,10,8,8,30,730.0,89.0,1.2,21.0,401.0,493.74,386.31
2016,10,8,8,45,755.5,93.0,1.35,22.5,445.0,546.65,425.31
2016,10,8,9,0,781.0,97.0,1.5,24.0,489.0,598.35,462.08
2016,10,8,9,15,799.0,100.5,1.55,25.0,528.0,645.74,494.77
2016,10,8,9,30,817.0,104.0,1.6,26.0,567.0,692.05,525.64
2016,10,8,9,45,865.0,92.0,1.7,27.0,608.0,741.93,557.26
2016,10,8,10,0,913.0,80.0,1.8,28.0,649.0,787.8,585.51
2016,10,8,10,15,921.0,81.5,1.75,28.5,675.0,820.34,604.27
2016,10,8,10,30,929.0,83.0,1.7,29.0,701.0,849.98,620.99
2016,10,8,10,45,933.5,84.5,1.7,29.5,719.5,873.65,634.18
2016,10,8,11,0,938.0,86.0,1.7,30.0,738.0,893.97,645.22
2016,10,8,11,15,941.0,86.5,1.6,30.5,749.0,908.42,651.37
2016,10,8,11,30,944.0,87.0,1.5,31.0,760.0,919.28,655.26
2016,10,8,11,45,944.5,87.0,1.4,31.5,762.5,923.75,655.16
2016,10,8,12,0,945.0,87.0,1.3,32.0,765.0,924.52,652.86
2016,10,8,12,15,943.5,87.0,1.2,32.0,759.5,919.83,648.6
2016,10,8,12,30,942.0,87.0,1.1,32.0,754.0,911.46,642.2
2016,10,8,12,45,937.5,87.0,1.05,32.5,740.0,896.91,631.6
2016,10,8,13,0,933.0,87.0,1.0,33.0,726.0,878.88,619.04
2016,10,8,13,15,927.0,86.0,0.95,33.0,704.5,855.15,604.31
2016,10,8,13,30,921.0,85.0,0.9,33.0,683.0,828.25,587.68
2016,10,8,13,45,911.5,83.5,0.85,33.0,654.5,795.1,567.09
2016,10,8,14,0,902.0,82.0,0.8,33.0,626.0,759.3,544.77
2016,10,8,14,15,889.5,80.0,0.8,33.0,590.0,718.4,519.65
2016,10,8,14,30,877.0,78.0,0.8,33.0,554.0,675.5,492.9
2016,10,8,14,45,859.0,76.0,0.85,33.0,513.0,630.19,462.63
2016,10,8,15,0,841.0,74.0,0.9,33.0,472.0,580.77,428.52
2016,10,8,15,15,816.5,70.5,0.85,32.5,425.5,525.45,389.16
2016,10,8,15,30,792.0,67.0,0.8,32.0,379.0,470.32,348.52
2016,10,8,15,45,756.5,63.0,0.8,31.5,330.0,410.29,303.1
2016,10,8,16,0,721.0,59.0,0.8,31.0,281.0,352.25,257.36
2016,10,8,16,15,667.5,53.5,0.85,30.0,230.0,288.88,206.84
2016,10,8,16,30,614.0,48.0,0.9,29.0,179.0,230.21,158.42
2016,10,8,16,45,526.5,40.0,0.95,28.0,131.0,167.09,107.21
2016,10,8,17,0,439.0,32.0,1.0,27.0,83.0,112.79,63.39
