Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,17,15,219.5,16.0,1.05,26.0,41.5,43.0,6.58
2016,10,8,17,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,120.5,9.0,1.2,14.5,15.5,14.38,0.0
2016,10,9,6,30,241.0,18.0,1.2,15.0,31.0,43.91,0.0
2016,10,9,6,45,367.5,29.0,1.2,16.0,73.0,93.21,52.35
2016,10,9,7,0,494.0,40.0,1.2,17.0,115.0,153.9,101.82
2016,10,9,7,15,567.0,47.0,1.2,17.5,164.0,209.94,150.36
2016,10,9,7,30,640.0,54.0,1.2,18.0,213.0,273.45,205.24
2016,10,9,7,45,685.5,59.5,1.2,19.0,263.0,331.14,254.75
2016,10,9,8,0,731.0,65.0,1.2,20.0,313.0,393.1,305.88
2016,10,9,8,15,762.5,69.0,1.0,21.0,361.0,449.81,350.23
2016,10,9,8,30,794.0,73.0,0.8,22.0,409.0,507.84,393.04
2016,10,9,8,45,723.5,94.0,0.65,23.0,424.5,527.75,405.59
2016,10,9,9,0,653.0,115.0,0.5,24.0,440.0,538.54,410.5
2016,10,9,9,15,761.5,100.0,0.4,25.0,507.5,618.68,465.57
2016,10,9,9,30,870.0,85.0,0.3,26.0,575.0,706.12,521.22
2016,10,9,9,45,883.5,86.0,0.25,27.0,608.5,742.97,540.38
2016,10,9,10,0,897.0,87.0,0.2,28.0,642.0,781.09,560.56
2016,10,9,10,15,905.5,88.5,0.3,29.0,668.0,813.5,579.06
2016,10,9,10,30,914.0,90.0,0.4,30.0,694.0,843.09,595.82
2016,10,9,10,45,918.5,91.5,0.5,31.0,712.5,866.37,608.64
2016,10,9,11,0,923.0,93.0,0.6,32.0,731.0,886.37,619.5
2016,10,9,11,15,925.5,93.5,0.7,32.0,741.5,900.13,629.12
2016,10,9,11,30,928.0,94.0,0.8,32.0,752.0,910.36,636.74
2016,10,9,11,45,927.0,95.0,0.95,32.5,754.0,914.5,640.31
2016,10,9,12,0,926.0,96.0,1.1,33.0,756.0,915.0,641.66
2016,10,9,12,15,924.0,95.5,1.25,33.0,750.0,909.33,640.48
2016,10,9,12,30,922.0,95.0,1.4,33.0,744.0,900.07,637.05
2016,10,9,12,45,913.0,97.0,1.55,33.5,729.0,884.11,628.04
2016,10,9,13,0,904.0,99.0,1.7,34.0,714.0,864.87,616.89
2016,10,9,13,15,897.0,97.5,1.85,34.0,692.0,840.3,603.43
2016,10,9,13,30,890.0,96.0,2.0,34.0,670.0,812.71,587.79
2016,10,9,13,45,875.0,96.0,2.2,34.0,640.0,781.86,570.1
2016,10,9,14,0,860.0,96.0,2.4,34.0,610.0,744.48,547.6
2016,10,9,14,15,845.5,94.0,2.5,33.5,574.5,703.27,522.53
2016,10,9,14,30,831.0,92.0,2.6,33.0,539.0,660.31,494.81
2016,10,9,14,45,807.5,90.0,2.75,32.5,497.0,610.24,460.57
2016,10,9,15,0,784.0,88.0,2.9,32.0,455.0,559.71,424.77
2016,10,9,15,15,756.0,84.0,2.95,31.5,409.0,504.5,383.99
2016,10,9,15,30,728.0,80.0,3.0,31.0,363.0,451.05,343.07
2016,10,9,15,45,686.5,75.0,3.15,30.5,314.0,390.45,295.54
2016,10,9,16,0,645.0,70.0,3.3,30.0,265.0,332.62,248.52
2016,10,9,16,15,586.0,63.0,3.25,29.0,215.5,269.95,197.03
2016,10,9,16,30,527.0,56.0,3.2,28.0,166.0,212.74,148.95
2016,10,9,16,45,432.5,46.0,3.15,27.0,119.5,150.39,98.14
2016,10,9,17,0,338.0,36.0,3.1,26.0,73.0,98.43,56.22
2016,10,9,17,15,169.0,18.0,3.25,25.0,36.5,38.51,0.93
2016,10,9,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.55,12.5,11.0,10.81,0.0
2016,10,10,6,30,0.0,22.0,1.8,13.0,22.0,21.43,0.0
2016,10,10,6,45,111.0,37.5,2.05,13.5,54.0,58.98,35.99
2016,10,10,7,0,222.0,53.0,2.3,14.0,86.0,107.72,75.34
2016,10,10,7,15,266.0,70.5,2.35,14.0,125.0,151.16,113.26
2016,10,10,7,30,310.0,88.0,2.4,14.0,164.0,199.31,155.48
2016,10,10,7,45,336.5,105.0,2.5,14.5,204.0,244.71,195.16
2016,10,10,8,0,363.0,122.0,2.6,15.0,244.0,292.4,235.85
2016,10,10,8,15,399.0,130.5,2.6,15.5,282.5,337.73,273.71
2016,10,10,8,30,435.0,139.0,2.6,16.0,321.0,385.68,312.78
2016,10,10,8,45,425.0,163.0,2.65,16.5,357.0,425.98,344.37
2016,10,10,9,0,415.0,187.0,2.7,17.0,393.0,464.27,373.44
2016,10,10,9,15,569.0,151.0,2.65,17.5,456.5,544.16,436.51
2016,10,10,9,30,723.0,115.0,2.6,18.0,520.0,636.92,507.41
2016,10,10,9,45,788.0,108.5,2.6,19.0,573.0,699.82,551.19
2016,10,10,10,0,853.0,102.0,2.6,20.0,626.0,766.07,595.25
2016,10,10,10,15,862.0,104.0,2.6,20.5,652.0,798.44,615.52
2016,10,10,10,30,871.0,106.0,2.6,21.0,678.0,828.14,634.01
2016,10,10,10,45,879.0,106.0,2.6,22.0,697.0,851.94,647.05
2016,10,10,11,0,887.0,106.0,2.6,23.0,716.0,867.73,654.58
2016,10,10,11,15,890.5,106.5,2.6,23.5,726.5,881.85,662.33
2016,10,10,11,30,894.0,107.0,2.6,24.0,737.0,892.59,667.87
2016,10,10,11,45,896.0,106.5,2.65,25.0,739.5,897.47,668.7
2016,10,10,12,0,898.0,106.0,2.7,26.0,742.0,898.84,667.33
2016,10,10,12,15,896.5,106.0,2.75,26.0,736.5,894.21,664.73
2016,10,10,12,30,895.0,106.0,2.8,26.0,731.0,886.08,659.96
2016,10,10,12,45,888.0,106.5,2.9,26.5,716.5,870.42,649.29
2016,10,10,13,0,881.0,107.0,3.0,27.0,702.0,856.37,639.84
2016,10,10,13,15,874.0,105.5,3.05,27.0,680.5,832.01,624.33
2016,10,10,13,30,867.0,104.0,3.1,27.0,659.0,804.68,606.82
2016,10,10,13,45,854.0,103.5,3.2,27.0,629.5,771.1,585.14
2016,10,10,14,0,841.0,103.0,3.3,27.0,600.0,735.22,561.64
2016,10,10,14,15,826.0,100.0,3.4,26.5,565.0,693.19,534.5
2016,10,10,14,30,811.0,97.0,3.5,26.0,530.0,649.51,504.28
2016,10,10,14,45,785.5,95.5,3.6,26.0,488.0,599.55,467.28
2016,10,10,15,0,760.0,94.0,3.7,26.0,446.0,550.8,430.16
2016,10,10,15,15,731.0,89.5,3.85,25.0,400.0,495.58,388.81
2016,10,10,15,30,702.0,85.0,4.0,24.0,354.0,441.19,346.47
2016,10,10,15,45,652.5,80.5,4.15,23.5,305.0,379.02,295.9
2016,10,10,16,0,603.0,76.0,4.3,23.0,256.0,320.45,246.76
2016,10,10,16,15,541.5,68.0,4.35,22.0,207.0,258.29,194.23
2016,10,10,16,30,480.0,60.0,4.4,21.0,158.0,201.92,145.64
2016,10,10,16,45,376.0,49.0,4.45,20.0,112.0,139.39,93.85
2016,10,10,17,0,272.0,38.0,4.5,19.0,66.0,88.38,52.0
2016,10,10,17,15,136.0,19.0,4.45,18.0,33.0,34.77,0.0
2016,10,10,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,61.0,9.0,1.35,10.5,12.0,11.52,0.0
2016,10,11,6,30,122.0,18.0,1.5,11.0,24.0,30.92,0.0
2016,10,11,6,45,245.5,32.5,1.65,12.0,62.5,76.38,43.75
2016,10,11,7,0,369.0,47.0,1.8,13.0,101.0,132.88,90.5
2016,10,11,7,15,448.5,57.0,1.95,13.5,148.0,186.63,136.99
2016,10,11,7,30,528.0,67.0,2.1,14.0,195.0,248.68,191.05
2016,10,11,7,45,582.5,74.0,2.25,14.5,243.5,306.03,241.53
2016,10,11,8,0,637.0,81.0,2.4,15.0,292.0,368.03,294.79
2016,10,11,8,15,673.5,86.0,2.4,15.5,339.0,423.5,341.41
2016,10,11,8,30,710.0,91.0,2.4,16.0,386.0,480.96,388.13
2016,10,11,8,45,651.5,110.5,2.45,16.5,403.5,501.39,404.37
2016,10,11,9,0,593.0,130.0,2.5,17.0,421.0,514.83,414.32
2016,10,11,9,15,587.5,148.0,2.55,17.5,455.0,554.71,444.07
2016,10,11,9,30,582.0,166.0,2.6,18.0,489.0,589.62,469.23
2016,10,11,9,45,728.0,128.5,2.7,18.5,557.0,678.43,537.01
2016,10,11,10,0,874.0,91.0,2.8,19.0,625.0,763.5,597.19
2016,10,11,10,15,883.0,92.5,2.8,19.5,650.5,795.5,617.25
2016,10,11,10,30,892.0,94.0,2.8,20.0,676.0,824.78,635.64
2016,10,11,10,45,898.0,95.0,2.85,20.5,694.5,848.15,650.13
2016,10,11,11,0,904.0,96.0,2.9,21.0,713.0,868.36,662.46
2016,10,11,11,15,907.5,96.5,2.9,21.0,724.0,882.59,671.68
2016,10,11,11,30,911.0,97.0,2.9,21.0,735.0,893.39,678.68
2016,10,11,11,45,911.0,98.0,2.9,21.5,737.0,898.2,680.43
2016,10,11,12,0,911.0,99.0,2.9,22.0,739.0,899.44,679.93
2016,10,11,12,15,909.5,98.5,2.85,22.0,733.5,894.16,676.08
2016,10,11,12,30,908.0,98.0,2.8,22.0,728.0,885.34,670.02
2016,10,11,12,45,858.0,113.5,2.8,22.5,699.5,854.98,648.4
2016,10,11,13,0,808.0,129.0,2.8,23.0,671.0,817.27,621.9
2016,10,11,13,15,802.0,126.5,2.85,23.0,650.5,793.96,606.93
2016,10,11,13,30,796.0,124.0,2.9,23.0,630.0,767.89,589.86
2016,10,11,13,45,785.5,121.5,2.95,23.0,601.5,735.81,568.45
2016,10,11,14,0,775.0,119.0,3.0,23.0,573.0,703.83,546.98
2016,10,11,14,15,785.5,102.0,3.1,22.5,539.0,664.32,520.76
2016,10,11,14,30,796.0,85.0,3.2,22.0,505.0,623.6,492.52
2016,10,11,14,45,631.5,117.5,3.35,22.0,434.5,527.17,418.05
2016,10,11,15,0,467.0,150.0,3.5,22.0,364.0,436.96,347.1
2016,10,11,15,15,586.5,109.0,3.65,21.5,349.5,437.25,348.48
2016,10,11,15,30,706.0,68.0,3.8,21.0,335.0,421.16,335.02
2016,10,11,15,45,653.5,71.5,3.95,20.5,292.5,367.41,289.91
2016,10,11,16,0,601.0,75.0,4.1,20.0,250.0,316.46,246.01
2016,10,11,16,15,537.5,66.5,4.1,19.0,201.5,253.48,192.16
2016,10,11,16,30,474.0,58.0,4.1,18.0,153.0,196.53,142.62
2016,10,11,16,45,373.5,46.5,4.2,17.5,108.0,135.03,90.91
2016,10,11,17,0,273.0,35.0,4.3,17.0,63.0,84.68,48.63
2016,10,11,17,15,136.5,17.5,4.25,16.5,31.5,32.59,0.0
2016,10,11,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.5,1.3,9.5,11.0,8.36,0.0
2016,10,12,6,30,118.0,17.0,1.4,10.0,22.0,29.23,0.0
2016,10,12,6,45,251.0,31.5,1.55,11.0,61.0,76.27,42.86
2016,10,12,7,0,384.0,46.0,1.7,12.0,100.0,134.45,91.29
2016,10,12,7,15,466.0,55.5,1.7,12.5,147.5,189.02,138.6
2016,10,12,7,30,548.0,65.0,1.7,13.0,195.0,252.12,193.59
2016,10,12,7,45,607.5,70.5,1.7,14.0,245.0,310.65,244.49
2016,10,12,8,0,667.0,76.0,1.7,15.0,295.0,374.28,298.14
2016,10,12,8,15,703.0,81.0,1.65,15.5,342.5,430.81,345.12
2016,10,12,8,30,739.0,86.0,1.6,16.0,390.0,489.22,391.87
2016,10,12,8,45,768.0,89.0,1.6,16.5,435.0,541.58,432.69
2016,10,12,9,0,797.0,92.0,1.6,17.0,480.0,595.72,473.48
2016,10,12,9,15,815.5,95.0,1.65,17.5,519.0,643.06,508.28
2016,10,12,9,30,834.0,98.0,1.7,18.0,558.0,689.3,541.41
2016,10,12,9,45,846.5,100.5,1.8,19.0,590.5,729.28,567.26
2016,10,12,10,0,859.0,103.0,1.9,20.0,623.0,767.19,591.24
2016,10,12,10,15,868.0,104.5,2.1,20.0,649.0,798.98,613.81
2016,10,12,10,30,877.0,106.0,2.3,20.0,675.0,828.08,634.54
2016,10,12,10,45,882.0,107.5,2.5,20.5,693.0,851.02,649.79
2016,10,12,11,0,887.0,109.0,2.7,21.0,711.0,870.79,662.9
2016,10,12,11,15,890.0,110.0,2.9,21.0,721.0,885.02,673.53
2016,10,12,11,30,893.0,111.0,3.1,21.0,731.0,895.82,681.94
2016,10,12,11,45,895.0,110.0,3.3,21.0,733.5,894.8,682.31
2016,10,12,12,0,897.0,109.0,3.5,21.0,736.0,895.49,684.03
2016,10,12,12,15,728.5,168.5,3.5,21.0,675.0,821.72,632.5
2016,10,12,12,30,560.0,228.0,3.5,21.0,614.0,733.8,567.79
2016,10,12,12,45,558.0,223.5,3.55,21.5,601.5,720.41,558.13
2016,10,12,13,0,556.0,219.0,3.6,22.0,589.0,704.86,546.43
2016,10,12,13,15,561.0,206.5,3.6,22.0,570.0,684.14,532.2
2016,10,12,13,30,566.0,194.0,3.6,22.0,551.0,661.09,516.18
2016,10,12,13,45,582.5,178.5,3.65,22.5,531.5,641.1,501.67
2016,10,12,14,0,599.0,163.0,3.7,23.0,512.0,621.43,487.11
2016,10,12,14,15,624.5,144.0,3.85,22.5,488.5,598.08,471.93
2016,10,12,14,30,650.0,125.0,4.0,22.0,465.0,570.79,453.22
2016,10,12,14,45,612.0,127.5,4.15,22.0,427.5,523.59,416.76
2016,10,12,15,0,574.0,130.0,4.3,22.0,390.0,477.44,380.41
2016,10,12,15,15,635.5,99.5,4.25,21.5,359.5,450.84,359.81
2016,10,12,15,30,697.0,69.0,4.2,21.0,329.0,415.37,330.65
2016,10,12,15,45,663.0,68.0,4.2,20.5,288.0,365.33,288.17
2016,10,12,16,0,629.0,67.0,4.2,20.0,247.0,316.42,245.38
2016,10,12,16,15,566.5,59.5,3.85,19.0,198.5,253.66,191.22
2016,10,12,16,30,504.0,52.0,3.5,18.0,150.0,196.79,141.4
2016,10,12,16,45,406.0,41.5,3.2,17.5,105.0,135.63,89.68
2016,10,12,17,0,308.0,31.0,2.9,17.0,60.0,85.33,46.61
2016,10,12,17,15,154.0,15.5,2.9,16.0,30.0,31.98,0.0
2016,10,12,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,11.0,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,11.0,22.0,21.63,0.0
2016,10,13,6,45,219.0,30.0,2.15,11.5,60.5,69.18,37.78
2016,10,13,7,0,438.0,38.0,2.3,12.0,99.0,137.07,91.2
2016,10,13,7,15,516.0,45.5,2.55,12.5,146.0,191.1,138.84
2016,10,13,7,30,594.0,53.0,2.8,13.0,193.0,253.19,194.0
2016,10,13,7,45,650.5,57.0,3.05,13.5,242.0,310.24,245.35
2016,10,13,8,0,707.0,61.0,3.3,14.0,291.0,372.86,300.3
2016,10,13,8,15,739.5,65.0,3.3,14.5,337.5,428.31,348.01
2016,10,13,8,30,772.0,69.0,3.3,15.0,384.0,485.21,395.33
2016,10,13,8,45,798.0,71.5,3.35,16.0,427.5,537.84,437.14
2016,10,13,9,0,824.0,74.0,3.4,17.0,471.0,590.57,477.59
2016,10,13,9,15,840.5,76.0,3.35,17.5,509.0,636.33,512.09
2016,10,13,9,30,857.0,78.0,3.3,18.0,547.0,677.47,541.45
2016,10,13,9,45,856.5,85.0,3.25,19.0,577.0,713.42,564.36
2016,10,13,10,0,856.0,92.0,3.2,20.0,607.0,750.44,587.64
2016,10,13,10,15,605.0,182.0,3.2,20.5,553.5,679.31,531.51
2016,10,13,10,30,354.0,272.0,3.2,21.0,500.0,579.99,451.62
2016,10,13,10,45,414.0,261.0,3.2,21.5,534.5,632.01,490.51
2016,10,13,11,0,474.0,250.0,3.2,22.0,569.0,677.17,523.16
2016,10,13,11,15,515.0,238.0,3.25,22.5,589.5,704.78,542.79
2016,10,13,11,30,556.0,226.0,3.3,23.0,610.0,730.97,561.37
2016,10,13,11,45,559.5,224.5,3.35,23.5,612.0,734.63,562.97
2016,10,13,12,0,563.0,223.0,3.4,24.0,614.0,736.01,563.14
2016,10,13,12,15,447.0,262.0,3.5,24.0,571.0,677.02,518.39
2016,10,13,12,30,331.0,301.0,3.6,24.0,528.0,609.63,467.38
2016,10,13,12,45,491.5,240.0,3.75,24.0,569.0,681.09,524.57
2016,10,13,13,0,652.0,179.0,3.9,24.0,610.0,741.66,572.55
2016,10,13,13,15,659.0,169.0,3.95,24.0,592.5,723.45,559.9
2016,10,13,13,30,666.0,159.0,4.0,24.0,575.0,702.42,545.58
2016,10,13,13,45,615.5,166.0,4.05,24.0,537.0,653.67,509.66
2016,10,13,14,0,565.0,173.0,4.1,24.0,499.0,602.53,471.69
2016,10,13,14,15,649.0,136.0,4.1,23.5,489.0,604.11,475.79
2016,10,13,14,30,733.0,99.0,4.1,23.0,479.0,593.83,470.38
2016,10,13,14,45,712.0,94.5,4.15,23.0,439.0,546.6,434.01
2016,10,13,15,0,691.0,90.0,4.2,23.0,399.0,499.03,396.68
2016,10,13,15,15,557.5,104.5,4.2,22.5,337.5,413.13,328.68
2016,10,13,15,30,424.0,119.0,4.2,22.0,276.0,335.5,266.27
2016,10,13,15,45,396.0,106.0,4.2,21.5,236.5,287.93,227.02
2016,10,13,16,0,368.0,93.0,4.2,21.0,197.0,242.46,188.42
2016,10,13,16,15,332.0,78.0,4.0,20.5,158.0,194.67,147.29
2016,10,13,16,30,296.0,63.0,3.8,20.0,119.0,150.37,108.7
2016,10,13,16,45,235.5,47.0,3.6,19.5,83.0,103.64,69.32
2016,10,13,17,0,175.0,31.0,3.4,19.0,47.0,63.77,34.18
2016,10,13,17,15,87.5,15.5,3.05,18.5,23.5,23.58,0.0
2016,10,13,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,7.0,4.15,15.0,7.0,0.0,0.0
2016,10,14,6,30,0.0,14.0,4.2,15.0,14.0,13.76,0.0
2016,10,14,6,45,74.0,30.5,4.3,15.5,40.5,45.48,24.43
2016,10,14,7,0,148.0,47.0,4.4,16.0,67.0,82.56,56.33
2016,10,14,7,15,180.0,65.5,4.5,16.0,100.0,118.99,88.05
2016,10,14,7,30,212.0,84.0,4.6,16.0,133.0,158.83,122.96
2016,10,14,7,45,231.0,102.5,4.7,16.5,167.0,197.07,156.43
2016,10,14,8,0,250.0,121.0,4.8,17.0,201.0,236.99,190.69
2016,10,14,8,15,258.0,140.5,4.9,17.0,234.0,274.31,222.55
2016,10,14,8,30,266.0,160.0,5.0,17.0,267.0,311.93,254.0
2016,10,14,8,45,273.5,177.5,5.1,17.5,298.0,347.24,282.5
2016,10,14,9,0,281.0,195.0,5.2,18.0,329.0,382.57,310.42
2016,10,14,9,15,356.5,197.0,5.2,18.0,381.5,444.74,360.83
2016,10,14,9,30,432.0,199.0,5.2,18.0,434.0,518.65,419.53
2016,10,14,9,45,428.5,214.0,5.25,18.5,458.5,547.37,440.4
2016,10,14,10,0,425.0,229.0,5.3,19.0,483.0,574.41,459.78
2016,10,14,10,15,290.0,264.5,5.2,19.0,441.5,513.22,409.09
2016,10,14,10,30,155.0,300.0,5.1,19.0,400.0,443.76,351.51
2016,10,14,10,45,84.5,266.0,5.1,19.5,321.0,343.59,271.58
2016,10,14,11,0,14.0,232.0,5.1,20.0,242.0,242.23,189.42
2016,10,14,11,15,19.5,248.0,5.0,20.0,261.5,263.55,206.34
2016,10,14,11,30,25.0,264.0,4.9,20.0,281.0,285.0,223.11
2016,10,14,11,45,12.5,180.5,4.8,20.5,189.0,188.24,146.32
2016,10,14,12,0,0.0,97.0,4.7,21.0,97.0,93.96,70.54
2016,10,14,12,15,0.0,123.5,4.6,21.0,123.5,120.23,91.7
2016,10,14,12,30,0.0,150.0,4.5,21.0,150.0,146.77,112.88
2016,10,14,12,45,0.0,150.0,4.4,21.0,150.0,146.8,112.94
2016,10,14,13,0,0.0,150.0,4.3,21.0,150.0,146.83,113.06
2016,10,14,13,15,0.0,147.5,4.2,21.0,147.5,144.37,111.21
2016,10,14,13,30,0.0,145.0,4.1,21.0,145.0,141.91,109.41
2016,10,14,13,45,0.0,154.0,4.05,21.0,154.5,151.12,116.95
2016,10,14,14,0,0.0,163.0,4.0,21.0,164.0,160.45,124.61
2016,10,14,14,15,0.0,110.0,3.85,20.5,110.5,107.0,82.04
2016,10,14,14,30,0.0,57.0,3.7,20.0,57.0,55.09,39.96
2016,10,14,14,45,0.0,41.5,3.55,20.0,41.5,40.09,27.69
2016,10,14,15,0,0.0,26.0,3.4,20.0,26.0,25.1,15.31
2016,10,14,15,15,0.0,30.0,3.25,19.5,30.0,28.96,18.63
2016,10,14,15,30,0.0,34.0,3.1,19.0,34.0,32.82,21.96
2016,10,14,15,45,0.0,29.0,3.0,19.0,29.0,27.99,17.93
2016,10,14,16,0,0.0,24.0,2.9,19.0,24.0,23.15,13.85
2016,10,14,16,15,0.0,19.0,2.6,18.5,19.0,18.32,9.76
2016,10,14,16,30,0.0,14.0,2.3,18.0,14.0,13.5,5.61
2016,10,14,16,45,0.0,9.5,2.0,17.5,9.5,9.15,1.83
2016,10,14,17,0,0.0,5.0,1.7,17.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,1.55,16.5,2.5,2.46,0.0
2016,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,6,15,50.5,7.0,1.15,12.5,8.5,0.0,0.0
2016,10,15,6,30,101.0,14.0,1.3,13.0,17.0,23.03,0.0
2016,10,15,6,45,242.0,27.0,1.5,13.5,53.5,68.78,33.97
2016,10,15,7,0,383.0,40.0,1.7,14.0,90.0,126.37,83.2
2016,10,15,7,15,465.5,48.5,2.0,14.5,135.5,179.27,128.94
2016,10,15,7,30,548.0,57.0,2.3,15.0,181.0,240.74,182.61
2016,10,15,7,45,603.0,62.5,2.6,16.0,229.0,296.96,232.16
2016,10,15,8,0,658.0,68.0,2.9,17.0,277.0,357.82,284.46
2016,10,15,8,15,693.0,72.5,3.35,17.5,322.5,412.39,331.38
2016,10,15,8,30,728.0,77.0,3.8,18.0,368.0,467.66,377.71
2016,10,15,8,45,754.5,80.0,4.25,18.5,410.5,519.0,419.87
2016,10,15,9,0,781.0,83.0,4.7,19.0,453.0,570.57,461.66
2016,10,15,9,15,403.5,145.0,4.95,19.5,337.0,424.71,343.81
2016,10,15,9,30,26.0,207.0,5.2,20.0,221.0,224.1,176.95
2016,10,15,9,45,39.5,229.5,5.5,21.0,252.5,264.7,208.84
2016,10,15,10,0,53.0,252.0,5.8,22.0,284.0,300.06,235.84
2016,10,15,10,15,183.0,265.0,5.95,22.0,380.5,422.98,334.78
2016,10,15,10,30,313.0,278.0,6.1,22.0,477.0,552.53,436.48
2016,10,15,10,45,314.0,285.5,6.3,22.5,490.0,567.82,446.84
2016,10,15,11,0,315.0,293.0,6.5,23.0,503.0,581.95,456.62
2016,10,15,11,15,285.5,303.5,6.65,23.0,496.0,572.64,448.74
2016,10,15,11,30,256.0,314.0,6.8,23.0,489.0,561.62,439.63
2016,10,15,11,45,253.0,316.5,6.95,23.0,490.0,562.88,440.66
2016,10,15,12,0,250.0,319.0,7.1,23.0,491.0,554.06,434.26
2016,10,15,12,15,251.5,315.0,7.2,23.0,486.5,558.86,438.08
2016,10,15,12,30,253.0,311.0,7.3,23.0,482.0,553.6,434.45
2016,10,15,12,45,252.5,304.5,7.4,23.0,472.5,542.88,426.72
2016,10,15,13,0,252.0,298.0,7.5,23.0,463.0,531.17,418.26
2016,10,15,13,15,348.5,266.0,7.55,22.5,485.5,567.1,449.8
2016,10,15,13,30,445.0,234.0,7.6,22.0,508.0,605.57,482.82
2016,10,15,13,45,441.0,222.5,7.7,22.0,483.5,577.73,461.88
2016,10,15,14,0,437.0,211.0,7.8,22.0,459.0,548.55,439.83
2016,10,15,14,15,400.0,204.0,7.75,21.5,420.5,493.74,397.65
2016,10,15,14,30,363.0,197.0,7.7,21.0,382.0,447.6,361.57
2016,10,15,14,45,336.0,184.0,7.7,21.0,344.5,402.67,325.57
2016,10,15,15,0,309.0,171.0,7.7,21.0,307.0,359.06,290.17
2016,10,15,15,15,184.5,157.0,7.45,20.5,236.0,260.77,209.95
2016,10,15,15,30,60.0,143.0,7.2,20.0,165.0,174.85,139.31
2016,10,15,15,45,50.5,123.5,6.95,19.5,140.0,147.72,117.06
2016,10,15,16,0,41.0,104.0,6.7,19.0,115.0,121.53,95.25
2016,10,15,16,15,29.5,83.5,6.5,18.5,90.5,94.62,72.62
2016,10,15,16,30,18.0,63.0,6.3,18.0,66.0,68.94,50.9
2016,10,15,16,45,9.0,43.0,6.1,18.0,44.5,44.41,29.96
2016,10,15,17,0,0.0,23.0,5.9,18.0,23.0,22.37,9.26
2016,10,15,17,15,0.0,11.5,5.8,17.5,11.5,11.3,0.0
2016,10,15,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,15.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,17.0,2.6,15.5,17.0,16.41,5.39
2016,10,16,7,0,0.0,29.0,2.9,16.0,29.0,28.0,17.23
2016,10,16,7,15,0.0,44.5,2.95,16.0,44.5,43.25,30.54
2016,10,16,7,30,0.0,60.0,3.0,16.0,60.0,58.59,43.81
2016,10,16,7,45,0.0,76.0,3.05,16.5,76.0,74.46,57.26
2016,10,16,8,0,0.0,92.0,3.1,17.0,92.0,90.35,70.49
2016,10,16,8,15,0.0,107.0,3.2,17.0,107.0,105.26,82.82
2016,10,16,8,30,0.0,122.0,3.3,17.0,122.0,120.2,95.02
2016,10,16,8,45,0.0,70.0,3.45,17.5,70.0,67.67,51.11
2016,10,16,9,0,0.0,18.0,3.6,18.0,18.0,17.38,8.94
2016,10,16,9,15,0.0,69.5,3.75,18.0,69.5,67.2,50.41
2016,10,16,9,30,0.0,121.0,3.9,18.0,121.0,118.09,92.07
2016,10,16,9,45,0.0,112.5,4.1,18.5,112.5,109.46,84.62
2016,10,16,10,0,0.0,104.0,4.3,19.0,104.0,100.94,77.37
2016,10,16,10,15,0.0,130.0,4.45,19.0,130.0,126.87,98.28
2016,10,16,10,30,0.0,156.0,4.6,19.0,156.0,153.03,119.2
2016,10,16,10,45,3.0,177.5,4.85,19.5,180.0,177.23,138.31
2016,10,16,11,0,6.0,199.0,5.1,20.0,204.0,201.67,157.46
2016,10,16,11,15,3.0,156.5,5.25,20.0,159.0,155.89,120.82
2016,10,16,11,30,0.0,114.0,5.4,20.0,114.0,110.8,84.53
2016,10,16,11,45,0.0,116.5,5.6,20.5,116.5,113.28,86.38
2016,10,16,12,0,0.0,119.0,5.8,21.0,119.0,115.77,88.21
2016,10,16,12,15,0.0,85.5,5.9,21.0,85.5,82.76,61.66
2016,10,16,12,30,0.0,52.0,6.0,21.0,52.0,50.29,35.4
2016,10,16,12,45,23.5,163.0,6.1,21.0,178.5,184.18,144.1
2016,10,16,13,0,47.0,274.0,6.2,21.0,305.0,322.03,253.28
2016,10,16,13,15,78.5,277.0,6.35,21.0,326.0,349.51,275.88
2016,10,16,13,30,110.0,280.0,6.5,21.0,347.0,375.52,297.43
2016,10,16,13,45,55.0,187.5,6.7,21.0,221.0,231.65,183.35
2016,10,16,14,0,0.0,95.0,6.9,21.0,95.0,92.04,69.72
2016,10,16,14,15,44.5,156.5,7.0,20.5,179.0,188.57,149.68
2016,10,16,14,30,89.0,218.0,7.1,20.0,263.0,282.33,226.34
2016,10,16,14,45,175.5,196.5,7.25,20.0,276.0,313.43,253.06
2016,10,16,15,0,262.0,175.0,7.4,20.0,289.0,336.4,272.51
2016,10,16,15,15,340.0,144.5,7.2,19.5,275.5,331.12,268.67
2016,10,16,15,30,418.0,114.0,7.0,19.0,262.0,323.12,261.25
2016,10,16,15,45,518.5,87.0,6.8,18.5,243.5,316.32,252.86
2016,10,16,16,0,619.0,60.0,6.6,18.0,225.0,296.51,231.36
2016,10,16,16,15,552.5,53.0,6.25,17.5,178.0,234.62,176.34
2016,10,16,16,30,486.0,46.0,5.9,17.0,131.0,179.09,126.76
2016,10,16,16,45,373.0,36.0,5.55,16.5,88.5,118.02,75.38
2016,10,16,17,0,260.0,26.0,5.2,16.0,46.0,67.91,28.12
2016,10,16,17,15,130.0,13.0,5.1,15.5,23.0,23.97,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.0,1.55,11.5,7.0,0.0,0.0
2016,10,17,6,30,0.0,14.0,1.7,12.0,14.0,13.76,0.0
2016,10,17,6,45,156.5,29.0,1.85,13.0,48.5,56.69,25.55
2016,10,17,7,0,313.0,44.0,2.0,14.0,83.0,114.72,75.81
2016,10,17,7,15,403.5,54.0,2.1,14.0,128.0,167.18,120.69
2016,10,17,7,30,494.0,64.0,2.2,14.0,173.0,229.05,174.35
2016,10,17,7,45,557.5,70.5,2.3,14.5,221.0,286.44,224.83
2016,10,17,8,0,621.0,77.0,2.4,15.0,269.0,349.38,279.02
2016,10,17,8,15,659.5,82.0,2.4,15.5,315.0,404.16,325.52
2016,10,17,8,30,698.0,87.0,2.4,16.0,361.0,461.12,372.3
2016,10,17,8,45,732.5,89.0,2.4,16.5,405.0,514.32,414.81
2016,10,17,9,0,767.0,91.0,2.4,17.0,449.0,566.98,455.66
2016,10,17,9,15,786.0,94.0,2.35,17.5,486.5,612.91,489.93
2016,10,17,9,30,805.0,97.0,2.3,18.0,524.0,657.85,522.47
2016,10,17,9,45,819.5,99.0,2.25,18.5,556.0,697.23,549.42
2016,10,17,10,0,834.0,101.0,2.2,19.0,588.0,734.76,573.81
2016,10,17,10,15,729.0,137.5,2.2,19.0,576.5,719.52,561.63
2016,10,17,10,30,624.0,174.0,2.2,19.0,565.0,693.55,540.9
2016,10,17,10,45,564.0,202.0,2.2,19.5,563.0,684.58,531.87
2016,10,17,11,0,504.0,230.0,2.2,20.0,561.0,674.86,522.01
2016,10,17,11,15,502.5,235.0,2.25,20.0,569.0,685.13,529.41
2016,10,17,11,30,501.0,240.0,2.3,20.0,577.0,693.33,535.2
2016,10,17,11,45,277.5,267.0,2.35,20.5,454.0,527.65,409.31
2016,10,17,12,0,54.0,294.0,2.4,21.0,331.0,351.34,271.23
2016,10,17,12,15,158.5,299.5,2.5,21.0,405.5,453.65,352.45
2016,10,17,12,30,263.0,305.0,2.6,21.0,480.0,554.04,429.1
2016,10,17,12,45,262.5,299.0,2.75,21.0,470.5,543.74,421.64
2016,10,17,13,0,262.0,293.0,2.9,21.0,461.0,532.42,414.05
2016,10,17,13,15,261.0,283.0,2.95,21.0,445.5,515.31,401.93
2016,10,17,13,30,260.0,273.0,3.0,21.0,430.0,497.28,389.08
2016,10,17,13,45,549.0,181.5,3.15,21.0,493.5,609.86,480.71
2016,10,17,14,0,838.0,90.0,3.3,21.0,557.0,697.74,550.06
2016,10,17,14,15,822.5,87.5,3.35,20.5,522.0,656.36,520.71
2016,10,17,14,30,807.0,85.0,3.4,20.0,487.0,613.43,489.29
2016,10,17,14,45,787.5,81.5,3.45,20.0,446.5,565.74,452.45
2016,10,17,15,0,768.0,78.0,3.5,20.0,406.0,517.37,414.09
2016,10,17,15,15,738.0,74.0,3.45,19.5,361.5,462.77,370.29
2016,10,17,15,30,708.0,70.0,3.4,19.0,317.0,409.07,325.83
2016,10,17,15,45,665.0,65.0,3.4,19.0,270.0,351.33,276.35
2016,10,17,16,0,622.0,60.0,3.4,19.0,223.0,295.49,227.24
2016,10,17,16,15,554.5,53.0,3.05,18.0,175.5,233.39,173.33
2016,10,17,16,30,487.0,46.0,2.7,17.0,128.0,177.74,124.53
2016,10,17,16,45,374.5,35.5,2.4,16.5,86.0,116.6,73.42
2016,10,17,17,0,262.0,25.0,2.1,16.0,44.0,65.86,23.17
2016,10,17,17,15,131.0,12.5,2.1,15.5,22.0,23.19,0.0
2016,10,17,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,53.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,10,18,6,30,107.0,12.0,1.4,10.0,14.0,21.12,0.0
2016,10,18,6,45,258.5,24.0,1.5,11.0,50.0,65.8,25.87
2016,10,18,7,0,410.0,36.0,1.6,12.0,86.0,125.71,81.15
2016,10,18,7,15,496.5,44.0,1.85,12.5,132.0,179.91,128.53
2016,10,18,7,30,583.0,52.0,2.1,13.0,178.0,243.08,184.08
2016,10,18,7,45,639.5,57.0,2.35,14.0,226.5,300.57,235.29
2016,10,18,8,0,696.0,62.0,2.6,15.0,275.0,361.81,288.51
2016,10,18,8,15,731.5,66.0,2.75,15.5,321.5,417.49,336.48
2016,10,18,8,30,767.0,70.0,2.9,16.0,368.0,474.88,384.38
2016,10,18,8,45,794.5,72.0,3.1,16.5,411.5,526.95,426.93
2016,10,18,9,0,822.0,74.0,3.3,17.0,455.0,579.22,468.49
2016,10,18,9,15,839.5,76.5,3.3,17.5,493.0,625.55,503.8
2016,10,18,9,30,857.0,79.0,3.3,18.0,531.0,670.64,537.22
2016,10,18,9,45,872.0,80.0,3.35,18.5,563.5,707.13,562.11
2016,10,18,10,0,887.0,81.0,3.4,19.0,596.0,745.02,587.78
2016,10,18,10,15,895.5,82.5,3.35,19.0,621.0,776.31,609.08
2016,10,18,10,30,904.0,84.0,3.3,19.0,646.0,804.84,628.29
2016,10,18,10,45,910.0,85.0,3.3,19.5,664.0,827.85,642.57
2016,10,18,11,0,916.0,86.0,3.3,20.0,682.0,847.67,654.61
2016,10,18,11,15,919.0,86.5,3.3,20.0,692.0,861.14,663.49
2016,10,18,11,30,922.0,87.0,3.3,20.0,702.0,871.12,670.09
2016,10,18,11,45,925.5,85.5,3.3,20.5,704.5,875.74,671.81
2016,10,18,12,0,929.0,84.0,3.3,21.0,707.0,876.76,671.21
2016,10,18,12,15,927.5,83.5,3.3,21.0,701.0,871.11,667.43
2016,10,18,12,30,926.0,83.0,3.3,21.0,695.0,861.89,661.34
2016,10,18,12,45,920.5,83.0,3.3,21.5,680.5,846.44,649.8
2016,10,18,13,0,915.0,83.0,3.3,22.0,666.0,827.67,636.09
2016,10,18,13,15,908.0,82.0,3.3,22.0,644.0,803.38,619.81
2016,10,18,13,30,901.0,81.0,3.3,22.0,622.0,776.09,601.43
2016,10,18,13,45,891.0,79.0,3.3,22.0,593.0,742.64,578.58
2016,10,18,14,0,881.0,77.0,3.3,22.0,564.0,706.7,553.8
2016,10,18,14,15,866.5,75.0,3.3,22.0,528.5,665.49,524.94
2016,10,18,14,30,852.0,73.0,3.3,22.0,493.0,622.55,492.65
2016,10,18,14,45,828.5,71.5,3.35,22.0,451.5,576.13,456.86
2016,10,18,15,0,805.0,70.0,3.4,22.0,410.0,526.21,417.52
2016,10,18,15,15,776.0,66.5,3.2,21.5,365.0,471.19,373.39
2016,10,18,15,30,747.0,63.0,3.0,21.0,320.0,416.91,328.49
2016,10,18,15,45,699.5,59.0,2.8,20.5,271.5,355.64,276.88
2016,10,18,16,0,652.0,55.0,2.6,20.0,223.0,297.67,226.61
2016,10,18,16,15,585.0,48.5,2.3,19.0,175.0,235.97,173.17
