Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,16,30,518.0,42.0,2.0,18.0,127.0,179.66,123.92
2016,10,18,16,45,401.0,32.5,1.7,17.0,84.5,117.45,72.22
2016,10,18,17,0,284.0,23.0,1.4,16.0,42.0,65.59,17.61
2016,10,18,17,15,142.0,11.5,1.45,15.5,21.0,22.72,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.0,2.05,8.5,6.5,0.0,0.0
2016,10,19,6,30,143.0,10.0,2.3,9.0,13.0,22.07,0.0
2016,10,19,6,45,297.5,21.0,2.55,9.5,49.0,67.48,22.82
2016,10,19,7,0,452.0,32.0,2.8,10.0,85.0,129.15,82.57
2016,10,19,7,15,535.5,39.0,2.85,10.5,131.5,182.54,130.34
2016,10,19,7,30,619.0,46.0,2.9,11.0,178.0,245.59,186.78
2016,10,19,7,45,670.5,51.0,2.95,12.0,226.0,302.99,238.79
2016,10,19,8,0,722.0,56.0,3.0,13.0,274.0,364.5,292.89
2016,10,19,8,15,755.5,59.5,3.15,13.5,320.5,419.76,341.25
2016,10,19,8,30,789.0,63.0,3.3,14.0,367.0,476.48,389.31
2016,10,19,8,45,728.0,81.5,3.45,15.0,386.5,498.65,407.49
2016,10,19,9,0,667.0,100.0,3.6,16.0,406.0,515.29,420.07
2016,10,19,9,15,551.5,144.0,3.65,16.5,411.0,513.44,416.84
2016,10,19,9,30,436.0,188.0,3.7,17.0,416.0,504.4,407.13
2016,10,19,9,45,665.0,132.0,3.8,18.0,503.5,622.75,500.57
2016,10,19,10,0,894.0,76.0,3.9,19.0,591.0,741.95,588.27
2016,10,19,10,15,902.0,77.0,3.9,19.5,616.0,772.39,607.7
2016,10,19,10,30,910.0,78.0,3.9,20.0,641.0,800.02,625.51
2016,10,19,10,45,913.5,80.0,3.9,20.5,658.0,822.2,639.33
2016,10,19,11,0,917.0,82.0,3.9,21.0,675.0,841.1,650.83
2016,10,19,11,15,919.5,82.5,3.85,21.5,684.5,854.1,657.96
2016,10,19,11,30,922.0,83.0,3.8,22.0,694.0,863.61,662.75
2016,10,19,11,45,919.5,84.5,3.8,22.5,695.0,866.54,663.32
2016,10,19,12,0,917.0,86.0,3.8,23.0,696.0,865.88,661.57
2016,10,19,12,15,915.0,85.5,3.75,23.0,690.0,859.83,657.25
2016,10,19,12,30,913.0,85.0,3.7,23.0,684.0,850.27,650.66
2016,10,19,12,45,906.5,85.5,3.7,23.5,669.5,834.73,639.03
2016,10,19,13,0,900.0,86.0,3.7,24.0,655.0,815.93,625.28
2016,10,19,13,15,893.0,84.5,3.7,24.0,633.0,791.38,608.77
2016,10,19,13,30,886.0,83.0,3.7,24.0,611.0,763.88,590.2
2016,10,19,13,45,879.0,80.5,3.7,24.0,583.0,732.48,568.77
2016,10,19,14,0,872.0,78.0,3.7,24.0,555.0,698.46,545.34
2016,10,19,14,15,857.5,76.0,3.65,24.0,520.0,657.6,516.37
2016,10,19,14,30,843.0,74.0,3.6,24.0,485.0,618.07,486.3
2016,10,19,14,45,823.5,71.0,3.6,24.0,444.5,569.74,449.15
2016,10,19,15,0,804.0,68.0,3.6,24.0,404.0,520.65,410.47
2016,10,19,15,15,775.5,64.5,3.2,23.5,359.0,466.06,366.46
2016,10,19,15,30,747.0,61.0,2.8,23.0,314.0,412.17,321.76
2016,10,19,15,45,704.0,56.5,2.4,22.5,266.5,352.39,271.34
2016,10,19,16,0,661.0,52.0,2.0,22.0,219.0,295.49,221.99
2016,10,19,16,15,594.0,45.5,1.85,20.5,171.5,232.58,168.51
2016,10,19,16,30,527.0,39.0,1.7,19.0,124.0,177.03,120.46
2016,10,19,16,45,411.5,30.0,1.55,18.0,81.5,115.61,69.36
2016,10,19,17,0,296.0,21.0,1.4,17.0,39.0,63.9,10.24
2016,10,19,17,15,148.0,10.5,1.45,16.5,19.5,21.82,0.0
2016,10,19,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,221.0,16.0,1.85,10.5,41.5,50.7,12.86
2016,10,20,7,0,442.0,32.0,2.0,11.0,83.0,126.38,79.85
2016,10,20,7,15,529.5,40.0,2.1,11.5,130.0,182.04,129.09
2016,10,20,7,30,617.0,48.0,2.2,12.0,177.0,245.72,185.51
2016,10,20,7,45,671.5,53.0,2.3,13.0,226.0,304.0,237.8
2016,10,20,8,0,726.0,58.0,2.4,14.0,275.0,366.65,292.41
2016,10,20,8,15,761.0,62.0,2.4,15.0,322.0,423.23,340.51
2016,10,20,8,30,796.0,66.0,2.4,16.0,369.0,481.41,388.03
2016,10,20,8,45,821.5,68.5,2.4,17.0,412.5,533.91,429.41
2016,10,20,9,0,847.0,71.0,2.4,18.0,456.0,586.38,469.21
2016,10,20,9,15,694.5,114.5,2.4,18.5,447.5,573.39,457.31
2016,10,20,9,30,542.0,158.0,2.4,19.0,439.0,541.39,430.61
2016,10,20,9,45,727.0,117.5,2.45,20.0,518.5,648.29,511.9
2016,10,20,10,0,912.0,77.0,2.5,21.0,598.0,753.56,585.69
2016,10,20,10,15,920.0,78.0,2.5,21.5,623.0,784.38,604.59
2016,10,20,10,30,928.0,79.0,2.5,22.0,648.0,812.33,621.91
2016,10,20,10,45,933.0,80.0,2.55,22.5,666.0,834.84,635.74
2016,10,20,11,0,938.0,81.0,2.6,23.0,684.0,854.06,647.35
2016,10,20,11,15,941.0,81.5,2.65,23.5,693.5,867.64,655.17
2016,10,20,11,30,944.0,82.0,2.7,24.0,703.0,877.68,660.7
2016,10,20,11,45,944.0,82.0,2.75,24.5,704.5,881.04,661.84
2016,10,20,12,0,944.0,82.0,2.8,25.0,706.0,880.73,660.69
2016,10,20,12,15,942.5,82.0,2.85,25.0,700.0,875.52,657.67
2016,10,20,12,30,941.0,82.0,2.9,25.0,694.0,866.7,652.35
2016,10,20,12,45,934.0,82.5,2.95,25.5,679.0,850.42,640.8
2016,10,20,13,0,927.0,83.0,3.0,26.0,664.0,830.81,627.11
2016,10,20,13,15,920.0,82.0,2.95,26.0,642.0,806.31,610.76
2016,10,20,13,30,913.0,81.0,2.9,26.0,620.0,778.77,592.34
2016,10,20,13,45,903.5,79.0,2.9,26.5,591.0,745.42,568.97
2016,10,20,14,0,894.0,77.0,2.9,27.0,562.0,709.52,543.76
2016,10,20,14,15,879.5,75.0,2.8,26.5,526.0,667.99,515.77
2016,10,20,14,30,865.0,73.0,2.7,26.0,490.0,627.72,486.53
2016,10,20,14,45,845.0,70.0,2.6,26.0,449.0,578.32,448.98
2016,10,20,15,0,825.0,67.0,2.5,26.0,408.0,528.15,409.95
2016,10,20,15,15,796.0,63.5,2.1,25.5,362.5,472.5,365.59
2016,10,20,15,30,767.0,60.0,1.7,25.0,317.0,417.55,320.52
2016,10,20,15,45,724.0,55.5,1.35,24.5,268.5,356.96,270.12
2016,10,20,16,0,681.0,51.0,1.0,24.0,220.0,299.22,220.69
2016,10,20,16,15,612.5,44.5,0.95,23.0,171.5,235.06,166.92
2016,10,20,16,30,544.0,38.0,0.9,22.0,123.0,177.32,117.77
2016,10,20,16,45,423.0,29.0,0.9,21.5,80.0,115.47,66.88
2016,10,20,17,0,302.0,20.0,0.9,21.0,37.0,62.38,1.2
2016,10,20,17,15,151.0,10.0,0.95,20.5,18.5,21.15,0.0
2016,10,20,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,45,212.5,15.5,0.9,13.5,39.0,48.34,8.21
2016,10,21,7,0,425.0,31.0,0.9,14.0,78.0,121.24,74.83
2016,10,21,7,15,512.0,38.5,0.9,14.5,123.5,175.04,121.71
2016,10,21,7,30,599.0,46.0,0.9,15.0,169.0,236.87,175.28
2016,10,21,7,45,651.5,51.5,0.95,15.5,216.5,293.79,225.58
2016,10,21,8,0,704.0,57.0,1.0,16.0,264.0,354.95,278.1
2016,10,21,8,15,738.5,61.0,0.9,17.0,310.0,410.07,323.3
2016,10,21,8,30,773.0,65.0,0.8,18.0,356.0,466.78,367.58
2016,10,21,8,45,798.0,67.5,0.7,19.0,398.5,517.85,405.54
2016,10,21,9,0,823.0,70.0,0.6,20.0,441.0,568.92,441.6
2016,10,21,9,15,840.0,72.5,0.65,21.0,478.5,614.61,473.75
2016,10,21,9,30,857.0,75.0,0.7,22.0,516.0,655.69,501.77
2016,10,21,9,45,868.5,77.0,0.75,23.0,547.5,693.9,525.57
2016,10,21,10,0,880.0,79.0,0.8,24.0,579.0,729.95,547.35
2016,10,21,10,15,888.5,80.5,0.85,24.0,603.5,760.81,567.52
2016,10,21,10,30,897.0,82.0,0.9,24.0,628.0,788.92,585.86
2016,10,21,10,45,901.0,83.5,1.0,24.5,645.0,810.56,599.48
2016,10,21,11,0,905.0,85.0,1.1,25.0,662.0,828.98,611.05
2016,10,21,11,15,749.5,141.0,1.15,25.5,623.5,782.19,578.88
2016,10,21,11,30,594.0,197.0,1.2,26.0,585.0,720.1,535.16
2016,10,21,11,45,590.5,199.5,1.3,26.5,586.0,719.01,534.94
2016,10,21,12,0,587.0,202.0,1.4,27.0,587.0,718.64,534.45
2016,10,21,12,15,588.5,198.5,1.45,27.0,581.5,713.44,531.55
2016,10,21,12,30,590.0,195.0,1.5,27.0,576.0,705.86,527.08
2016,10,21,12,45,740.5,141.0,1.6,27.0,609.0,764.39,570.04
2016,10,21,13,0,891.0,87.0,1.7,27.0,642.0,803.74,597.49
2016,10,21,13,15,883.5,86.0,1.75,27.0,620.0,779.56,581.93
2016,10,21,13,30,876.0,85.0,1.8,27.0,598.0,752.51,564.95
2016,10,21,13,45,865.0,83.5,1.9,27.0,569.5,719.66,544.21
2016,10,21,14,0,854.0,82.0,2.0,27.0,541.0,688.07,524.1
2016,10,21,14,15,642.5,125.5,2.05,27.0,458.0,570.4,438.13
2016,10,21,14,30,431.0,169.0,2.1,27.0,375.0,459.11,354.33
2016,10,21,14,45,429.5,153.0,2.2,27.0,343.5,423.3,328.23
2016,10,21,15,0,428.0,137.0,2.3,27.0,312.0,386.42,300.13
2016,10,21,15,15,407.0,125.0,2.05,26.0,276.5,343.27,266.8
2016,10,21,15,30,386.0,113.0,1.8,25.0,241.0,301.11,233.32
2016,10,21,15,45,505.5,83.5,1.6,24.5,223.5,298.74,228.17
2016,10,21,16,0,625.0,54.0,1.4,24.0,206.0,281.89,208.88
2016,10,21,16,15,554.0,47.0,1.4,23.0,159.5,219.7,156.5
2016,10,21,16,30,483.0,40.0,1.4,22.0,113.0,164.37,109.47
2016,10,21,16,45,358.5,29.5,1.4,21.0,72.5,103.0,59.2
2016,10,21,17,0,234.0,19.0,1.4,20.0,32.0,51.54,0.0
2016,10,21,17,15,117.0,9.5,1.55,19.0,16.0,17.82,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,17.0,1.5,11.5,35.0,43.52,3.09
2016,10,22,7,0,339.0,34.0,1.6,12.0,70.0,107.07,66.94
2016,10,22,7,15,418.5,45.0,1.7,12.5,113.0,157.83,111.66
2016,10,22,7,30,498.0,56.0,1.8,13.0,156.0,216.93,163.34
2016,10,22,7,45,556.0,62.5,1.95,13.5,201.5,271.52,212.02
2016,10,22,8,0,614.0,69.0,2.1,14.0,247.0,331.08,264.05
2016,10,22,8,15,670.5,66.5,2.0,14.5,291.0,384.55,309.84
2016,10,22,8,30,727.0,64.0,1.9,15.0,335.0,440.78,356.46
2016,10,22,8,45,560.5,112.5,1.85,16.0,336.0,437.05,352.8
2016,10,22,9,0,394.0,161.0,1.8,17.0,337.0,413.42,332.23
2016,10,22,9,15,593.0,122.0,1.8,17.5,412.0,514.44,412.42
2016,10,22,9,30,792.0,83.0,1.8,18.0,487.0,622.77,495.17
2016,10,22,9,45,823.5,88.5,1.85,18.5,531.0,676.82,533.2
2016,10,22,10,0,855.0,94.0,1.9,19.0,575.0,730.07,569.42
2016,10,22,10,15,864.5,95.5,1.9,19.5,600.5,761.21,589.02
2016,10,22,10,30,874.0,97.0,1.9,20.0,626.0,789.71,606.78
2016,10,22,10,45,810.5,116.5,1.95,20.5,617.5,777.79,596.77
2016,10,22,11,0,747.0,136.0,2.0,21.0,609.0,763.62,585.71
2016,10,22,11,15,723.0,148.0,2.0,21.0,611.0,765.99,587.11
2016,10,22,11,30,699.0,160.0,2.0,21.0,613.0,764.93,586.09
2016,10,22,11,45,692.5,162.5,2.05,21.5,613.0,764.82,585.17
2016,10,22,12,0,686.0,165.0,2.1,22.0,613.0,761.9,582.39
2016,10,22,12,15,681.5,164.5,2.15,22.0,605.5,754.61,577.83
2016,10,22,12,30,677.0,164.0,2.2,22.0,598.0,744.65,571.51
2016,10,22,12,45,663.0,164.0,2.3,22.0,581.5,725.01,558.46
2016,10,22,13,0,649.0,164.0,2.4,22.0,565.0,703.14,543.63
2016,10,22,13,15,654.5,155.0,2.45,22.0,547.5,684.52,531.23
2016,10,22,13,30,660.0,146.0,2.5,22.0,530.0,663.19,516.68
2016,10,22,13,45,627.0,147.0,2.55,22.0,497.0,622.42,487.0
2016,10,22,14,0,594.0,148.0,2.6,22.0,464.0,581.19,456.64
2016,10,22,14,15,620.0,129.5,2.65,21.5,440.5,557.84,441.01
2016,10,22,14,30,646.0,111.0,2.7,21.0,417.0,530.53,421.66
2016,10,22,14,45,437.0,138.0,2.75,20.5,337.0,410.05,327.54
2016,10,22,15,0,228.0,165.0,2.8,20.0,257.0,303.05,242.13
2016,10,22,15,15,212.0,149.0,2.7,19.5,227.0,267.5,213.91
2016,10,22,15,30,196.0,133.0,2.6,19.0,197.0,228.61,182.19
2016,10,22,15,45,182.0,113.5,2.55,18.5,165.5,192.73,152.24
2016,10,22,16,0,168.0,94.0,2.5,18.0,134.0,161.43,125.39
2016,10,22,16,15,144.0,74.0,2.4,17.5,103.0,124.01,93.29
2016,10,22,16,30,120.0,54.0,2.3,17.0,72.0,89.03,63.13
2016,10,22,16,45,60.0,36.5,2.2,16.5,45.5,50.85,31.01
2016,10,22,17,0,0.0,19.0,2.1,16.0,19.0,18.59,0.0
2016,10,22,17,15,0.0,9.5,2.15,15.5,9.5,9.34,0.0
2016,10,22,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,185.5,16.0,1.25,10.5,35.5,44.04,0.0
2016,10,23,7,0,371.0,32.0,1.3,11.0,71.0,110.47,67.95
2016,10,23,7,15,464.5,41.0,1.5,11.5,116.0,164.06,115.27
2016,10,23,7,30,558.0,50.0,1.7,12.0,161.0,227.44,170.66
2016,10,23,7,45,616.0,56.0,1.9,13.0,208.5,284.32,221.43
2016,10,23,8,0,674.0,62.0,2.1,14.0,256.0,346.1,275.24
2016,10,23,8,15,712.0,66.5,2.1,14.5,302.0,400.46,322.14
2016,10,23,8,30,750.0,71.0,2.1,15.0,348.0,458.0,370.0
2016,10,23,8,45,775.5,75.0,2.1,16.0,390.5,509.8,411.07
2016,10,23,9,0,801.0,79.0,2.1,17.0,433.0,561.69,450.67
2016,10,23,9,15,819.5,81.5,2.1,17.5,470.5,607.33,485.1
2016,10,23,9,30,838.0,84.0,2.1,18.0,508.0,651.83,517.72
2016,10,23,9,45,856.0,84.5,2.15,19.0,540.5,692.33,545.29
2016,10,23,10,0,874.0,85.0,2.2,20.0,573.0,731.07,570.11
2016,10,23,10,15,883.0,86.5,2.3,20.5,598.0,758.08,587.68
2016,10,23,10,30,892.0,88.0,2.4,21.0,623.0,786.29,606.13
2016,10,23,10,45,898.0,89.0,2.5,21.5,640.5,808.72,620.45
2016,10,23,11,0,904.0,90.0,2.6,22.0,658.0,828.02,632.65
2016,10,23,11,15,907.0,90.5,2.7,22.5,667.5,841.07,640.58
2016,10,23,11,30,910.0,91.0,2.8,23.0,677.0,850.7,646.29
2016,10,23,11,45,909.5,91.0,2.9,23.5,678.5,853.42,647.37
2016,10,23,12,0,909.0,91.0,3.0,24.0,680.0,852.62,646.21
2016,10,23,12,15,906.5,91.0,3.05,24.0,673.0,846.68,642.59
2016,10,23,12,30,904.0,91.0,3.1,24.0,666.0,837.28,636.73
2016,10,23,12,45,892.0,92.5,3.2,24.5,650.0,818.59,623.6
2016,10,23,13,0,880.0,94.0,3.3,25.0,634.0,801.42,611.64
2016,10,23,13,15,871.0,93.0,3.35,25.0,611.5,776.17,594.96
2016,10,23,13,30,862.0,92.0,3.4,25.0,589.0,748.12,576.28
2016,10,23,13,45,848.5,90.0,3.45,25.0,559.0,713.13,552.53
2016,10,23,14,0,835.0,88.0,3.5,25.0,529.0,675.98,527.02
2016,10,23,14,15,817.0,85.5,3.6,24.5,493.5,633.45,496.87
2016,10,23,14,30,799.0,83.0,3.7,24.0,458.0,589.57,464.8
2016,10,23,14,45,774.0,80.0,3.85,24.0,417.0,540.08,426.73
2016,10,23,15,0,749.0,77.0,4.0,24.0,376.0,490.41,387.43
2016,10,23,15,15,715.5,72.5,4.1,23.0,331.5,436.43,344.88
2016,10,23,15,30,682.0,68.0,4.2,22.0,287.0,382.49,300.78
2016,10,23,15,45,629.0,63.0,4.3,21.5,240.0,322.09,249.71
2016,10,23,16,0,576.0,58.0,4.4,21.0,193.0,265.73,200.72
2016,10,23,16,15,499.0,50.0,4.3,20.0,147.5,203.79,147.46
2016,10,23,16,30,422.0,42.0,4.2,19.0,102.0,149.39,100.56
2016,10,23,16,45,211.0,33.5,4.15,18.0,63.5,78.86,45.27
2016,10,23,17,0,0.0,25.0,4.1,17.0,25.0,24.98,0.0
2016,10,23,17,15,0.0,12.5,4.0,16.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,1.65,12.5,13.0,12.54,0.0
2016,10,24,7,0,0.0,26.0,1.8,13.0,26.0,25.19,14.2
2016,10,24,7,15,0.0,43.0,2.2,13.5,43.0,42.25,29.62
2016,10,24,7,30,0.0,60.0,2.6,14.0,60.0,59.24,44.44
2016,10,24,7,45,0.0,78.5,3.0,14.5,78.5,77.81,60.39
2016,10,24,8,0,0.0,97.0,3.4,15.0,97.0,96.39,76.09
2016,10,24,8,15,4.5,113.0,3.7,15.5,115.0,114.37,91.02
2016,10,24,8,30,9.0,129.0,4.0,16.0,133.0,132.82,106.13
2016,10,24,8,45,8.0,140.5,4.35,16.5,144.0,144.01,115.02
2016,10,24,9,0,7.0,152.0,4.7,17.0,155.0,155.16,123.75
2016,10,24,9,15,16.5,172.5,4.7,17.0,180.5,182.24,145.82
2016,10,24,9,30,26.0,193.0,4.7,17.0,206.0,210.06,168.32
2016,10,24,9,45,17.5,190.5,4.7,17.0,199.5,201.89,161.15
2016,10,24,10,0,9.0,188.0,4.7,17.0,193.0,193.3,153.68
2016,10,24,10,15,4.5,177.0,4.65,17.5,180.0,178.48,141.06
2016,10,24,10,30,0.0,166.0,4.6,18.0,167.0,163.64,128.48
2016,10,24,10,45,19.5,211.5,4.6,18.5,224.5,225.83,178.58
2016,10,24,11,0,39.0,257.0,4.6,19.0,282.0,298.2,235.63
2016,10,24,11,15,19.5,193.5,4.6,19.0,206.0,207.37,163.14
2016,10,24,11,30,0.0,130.0,4.6,19.0,130.0,126.88,97.99
2016,10,24,11,45,35.0,208.5,4.6,19.5,231.5,242.56,191.47
2016,10,24,12,0,70.0,287.0,4.6,20.0,333.0,357.34,281.33
2016,10,24,12,15,37.0,236.5,4.6,20.0,260.5,274.47,215.71
2016,10,24,12,30,4.0,186.0,4.6,20.0,188.0,187.13,145.89
2016,10,24,12,45,6.0,192.5,4.7,20.5,196.5,195.48,152.56
2016,10,24,13,0,8.0,199.0,4.8,21.0,205.0,203.83,159.11
2016,10,24,13,15,4.0,163.5,4.9,21.0,166.5,164.14,127.61
2016,10,24,13,30,0.0,128.0,5.0,21.0,128.0,125.09,96.36
2016,10,24,13,45,0.0,95.5,5.1,21.0,95.5,92.57,70.22
2016,10,24,14,0,0.0,63.0,5.2,21.0,63.0,60.91,44.53
2016,10,24,14,15,0.0,35.5,5.15,20.5,35.5,34.29,22.78
2016,10,24,14,30,0.0,8.0,5.1,20.0,8.0,7.72,0.78
2016,10,24,14,45,1.0,71.0,5.05,20.0,71.5,69.21,51.97
2016,10,24,15,0,2.0,134.0,5.0,20.0,135.0,134.12,105.49
2016,10,24,15,15,1.0,118.0,4.75,19.5,118.5,117.48,92.11
2016,10,24,15,30,0.0,102.0,4.5,19.0,102.0,100.98,78.74
2016,10,24,15,45,0.0,84.5,4.25,18.5,84.5,83.43,64.26
2016,10,24,16,0,0.0,67.0,4.0,18.0,67.0,65.91,49.56
2016,10,24,16,15,0.0,50.5,3.75,17.5,50.5,49.45,35.53
2016,10,24,16,30,0.0,34.0,3.5,17.0,34.0,32.98,21.34
2016,10,24,16,45,0.0,21.0,3.25,16.5,21.0,20.27,9.22
2016,10,24,17,0,0.0,8.0,3.0,16.0,8.0,7.86,0.0
2016,10,24,17,15,0.0,4.0,3.1,15.5,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.9,14.0,3.0,2.89,0.0
2016,10,25,7,0,0.0,6.0,2.0,14.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,10.0,2.25,14.5,10.0,9.64,2.37
2016,10,25,7,30,0.0,14.0,2.5,15.0,14.0,13.5,5.76
2016,10,25,7,45,0.0,18.5,2.75,15.5,18.5,17.84,9.53
2016,10,25,8,0,0.0,23.0,3.0,16.0,23.0,22.19,13.25
2016,10,25,8,15,0.0,27.5,3.15,16.5,27.5,26.54,16.92
2016,10,25,8,30,0.0,32.0,3.3,17.0,32.0,30.89,20.54
2016,10,25,8,45,0.0,41.0,3.5,17.5,41.0,39.59,27.76
2016,10,25,9,0,0.0,50.0,3.7,18.0,50.0,48.31,34.91
2016,10,25,9,15,0.0,79.0,3.75,18.5,79.0,76.4,58.05
2016,10,25,9,30,0.0,108.0,3.8,19.0,108.0,105.25,81.46
2016,10,25,9,45,0.0,76.0,3.9,19.5,76.0,73.5,55.14
2016,10,25,10,0,0.0,44.0,4.0,20.0,44.0,42.52,29.51
2016,10,25,10,15,0.0,92.0,4.0,20.0,92.0,89.06,67.55
2016,10,25,10,30,0.0,140.0,4.0,20.0,140.0,137.16,106.31
2016,10,25,10,45,0.0,128.5,4.05,20.5,128.5,125.47,96.54
2016,10,25,11,0,0.0,117.0,4.1,21.0,117.0,113.9,86.98
2016,10,25,11,15,0.0,92.5,4.05,21.0,92.5,89.53,67.31
2016,10,25,11,30,0.0,68.0,4.0,21.0,68.0,65.78,48.08
2016,10,25,11,45,31.0,174.5,4.0,21.0,194.5,202.91,159.04
2016,10,25,12,0,62.0,281.0,4.0,21.0,321.0,344.18,269.53
2016,10,25,12,15,79.5,284.5,3.95,21.0,335.0,362.09,283.45
2016,10,25,12,30,97.0,288.0,3.9,21.0,349.0,379.57,297.39
2016,10,25,12,45,155.5,282.5,3.85,21.5,377.5,427.13,334.84
2016,10,25,13,0,214.0,277.0,3.8,22.0,406.0,463.92,363.6
2016,10,25,13,15,185.5,268.0,3.7,22.0,377.5,428.38,336.0
2016,10,25,13,30,157.0,259.0,3.6,22.0,349.0,393.43,309.0
2016,10,25,13,45,157.5,245.5,3.55,22.0,331.5,374.82,295.19
2016,10,25,14,0,158.0,232.0,3.5,22.0,314.0,355.72,280.85
2016,10,25,14,15,156.5,216.0,3.4,22.0,293.0,332.09,262.78
2016,10,25,14,30,155.0,200.0,3.3,22.0,272.0,308.17,244.31
2016,10,25,14,45,152.0,182.0,3.2,22.0,247.5,280.92,222.96
2016,10,25,15,0,149.0,164.0,3.1,22.0,223.0,253.6,201.23
2016,10,25,15,15,408.0,113.0,2.75,21.5,246.5,325.88,259.03
2016,10,25,15,30,667.0,62.0,2.4,21.0,270.0,363.97,285.42
2016,10,25,15,45,620.5,56.5,2.1,21.0,225.5,307.83,236.56
2016,10,25,16,0,574.0,51.0,1.8,21.0,181.0,254.04,189.2
2016,10,25,16,15,496.5,44.0,1.65,20.0,137.0,193.8,137.86
2016,10,25,16,30,419.0,37.0,1.5,19.0,93.0,141.18,92.8
2016,10,25,16,45,209.5,28.5,1.35,18.5,56.5,71.65,37.15
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,19.66,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,0.95,13.5,31.5,40.37,0.0
2016,10,26,7,0,382.0,27.0,0.9,14.0,63.0,105.21,59.8
2016,10,26,7,15,477.5,35.0,0.95,14.5,107.0,157.86,107.22
2016,10,26,7,30,573.0,43.0,1.0,15.0,151.0,219.4,160.27
2016,10,26,7,45,631.5,48.5,1.1,15.5,197.5,276.13,210.59
2016,10,26,8,0,690.0,54.0,1.2,16.0,244.0,337.7,263.96
2016,10,26,8,15,727.0,58.0,1.3,16.5,289.0,392.5,310.91
2016,10,26,8,30,764.0,62.0,1.4,17.0,334.0,449.14,357.83
2016,10,26,8,45,790.0,64.5,1.55,18.0,376.0,499.69,398.16
2016,10,26,9,0,816.0,67.0,1.7,19.0,418.0,550.32,437.22
2016,10,26,9,15,834.0,69.5,1.85,19.5,455.0,595.81,472.09
2016,10,26,9,30,852.0,72.0,2.0,20.0,492.0,636.78,502.92
2016,10,26,9,45,867.0,72.5,2.2,21.0,523.5,675.04,529.54
2016,10,26,10,0,882.0,73.0,2.4,22.0,555.0,711.37,553.56
2016,10,26,10,15,891.0,74.0,2.45,22.5,579.0,741.67,573.23
2016,10,26,10,30,900.0,75.0,2.5,23.0,603.0,769.26,590.89
2016,10,26,10,45,904.0,77.0,2.65,23.5,620.0,791.23,605.2
2016,10,26,11,0,908.0,79.0,2.8,24.0,637.0,810.0,617.32
2016,10,26,11,15,911.5,79.5,2.85,24.0,647.0,823.35,626.35
2016,10,26,11,30,915.0,80.0,2.9,24.0,657.0,833.29,633.18
2016,10,26,11,45,914.0,81.0,3.0,24.5,658.5,836.69,634.71
2016,10,26,12,0,913.0,82.0,3.1,25.0,660.0,836.56,633.97
2016,10,26,12,15,912.5,81.5,3.15,25.0,654.5,831.62,631.01
2016,10,26,12,30,912.0,81.0,3.2,25.0,649.0,823.19,625.78
2016,10,26,12,45,904.0,82.5,3.3,25.5,634.5,807.69,614.81
2016,10,26,13,0,896.0,84.0,3.4,26.0,620.0,789.01,601.74
2016,10,26,13,15,889.0,82.5,3.45,26.0,599.0,764.68,585.66
2016,10,26,13,30,882.0,81.0,3.5,26.0,578.0,737.46,567.52
2016,10,26,13,45,871.0,80.0,3.6,26.0,549.5,705.25,545.9
2016,10,26,14,0,860.0,79.0,3.7,26.0,521.0,674.27,524.97
2016,10,26,14,15,843.5,76.5,3.75,25.5,486.0,632.15,494.8
2016,10,26,14,30,827.0,74.0,3.8,25.0,451.0,588.53,462.68
2016,10,26,14,45,804.0,71.0,3.9,25.0,410.5,539.47,424.71
2016,10,26,15,0,781.0,68.0,4.0,25.0,370.0,490.01,385.34
2016,10,26,15,15,748.0,64.5,3.95,24.0,325.5,435.15,341.77
2016,10,26,15,30,715.0,61.0,3.9,23.0,281.0,381.46,297.53
2016,10,26,15,45,665.0,56.0,3.9,22.5,234.0,321.22,246.33
2016,10,26,16,0,615.0,51.0,3.9,22.0,187.0,265.9,197.87
2016,10,26,16,15,535.0,43.5,3.75,21.0,141.0,202.53,143.49
2016,10,26,16,30,455.0,36.0,3.6,20.0,95.0,147.01,95.61
2016,10,26,16,45,227.5,28.0,3.5,19.0,57.5,73.39,35.75
2016,10,26,17,0,0.0,20.0,3.4,18.0,20.0,19.66,0.0
2016,10,26,17,15,0.0,10.0,3.2,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,1.2,13.5,9.5,9.34,0.0
2016,10,27,7,0,0.0,19.0,1.2,14.0,19.0,18.34,8.08
2016,10,27,7,15,0.0,32.5,1.45,14.5,32.5,31.4,20.35
2016,10,27,7,30,0.0,46.0,1.7,15.0,46.0,44.77,32.03
2016,10,27,7,45,0.0,61.0,2.0,15.5,61.0,59.68,44.86
2016,10,27,8,0,0.0,76.0,2.3,16.0,76.0,74.61,57.51
2016,10,27,8,15,0.0,90.0,2.35,16.5,90.0,88.53,69.09
2016,10,27,8,30,0.0,104.0,2.4,17.0,104.0,102.48,80.48
2016,10,27,8,45,0.0,103.5,2.5,17.5,103.5,101.48,79.34
2016,10,27,9,0,0.0,103.0,2.6,18.0,103.0,100.64,78.33
2016,10,27,9,15,20.0,150.0,2.6,18.5,159.5,160.96,127.66
2016,10,27,9,30,40.0,197.0,2.6,19.0,216.0,230.02,182.82
2016,10,27,9,45,20.0,156.5,2.65,19.5,166.0,168.25,132.37
2016,10,27,10,0,0.0,116.0,2.7,20.0,116.0,113.14,87.09
2016,10,27,10,15,0.0,114.0,2.55,20.0,114.0,111.04,85.31
2016,10,27,10,30,0.0,112.0,2.4,20.0,112.0,108.98,83.52
2016,10,27,10,45,1.0,145.0,2.3,20.5,146.0,143.01,110.55
2016,10,27,11,0,2.0,178.0,2.2,21.0,180.0,177.52,137.52
2016,10,27,11,15,1.0,148.0,2.4,21.0,149.0,145.97,112.4
2016,10,27,11,30,0.0,118.0,2.6,21.0,118.0,114.9,87.62
2016,10,27,11,45,0.0,118.0,2.8,21.0,118.0,114.89,87.65
2016,10,27,12,0,0.0,118.0,3.0,21.0,118.0,114.89,87.67
2016,10,27,12,15,0.0,117.5,3.15,20.5,117.5,114.4,87.48
2016,10,27,12,30,0.0,117.0,3.3,20.0,117.0,113.91,87.32
2016,10,27,12,45,0.0,92.0,3.5,19.5,92.0,89.03,67.41
2016,10,27,13,0,0.0,67.0,3.7,19.0,67.0,64.8,47.83
2016,10,27,13,15,10.0,137.5,3.45,18.5,143.5,142.2,111.49
2016,10,27,13,30,20.0,208.0,3.2,18.0,220.0,222.49,176.49
2016,10,27,13,45,10.0,148.0,2.95,18.0,154.0,152.74,120.25
2016,10,27,14,0,0.0,88.0,2.7,18.0,88.0,85.18,65.1
2016,10,27,14,15,4.5,123.0,2.55,18.0,125.0,123.46,96.87
2016,10,27,14,30,9.0,158.0,2.4,18.0,162.0,162.74,129.07
2016,10,27,14,45,4.5,143.0,2.3,18.0,145.0,144.73,114.49
2016,10,27,15,0,0.0,128.0,2.2,18.0,128.0,127.13,100.26
2016,10,27,15,15,0.0,112.0,2.0,18.0,112.0,111.06,87.19
2016,10,27,15,30,0.0,96.0,1.8,18.0,96.0,95.03,73.98
2016,10,27,15,45,0.0,79.0,1.6,18.0,79.0,77.98,59.74
2016,10,27,16,0,0.0,62.0,1.4,18.0,62.0,60.96,45.33
2016,10,27,16,15,0.0,46.0,1.3,17.5,46.0,44.99,31.7
2016,10,27,16,30,0.0,30.0,1.2,17.0,30.0,29.0,17.87
2016,10,27,16,45,0.0,17.5,1.1,17.0,17.5,16.89,5.13
2016,10,27,17,0,0.0,5.0,1.0,17.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,1.0,16.5,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.5,0.75,14.0,13.5,13.27,0.0
2016,10,28,7,0,0.0,27.0,0.7,14.0,27.0,26.69,13.84
2016,10,28,7,15,13.0,46.0,0.65,14.0,48.0,50.59,35.7
2016,10,28,7,30,26.0,65.0,0.6,14.0,69.0,74.72,56.47
2016,10,28,7,45,36.0,84.0,0.6,14.5,92.5,99.13,77.34
2016,10,28,8,0,46.0,103.0,0.6,15.0,116.0,124.54,98.75
2016,10,28,8,15,54.0,121.5,0.7,15.0,139.0,149.47,119.69
2016,10,28,8,30,62.0,140.0,0.8,15.0,162.0,175.14,140.95
2016,10,28,8,45,67.5,158.0,0.9,15.5,184.5,199.59,160.61
2016,10,28,9,0,73.0,176.0,1.0,16.0,207.0,224.45,180.27
2016,10,28,9,15,121.0,194.5,1.2,16.0,251.5,282.07,226.87
2016,10,28,9,30,169.0,213.0,1.4,16.0,296.0,337.31,270.98
2016,10,28,9,45,84.5,138.5,1.6,16.5,180.0,203.28,163.29
2016,10,28,10,0,0.0,64.0,1.8,17.0,64.0,61.88,45.9
2016,10,28,10,15,0.0,99.0,1.9,17.5,99.0,96.04,73.96
2016,10,28,10,30,0.0,134.0,2.0,18.0,134.0,131.18,102.2
2016,10,28,10,45,2.0,158.5,2.15,18.5,159.5,157.6,123.14
2016,10,28,11,0,4.0,183.0,2.3,19.0,185.0,184.32,144.11
2016,10,28,11,15,2.0,147.5,2.4,19.0,148.5,146.29,113.61
2016,10,28,11,30,0.0,112.0,2.5,19.0,112.0,108.91,83.5
2016,10,28,11,45,0.0,112.5,2.6,19.5,112.5,109.4,83.77
2016,10,28,12,0,0.0,113.0,2.7,20.0,113.0,109.9,84.02
2016,10,28,12,15,11.0,173.0,2.75,20.0,180.0,179.54,140.15
2016,10,28,12,30,22.0,233.0,2.8,20.0,247.0,250.84,196.54
2016,10,28,12,45,35.0,240.5,2.85,20.0,262.0,277.19,217.47
2016,10,28,13,0,48.0,248.0,2.9,20.0,277.0,295.2,232.01
2016,10,28,13,15,24.0,177.0,2.95,20.0,191.5,198.89,156.08
2016,10,28,13,30,0.0,106.0,3.0,20.0,106.0,103.05,78.84
2016,10,28,13,45,0.0,101.5,3.1,20.0,101.5,98.61,75.48
2016,10,28,14,0,0.0,97.0,3.2,20.0,97.0,94.18,72.03
2016,10,28,14,15,0.0,90.5,3.25,20.0,90.5,87.76,66.94
2016,10,28,14,30,0.0,84.0,3.3,20.0,84.0,81.36,61.84
2016,10,28,14,45,0.0,63.5,3.4,20.0,63.5,61.37,45.48
2016,10,28,15,0,0.0,43.0,3.5,20.0,43.0,41.53,29.09
2016,10,28,15,15,0.0,37.5,3.4,19.5,37.5,36.2,24.76
2016,10,28,15,30,0.0,32.0,3.3,19.0,32.0,30.89,20.36
2016,10,28,15,45,0.0,26.5,3.25,19.0,26.5,25.57,15.85
2016,10,28,16,0,0.0,21.0,3.2,19.0,21.0,20.26,11.29
2016,10,28,16,15,0.0,15.5,2.9,18.0,15.5,14.94,6.75
2016,10,28,16,30,0.0,10.0,2.6,17.0,10.0,9.64,2.13
2016,10,28,16,45,0.0,5.5,2.35,16.5,5.5,5.3,0.0
2016,10,28,17,0,0.0,1.0,2.1,16.0,1.0,0.98,0.0
2016,10,28,17,15,0.0,0.5,2.0,15.5,0.5,0.0,0.0
