Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,105.5,15.5,1.2,13.5,24.0,27.99,0.0
2016,10,29,7,0,211.0,31.0,1.3,14.0,48.0,76.11,40.42
2016,10,29,7,15,312.5,43.0,1.6,14.5,88.0,124.57,85.09
2016,10,29,7,30,414.0,55.0,1.9,15.0,128.0,184.03,135.41
2016,10,29,7,45,489.0,62.0,2.2,15.5,173.0,239.34,183.77
2016,10,29,8,0,564.0,69.0,2.5,16.0,218.0,301.34,237.47
2016,10,29,8,15,608.0,75.0,2.7,16.5,262.0,355.04,284.0
2016,10,29,8,30,652.0,81.0,2.9,17.0,306.0,411.49,331.61
2016,10,29,8,45,691.5,83.0,3.1,17.5,348.0,463.5,374.65
2016,10,29,9,0,731.0,85.0,3.3,18.0,390.0,516.95,417.76
2016,10,29,9,15,752.0,88.0,3.45,18.0,426.5,559.66,452.29
2016,10,29,9,30,773.0,91.0,3.6,18.0,463.0,603.35,486.88
2016,10,29,9,45,498.5,163.5,3.8,18.5,409.5,522.95,420.75
2016,10,29,10,0,224.0,236.0,4.0,19.0,356.0,410.75,328.33
2016,10,29,10,15,206.5,249.0,4.1,19.5,363.5,418.05,333.15
2016,10,29,10,30,189.0,262.0,4.2,20.0,371.0,423.87,336.29
2016,10,29,10,45,103.5,241.5,4.3,20.5,302.0,330.61,261.51
2016,10,29,11,0,18.0,221.0,4.4,21.0,233.0,235.05,183.77
2016,10,29,11,15,446.0,156.5,4.4,21.0,432.5,535.55,428.77
2016,10,29,11,30,874.0,92.0,4.4,21.0,632.0,805.15,630.41
2016,10,29,11,45,881.0,89.5,4.4,21.0,635.0,810.81,632.65
2016,10,29,12,0,888.0,87.0,4.4,21.0,638.0,813.11,634.29
2016,10,29,12,15,887.0,86.5,4.35,21.0,632.0,807.86,630.43
2016,10,29,12,30,886.0,86.0,4.3,21.0,626.0,799.25,624.36
2016,10,29,12,45,883.5,84.5,4.25,21.5,612.5,785.01,613.19
2016,10,29,13,0,881.0,83.0,4.2,22.0,599.0,767.54,599.87
2016,10,29,13,15,873.5,82.0,4.1,22.0,577.5,743.81,583.06
2016,10,29,13,30,866.0,81.0,4.0,22.0,556.0,717.26,564.27
2016,10,29,13,45,856.5,78.5,3.9,22.0,528.5,688.77,544.02
2016,10,29,14,0,847.0,76.0,3.8,22.0,501.0,653.9,518.56
2016,10,29,14,15,830.0,74.0,3.7,21.5,466.0,612.73,487.85
2016,10,29,14,30,813.0,72.0,3.6,21.0,431.0,570.14,455.33
2016,10,29,14,45,789.5,69.0,3.5,21.0,391.5,521.68,416.61
2016,10,29,15,0,766.0,66.0,3.4,21.0,352.0,472.91,376.69
2016,10,29,15,15,732.0,62.0,3.1,20.5,308.0,418.15,331.38
2016,10,29,15,30,698.0,58.0,2.8,20.0,264.0,364.69,285.84
2016,10,29,15,45,644.5,53.0,2.5,20.0,218.0,304.59,233.62
2016,10,29,16,0,591.0,48.0,2.2,20.0,172.0,249.81,184.93
2016,10,29,16,15,506.5,40.5,2.0,19.0,127.5,187.36,131.47
2016,10,29,16,30,422.0,33.0,1.8,18.0,83.0,133.28,84.73
2016,10,29,16,45,269.0,22.0,1.6,17.0,48.0,70.86,23.94
2016,10,29,17,0,116.0,11.0,1.4,16.0,13.0,23.1,0.0
2016,10,29,17,15,58.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,118.0,14.5,2.75,12.5,23.5,28.28,0.0
2016,10,30,7,0,236.0,29.0,3.0,13.0,47.0,77.3,38.55
2016,10,30,7,15,342.5,39.5,3.3,13.5,87.5,127.59,86.56
2016,10,30,7,30,449.0,50.0,3.6,14.0,128.0,187.83,138.15
2016,10,30,7,45,504.5,59.0,3.95,14.5,171.0,240.17,185.25
2016,10,30,8,0,560.0,68.0,4.3,15.0,214.0,297.31,236.08
2016,10,30,8,15,604.0,74.0,4.45,15.0,257.5,350.64,283.58
2016,10,30,8,30,648.0,80.0,4.6,15.0,301.0,406.74,332.43
2016,10,30,8,45,575.0,103.0,4.85,15.5,317.5,422.55,346.95
2016,10,30,9,0,502.0,126.0,5.1,16.0,334.0,428.17,352.07
2016,10,30,9,15,251.0,127.0,5.3,16.5,231.0,290.92,239.31
2016,10,30,9,30,0.0,128.0,5.5,17.0,128.0,125.82,99.13
2016,10,30,9,45,89.5,183.0,5.75,17.5,230.5,248.47,201.24
2016,10,30,10,0,179.0,238.0,6.0,18.0,333.0,381.26,308.55
2016,10,30,10,15,89.5,162.0,6.1,18.0,209.5,236.65,190.94
2016,10,30,10,30,0.0,86.0,6.2,18.0,86.0,83.2,63.24
2016,10,30,10,45,0.0,54.5,6.3,18.0,54.5,52.69,38.08
2016,10,30,11,0,0.0,23.0,6.4,18.0,23.0,22.22,12.82
2016,10,30,11,15,0.0,74.0,6.45,18.0,74.0,71.58,53.6
2016,10,30,11,30,0.0,125.0,6.5,18.0,125.0,121.98,94.82
2016,10,30,11,45,420.0,116.5,6.6,18.5,374.5,478.16,392.79
2016,10,30,12,0,840.0,108.0,6.7,19.0,624.0,800.45,642.35
2016,10,30,12,15,702.0,148.0,6.7,19.0,576.5,734.77,591.52
2016,10,30,12,30,564.0,188.0,6.7,19.0,529.0,660.57,532.58
2016,10,30,12,45,503.0,203.5,6.7,19.0,502.5,623.48,502.97
2016,10,30,13,0,442.0,219.0,6.7,19.0,476.0,585.87,472.66
2016,10,30,13,15,621.0,162.0,6.6,19.0,508.5,649.76,526.24
2016,10,30,13,30,800.0,105.0,6.5,19.0,541.0,698.11,566.23
2016,10,30,13,45,794.0,100.0,6.4,19.0,514.0,667.02,542.31
2016,10,30,14,0,788.0,95.0,6.3,19.0,487.0,633.55,515.95
2016,10,30,14,15,768.5,92.5,6.1,18.5,452.0,592.16,483.51
2016,10,30,14,30,749.0,90.0,5.9,18.0,417.0,551.6,451.03
2016,10,30,14,45,721.0,86.0,5.75,18.0,377.5,502.0,409.98
2016,10,30,15,0,693.0,82.0,5.6,18.0,338.0,452.64,368.3
2016,10,30,15,15,654.0,77.0,5.25,17.5,294.5,397.67,321.62
2016,10,30,15,30,615.0,72.0,4.9,17.0,251.0,344.64,275.47
2016,10,30,15,45,559.0,65.0,4.55,17.0,206.0,285.55,223.25
2016,10,30,16,0,503.0,58.0,4.2,17.0,161.0,230.9,174.24
2016,10,30,16,15,409.0,48.5,3.8,16.0,118.0,168.47,120.67
2016,10,30,16,30,315.0,39.0,3.4,15.0,75.0,115.43,75.03
2016,10,30,16,45,157.5,19.5,3.05,14.5,37.5,48.86,12.3
2016,10,30,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,45,120.0,14.0,1.05,10.5,23.0,27.79,0.0
2016,10,31,7,0,240.0,28.0,1.0,11.0,46.0,75.98,35.38
2016,10,31,7,15,353.0,39.0,1.25,11.5,87.0,128.65,87.07
2016,10,31,7,30,466.0,50.0,1.5,12.0,128.0,191.46,140.72
2016,10,31,7,45,543.5,55.5,1.75,13.0,174.5,248.1,190.57
2016,10,31,8,0,621.0,61.0,2.0,14.0,221.0,311.56,245.67
2016,10,31,8,15,664.5,66.0,2.05,14.0,265.5,366.23,293.86
2016,10,31,8,30,708.0,71.0,2.1,14.0,310.0,423.5,342.93
2016,10,31,8,45,744.0,73.0,2.2,14.5,352.5,474.26,385.18
2016,10,31,9,0,780.0,75.0,2.3,15.0,395.0,527.52,428.14
2016,10,31,9,15,630.0,115.5,2.3,15.0,389.0,514.5,417.48
2016,10,31,9,30,480.0,156.0,2.3,15.0,383.0,483.65,392.29
2016,10,31,9,45,583.0,137.0,2.35,15.5,430.5,550.34,445.03
2016,10,31,10,0,686.0,118.0,2.4,16.0,478.0,618.51,497.32
2016,10,31,10,15,347.5,155.0,2.4,16.0,337.5,430.17,348.0
2016,10,31,10,30,9.0,192.0,2.4,16.0,197.0,197.89,156.65
2016,10,31,10,45,170.0,222.0,2.4,16.5,323.0,367.19,295.41
2016,10,31,11,0,331.0,252.0,2.4,17.0,449.0,536.12,426.18
2016,10,31,11,15,325.5,257.5,2.45,17.0,453.5,541.63,429.05
2016,10,31,11,30,320.0,263.0,2.5,17.0,458.0,545.8,431.99
2016,10,31,11,45,605.5,176.0,2.6,17.5,546.0,689.67,545.15
2016,10,31,12,0,891.0,89.0,2.7,18.0,634.0,811.92,633.47
2016,10,31,12,15,888.0,89.0,2.8,18.0,627.0,805.66,628.77
2016,10,31,12,30,885.0,89.0,2.9,18.0,620.0,796.05,622.87
2016,10,31,12,45,872.5,90.5,3.0,18.5,604.0,782.14,612.81
2016,10,31,13,0,860.0,92.0,3.1,19.0,588.0,760.61,597.34
2016,10,31,13,15,851.5,90.5,3.2,19.0,566.5,735.87,580.7
2016,10,31,13,30,843.0,89.0,3.3,19.0,545.0,708.42,561.97
2016,10,31,13,45,830.5,87.0,3.4,19.0,516.5,675.14,538.76
2016,10,31,14,0,818.0,85.0,3.5,19.0,488.0,639.73,512.49
2016,10,31,14,15,613.0,119.0,3.5,18.5,409.0,524.25,422.57
2016,10,31,14,30,408.0,153.0,3.5,18.0,330.0,415.38,335.98
2016,10,31,14,45,287.0,151.5,3.55,18.0,270.5,325.04,263.24
2016,10,31,15,0,166.0,150.0,3.6,18.0,211.0,245.24,197.84
2016,10,31,15,15,153.5,133.0,3.45,17.5,183.5,213.96,172.22
2016,10,31,15,30,141.0,116.0,3.3,17.0,156.0,183.57,146.72
2016,10,31,15,45,126.5,96.5,3.15,16.5,128.0,150.58,118.62
2016,10,31,16,0,112.0,77.0,3.0,16.0,100.0,118.85,91.17
2016,10,31,16,15,88.5,57.5,2.75,15.0,73.0,86.08,63.05
2016,10,31,16,30,65.0,38.0,2.5,14.0,46.0,55.59,36.41
2016,10,31,16,45,32.5,19.0,2.25,13.5,23.0,25.13,2.19
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.5,13.0,1.35,10.5,22.0,26.62,0.0
2016,11,1,7,0,241.0,26.0,1.4,11.0,44.0,73.22,30.56
2016,11,1,7,15,356.0,36.5,1.6,11.5,84.5,126.0,84.38
2016,11,1,7,30,471.0,47.0,1.8,12.0,125.0,188.63,138.02
2016,11,1,7,45,544.5,53.5,2.05,12.5,170.5,244.94,188.2
2016,11,1,8,0,618.0,60.0,2.3,13.0,216.0,307.74,243.56
2016,11,1,8,15,662.5,64.5,2.25,13.5,260.5,361.96,291.09
2016,11,1,8,30,707.0,69.0,2.2,14.0,305.0,418.86,339.33
2016,11,1,8,45,742.5,71.5,2.15,14.5,347.5,469.74,381.4
2016,11,1,9,0,778.0,74.0,2.1,15.0,390.0,523.05,423.93
2016,11,1,9,15,799.0,77.0,2.05,15.0,427.0,568.86,460.15
2016,11,1,9,30,820.0,80.0,2.0,15.0,464.0,613.81,494.74
2016,11,1,9,45,836.5,81.5,2.0,15.5,495.5,652.92,523.45
2016,11,1,10,0,853.0,83.0,2.0,16.0,527.0,690.26,549.53
2016,11,1,10,15,863.0,84.5,1.95,16.0,551.0,720.93,570.38
2016,11,1,10,30,873.0,86.0,1.9,16.0,575.0,749.03,589.23
2016,11,1,10,45,882.0,86.0,1.85,16.5,592.5,767.47,599.97
2016,11,1,11,0,891.0,86.0,1.8,17.0,610.0,787.25,611.69
2016,11,1,11,15,635.0,166.5,1.75,17.0,543.5,693.98,542.91
2016,11,1,11,30,379.0,247.0,1.7,17.0,477.0,573.47,449.65
2016,11,1,11,45,418.0,238.0,1.7,17.5,491.5,603.93,472.84
2016,11,1,12,0,457.0,229.0,1.7,18.0,506.0,624.77,487.77
2016,11,1,12,15,456.0,227.0,1.7,18.0,501.0,619.69,483.98
2016,11,1,12,30,455.0,225.0,1.7,18.0,496.0,612.77,479.1
2016,11,1,12,45,667.5,155.5,1.75,18.5,543.0,697.28,544.7
2016,11,1,13,0,880.0,86.0,1.8,19.0,590.0,761.64,590.51
2016,11,1,13,15,871.5,85.0,1.75,19.0,568.0,741.54,575.91
2016,11,1,13,30,863.0,84.0,1.7,19.0,546.0,714.27,557.07
2016,11,1,13,45,849.0,82.5,1.65,19.0,517.0,680.1,533.26
2016,11,1,14,0,835.0,81.0,1.6,19.0,488.0,643.82,506.65
2016,11,1,14,15,817.0,78.5,1.55,18.5,453.5,602.1,476.14
2016,11,1,14,30,799.0,76.0,1.5,18.0,419.0,559.07,443.86
2016,11,1,14,45,771.0,73.0,1.5,18.0,378.5,509.01,404.78
2016,11,1,15,0,743.0,70.0,1.5,18.0,338.0,459.04,364.63
2016,11,1,15,15,705.5,66.0,1.4,17.5,294.0,404.05,319.67
2016,11,1,15,30,668.0,62.0,1.3,17.0,250.0,352.22,275.8
2016,11,1,15,45,610.0,56.0,1.2,17.0,204.5,291.44,223.45
2016,11,1,16,0,552.0,50.0,1.1,17.0,159.0,235.23,174.02
2016,11,1,16,15,459.0,41.5,1.1,16.0,115.5,172.3,120.66
2016,11,1,16,30,366.0,33.0,1.1,15.0,72.0,118.66,74.03
2016,11,1,16,45,183.0,16.5,1.15,14.0,36.0,49.02,2.06
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,0.65,8.5,21.0,26.13,0.0
2016,11,2,7,0,254.0,24.0,0.7,9.0,42.0,72.45,26.21
2016,11,2,7,15,369.0,35.0,0.85,9.5,83.0,126.52,84.3
2016,11,2,7,30,484.0,46.0,1.0,10.0,124.0,189.98,138.98
2016,11,2,7,45,550.5,53.0,1.2,10.5,169.0,244.98,188.37
2016,11,2,8,0,617.0,60.0,1.4,11.0,214.0,305.76,242.22
2016,11,2,8,15,661.5,65.5,1.55,11.5,258.5,360.88,290.77
2016,11,2,8,30,706.0,71.0,1.7,12.0,303.0,418.7,340.2
2016,11,2,8,45,739.0,74.0,1.9,13.0,345.0,468.52,381.56
2016,11,2,9,0,772.0,77.0,2.1,14.0,387.0,520.74,423.5
2016,11,2,9,15,793.0,80.0,2.15,14.5,424.0,566.26,459.26
2016,11,2,9,30,814.0,83.0,2.2,15.0,461.0,610.91,493.4
2016,11,2,9,45,843.0,80.5,2.3,16.0,494.5,653.5,524.65
2016,11,2,10,0,872.0,78.0,2.4,17.0,528.0,691.16,550.7
2016,11,2,10,15,881.5,79.5,2.35,17.5,552.0,721.65,570.53
2016,11,2,10,30,891.0,81.0,2.3,18.0,576.0,749.52,588.27
2016,11,2,10,45,899.0,81.0,2.25,18.5,593.5,771.75,601.81
2016,11,2,11,0,907.0,81.0,2.2,19.0,611.0,790.95,613.17
2016,11,2,11,15,910.0,81.5,2.0,19.0,620.5,803.67,619.91
2016,11,2,11,30,913.0,82.0,1.8,19.0,630.0,813.01,624.21
2016,11,2,11,45,914.0,82.0,1.65,19.5,631.5,816.77,623.92
2016,11,2,12,0,915.0,82.0,1.5,20.0,633.0,817.05,621.3
2016,11,2,12,15,913.0,81.5,1.35,20.0,626.0,810.93,615.54
2016,11,2,12,30,911.0,81.0,1.2,20.0,619.0,801.37,607.54
2016,11,2,12,45,905.5,80.5,1.05,20.5,605.0,785.77,594.38
2016,11,2,13,0,900.0,80.0,0.9,21.0,591.0,766.96,579.18
2016,11,2,13,15,892.0,78.5,0.75,21.0,569.0,742.12,561.05
2016,11,2,13,30,884.0,77.0,0.6,21.0,547.0,714.44,541.06
2016,11,2,13,45,872.0,75.0,0.45,21.0,518.5,680.82,516.98
2016,11,2,14,0,860.0,73.0,0.3,21.0,490.0,648.45,492.93
2016,11,2,14,15,843.0,71.0,0.35,21.0,455.0,607.23,464.32
2016,11,2,14,30,826.0,69.0,0.4,21.0,420.0,564.56,433.86
2016,11,2,14,45,800.5,66.0,0.5,21.0,379.5,515.0,397.78
2016,11,2,15,0,775.0,63.0,0.6,21.0,339.0,465.26,360.09
2016,11,2,15,15,739.0,59.5,0.65,20.5,295.0,410.34,317.19
2016,11,2,15,30,703.0,56.0,0.7,20.0,251.0,356.87,273.63
2016,11,2,15,45,647.0,50.5,0.75,19.5,205.0,295.89,222.84
2016,11,2,16,0,591.0,45.0,0.8,19.0,159.0,239.13,174.05
2016,11,2,16,15,500.5,37.0,0.9,18.0,115.0,177.13,121.74
2016,11,2,16,30,410.0,29.0,1.0,17.0,71.0,122.77,74.1
2016,11,2,16,45,205.0,14.5,1.1,16.0,35.5,49.48,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,8.5,20.5,26.38,0.0
2016,11,3,7,0,281.0,22.0,1.5,9.0,41.0,73.89,21.34
2016,11,3,7,15,397.0,32.0,1.75,9.5,82.0,128.68,84.52
2016,11,3,7,30,513.0,42.0,2.0,10.0,123.0,192.45,140.22
2016,11,3,7,45,582.0,48.5,2.3,11.0,168.5,248.87,191.06
2016,11,3,8,0,651.0,55.0,2.6,12.0,214.0,311.3,246.49
2016,11,3,8,15,694.5,59.5,2.55,12.5,259.0,364.91,294.19
2016,11,3,8,30,738.0,64.0,2.5,13.0,304.0,422.46,343.58
2016,11,3,8,45,768.0,67.5,2.5,14.0,346.0,474.08,386.14
2016,11,3,9,0,798.0,71.0,2.5,15.0,388.0,526.17,427.5
2016,11,3,9,15,818.5,73.5,2.5,15.5,425.0,571.66,463.21
2016,11,3,9,30,839.0,76.0,2.5,16.0,462.0,616.19,497.15
2016,11,3,9,45,856.5,77.0,2.55,16.5,493.5,655.79,526.75
2016,11,3,10,0,874.0,78.0,2.6,17.0,525.0,693.62,553.73
2016,11,3,10,15,883.5,79.5,2.5,17.5,549.5,720.3,570.59
2016,11,3,10,30,893.0,81.0,2.4,18.0,574.0,748.16,588.13
2016,11,3,10,45,900.0,81.5,2.3,19.0,591.0,770.2,600.12
2016,11,3,11,0,907.0,82.0,2.2,20.0,608.0,789.18,609.8
2016,11,3,11,15,910.0,82.5,2.1,20.0,617.5,801.88,617.35
2016,11,3,11,30,913.0,83.0,2.0,20.0,627.0,811.2,622.63
2016,11,3,11,45,913.0,83.0,1.9,20.5,628.0,814.18,622.4
2016,11,3,12,0,913.0,83.0,1.8,21.0,629.0,813.68,619.93
2016,11,3,12,15,797.5,112.5,1.75,21.0,586.0,757.65,580.74
2016,11,3,12,30,682.0,142.0,1.7,21.0,543.0,697.79,538.9
2016,11,3,12,45,787.5,112.5,1.65,21.5,564.5,733.76,563.9
2016,11,3,13,0,893.0,83.0,1.6,22.0,586.0,762.35,582.53
2016,11,3,13,15,798.0,99.0,1.55,22.0,535.5,698.59,537.79
2016,11,3,13,30,703.0,115.0,1.5,22.0,485.0,633.73,491.43
2016,11,3,13,45,775.0,96.5,1.45,22.0,484.5,640.52,497.5
2016,11,3,14,0,847.0,78.0,1.4,22.0,484.0,643.18,499.45
2016,11,3,14,15,829.0,75.5,1.35,22.0,449.5,601.28,467.95
2016,11,3,14,30,811.0,73.0,1.3,22.0,415.0,558.04,435.15
2016,11,3,14,45,783.0,70.5,1.3,22.0,374.5,508.35,396.97
2016,11,3,15,0,755.0,68.0,1.3,22.0,334.0,458.7,357.69
2016,11,3,15,15,717.0,63.5,1.15,21.0,290.0,402.75,313.07
2016,11,3,15,30,679.0,59.0,1.0,20.0,246.0,348.48,268.27
2016,11,3,15,45,620.5,53.5,0.9,19.5,200.0,289.42,218.28
2016,11,3,16,0,562.0,48.0,0.8,19.0,154.0,233.5,169.9
2016,11,3,16,15,466.5,39.5,0.85,18.0,110.5,169.99,116.7
2016,11,3,16,30,371.0,31.0,0.9,17.0,67.0,116.04,69.38
2016,11,3,16,45,185.5,15.5,1.0,16.5,33.5,46.99,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.5,0.85,10.0,18.5,23.97,0.0
2016,11,4,7,0,233.0,23.0,0.8,10.0,37.0,66.0,13.08
2016,11,4,7,15,353.0,33.5,0.95,10.5,77.0,119.8,77.89
2016,11,4,7,30,473.0,44.0,1.1,11.0,117.0,182.54,131.97
2016,11,4,7,45,545.5,51.5,1.3,12.0,162.5,238.95,181.9
2016,11,4,8,0,618.0,59.0,1.5,13.0,208.0,301.78,236.7
2016,11,4,8,15,663.5,64.0,1.45,13.5,252.5,356.47,284.32
2016,11,4,8,30,709.0,69.0,1.4,14.0,297.0,413.93,332.61
2016,11,4,8,45,740.0,73.0,1.4,15.0,338.5,463.66,372.85
2016,11,4,9,0,771.0,77.0,1.4,16.0,380.0,515.64,413.24
2016,11,4,9,15,792.5,80.0,1.35,16.5,417.0,561.22,447.86
2016,11,4,9,30,814.0,83.0,1.3,17.0,454.0,605.96,480.7
2016,11,4,9,45,829.0,85.5,1.3,18.0,485.0,644.79,507.62
2016,11,4,10,0,844.0,88.0,1.3,19.0,516.0,681.8,532.43
2016,11,4,10,15,854.0,89.5,1.25,19.0,540.0,712.09,552.33
2016,11,4,10,30,864.0,91.0,1.2,19.0,564.0,739.84,570.25
2016,11,4,10,45,871.0,92.0,1.15,19.5,581.0,762.07,583.09
2016,11,4,11,0,878.0,93.0,1.1,20.0,598.0,781.32,593.82
2016,11,4,11,15,786.5,116.5,1.1,20.5,574.5,746.57,568.2
2016,11,4,11,30,695.0,140.0,1.1,21.0,551.0,710.42,542.25
2016,11,4,11,45,790.5,116.5,1.1,21.5,585.0,757.99,574.35
2016,11,4,12,0,886.0,93.0,1.1,22.0,619.0,805.84,605.21
2016,11,4,12,15,883.0,92.5,1.15,22.0,612.0,799.07,600.86
2016,11,4,12,30,880.0,92.0,1.2,22.0,605.0,788.95,595.01
2016,11,4,12,45,876.0,90.5,1.25,22.5,591.0,773.67,584.6
2016,11,4,13,0,872.0,89.0,1.3,23.0,577.0,755.23,572.14
2016,11,4,13,15,783.5,102.5,1.3,23.0,528.5,689.55,527.39
2016,11,4,13,30,695.0,116.0,1.3,23.0,480.0,627.17,483.36
2016,11,4,13,45,676.0,113.0,1.35,23.0,451.5,592.39,459.09
2016,11,4,14,0,657.0,110.0,1.4,23.0,423.0,556.35,433.11
2016,11,4,14,15,723.0,93.5,1.4,22.5,414.5,556.18,434.23
2016,11,4,14,30,789.0,77.0,1.4,22.0,406.0,547.57,428.19
2016,11,4,14,45,762.0,73.5,1.4,22.0,366.0,498.25,389.84
2016,11,4,15,0,735.0,70.0,1.4,22.0,326.0,448.96,350.67
2016,11,4,15,15,696.5,65.5,1.25,21.5,282.5,395.32,307.06
2016,11,4,15,30,658.0,61.0,1.1,21.0,239.0,341.99,262.47
2016,11,4,15,45,600.5,54.5,0.95,20.5,194.0,281.93,211.75
2016,11,4,16,0,543.0,48.0,0.8,20.0,149.0,226.41,163.8
2016,11,4,16,15,447.0,39.0,0.85,19.0,106.0,163.5,111.37
2016,11,4,16,30,351.0,30.0,0.9,18.0,63.0,110.27,64.42
2016,11,4,16,45,175.5,15.0,0.95,17.5,31.5,44.37,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.1,10.0,17.5,22.86,0.0
2016,11,5,7,0,235.0,21.0,1.1,10.0,35.0,63.43,5.11
2016,11,5,7,15,353.0,32.0,1.25,11.0,74.0,117.45,75.13
2016,11,5,7,30,471.0,43.0,1.4,12.0,113.0,179.77,129.01
2016,11,5,7,45,536.0,50.5,1.55,13.0,157.0,233.46,176.81
2016,11,5,8,0,601.0,58.0,1.7,14.0,201.0,292.81,228.82
2016,11,5,8,15,646.5,63.5,1.65,14.5,245.0,347.07,276.12
2016,11,5,8,30,692.0,69.0,1.6,15.0,289.0,404.13,324.2
2016,11,5,8,45,717.0,74.5,1.6,15.5,329.0,453.26,364.72
2016,11,5,9,0,742.0,80.0,1.6,16.0,369.0,502.63,404.05
2016,11,5,9,15,764.0,83.5,1.6,16.5,405.5,546.08,437.72
2016,11,5,9,30,786.0,87.0,1.6,17.0,442.0,590.62,471.15
2016,11,5,9,45,804.5,88.0,1.6,17.5,473.0,629.13,499.26
2016,11,5,10,0,823.0,89.0,1.6,18.0,504.0,666.08,525.55
2016,11,5,10,15,773.0,101.5,1.55,18.5,506.0,665.85,523.18
2016,11,5,10,30,723.0,114.0,1.5,19.0,508.0,663.29,519.16
2016,11,5,10,45,788.5,105.0,1.45,19.5,546.0,712.62,552.56
2016,11,5,11,0,854.0,96.0,1.4,20.0,584.0,763.76,585.89
2016,11,5,11,15,857.0,96.5,1.45,20.0,592.5,775.97,593.94
2016,11,5,11,30,860.0,97.0,1.5,20.0,601.0,784.99,600.31
2016,11,5,11,45,862.0,96.0,1.55,20.5,602.5,788.26,601.73
2016,11,5,12,0,864.0,95.0,1.6,21.0,604.0,788.22,601.05
2016,11,5,12,15,860.5,94.5,1.7,21.0,597.0,781.18,597.29
2016,11,5,12,30,857.0,94.0,1.8,21.0,590.0,770.89,591.4
2016,11,5,12,45,757.5,116.0,1.95,21.5,547.0,712.99,551.2
2016,11,5,13,0,658.0,138.0,2.1,22.0,504.0,652.13,507.38
2016,11,5,13,15,674.0,127.0,2.15,22.0,489.0,638.49,498.76
2016,11,5,13,30,690.0,116.0,2.2,22.0,474.0,621.65,487.26
2016,11,5,13,45,605.0,132.0,2.3,22.0,433.5,563.68,443.65
2016,11,5,14,0,520.0,148.0,2.4,22.0,393.0,505.22,399.18
2016,11,5,14,15,457.0,147.5,2.45,21.5,351.5,448.94,356.64
2016,11,5,14,30,394.0,147.0,2.5,21.0,310.0,395.49,315.34
2016,11,5,14,45,372.5,137.0,2.55,21.0,279.0,357.31,285.03
2016,11,5,15,0,351.0,127.0,2.6,21.0,248.0,319.85,254.56
2016,11,5,15,15,333.5,111.5,2.4,20.5,214.0,279.21,221.18
2016,11,5,15,30,316.0,96.0,2.2,20.0,180.0,239.42,187.66
2016,11,5,15,45,287.0,80.0,2.05,19.5,145.5,196.08,150.69
2016,11,5,16,0,258.0,64.0,1.9,19.0,111.0,155.14,115.17
2016,11,5,16,15,206.5,48.0,1.85,18.0,78.5,111.22,77.89
2016,11,5,16,30,155.0,32.0,1.8,17.0,46.0,72.64,42.82
2016,11,5,16,45,77.5,16.0,1.75,16.0,23.0,30.18,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,17.0,10.0,0.9,13.0,10.5,11.61,0.0
2016,11,6,7,0,34.0,20.0,0.9,13.0,21.0,26.68,0.0
2016,11,6,7,15,87.5,36.5,1.05,13.5,47.0,62.16,40.07
2016,11,6,7,30,141.0,53.0,1.2,14.0,73.0,98.55,71.67
2016,11,6,7,45,164.0,71.0,1.35,14.5,103.0,132.56,101.55
2016,11,6,8,0,187.0,89.0,1.5,15.0,133.0,168.67,132.96
2016,11,6,8,15,202.5,106.5,1.65,15.0,162.5,203.07,162.91
2016,11,6,8,30,218.0,124.0,1.8,15.0,192.0,238.57,193.25
2016,11,6,8,45,228.0,140.0,1.95,15.5,220.0,270.55,219.81
2016,11,6,9,0,238.0,156.0,2.1,16.0,248.0,302.88,246.06
2016,11,6,9,15,274.0,167.0,2.15,16.5,282.5,344.81,279.63
2016,11,6,9,30,310.0,178.0,2.2,17.0,317.0,388.62,314.09
2016,11,6,9,45,448.0,159.0,2.25,17.5,374.5,473.87,381.72
2016,11,6,10,0,586.0,140.0,2.3,18.0,432.0,562.29,450.08
2016,11,6,10,15,461.5,181.0,2.35,18.0,418.0,532.51,424.79
2016,11,6,10,30,337.0,222.0,2.4,18.0,404.0,490.61,390.6
2016,11,6,10,45,321.0,233.0,2.45,18.5,410.5,497.32,394.7
2016,11,6,11,0,305.0,244.0,2.5,19.0,417.0,502.35,397.19
2016,11,6,11,15,376.5,231.5,2.5,19.0,448.5,546.21,431.68
2016,11,6,11,30,448.0,219.0,2.5,19.0,480.0,598.68,471.74
2016,11,6,11,45,358.0,239.5,2.5,19.5,448.5,544.84,428.61
2016,11,6,12,0,268.0,260.0,2.5,20.0,417.0,498.14,390.94
2016,11,6,12,15,151.5,246.0,2.5,20.0,334.5,382.84,301.54
2016,11,6,12,30,35.0,232.0,2.5,20.0,252.0,268.93,210.8
2016,11,6,12,45,33.5,226.0,2.55,20.5,245.0,260.94,204.67
2016,11,6,13,0,32.0,220.0,2.6,21.0,238.0,252.95,198.24
2016,11,6,13,15,210.0,209.5,2.55,21.0,318.5,375.92,298.64
2016,11,6,13,30,388.0,199.0,2.5,21.0,399.0,490.59,388.74
2016,11,6,13,45,402.0,184.0,2.45,21.0,381.5,480.45,380.6
2016,11,6,14,0,416.0,169.0,2.4,21.0,364.0,460.62,365.78
2016,11,6,14,15,377.5,161.5,2.3,20.5,328.5,408.12,325.59
2016,11,6,14,30,339.0,154.0,2.2,20.0,293.0,364.53,291.63
2016,11,6,14,45,324.5,141.0,2.15,20.0,263.5,329.42,263.51
2016,11,6,15,0,310.0,128.0,2.1,20.0,234.0,294.66,235.07
2016,11,6,15,15,293.0,112.5,1.85,19.5,202.0,256.5,203.54
2016,11,6,15,30,276.0,97.0,1.6,19.0,170.0,219.28,172.07
2016,11,6,15,45,248.0,80.5,1.35,18.5,136.5,178.17,136.97
2016,11,6,16,0,220.0,64.0,1.1,18.0,103.0,139.43,103.41
2016,11,6,16,15,171.5,47.5,1.05,17.5,72.5,98.18,68.37
2016,11,6,16,30,123.0,31.0,1.0,17.0,42.0,61.84,35.1
2016,11,6,16,45,61.5,15.5,1.0,16.5,21.0,24.0,0.0
2016,11,6,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,12.0,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,20.9,0.0
2016,11,7,7,15,79.0,36.0,0.85,12.5,47.0,59.88,38.19
2016,11,7,7,30,158.0,51.0,1.0,13.0,73.0,100.47,72.79
2016,11,7,7,45,183.0,68.5,1.15,13.5,103.5,135.35,103.59
2016,11,7,8,0,208.0,86.0,1.3,14.0,134.0,172.5,136.08
2016,11,7,8,15,224.0,103.0,1.3,14.5,164.0,207.5,166.33
2016,11,7,8,30,240.0,120.0,1.3,15.0,194.0,243.59,196.75
2016,11,7,8,45,251.0,135.5,1.3,16.0,222.5,276.43,223.37
2016,11,7,9,0,262.0,151.0,1.3,17.0,251.0,309.62,249.48
2016,11,7,9,15,319.5,158.0,1.3,17.5,291.5,360.19,289.52
2016,11,7,9,30,377.0,165.0,1.3,18.0,332.0,414.09,331.24
2016,11,7,9,45,559.0,134.0,1.35,19.0,401.0,516.11,409.78
2016,11,7,10,0,741.0,103.0,1.4,20.0,470.0,623.85,489.58
2016,11,7,10,15,637.5,137.0,1.4,20.5,463.0,608.56,474.86
2016,11,7,10,30,534.0,171.0,1.4,21.0,456.0,582.56,453.28
2016,11,7,10,45,659.0,140.0,1.45,21.5,503.0,654.08,506.69
2016,11,7,11,0,784.0,109.0,1.5,22.0,550.0,720.31,553.08
2016,11,7,11,15,788.0,109.5,1.5,22.0,559.0,732.55,560.6
2016,11,7,11,30,792.0,110.0,1.5,22.0,568.0,741.86,566.72
2016,11,7,11,45,690.5,140.5,1.5,22.5,540.5,703.32,538.51
2016,11,7,12,0,589.0,171.0,1.5,23.0,513.0,657.69,503.67
2016,11,7,12,15,505.0,195.5,1.55,23.0,486.5,614.61,472.09
2016,11,7,12,30,421.0,220.0,1.6,23.0,460.0,573.44,441.3
2016,11,7,12,45,409.0,216.5,1.65,23.0,445.0,555.4,428.82
2016,11,7,13,0,397.0,213.0,1.7,23.0,430.0,528.13,409.5
2016,11,7,13,15,446.5,192.0,1.7,23.0,427.5,540.46,419.84
2016,11,7,13,30,496.0,171.0,1.7,23.0,425.0,541.01,421.32
2016,11,7,13,45,578.5,138.5,1.7,23.0,419.0,549.59,429.13
2016,11,7,14,0,661.0,106.0,1.7,23.0,413.0,549.01,429.79
2016,11,7,14,15,577.0,115.5,1.65,23.0,369.0,486.66,381.81
2016,11,7,14,30,493.0,125.0,1.6,23.0,325.0,425.47,334.43
2016,11,7,14,45,471.0,116.5,1.6,23.0,292.0,385.08,302.88
2016,11,7,15,0,449.0,108.0,1.6,23.0,259.0,345.19,270.81
2016,11,7,15,15,424.5,96.0,1.4,22.5,223.5,301.11,234.82
2016,11,7,15,30,400.0,84.0,1.2,22.0,188.0,258.3,198.96
2016,11,7,15,45,362.0,70.5,1.0,21.5,151.0,210.66,158.69
2016,11,7,16,0,324.0,57.0,0.8,21.0,114.0,166.17,120.46
2016,11,7,16,15,257.0,43.0,0.8,20.0,80.0,117.47,79.85
2016,11,7,16,30,190.0,29.0,0.8,19.0,46.0,75.24,40.86
2016,11,7,16,45,95.0,14.5,0.85,18.5,23.0,27.61,0.0
2016,11,7,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
