Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.0,1.0,11.5,13.5,18.62,0.0
2016,11,8,7,0,194.0,18.0,1.0,12.0,27.0,51.48,0.0
2016,11,8,7,15,316.0,28.5,1.25,12.5,63.5,103.77,62.38
2016,11,8,7,30,438.0,39.0,1.5,13.0,100.0,163.51,115.13
2016,11,8,7,45,510.5,46.0,1.8,13.5,142.5,216.55,162.38
2016,11,8,8,0,583.0,53.0,2.1,14.0,185.0,276.05,214.99
2016,11,8,8,15,629.5,58.0,2.05,14.5,227.5,328.72,261.47
2016,11,8,8,30,676.0,63.0,2.0,15.0,270.0,384.33,309.03
2016,11,8,8,45,708.0,66.5,1.95,16.0,310.0,432.16,348.45
2016,11,8,9,0,740.0,70.0,1.9,17.0,350.0,482.26,388.11
2016,11,8,9,15,762.0,73.0,1.8,17.5,385.5,526.49,422.38
2016,11,8,9,30,784.0,76.0,1.7,18.0,421.0,570.05,454.95
2016,11,8,9,45,804.0,76.5,1.65,19.0,451.5,608.53,482.14
2016,11,8,10,0,824.0,77.0,1.6,20.0,482.0,645.56,507.39
2016,11,8,10,15,834.5,78.5,1.55,20.5,505.5,675.44,526.79
2016,11,8,10,30,845.0,80.0,1.5,21.0,529.0,702.9,543.96
2016,11,8,10,45,850.0,81.5,1.5,21.5,545.0,723.74,556.72
2016,11,8,11,0,855.0,83.0,1.5,22.0,561.0,741.64,567.45
2016,11,8,11,15,858.5,83.5,1.5,22.0,570.0,749.64,572.45
2016,11,8,11,30,862.0,84.0,1.5,22.0,579.0,758.95,578.59
2016,11,8,11,45,860.5,85.0,1.55,22.5,580.0,761.8,579.71
2016,11,8,12,0,859.0,86.0,1.6,23.0,581.0,766.06,582.0
2016,11,8,12,15,857.0,85.5,1.6,23.0,575.0,760.29,578.11
2016,11,8,12,30,855.0,85.0,1.6,23.0,569.0,751.28,572.22
2016,11,8,12,45,849.0,84.5,1.65,23.5,555.0,736.14,561.54
2016,11,8,13,0,843.0,84.0,1.7,24.0,541.0,718.0,548.88
2016,11,8,13,15,834.0,82.5,1.7,24.0,520.5,693.73,532.62
2016,11,8,13,30,825.0,81.0,1.7,24.0,500.0,666.87,514.51
2016,11,8,13,45,811.0,79.5,1.7,24.0,472.0,634.28,491.45
2016,11,8,14,0,797.0,78.0,1.7,24.0,444.0,599.75,466.12
2016,11,8,14,15,778.5,75.0,1.65,23.5,411.0,559.12,436.38
2016,11,8,14,30,760.0,72.0,1.6,23.0,378.0,517.35,404.99
2016,11,8,14,45,733.0,69.0,1.6,23.0,339.5,470.24,368.11
2016,11,8,15,0,706.0,66.0,1.6,23.0,301.0,423.23,330.24
2016,11,8,15,15,667.0,61.5,1.4,22.5,259.5,371.23,287.48
2016,11,8,15,30,628.0,57.0,1.2,22.0,218.0,319.72,243.98
2016,11,8,15,45,568.0,50.5,1.0,21.5,175.0,261.03,194.23
2016,11,8,16,0,508.0,44.0,0.8,21.0,132.0,207.19,147.75
2016,11,8,16,15,409.5,35.0,0.85,20.5,92.0,146.58,97.2
2016,11,8,16,30,311.0,26.0,0.9,20.0,52.0,94.99,48.58
2016,11,8,16,45,155.5,13.0,0.95,19.5,26.0,34.38,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.5,1.0,11.5,11.5,15.37,0.0
2016,11,9,7,0,142.0,17.0,1.0,12.0,23.0,41.55,0.0
2016,11,9,7,15,259.0,30.0,1.25,12.5,58.5,92.94,54.93
2016,11,9,7,30,376.0,43.0,1.5,13.0,94.0,150.61,106.19
2016,11,9,7,45,455.5,51.5,1.75,13.5,136.5,204.19,153.22
2016,11,9,8,0,535.0,60.0,2.0,14.0,179.0,264.98,206.32
2016,11,9,8,15,584.0,66.0,2.0,14.5,221.5,317.47,252.45
2016,11,9,8,30,633.0,72.0,2.0,15.0,264.0,373.2,300.05
2016,11,9,8,45,670.5,76.0,2.05,16.0,304.0,423.86,341.87
2016,11,9,9,0,708.0,80.0,2.1,17.0,344.0,475.88,383.37
2016,11,9,9,15,731.5,83.5,2.2,17.5,380.0,520.31,418.68
2016,11,9,9,30,755.0,87.0,2.3,18.0,416.0,562.29,451.29
2016,11,9,9,45,781.5,86.5,2.4,19.0,447.5,602.95,481.32
2016,11,9,10,0,808.0,86.0,2.5,20.0,479.0,642.57,509.84
2016,11,9,10,15,819.0,87.5,2.45,20.5,503.0,672.39,530.38
2016,11,9,10,30,830.0,89.0,2.4,21.0,527.0,699.87,548.15
2016,11,9,10,45,839.0,89.5,2.4,21.5,544.0,722.22,562.35
2016,11,9,11,0,848.0,90.0,2.4,22.0,561.0,741.79,574.56
2016,11,9,11,15,851.5,90.5,2.35,22.0,570.0,754.28,582.56
2016,11,9,11,30,855.0,91.0,2.3,22.0,579.0,763.63,588.47
2016,11,9,11,45,856.0,91.0,2.25,22.5,580.5,767.28,589.36
2016,11,9,12,0,857.0,91.0,2.2,23.0,582.0,767.66,588.13
2016,11,9,12,15,854.0,90.5,2.1,23.0,575.5,761.17,583.0
2016,11,9,12,30,851.0,90.0,2.0,23.0,569.0,751.47,575.81
2016,11,9,12,45,852.5,86.5,1.95,23.5,556.5,738.55,565.77
2016,11,9,13,0,854.0,83.0,1.9,24.0,544.0,722.41,553.64
2016,11,9,13,15,844.5,82.0,1.75,24.0,522.5,698.23,536.28
2016,11,9,13,30,835.0,81.0,1.6,24.0,501.0,671.43,517.14
2016,11,9,13,45,821.0,79.0,1.5,24.0,473.0,638.11,492.84
2016,11,9,14,0,807.0,77.0,1.4,24.0,445.0,602.82,466.45
2016,11,9,14,15,787.5,74.5,1.3,24.0,411.5,561.94,435.51
2016,11,9,14,30,768.0,72.0,1.2,24.0,378.0,519.95,403.13
2016,11,9,14,45,738.5,69.0,1.15,24.0,339.0,471.35,365.35
2016,11,9,15,0,709.0,66.0,1.1,24.0,300.0,423.03,326.77
2016,11,9,15,15,668.5,61.5,1.0,23.5,258.0,370.44,284.27
2016,11,9,15,30,628.0,57.0,0.9,23.0,216.0,318.41,240.99
2016,11,9,15,45,566.5,50.5,0.8,22.5,173.0,259.39,191.55
2016,11,9,16,0,505.0,44.0,0.7,22.0,130.0,205.35,145.36
2016,11,9,16,15,405.0,35.0,0.75,21.5,90.0,144.77,95.09
2016,11,9,16,30,305.0,26.0,0.8,21.0,50.0,92.84,45.17
2016,11,9,16,45,152.5,13.0,0.9,20.5,25.0,33.72,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,73.5,8.0,1.05,11.5,11.0,7.86,0.0
2016,11,10,7,0,147.0,16.0,1.0,12.0,22.0,37.34,0.0
2016,11,10,7,15,268.0,28.0,1.2,12.5,57.0,91.96,52.37
2016,11,10,7,30,389.0,40.0,1.4,13.0,92.0,149.9,104.74
2016,11,10,7,45,465.0,48.5,1.6,14.0,134.0,202.72,151.06
2016,11,10,8,0,541.0,57.0,1.8,15.0,176.0,262.43,202.88
2016,11,10,8,15,590.0,63.0,1.8,15.5,218.0,314.98,248.91
2016,11,10,8,30,639.0,69.0,1.8,16.0,260.0,370.76,296.38
2016,11,10,8,45,639.0,76.0,1.8,16.5,289.5,406.55,326.93
2016,11,10,9,0,639.0,83.0,1.8,17.0,319.0,440.71,355.05
2016,11,10,9,15,683.5,81.5,1.75,17.5,357.0,488.71,392.94
2016,11,10,9,30,728.0,80.0,1.7,18.0,395.0,536.11,429.25
2016,11,10,9,45,568.0,129.5,1.65,18.5,385.5,514.95,410.22
2016,11,10,10,0,408.0,179.0,1.6,19.0,376.0,477.38,378.55
2016,11,10,10,15,307.5,206.0,1.5,19.5,359.0,441.55,348.86
2016,11,10,10,30,207.0,233.0,1.4,20.0,342.0,399.71,314.17
2016,11,10,10,45,296.0,226.0,1.35,20.5,386.5,468.0,366.56
2016,11,10,11,0,385.0,219.0,1.3,21.0,431.0,530.26,412.62
2016,11,10,11,15,423.0,213.5,1.15,21.0,450.0,565.25,437.07
2016,11,10,11,30,461.0,208.0,1.0,21.0,469.0,591.27,454.96
2016,11,10,11,45,456.0,211.0,0.9,21.5,470.0,592.38,453.57
2016,11,10,12,0,451.0,214.0,0.8,22.0,471.0,591.65,451.1
2016,11,10,12,15,455.5,209.0,0.75,22.0,466.0,587.61,448.01
2016,11,10,12,30,460.0,204.0,0.7,22.0,461.0,581.71,443.65
2016,11,10,12,45,539.5,174.0,0.7,22.5,468.0,601.65,458.9
2016,11,10,13,0,619.0,144.0,0.7,23.0,475.0,620.93,473.04
2016,11,10,13,15,476.0,173.0,0.65,23.0,422.0,536.82,410.49
2016,11,10,13,30,333.0,202.0,0.6,23.0,369.0,452.85,347.89
2016,11,10,13,45,555.5,138.5,0.6,23.0,398.0,526.84,406.17
2016,11,10,14,0,778.0,75.0,0.6,23.0,427.0,580.35,446.43
2016,11,10,14,15,391.5,106.0,0.6,23.0,283.0,358.22,279.46
2016,11,10,14,30,5.0,137.0,0.6,23.0,139.0,139.68,107.06
2016,11,10,14,45,2.5,123.5,0.65,23.0,124.5,124.58,95.96
2016,11,10,15,0,0.0,110.0,0.7,23.0,110.0,109.74,84.19
2016,11,10,15,15,295.5,84.5,0.65,22.5,158.5,229.55,179.19
2016,11,10,15,30,591.0,59.0,0.6,22.0,207.0,304.95,231.76
2016,11,10,15,45,527.5,52.5,0.6,21.5,165.0,247.17,182.84
2016,11,10,16,0,464.0,46.0,0.6,21.0,123.0,194.58,138.16
2016,11,10,16,15,364.0,35.5,0.7,20.5,84.5,134.73,88.62
2016,11,10,16,30,264.0,25.0,0.8,20.0,46.0,83.2,38.38
2016,11,10,16,45,132.0,12.5,0.9,19.5,23.0,30.22,0.0
2016,11,10,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,13.0,8.0,7.86,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,15.73,0.0
2016,11,11,7,15,118.0,30.0,0.95,13.5,45.0,59.89,32.81
2016,11,11,7,30,236.0,44.0,1.0,14.0,74.0,114.58,80.34
2016,11,11,7,45,285.5,58.5,1.05,15.0,109.5,157.45,117.63
2016,11,11,8,0,335.0,73.0,1.1,16.0,145.0,204.96,158.42
2016,11,11,8,15,366.0,86.0,1.05,16.5,180.5,247.72,195.27
2016,11,11,8,30,397.0,99.0,1.0,17.0,216.0,292.65,232.89
2016,11,11,8,45,428.5,107.0,0.95,17.5,249.5,334.15,266.82
2016,11,11,9,0,460.0,115.0,0.9,18.0,283.0,377.22,300.97
2016,11,11,9,15,423.0,135.5,1.0,18.5,302.0,396.75,316.12
2016,11,11,9,30,386.0,156.0,1.1,19.0,321.0,412.3,327.67
2016,11,11,9,45,493.0,142.5,1.25,20.0,368.5,477.49,377.99
2016,11,11,10,0,600.0,129.0,1.4,21.0,416.0,550.71,432.76
2016,11,11,10,15,576.0,144.0,1.5,21.5,431.0,566.11,442.76
2016,11,11,10,30,552.0,159.0,1.6,22.0,446.0,575.56,448.74
2016,11,11,10,45,512.5,177.0,1.7,22.5,450.0,577.34,448.65
2016,11,11,11,0,473.0,195.0,1.8,23.0,454.0,575.81,446.09
2016,11,11,11,15,347.5,225.0,1.9,23.5,417.0,512.17,396.65
2016,11,11,11,30,222.0,255.0,2.0,24.0,380.0,445.33,344.28
2016,11,11,11,45,220.0,255.5,2.15,24.5,380.0,445.08,344.11
2016,11,11,12,0,218.0,256.0,2.3,25.0,380.0,444.06,343.0
2016,11,11,12,15,227.5,252.0,2.35,25.0,380.0,445.82,344.75
2016,11,11,12,30,237.0,248.0,2.4,25.0,380.0,446.69,345.84
2016,11,11,12,45,150.5,238.5,2.45,25.0,321.5,369.79,286.59
2016,11,11,13,0,64.0,229.0,2.5,25.0,263.0,286.83,221.9
2016,11,11,13,15,252.0,203.5,2.55,24.5,330.0,404.51,317.17
2016,11,11,13,30,440.0,178.0,2.6,24.0,397.0,505.6,396.76
2016,11,11,13,45,368.5,180.0,2.65,24.0,356.0,441.93,347.52
2016,11,11,14,0,297.0,182.0,2.7,24.0,315.0,389.07,306.49
2016,11,11,14,15,387.0,152.5,2.7,23.5,312.0,406.43,321.69
2016,11,11,14,30,477.0,123.0,2.7,23.0,309.0,409.86,325.26
2016,11,11,14,45,442.5,117.5,2.75,22.5,276.5,367.32,291.57
2016,11,11,15,0,408.0,112.0,2.8,22.0,244.0,326.3,258.48
2016,11,11,15,15,379.5,99.0,2.75,21.5,208.5,281.56,221.62
2016,11,11,15,30,351.0,86.0,2.7,21.0,173.0,238.54,185.28
2016,11,11,15,45,308.0,71.5,2.65,20.5,137.0,190.94,144.78
2016,11,11,16,0,265.0,57.0,2.6,20.0,101.0,147.08,107.01
2016,11,11,16,15,194.5,42.0,2.4,19.0,68.5,100.17,67.62
2016,11,11,16,30,124.0,27.0,2.2,18.0,36.0,58.12,25.56
2016,11,11,16,45,62.0,13.5,2.05,17.5,18.0,21.61,0.0
2016,11,11,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,73.5,7.0,0.9,12.5,9.5,0.0,0.0
2016,11,12,7,0,147.0,14.0,0.9,13.0,19.0,34.67,0.0
2016,11,12,7,15,279.5,25.0,1.0,13.5,53.5,88.64,45.32
2016,11,12,7,30,412.0,36.0,1.1,14.0,88.0,149.44,102.16
2016,11,12,7,45,490.5,43.5,1.2,14.5,129.5,202.5,148.93
2016,11,12,8,0,569.0,51.0,1.3,15.0,171.0,262.67,201.32
2016,11,12,8,15,618.0,56.5,1.25,15.5,213.5,315.53,247.52
2016,11,12,8,30,667.0,62.0,1.2,16.0,256.0,371.61,294.95
2016,11,12,8,45,701.5,65.5,1.2,17.0,295.5,419.62,334.27
2016,11,12,9,0,736.0,69.0,1.2,18.0,335.0,470.28,374.13
2016,11,12,9,15,759.0,72.0,1.15,18.5,370.5,514.56,408.19
2016,11,12,9,30,782.0,75.0,1.1,19.0,406.0,558.26,440.65
2016,11,12,9,45,804.0,75.0,1.05,19.5,437.0,597.04,468.55
2016,11,12,10,0,826.0,75.0,1.0,20.0,468.0,634.5,494.66
2016,11,12,10,15,837.0,76.5,1.0,20.5,491.5,664.6,514.86
2016,11,12,10,30,848.0,78.0,1.0,21.0,515.0,692.32,532.4
2016,11,12,10,45,855.5,79.0,1.0,21.5,532.0,714.38,545.84
2016,11,12,11,0,863.0,80.0,1.0,22.0,549.0,729.18,554.29
2016,11,12,11,15,866.5,80.5,1.05,22.0,558.0,741.73,562.97
2016,11,12,11,30,870.0,81.0,1.1,22.0,567.0,751.13,569.63
2016,11,12,11,45,870.0,81.0,1.2,22.5,568.5,754.1,571.51
2016,11,12,12,0,870.0,81.0,1.3,23.0,570.0,753.81,571.29
2016,11,12,12,15,653.0,144.0,1.4,23.0,508.5,665.44,509.77
2016,11,12,12,30,436.0,207.0,1.5,23.0,447.0,564.66,434.84
2016,11,12,12,45,475.0,191.0,1.6,23.5,446.5,570.37,440.55
2016,11,12,13,0,514.0,175.0,1.7,24.0,446.0,573.14,443.17
2016,11,12,13,15,671.0,127.0,1.7,23.5,466.5,623.25,483.2
2016,11,12,13,30,828.0,79.0,1.7,23.0,487.0,657.84,511.2
2016,11,12,13,45,814.0,77.5,1.75,23.0,459.5,625.55,487.47
2016,11,12,14,0,800.0,76.0,1.8,23.0,432.0,591.32,462.34
2016,11,12,14,15,780.0,73.5,1.8,23.0,399.0,550.7,431.62
2016,11,12,14,30,760.0,71.0,1.8,23.0,366.0,509.03,399.37
2016,11,12,14,45,732.0,67.5,1.85,23.0,328.0,461.36,361.87
2016,11,12,15,0,704.0,64.0,1.9,23.0,290.0,413.87,323.37
2016,11,12,15,15,662.5,59.5,1.75,22.0,248.5,361.54,280.66
2016,11,12,15,30,621.0,55.0,1.6,21.0,207.0,309.85,237.15
2016,11,12,15,45,556.5,49.0,1.45,20.5,164.0,251.27,187.09
2016,11,12,16,0,492.0,43.0,1.3,20.0,121.0,197.91,140.73
2016,11,12,16,15,385.5,33.5,1.3,19.0,82.0,136.64,89.35
2016,11,12,16,30,279.0,24.0,1.3,18.0,43.0,83.41,33.31
2016,11,12,16,45,139.5,12.0,1.35,17.5,21.5,30.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,60.5,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,121.0,13.0,0.5,12.0,17.0,29.71,0.0
2016,11,13,7,15,250.5,25.5,0.5,12.5,50.5,82.29,39.56
2016,11,13,7,30,380.0,38.0,0.5,13.0,84.0,142.56,97.32
2016,11,13,7,45,455.5,47.0,0.5,13.5,125.0,194.57,142.92
2016,11,13,8,0,531.0,56.0,0.5,14.0,166.0,253.44,193.59
2016,11,13,8,15,582.0,62.0,0.7,14.0,208.0,305.8,239.87
2016,11,13,8,30,633.0,68.0,0.9,14.0,250.0,361.59,288.18
2016,11,13,8,45,669.5,72.0,1.1,14.5,289.5,411.18,330.19
2016,11,13,9,0,706.0,76.0,1.3,15.0,329.0,462.05,372.15
2016,11,13,9,15,730.5,79.5,1.2,15.5,364.5,506.57,406.65
2016,11,13,9,30,755.0,83.0,1.1,16.0,400.0,548.77,438.2
2016,11,13,9,45,776.5,84.0,1.05,17.0,430.5,587.56,465.62
2016,11,13,10,0,798.0,85.0,1.0,18.0,461.0,625.07,491.15
2016,11,13,10,15,809.5,87.0,0.95,18.5,484.5,655.39,511.56
2016,11,13,10,30,821.0,89.0,0.9,19.0,508.0,683.44,529.3
2016,11,13,10,45,827.5,90.5,0.9,20.0,524.5,704.88,541.41
2016,11,13,11,0,834.0,92.0,0.9,21.0,541.0,723.52,551.54
2016,11,13,11,15,838.0,92.5,1.0,21.0,550.5,736.26,560.97
2016,11,13,11,30,842.0,93.0,1.1,21.0,560.0,745.92,568.44
2016,11,13,11,45,750.5,116.5,1.25,21.0,533.5,709.23,544.31
2016,11,13,12,0,659.0,140.0,1.4,21.0,507.0,666.49,515.11
2016,11,13,12,15,748.0,116.5,1.45,21.0,529.0,704.04,543.52
2016,11,13,12,30,837.0,93.0,1.5,21.0,551.0,734.85,565.56
2016,11,13,12,45,843.0,88.5,1.55,21.5,540.0,724.4,557.68
2016,11,13,13,0,849.0,84.0,1.6,22.0,529.0,710.67,547.99
2016,11,13,13,15,840.0,82.5,1.5,22.0,508.0,686.67,530.91
2016,11,13,13,30,831.0,81.0,1.4,22.0,487.0,660.06,511.89
2016,11,13,13,45,818.0,78.5,1.35,22.0,460.0,627.3,487.8
2016,11,13,14,0,805.0,76.0,1.3,22.0,433.0,592.53,461.86
2016,11,13,14,15,785.0,73.5,1.25,22.0,399.5,551.86,431.03
2016,11,13,14,30,765.0,71.0,1.2,22.0,366.0,510.13,398.71
2016,11,13,14,45,736.5,67.5,1.15,22.0,327.5,462.14,360.88
2016,11,13,15,0,708.0,64.0,1.1,22.0,289.0,414.34,322.17
2016,11,13,15,15,666.5,59.5,0.95,21.5,247.5,362.03,279.12
2016,11,13,15,30,625.0,55.0,0.8,21.0,206.0,310.29,235.39
2016,11,13,15,45,561.0,48.5,0.65,20.5,163.0,251.31,185.45
2016,11,13,16,0,497.0,42.0,0.5,20.0,120.0,197.51,139.1
2016,11,13,16,15,390.5,32.5,0.55,19.5,81.0,136.23,87.9
2016,11,13,16,30,284.0,23.0,0.6,19.0,42.0,82.6,29.43
2016,11,13,16,45,142.0,11.5,0.65,18.5,21.0,30.04,0.0
2016,11,13,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,6,45,62.5,6.0,1.0,11.0,7.5,0.0,0.0
2016,11,14,7,0,125.0,12.0,1.0,11.0,15.0,28.99,0.0
2016,11,14,7,15,259.0,24.0,1.0,11.5,48.5,81.23,35.57
2016,11,14,7,30,393.0,36.0,1.0,12.0,82.0,142.68,96.95
2016,11,14,7,45,471.0,44.5,1.05,12.5,123.5,195.24,143.73
2016,11,14,8,0,549.0,53.0,1.1,13.0,165.0,254.9,195.88
2016,11,14,8,15,600.5,59.0,1.0,13.5,207.0,308.07,242.37
2016,11,14,8,30,652.0,65.0,0.9,14.0,249.0,364.69,290.22
2016,11,14,8,45,683.5,70.0,0.85,15.0,288.5,413.67,330.14
2016,11,14,9,0,715.0,75.0,0.8,16.0,328.0,463.51,369.08
2016,11,14,9,15,739.5,78.0,0.8,16.5,363.5,505.81,401.96
2016,11,14,9,30,764.0,81.0,0.8,17.0,399.0,549.61,434.89
2016,11,14,9,45,785.5,82.5,0.8,17.5,430.0,589.14,463.72
2016,11,14,10,0,807.0,84.0,0.8,18.0,461.0,627.39,490.87
2016,11,14,10,15,818.5,85.5,0.8,18.5,484.5,657.34,511.38
2016,11,14,10,30,830.0,87.0,0.8,19.0,508.0,684.99,529.32
2016,11,14,10,45,835.0,89.0,0.8,19.5,524.5,706.07,542.15
2016,11,14,11,0,840.0,91.0,0.8,20.0,541.0,724.29,553.01
2016,11,14,11,15,844.5,92.0,0.75,20.0,550.5,738.04,561.19
2016,11,14,11,30,849.0,93.0,0.7,20.0,560.0,748.7,567.34
2016,11,14,11,45,849.0,93.0,0.7,20.5,561.5,751.71,568.04
2016,11,14,12,0,849.0,93.0,0.7,21.0,563.0,751.49,566.79
2016,11,14,12,15,846.5,92.5,0.6,21.0,557.0,745.63,561.44
2016,11,14,12,30,844.0,92.0,0.5,21.0,551.0,736.61,554.12
2016,11,14,12,45,843.5,89.5,0.4,21.5,538.5,723.66,543.25
2016,11,14,13,0,843.0,87.0,0.3,22.0,526.0,707.63,530.52
2016,11,14,13,15,833.5,85.5,0.3,22.0,505.0,683.46,514.89
2016,11,14,13,30,824.0,84.0,0.3,22.0,484.0,656.73,497.11
2016,11,14,13,45,811.5,81.5,0.35,22.5,457.0,624.56,474.45
2016,11,14,14,0,799.0,79.0,0.4,23.0,430.0,590.36,449.91
2016,11,14,14,15,779.0,76.0,0.5,23.0,396.5,549.42,421.28
2016,11,14,14,30,759.0,73.0,0.6,23.0,363.0,507.42,390.83
2016,11,14,14,45,729.0,69.5,0.75,23.0,324.5,459.0,354.73
2016,11,14,15,0,699.0,66.0,0.9,23.0,286.0,412.6,318.54
2016,11,14,15,15,656.5,61.0,0.85,22.0,244.5,358.26,275.2
2016,11,14,15,30,614.0,56.0,0.8,21.0,203.0,306.16,232.11
2016,11,14,15,45,547.5,49.5,0.8,20.5,160.5,247.01,182.42
2016,11,14,16,0,481.0,43.0,0.8,20.0,118.0,193.27,136.35
2016,11,14,16,15,373.5,33.0,0.9,19.0,79.0,132.25,85.3
2016,11,14,16,30,266.0,23.0,1.0,18.0,40.0,78.62,24.66
2016,11,14,16,45,133.0,11.5,1.1,17.0,20.0,28.7,0.0
2016,11,14,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,90.5,5.5,1.4,9.5,7.5,0.0,0.0
2016,11,15,7,0,181.0,11.0,1.4,10.0,15.0,35.29,0.0
2016,11,15,7,15,322.0,20.5,1.75,10.5,49.0,88.25,33.78
2016,11,15,7,30,463.0,30.0,2.1,11.0,83.0,150.24,100.59
2016,11,15,7,45,537.5,36.5,2.5,12.0,124.0,202.97,148.82
2016,11,15,8,0,612.0,43.0,2.9,13.0,165.0,262.22,201.77
2016,11,15,8,15,658.5,47.0,2.95,13.5,206.5,313.98,248.81
2016,11,15,8,30,705.0,51.0,3.0,14.0,248.0,368.55,297.06
2016,11,15,8,45,735.5,54.5,3.05,15.0,287.0,417.38,338.86
2016,11,15,9,0,766.0,58.0,3.1,16.0,326.0,466.86,379.71
2016,11,15,9,15,787.0,60.5,3.2,16.5,361.0,510.24,415.32
2016,11,15,9,30,808.0,63.0,3.3,17.0,396.0,552.83,449.35
2016,11,15,9,45,794.5,73.5,3.4,17.5,421.0,582.26,471.98
2016,11,15,10,0,781.0,84.0,3.5,18.0,446.0,608.2,491.38
2016,11,15,10,15,792.0,86.0,3.55,18.0,469.0,637.7,514.26
2016,11,15,10,30,803.0,88.0,3.6,18.0,492.0,664.97,534.84
2016,11,15,10,45,805.0,91.0,3.7,18.5,507.5,684.56,548.1
2016,11,15,11,0,807.0,94.0,3.8,19.0,523.0,701.3,559.26
2016,11,15,11,15,810.5,94.5,3.9,19.0,531.5,713.4,568.12
2016,11,15,11,30,814.0,95.0,4.0,19.0,540.0,722.53,574.92
2016,11,15,11,45,811.5,96.0,4.15,19.0,541.0,724.71,576.87
2016,11,15,12,0,809.0,97.0,4.3,19.0,542.0,723.81,576.67
2016,11,15,12,15,806.0,96.5,4.4,19.0,536.0,717.78,572.85
2016,11,15,12,30,803.0,96.0,4.5,19.0,530.0,708.75,566.9
2016,11,15,12,45,620.5,143.0,4.6,19.0,473.0,622.47,500.43
2016,11,15,13,0,438.0,190.0,4.7,19.0,416.0,532.02,428.2
2016,11,15,13,15,326.5,200.0,4.7,19.0,365.0,450.0,363.08
2016,11,15,13,30,215.0,210.0,4.7,19.0,314.0,372.29,300.23
2016,11,15,13,45,309.5,183.5,4.75,19.0,323.5,405.06,328.3
2016,11,15,14,0,404.0,157.0,4.8,19.0,333.0,431.56,350.51
2016,11,15,14,15,313.0,156.0,4.7,18.5,286.0,357.52,290.78
2016,11,15,14,30,222.0,155.0,4.6,18.0,239.0,296.06,240.56
2016,11,15,14,45,216.5,140.0,4.55,17.5,215.0,268.25,218.0
2016,11,15,15,0,211.0,125.0,4.5,17.0,191.0,240.37,194.78
2016,11,15,15,15,199.5,108.0,4.3,16.5,163.5,207.66,166.98
2016,11,15,15,30,188.0,91.0,4.1,16.0,136.0,175.59,139.15
2016,11,15,15,45,169.5,73.5,3.9,16.0,107.5,141.35,108.95
2016,11,15,16,0,151.0,56.0,3.7,16.0,79.0,108.65,79.85
2016,11,15,16,15,106.5,39.5,3.55,15.5,53.0,72.75,48.59
2016,11,15,16,30,62.0,23.0,3.4,15.0,27.0,38.39,8.9
2016,11,15,16,45,31.0,11.5,3.25,14.5,13.5,15.33,0.0
2016,11,15,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,56.0,5.5,1.75,7.0,6.5,0.0,0.0
2016,11,16,7,0,112.0,11.0,1.8,7.0,13.0,25.71,0.0
2016,11,16,7,15,261.5,23.0,2.15,7.5,47.0,78.36,25.5
2016,11,16,7,30,411.0,35.0,2.5,8.0,81.0,143.8,97.54
2016,11,16,7,45,503.0,42.5,2.85,9.0,124.0,199.74,148.34
2016,11,16,8,0,595.0,50.0,3.2,10.0,167.0,264.06,205.48
2016,11,16,8,15,647.0,55.0,3.35,10.5,210.0,318.07,254.86
2016,11,16,8,30,699.0,60.0,3.5,11.0,253.0,373.74,304.66
2016,11,16,8,45,741.5,62.5,3.7,12.0,295.0,426.95,350.76
2016,11,16,9,0,784.0,65.0,3.9,13.0,337.0,481.68,396.69
2016,11,16,9,15,807.0,67.5,3.95,13.0,373.0,526.83,434.99
2016,11,16,9,30,830.0,70.0,4.0,13.0,409.0,571.27,471.83
2016,11,16,9,45,847.0,72.0,4.05,13.5,440.0,610.43,502.8
2016,11,16,10,0,864.0,74.0,4.1,14.0,471.0,647.9,531.72
2016,11,16,10,15,874.5,75.5,4.05,14.0,495.0,678.49,555.48
2016,11,16,10,30,885.0,77.0,4.0,14.0,519.0,702.52,572.82
2016,11,16,10,45,892.0,78.0,3.95,14.5,536.0,724.7,587.59
2016,11,16,11,0,899.0,79.0,3.9,15.0,553.0,743.92,600.07
2016,11,16,11,15,902.5,79.5,3.85,15.0,562.5,756.91,609.06
2016,11,16,11,30,906.0,80.0,3.8,15.0,572.0,766.65,615.74
2016,11,16,11,45,906.0,80.0,3.8,15.5,573.5,769.89,616.79
2016,11,16,12,0,906.0,80.0,3.8,16.0,575.0,769.75,615.52
2016,11,16,12,15,903.5,80.0,3.75,16.0,569.0,764.39,611.49
2016,11,16,12,30,901.0,80.0,3.7,16.0,563.0,755.71,605.17
2016,11,16,12,45,893.0,80.0,3.7,16.0,548.5,739.8,593.82
2016,11,16,13,0,885.0,80.0,3.7,16.0,534.0,725.08,583.47
2016,11,16,13,15,875.5,78.5,3.65,16.0,513.0,700.33,565.45
2016,11,16,13,30,866.0,77.0,3.6,16.0,492.0,672.88,545.17
2016,11,16,13,45,848.5,76.0,3.6,16.0,463.5,638.37,518.46
2016,11,16,14,0,831.0,75.0,3.6,16.0,435.0,601.97,489.82
2016,11,16,14,15,810.5,72.5,3.55,15.5,401.0,560.54,457.43
2016,11,16,14,30,790.0,70.0,3.5,15.0,367.0,517.98,423.27
2016,11,16,14,45,757.0,67.0,3.45,15.0,327.5,467.7,381.27
2016,11,16,15,0,724.0,64.0,3.4,15.0,288.0,417.88,338.59
2016,11,16,15,15,680.0,59.5,3.0,14.5,245.5,364.37,292.03
2016,11,16,15,30,636.0,55.0,2.6,14.0,203.0,311.48,244.94
2016,11,16,15,45,560.0,49.0,2.25,13.5,159.0,249.03,189.92
2016,11,16,16,0,484.0,43.0,1.9,13.0,115.0,192.83,139.87
2016,11,16,16,15,370.5,32.5,1.8,12.0,76.5,130.16,85.37
2016,11,16,16,30,257.0,22.0,1.7,11.0,38.0,74.84,16.21
2016,11,16,16,45,128.5,11.0,1.65,10.5,19.0,27.39,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,214.5,16.0,1.45,4.5,38.5,61.34,13.96
2016,11,17,7,30,429.0,32.0,1.8,5.0,77.0,143.89,97.17
2016,11,17,7,45,517.5,38.5,2.15,6.0,119.5,198.21,147.61
2016,11,17,8,0,606.0,45.0,2.5,7.0,162.0,258.86,202.42
2016,11,17,8,15,658.0,50.0,2.6,7.5,205.0,313.29,252.61
2016,11,17,8,30,710.0,55.0,2.7,8.0,248.0,371.04,304.5
2016,11,17,8,45,746.5,58.0,2.85,8.5,289.0,422.2,349.93
2016,11,17,9,0,783.0,61.0,3.0,9.0,330.0,474.43,394.94
2016,11,17,9,15,806.5,64.0,2.95,9.5,366.5,520.26,433.1
2016,11,17,9,30,830.0,67.0,2.9,10.0,403.0,565.43,469.54
2016,11,17,9,45,849.5,68.0,2.9,11.0,434.0,604.9,499.78
2016,11,17,10,0,869.0,69.0,2.9,12.0,465.0,639.16,525.24
2016,11,17,10,15,880.0,70.0,2.85,12.5,489.0,669.39,547.38
2016,11,17,10,30,891.0,71.0,2.8,13.0,513.0,697.15,566.21
2016,11,17,10,45,900.0,71.5,2.8,13.5,530.5,720.26,581.64
2016,11,17,11,0,909.0,72.0,2.8,14.0,548.0,740.46,594.87
2016,11,17,11,15,912.5,72.5,2.75,14.0,557.5,753.59,603.72
2016,11,17,11,30,916.0,73.0,2.7,14.0,567.0,763.43,610.29
2016,11,17,11,45,918.0,72.5,2.65,14.5,569.0,767.65,611.73
2016,11,17,12,0,920.0,72.0,2.6,15.0,571.0,768.46,610.84
2016,11,17,12,15,918.0,71.5,2.55,15.0,565.0,762.9,606.6
2016,11,17,12,30,916.0,71.0,2.5,15.0,559.0,753.96,600.08
2016,11,17,12,45,911.0,70.5,2.5,15.5,545.5,739.54,588.91
2016,11,17,13,0,906.0,70.0,2.5,16.0,532.0,721.96,575.56
2016,11,17,13,15,897.5,68.5,2.4,16.0,511.0,697.77,557.92
2016,11,17,13,30,889.0,67.0,2.3,16.0,490.0,670.79,538.25
2016,11,17,13,45,875.5,65.5,2.25,16.0,462.5,638.03,513.37
2016,11,17,14,0,862.0,64.0,2.2,16.0,435.0,603.14,486.16
2016,11,17,14,15,843.0,62.0,2.1,15.5,401.0,565.76,457.0
2016,11,17,14,30,824.0,60.0,2.0,15.0,367.0,523.67,423.49
2016,11,17,14,45,797.0,57.0,1.9,15.0,328.5,475.39,383.49
2016,11,17,15,0,770.0,54.0,1.8,15.0,290.0,427.03,342.36
2016,11,17,15,15,729.5,50.5,1.55,14.5,247.5,372.69,295.58
2016,11,17,15,30,689.0,47.0,1.3,14.0,205.0,320.16,249.04
2016,11,17,15,45,626.0,41.5,1.05,13.5,162.0,260.27,196.04
2016,11,17,16,0,563.0,36.0,0.8,13.0,119.0,205.19,146.48
2016,11,17,16,15,451.0,27.5,0.8,12.5,79.0,141.21,90.25
2016,11,17,16,30,339.0,19.0,0.8,12.0,39.0,84.88,13.13
2016,11,17,16,45,169.5,9.5,0.8,11.5,19.5,31.05,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
