Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.5,1.45,5.0,36.5,58.28,6.98
2016,11,18,7,30,411.0,31.0,1.7,6.0,73.0,137.58,91.38
2016,11,18,7,45,503.0,38.5,1.95,7.0,116.0,192.75,142.42
2016,11,18,8,0,595.0,46.0,2.2,8.0,159.0,256.4,199.21
2016,11,18,8,15,650.0,51.5,2.15,8.5,202.5,309.97,248.18
2016,11,18,8,30,705.0,57.0,2.1,9.0,246.0,369.03,300.51
2016,11,18,8,45,744.0,60.5,2.1,10.0,288.0,421.63,345.73
2016,11,18,9,0,783.0,64.0,2.1,11.0,330.0,475.5,390.37
2016,11,18,9,15,807.5,67.0,2.3,12.0,367.0,521.82,428.22
2016,11,18,9,30,832.0,70.0,2.5,13.0,404.0,567.56,464.5
2016,11,18,9,45,851.5,71.5,2.7,14.0,435.5,607.64,495.44
2016,11,18,10,0,871.0,73.0,2.9,15.0,467.0,646.16,524.43
2016,11,18,10,15,881.5,74.5,3.1,15.5,491.0,676.89,547.84
2016,11,18,10,30,892.0,76.0,3.3,16.0,515.0,701.07,565.19
2016,11,18,10,45,898.0,77.5,3.55,17.0,532.0,723.25,579.84
2016,11,18,11,0,904.0,79.0,3.8,18.0,549.0,742.44,592.19
2016,11,18,11,15,906.5,79.5,3.85,18.5,558.0,754.81,599.87
2016,11,18,11,30,909.0,80.0,3.9,19.0,567.0,763.9,605.26
2016,11,18,11,45,906.0,80.5,3.95,19.5,567.5,765.61,605.36
2016,11,18,12,0,903.0,81.0,4.0,20.0,568.0,763.93,603.17
2016,11,18,12,15,898.5,81.0,4.05,20.0,561.0,757.24,598.61
2016,11,18,12,30,894.0,81.0,4.1,20.0,554.0,747.27,591.79
2016,11,18,12,45,885.5,80.5,4.2,20.0,539.5,735.01,583.56
2016,11,18,13,0,877.0,80.0,4.3,20.0,525.0,715.29,569.86
2016,11,18,13,15,866.5,78.5,4.25,20.0,503.5,690.19,551.72
2016,11,18,13,30,856.0,77.0,4.2,20.0,482.0,662.47,531.07
2016,11,18,13,45,839.0,75.5,4.2,20.0,453.5,628.18,504.68
2016,11,18,14,0,822.0,74.0,4.2,20.0,425.0,592.02,476.39
2016,11,18,14,15,801.5,71.5,3.95,19.5,391.5,551.11,444.19
2016,11,18,14,30,781.0,69.0,3.7,19.0,358.0,509.1,410.37
2016,11,18,14,45,750.5,66.0,3.5,19.0,319.5,460.69,370.02
2016,11,18,15,0,720.0,63.0,3.3,19.0,281.0,412.56,328.96
2016,11,18,15,15,676.5,58.0,2.9,18.0,239.5,357.45,282.33
2016,11,18,15,30,633.0,53.0,2.5,17.0,198.0,306.36,237.65
2016,11,18,15,45,565.0,46.5,2.1,16.0,155.0,246.51,185.46
2016,11,18,16,0,497.0,40.0,1.7,15.0,112.0,192.17,137.32
2016,11,18,16,15,379.0,30.0,1.65,14.0,73.5,128.78,82.26
2016,11,18,16,30,261.0,20.0,1.6,13.0,35.0,72.57,5.91
2016,11,18,16,45,130.5,10.0,1.6,12.0,17.5,26.45,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.5,3.75,11.0,6.5,6.26,0.0
2016,11,19,7,30,0.0,13.0,3.7,11.0,13.0,12.53,4.29
2016,11,19,7,45,0.0,21.5,3.65,11.0,21.5,20.74,11.81
2016,11,19,8,0,0.0,30.0,3.6,11.0,30.0,28.96,19.12
2016,11,19,8,15,0.0,38.0,3.55,11.5,38.0,36.69,25.92
2016,11,19,8,30,0.0,46.0,3.5,12.0,46.0,44.43,32.63
2016,11,19,8,45,0.0,54.0,3.45,12.5,54.0,52.17,39.24
2016,11,19,9,0,0.0,62.0,3.4,13.0,62.0,59.92,45.76
2016,11,19,9,15,15.5,108.5,3.5,13.0,114.5,115.75,93.2
2016,11,19,9,30,31.0,155.0,3.6,13.0,167.0,180.06,147.0
2016,11,19,9,45,15.5,104.0,3.7,13.5,110.0,111.28,88.99
2016,11,19,10,0,0.0,53.0,3.8,14.0,53.0,51.21,37.89
2016,11,19,10,15,0.0,60.0,3.8,14.0,60.0,57.99,43.58
2016,11,19,10,30,0.0,67.0,3.8,14.0,67.0,64.77,49.23
2016,11,19,10,45,0.0,38.0,3.85,14.5,38.0,36.71,25.44
2016,11,19,11,0,0.0,9.0,3.9,15.0,9.0,8.69,1.7
2016,11,19,11,15,110.5,124.0,3.9,15.0,183.0,212.18,174.34
2016,11,19,11,30,221.0,239.0,3.9,15.0,357.0,423.02,344.4
2016,11,19,11,45,221.5,240.0,3.9,15.5,358.5,425.29,344.69
2016,11,19,12,0,222.0,241.0,3.9,16.0,360.0,426.82,345.23
2016,11,19,12,15,117.5,215.0,3.85,16.0,278.0,319.83,258.5
2016,11,19,12,30,13.0,189.0,3.8,16.0,196.0,199.0,158.9
2016,11,19,12,45,6.5,99.0,3.8,16.5,102.5,100.84,78.62
2016,11,19,13,0,0.0,9.0,3.8,17.0,9.0,8.69,1.65
2016,11,19,13,15,0.0,76.5,3.75,16.5,76.5,73.98,56.44
2016,11,19,13,30,0.0,144.0,3.7,16.0,144.0,142.96,113.74
2016,11,19,13,45,0.0,98.0,3.65,16.0,98.0,95.55,74.6
2016,11,19,14,0,0.0,52.0,3.6,16.0,52.0,50.24,36.84
2016,11,19,14,15,0.0,34.5,3.45,16.0,34.5,33.31,22.63
2016,11,19,14,30,0.0,17.0,3.3,16.0,17.0,16.4,8.31
2016,11,19,14,45,0.0,15.0,3.15,16.0,15.0,14.47,6.68
2016,11,19,15,0,0.0,13.0,3.0,16.0,13.0,12.54,5.04
2016,11,19,15,15,0.0,11.0,2.65,15.5,11.0,10.6,3.4
2016,11,19,15,30,0.0,9.0,2.3,15.0,9.0,8.67,1.74
2016,11,19,15,45,0.0,7.0,2.0,15.0,7.0,6.74,0.05
2016,11,19,16,0,0.0,5.0,1.7,15.0,5.0,4.82,0.0
2016,11,19,16,15,0.0,3.0,1.6,14.5,3.0,2.89,0.0
2016,11,19,16,30,0.0,1.0,1.5,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,1.45,13.5,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,8.19,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,16.4,7.22
2016,11,20,7,45,0.0,27.5,1.5,11.5,27.5,26.55,16.63
2016,11,20,8,0,0.0,38.0,1.6,12.0,38.0,36.7,25.61
2016,11,20,8,15,0.0,49.0,1.7,12.5,49.0,47.4,34.95
2016,11,20,8,30,0.0,60.0,1.8,13.0,60.0,58.32,44.34
2016,11,20,8,45,0.0,70.5,1.95,13.5,70.5,68.74,53.17
2016,11,20,9,0,0.0,81.0,2.1,14.0,81.0,79.19,61.88
2016,11,20,9,15,2.0,109.0,2.0,14.0,109.5,109.08,86.95
2016,11,20,9,30,4.0,137.0,1.9,14.0,138.0,139.5,112.11
2016,11,20,9,45,37.0,162.5,1.85,14.5,179.0,192.26,155.68
2016,11,20,10,0,70.0,188.0,1.8,15.0,220.0,242.33,196.23
2016,11,20,10,15,128.0,201.5,1.75,15.0,262.5,303.94,246.27
2016,11,20,10,30,186.0,215.0,1.7,15.0,305.0,361.04,291.92
2016,11,20,10,45,101.0,202.0,1.65,15.0,251.5,282.28,227.63
2016,11,20,11,0,16.0,189.0,1.6,15.0,198.0,201.3,160.73
2016,11,20,11,15,29.0,203.5,1.65,15.0,219.5,233.94,187.48
2016,11,20,11,30,42.0,218.0,1.7,15.0,241.0,259.88,208.35
2016,11,20,11,45,21.0,189.5,1.8,15.0,201.0,205.4,164.2
2016,11,20,12,0,0.0,161.0,1.9,15.0,161.0,159.84,126.88
2016,11,20,12,15,1.5,165.0,1.9,15.0,166.0,165.19,131.42
2016,11,20,12,30,3.0,169.0,1.9,15.0,171.0,170.58,135.9
2016,11,20,12,45,1.5,114.0,1.95,15.0,115.0,112.49,88.44
2016,11,20,13,0,0.0,59.0,2.0,15.0,59.0,57.03,42.45
2016,11,20,13,15,0.0,100.5,1.9,15.0,100.5,97.87,76.64
2016,11,20,13,30,0.0,142.0,1.8,15.0,142.0,140.93,112.24
2016,11,20,13,45,0.0,78.5,1.75,15.0,78.5,75.91,58.43
2016,11,20,14,0,0.0,15.0,1.7,15.0,15.0,14.47,6.69
2016,11,20,14,15,0.0,12.5,1.5,14.5,12.5,12.06,4.68
2016,11,20,14,30,0.0,10.0,1.3,14.0,10.0,9.64,2.64
2016,11,20,14,45,0.0,9.0,1.15,14.0,9.0,8.68,1.82
2016,11,20,15,0,0.0,8.0,1.0,14.0,8.0,7.71,0.99
2016,11,20,15,15,0.0,6.5,0.85,13.5,6.5,6.26,0.0
2016,11,20,15,30,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2016,11,20,15,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,11,20,16,0,0.0,3.0,0.4,13.0,3.0,2.89,0.0
2016,11,20,16,15,0.0,1.5,0.35,13.0,1.5,1.44,0.0
2016,11,20,16,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,159.0,15.5,1.25,8.5,30.5,47.77,0.0
2016,11,21,7,30,318.0,31.0,1.4,9.0,61.0,113.59,71.3
2016,11,21,7,45,415.5,40.0,1.55,10.0,101.0,166.41,120.31
2016,11,21,8,0,513.0,49.0,1.7,11.0,141.0,228.4,174.3
2016,11,21,8,15,571.0,55.0,1.8,11.0,182.0,281.08,222.02
2016,11,21,8,30,629.0,61.0,1.9,11.0,223.0,337.87,272.52
2016,11,21,8,45,675.0,64.0,2.0,11.5,263.5,389.43,317.42
2016,11,21,9,0,721.0,67.0,2.1,12.0,304.0,441.29,361.44
2016,11,21,9,15,747.0,70.0,2.15,12.5,339.5,485.93,398.43
2016,11,21,9,30,773.0,73.0,2.2,13.0,375.0,530.26,434.12
2016,11,21,9,45,781.0,78.0,2.25,13.5,403.5,565.4,461.65
2016,11,21,10,0,789.0,83.0,2.3,14.0,432.0,598.55,486.97
2016,11,21,10,15,802.0,85.0,2.3,14.0,456.0,629.44,510.84
2016,11,21,10,30,815.0,87.0,2.3,14.0,480.0,658.21,532.71
2016,11,21,10,45,823.0,88.5,2.3,14.5,497.0,680.6,548.09
2016,11,21,11,0,831.0,90.0,2.3,15.0,514.0,700.31,561.02
2016,11,21,11,15,836.0,90.5,2.3,15.0,523.5,713.9,570.5
2016,11,21,11,30,841.0,91.0,2.3,15.0,533.0,724.49,577.91
2016,11,21,11,45,843.0,91.0,2.3,15.5,535.5,729.24,580.08
2016,11,21,12,0,845.0,91.0,2.3,16.0,538.0,730.83,580.12
2016,11,21,12,15,601.5,150.0,2.25,16.0,467.0,619.15,494.85
2016,11,21,12,30,358.0,209.0,2.2,16.0,396.0,493.49,395.74
2016,11,21,12,45,604.5,145.0,2.2,16.0,450.5,604.43,485.57
2016,11,21,13,0,851.0,81.0,2.2,16.0,505.0,692.66,553.81
2016,11,21,13,15,841.5,79.5,2.15,16.0,485.0,668.99,535.83
2016,11,21,13,30,832.0,78.0,2.1,16.0,465.0,642.76,515.88
2016,11,21,13,45,817.0,76.5,2.1,16.0,438.0,610.66,491.39
2016,11,21,14,0,802.0,75.0,2.1,16.0,411.0,576.64,464.98
2016,11,21,14,15,781.0,72.0,2.0,16.0,378.0,535.85,432.38
2016,11,21,14,30,760.0,69.0,1.9,16.0,345.0,494.05,398.32
2016,11,21,14,45,728.5,66.0,1.8,16.0,307.0,446.3,358.78
2016,11,21,15,0,697.0,63.0,1.7,16.0,269.0,398.93,318.57
2016,11,21,15,15,651.5,58.0,1.45,15.5,228.5,346.2,273.36
2016,11,21,15,30,606.0,53.0,1.2,15.0,188.0,294.12,227.68
2016,11,21,15,45,533.5,46.5,1.0,14.5,146.0,234.5,175.8
2016,11,21,16,0,461.0,40.0,0.8,14.0,104.0,180.8,128.45
2016,11,21,16,15,340.0,30.0,0.85,13.5,67.5,119.05,74.39
2016,11,21,16,30,219.0,20.0,0.9,13.0,31.0,63.97,0.0
2016,11,21,16,45,109.5,10.0,0.95,12.5,15.5,23.58,0.0
2016,11,21,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,16.0,1.05,7.5,29.5,45.89,0.0
2016,11,22,7,30,298.0,32.0,1.1,8.0,59.0,109.22,67.44
2016,11,22,7,45,393.0,41.5,1.2,8.5,98.0,160.71,116.39
2016,11,22,8,0,488.0,51.0,1.3,9.0,137.0,221.11,169.44
2016,11,22,8,15,548.0,57.5,1.3,9.5,178.0,273.8,216.64
2016,11,22,8,30,608.0,64.0,1.3,10.0,219.0,330.81,266.53
2016,11,22,8,45,490.5,91.0,1.35,11.0,229.0,331.62,270.26
2016,11,22,9,0,373.0,118.0,1.4,12.0,239.0,323.72,265.06
2016,11,22,9,15,401.0,124.0,1.4,12.5,267.5,359.57,294.8
2016,11,22,9,30,429.0,130.0,1.4,13.0,296.0,396.3,324.29
2016,11,22,9,45,508.0,124.5,1.45,13.5,336.0,451.14,368.11
2016,11,22,10,0,587.0,119.0,1.5,14.0,376.0,512.43,415.85
2016,11,22,10,15,519.5,143.5,1.5,14.0,380.0,507.8,411.03
2016,11,22,10,30,452.0,168.0,1.5,14.0,384.0,501.4,404.96
2016,11,22,10,45,531.5,152.5,1.55,14.5,415.5,547.62,441.12
2016,11,22,11,0,611.0,137.0,1.6,15.0,447.0,598.15,479.43
2016,11,22,11,15,512.5,168.0,1.6,15.0,431.0,565.65,452.69
2016,11,22,11,30,414.0,199.0,1.6,15.0,415.0,532.67,425.89
2016,11,22,11,45,465.5,187.0,1.6,15.0,431.0,558.67,446.8
2016,11,22,12,0,517.0,175.0,1.6,15.0,447.0,582.96,465.81
2016,11,22,12,15,514.0,174.0,1.55,15.0,442.0,577.81,461.46
2016,11,22,12,30,511.0,173.0,1.5,15.0,437.0,570.73,455.91
2016,11,22,12,45,506.0,169.0,1.45,15.0,425.0,557.03,445.47
2016,11,22,13,0,501.0,165.0,1.4,15.0,413.0,541.57,433.7
2016,11,22,13,15,495.0,158.5,1.35,15.0,395.5,520.99,418.06
2016,11,22,13,30,489.0,152.0,1.3,15.0,378.0,498.9,401.14
2016,11,22,13,45,484.0,143.0,1.3,15.0,355.5,473.25,381.62
2016,11,22,14,0,479.0,134.0,1.3,15.0,333.0,446.28,360.73
2016,11,22,14,15,452.5,126.5,1.15,14.5,302.5,407.54,330.12
2016,11,22,14,30,426.0,119.0,1.0,14.0,272.0,369.19,299.31
2016,11,22,14,45,396.0,112.0,0.9,14.0,242.0,330.34,267.15
2016,11,22,15,0,366.0,105.0,0.8,14.0,212.0,292.77,235.44
2016,11,22,15,15,339.0,92.0,0.8,13.5,179.5,251.4,200.74
2016,11,22,15,30,312.0,79.0,0.8,13.0,147.0,211.66,166.51
2016,11,22,15,45,278.5,63.5,0.8,13.0,114.5,168.94,128.99
2016,11,22,16,0,245.0,48.0,0.8,13.0,82.0,128.99,93.39
2016,11,22,16,15,122.5,36.0,0.85,12.5,53.0,72.66,46.19
2016,11,22,16,30,0.0,24.0,0.9,12.0,24.0,24.59,0.0
2016,11,22,16,45,0.0,12.0,0.95,11.5,12.0,11.8,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,123.5,17.0,1.25,7.5,27.5,41.59,0.0
2016,11,23,7,30,247.0,34.0,1.2,8.0,55.0,100.05,60.67
2016,11,23,7,45,338.0,45.5,1.2,9.0,93.0,148.68,107.53
2016,11,23,8,0,429.0,57.0,1.2,10.0,131.0,207.05,158.17
2016,11,23,8,15,494.5,64.5,1.35,10.5,172.0,260.15,205.26
2016,11,23,8,30,560.0,72.0,1.5,11.0,213.0,318.07,255.79
2016,11,23,8,45,601.0,78.0,1.65,11.5,252.0,367.76,298.97
2016,11,23,9,0,642.0,84.0,1.8,12.0,291.0,419.27,342.57
2016,11,23,9,15,672.5,88.5,1.85,12.0,326.5,465.04,380.96
2016,11,23,9,30,703.0,93.0,1.9,12.0,362.0,511.03,418.65
2016,11,23,9,45,729.5,94.5,2.0,12.5,393.5,551.19,450.49
2016,11,23,10,0,756.0,96.0,2.1,13.0,425.0,590.58,481.06
2016,11,23,10,15,770.5,98.0,2.15,13.0,449.0,621.67,505.34
2016,11,23,10,30,785.0,100.0,2.2,13.0,473.0,650.82,527.84
2016,11,23,10,45,559.0,152.5,2.3,13.5,423.0,565.18,458.78
2016,11,23,11,0,333.0,205.0,2.4,14.0,373.0,465.53,377.76
2016,11,23,11,15,190.0,211.0,2.4,14.0,307.0,365.7,297.26
2016,11,23,11,30,47.0,217.0,2.4,14.0,241.0,262.61,211.75
2016,11,23,11,45,444.0,156.5,2.45,14.5,388.5,508.0,414.85
2016,11,23,12,0,841.0,96.0,2.5,15.0,536.0,729.6,584.75
2016,11,23,12,15,838.5,95.5,2.5,15.0,530.5,724.34,579.12
2016,11,23,12,30,836.0,95.0,2.5,15.0,525.0,715.96,573.23
2016,11,23,12,45,827.5,94.5,2.55,15.0,511.5,700.3,562.34
2016,11,23,13,0,819.0,94.0,2.6,15.0,498.0,681.82,549.43
2016,11,23,13,15,808.5,92.5,2.65,15.0,477.5,658.2,531.85
2016,11,23,13,30,798.0,91.0,2.7,15.0,457.0,632.14,512.14
2016,11,23,13,45,783.5,88.0,2.8,15.0,430.5,599.67,487.39
2016,11,23,14,0,769.0,85.0,2.9,15.0,404.0,565.35,460.65
2016,11,23,14,15,746.5,82.0,2.8,14.5,371.0,527.15,430.35
2016,11,23,14,30,724.0,79.0,2.7,14.0,338.0,485.89,396.92
2016,11,23,14,45,690.5,75.0,2.6,14.0,300.5,437.53,356.31
2016,11,23,15,0,657.0,71.0,2.5,14.0,263.0,389.85,315.3
2016,11,23,15,15,608.0,65.5,2.15,13.5,222.0,335.14,267.92
2016,11,23,15,30,559.0,60.0,1.8,13.0,181.0,283.2,221.89
2016,11,23,15,45,483.0,52.0,1.5,12.5,140.0,223.12,169.24
2016,11,23,16,0,407.0,44.0,1.2,12.0,99.0,169.3,121.64
2016,11,23,16,15,281.5,32.0,1.2,11.0,63.5,107.42,67.22
2016,11,23,16,30,156.0,20.0,1.2,10.0,28.0,52.3,0.0
2016,11,23,16,45,78.0,10.0,1.2,9.5,14.0,19.58,0.0
2016,11,23,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,16.5,0.85,4.0,26.5,35.86,0.0
2016,11,24,7,30,240.0,33.0,0.9,4.0,53.0,96.25,57.19
2016,11,24,7,45,348.5,44.0,0.95,4.5,93.0,149.06,108.8
2016,11,24,8,0,457.0,55.0,1.0,5.0,133.0,212.62,164.51
2016,11,24,8,15,522.0,63.0,1.0,5.5,174.5,267.11,213.44
2016,11,24,8,30,587.0,71.0,1.0,6.0,216.0,326.37,265.52
2016,11,24,8,45,637.5,75.0,1.05,6.5,257.0,379.19,311.5
2016,11,24,9,0,688.0,79.0,1.1,7.0,298.0,434.46,358.22
2016,11,24,9,15,717.0,83.0,1.2,7.5,334.5,480.46,396.6
2016,11,24,9,30,746.0,87.0,1.3,8.0,371.0,526.47,434.01
2016,11,24,9,45,772.5,88.0,1.4,9.0,402.5,567.28,465.72
2016,11,24,10,0,799.0,89.0,1.5,10.0,434.0,604.8,494.18
2016,11,24,10,15,812.5,91.0,1.5,10.5,458.5,636.3,517.46
2016,11,24,10,30,826.0,93.0,1.5,11.0,483.0,665.65,538.65
2016,11,24,10,45,836.5,94.0,1.5,12.0,501.0,689.49,554.35
2016,11,24,11,0,847.0,95.0,1.5,13.0,519.0,710.68,567.24
2016,11,24,11,15,852.0,95.5,1.35,13.0,529.0,724.58,575.29
2016,11,24,11,30,857.0,96.0,1.2,13.0,539.0,735.43,581.07
2016,11,24,11,45,858.5,96.0,1.1,13.5,541.5,740.05,581.86
2016,11,24,12,0,860.0,96.0,1.0,14.0,544.0,741.46,580.48
2016,11,24,12,15,857.5,96.0,1.0,14.0,538.5,736.76,577.24
2016,11,24,12,30,855.0,96.0,1.0,14.0,533.0,728.89,571.95
2016,11,24,12,45,849.0,94.5,1.0,14.5,519.5,713.76,560.58
2016,11,24,13,0,843.0,93.0,1.0,15.0,506.0,695.68,547.27
2016,11,24,13,15,832.5,91.5,1.0,15.0,485.5,671.74,530.07
2016,11,24,13,30,822.0,90.0,1.0,15.0,465.0,645.27,510.73
2016,11,24,13,45,806.5,87.5,1.0,15.0,438.0,612.24,486.23
2016,11,24,14,0,791.0,85.0,1.0,15.0,411.0,577.33,459.85
2016,11,24,14,15,768.5,82.0,0.9,14.5,377.5,538.59,429.89
2016,11,24,14,30,746.0,79.0,0.8,14.0,344.0,496.68,396.83
2016,11,24,14,45,712.5,75.0,0.75,14.0,306.0,447.64,357.09
2016,11,24,15,0,679.0,71.0,0.7,14.0,268.0,399.19,316.78
2016,11,24,15,15,630.0,65.0,0.65,13.5,226.5,343.13,270.03
2016,11,24,15,30,581.0,59.0,0.6,13.0,185.0,289.8,224.2
2016,11,24,15,45,504.0,51.0,0.6,12.5,143.0,228.51,171.71
2016,11,24,16,0,427.0,43.0,0.6,12.0,101.0,173.55,123.79
2016,11,24,16,15,213.5,35.5,0.65,11.5,64.5,96.2,60.22
2016,11,24,16,30,0.0,28.0,0.7,11.0,28.0,29.63,0.0
2016,11,24,16,45,0.0,14.0,0.8,10.5,14.0,13.76,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,43.5,15.0,0.95,4.5,18.5,21.76,0.0
2016,11,25,7,30,87.0,30.0,0.9,5.0,37.0,55.91,31.3
2016,11,25,7,45,133.5,46.5,0.9,5.5,65.0,91.43,67.04
2016,11,25,8,0,180.0,63.0,0.9,6.0,93.0,130.3,101.56
2016,11,25,8,15,207.0,79.5,1.05,6.5,123.5,166.4,134.02
2016,11,25,8,30,234.0,96.0,1.2,7.0,154.0,204.65,167.93
2016,11,25,8,45,254.5,111.0,1.35,7.5,183.5,240.17,199.08
2016,11,25,9,0,275.0,126.0,1.5,8.0,213.0,276.86,230.59
2016,11,25,9,15,301.0,134.0,1.4,8.5,239.0,309.3,257.69
2016,11,25,9,30,327.0,142.0,1.3,9.0,265.0,342.9,285.09
2016,11,25,9,45,262.5,162.5,1.2,9.5,266.5,338.49,280.11
2016,11,25,10,0,198.0,183.0,1.1,10.0,268.0,322.41,265.56
2016,11,25,10,15,284.0,182.0,1.0,10.5,311.0,388.25,318.54
2016,11,25,10,30,370.0,181.0,0.9,11.0,354.0,450.26,366.65
2016,11,25,10,45,338.0,194.0,0.8,12.0,357.0,450.04,363.26
2016,11,25,11,0,306.0,207.0,0.7,13.0,360.0,447.6,358.61
2016,11,25,11,15,253.0,218.5,0.65,13.0,346.5,426.64,341.14
2016,11,25,11,30,200.0,230.0,0.6,13.0,333.0,395.49,316.05
2016,11,25,11,45,210.0,230.5,0.55,13.5,339.0,404.0,322.15
2016,11,25,12,0,220.0,231.0,0.5,14.0,345.0,411.88,327.33
2016,11,25,12,15,296.5,216.0,0.45,14.0,368.0,457.29,362.77
2016,11,25,12,30,373.0,201.0,0.4,14.0,391.0,492.49,389.76
2016,11,25,12,45,336.5,202.0,0.4,14.5,370.0,464.19,367.01
2016,11,25,13,0,300.0,203.0,0.4,15.0,349.0,435.61,344.67
2016,11,25,13,15,263.5,199.0,0.35,14.5,323.5,401.44,318.93
2016,11,25,13,30,227.0,195.0,0.3,14.0,298.0,360.4,287.77
2016,11,25,13,45,196.5,185.0,0.3,14.0,270.5,324.92,260.39
2016,11,25,14,0,166.0,175.0,0.3,14.0,243.0,290.51,233.43
2016,11,25,14,15,128.0,160.5,0.3,13.5,210.5,248.03,200.03
2016,11,25,14,30,90.0,146.0,0.3,13.0,178.0,202.0,163.26
2016,11,25,14,45,80.5,132.0,0.3,13.0,158.0,179.32,144.86
2016,11,25,15,0,71.0,118.0,0.3,13.0,138.0,157.31,126.56
2016,11,25,15,15,62.0,100.5,0.4,12.5,116.5,132.07,105.61
2016,11,25,15,30,53.0,83.0,0.5,12.0,95.0,107.55,84.78
2016,11,25,15,45,42.0,65.0,0.6,12.0,73.0,82.5,63.05
2016,11,25,16,0,31.0,47.0,0.7,12.0,51.0,58.34,41.91
2016,11,25,16,15,15.5,30.5,0.75,11.5,32.5,35.82,21.07
2016,11,25,16,30,0.0,14.0,0.8,11.0,14.0,13.51,0.0
2016,11,25,16,45,0.0,7.0,0.85,10.5,7.0,6.88,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.35,7.5,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.4,8.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,11.5,2.5,8.5,11.5,11.08,3.59
2016,11,26,8,0,0.0,17.0,2.6,9.0,17.0,16.39,8.38
2016,11,26,8,15,0.0,23.0,2.65,9.0,23.0,22.19,13.57
2016,11,26,8,30,0.0,29.0,2.7,9.0,29.0,27.98,18.72
2016,11,26,8,45,0.0,34.5,2.8,9.5,34.5,33.3,23.36
2016,11,26,9,0,0.0,40.0,2.9,10.0,40.0,38.62,27.94
2016,11,26,9,15,0.0,45.5,2.9,10.0,45.5,43.94,32.53
2016,11,26,9,30,0.0,51.0,2.9,10.0,51.0,49.27,37.08
2016,11,26,9,45,0.0,83.5,2.95,10.0,83.5,81.13,64.37
2016,11,26,10,0,0.0,116.0,3.0,10.0,116.0,114.4,92.52
2016,11,26,10,15,0.0,121.5,3.0,10.0,121.5,119.84,96.94
2016,11,26,10,30,0.0,127.0,3.0,10.0,127.0,125.32,101.42
2016,11,26,10,45,0.0,124.0,3.05,10.0,124.0,122.01,98.51
2016,11,26,11,0,0.0,121.0,3.1,10.0,121.0,118.79,95.71
2016,11,26,11,15,20.5,165.5,3.2,10.0,176.0,179.68,147.26
2016,11,26,11,30,41.0,210.0,3.3,10.0,231.0,250.52,206.11
2016,11,26,11,45,99.0,222.0,3.45,10.5,273.0,306.0,252.53
2016,11,26,12,0,157.0,234.0,3.6,11.0,315.0,369.79,304.87
2016,11,26,12,15,245.5,221.0,3.7,11.0,346.0,426.04,352.06
2016,11,26,12,30,334.0,208.0,3.8,11.0,377.0,472.25,390.88
2016,11,26,12,45,266.0,211.5,3.95,11.0,344.0,425.33,352.07
2016,11,26,13,0,198.0,215.0,4.1,11.0,311.0,371.28,307.62
2016,11,26,13,15,346.0,181.5,4.05,11.0,341.0,436.11,363.33
2016,11,26,13,30,494.0,148.0,4.0,11.0,371.0,494.68,412.38
2016,11,26,13,45,248.5,144.0,3.95,11.0,256.0,317.24,265.07
2016,11,26,14,0,3.0,140.0,3.9,11.0,141.0,141.98,115.33
2016,11,26,14,15,106.0,141.5,3.8,10.5,179.0,213.65,177.86
2016,11,26,14,30,209.0,143.0,3.7,10.0,217.0,273.31,228.53
2016,11,26,14,45,364.0,117.0,3.6,10.0,228.5,318.61,265.77
2016,11,26,15,0,519.0,91.0,3.5,10.0,240.0,345.3,285.37
2016,11,26,15,15,466.0,83.0,3.4,10.0,201.0,292.67,238.73
2016,11,26,15,30,413.0,75.0,3.3,10.0,162.0,243.62,194.73
2016,11,26,15,45,324.0,64.5,3.2,10.0,123.0,184.25,142.69
2016,11,26,16,0,235.0,54.0,3.1,10.0,84.0,132.91,97.87
2016,11,26,16,15,117.5,37.5,3.05,10.0,52.5,74.07,46.45
2016,11,26,16,30,0.0,21.0,3.0,10.0,21.0,21.26,0.0
2016,11,26,16,45,0.0,10.5,3.0,10.0,10.5,10.32,0.0
2016,11,26,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,135.5,14.0,2.55,7.5,24.0,34.93,0.0
2016,11,27,7,30,271.0,28.0,2.7,8.0,48.0,93.25,45.5
2016,11,27,7,45,388.5,36.5,2.9,8.5,87.0,149.13,104.8
2016,11,27,8,0,506.0,45.0,3.1,9.0,126.0,213.64,161.67
2016,11,27,8,15,571.0,51.5,3.2,9.5,167.5,267.93,211.17
2016,11,27,8,30,636.0,58.0,3.3,10.0,209.0,327.0,264.12
2016,11,27,8,45,682.5,61.0,3.45,10.5,249.5,378.28,310.0
2016,11,27,9,0,729.0,64.0,3.6,11.0,290.0,429.84,355.05
2016,11,27,9,15,757.0,67.5,3.6,11.0,326.0,475.98,395.04
2016,11,27,9,30,785.0,71.0,3.6,11.0,362.0,521.96,433.9
2016,11,27,9,45,808.0,72.0,3.6,11.5,393.0,561.74,466.15
2016,11,27,10,0,831.0,73.0,3.6,12.0,424.0,600.33,496.66
2016,11,27,10,15,843.5,75.0,3.45,12.5,448.5,631.9,520.45
2016,11,27,10,30,856.0,77.0,3.3,13.0,473.0,661.22,541.88
2016,11,27,10,45,864.5,77.5,3.15,13.5,490.0,683.67,557.28
2016,11,27,11,0,873.0,78.0,3.0,14.0,507.0,703.34,569.77
2016,11,27,11,15,877.0,79.0,2.8,14.0,517.0,717.5,578.85
2016,11,27,11,30,881.0,80.0,2.6,14.0,527.0,728.53,585.58
2016,11,27,11,45,880.5,80.5,2.45,14.0,529.5,732.57,587.42
2016,11,27,12,0,880.0,81.0,2.3,14.0,532.0,733.34,586.98
2016,11,27,12,15,877.5,80.5,2.2,14.0,526.5,728.26,582.68
2016,11,27,12,30,875.0,80.0,2.1,14.0,521.0,719.97,576.17
2016,11,27,12,45,748.0,103.0,2.05,14.5,473.5,650.98,523.49
2016,11,27,13,0,621.0,126.0,2.0,15.0,426.0,579.34,467.07
2016,11,27,13,15,541.0,139.5,1.9,14.5,393.5,526.34,426.4
2016,11,27,13,30,461.0,153.0,1.8,14.0,361.0,478.33,388.72
2016,11,27,13,45,487.0,138.0,1.7,14.0,346.0,466.19,379.55
2016,11,27,14,0,513.0,123.0,1.6,14.0,331.0,451.04,367.46
2016,11,27,14,15,494.5,115.0,1.5,13.5,302.5,415.63,339.31
2016,11,27,14,30,476.0,107.0,1.4,13.0,274.0,379.95,310.45
2016,11,27,14,45,437.5,102.5,1.35,13.0,242.5,338.35,275.69
2016,11,27,15,0,399.0,98.0,1.3,13.0,211.0,298.51,241.74
2016,11,27,15,15,366.5,86.0,1.15,12.5,178.0,254.93,204.43
2016,11,27,15,30,334.0,74.0,1.0,12.0,145.0,213.36,168.06
2016,11,27,15,45,287.0,60.0,0.9,11.5,111.0,167.24,127.77
2016,11,27,16,0,240.0,46.0,0.8,11.0,77.0,125.15,90.54
2016,11,27,16,15,120.0,33.0,0.85,10.5,48.5,68.74,41.9
2016,11,27,16,30,0.0,20.0,0.9,10.0,20.0,20.13,0.0
2016,11,27,16,45,0.0,10.0,1.0,10.0,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
