Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,32.0,13.5,1.1,9.0,15.5,18.19,0.0
2016,11,28,7,30,64.0,27.0,1.3,9.0,31.0,46.26,19.83
2016,11,28,7,45,114.0,43.5,1.5,9.5,58.5,82.47,58.38
2016,11,28,8,0,164.0,60.0,1.7,10.0,86.0,121.06,92.29
2016,11,28,8,15,192.5,76.5,1.9,10.0,115.5,156.7,124.23
2016,11,28,8,30,221.0,93.0,2.1,10.0,145.0,194.65,157.99
2016,11,28,8,45,244.5,107.5,2.3,10.0,174.5,230.17,189.43
2016,11,28,9,0,268.0,122.0,2.5,10.0,204.0,267.14,221.67
2016,11,28,9,15,295.5,130.0,2.6,10.0,230.5,299.87,249.97
2016,11,28,9,30,323.0,138.0,2.7,10.0,257.0,333.9,278.98
2016,11,28,9,45,383.5,140.5,2.85,10.5,293.0,388.95,324.48
2016,11,28,10,0,444.0,143.0,3.0,11.0,329.0,439.94,366.08
2016,11,28,10,15,504.5,138.5,3.05,11.0,361.5,484.9,403.01
2016,11,28,10,30,565.0,134.0,3.1,11.0,394.0,530.92,440.41
2016,11,28,10,45,392.5,174.5,3.2,11.5,358.0,470.6,388.89
2016,11,28,11,0,220.0,215.0,3.3,12.0,322.0,387.67,319.03
2016,11,28,11,15,158.0,220.0,3.4,12.0,298.0,352.23,289.54
2016,11,28,11,30,96.0,225.0,3.5,12.0,274.0,307.04,251.67
2016,11,28,11,45,113.5,227.5,3.6,12.0,285.5,322.68,264.95
2016,11,28,12,0,131.0,230.0,3.7,12.0,297.0,346.28,284.35
2016,11,28,12,15,285.0,206.5,3.7,12.0,350.0,436.86,360.68
2016,11,28,12,30,439.0,183.0,3.7,12.0,403.0,525.32,433.38
2016,11,28,12,45,345.0,195.0,3.75,12.5,365.0,460.66,379.59
2016,11,28,13,0,251.0,207.0,3.8,13.0,327.0,405.71,333.57
2016,11,28,13,15,274.0,194.5,3.8,13.0,321.0,402.4,331.79
2016,11,28,13,30,297.0,182.0,3.8,13.0,315.0,397.31,328.26
2016,11,28,13,45,148.5,146.0,3.8,13.0,212.5,250.02,206.65
2016,11,28,14,0,0.0,110.0,3.8,13.0,110.0,108.46,86.46
2016,11,28,14,15,0.0,110.5,3.65,12.5,110.5,109.43,87.71
2016,11,28,14,30,0.0,111.0,3.5,12.0,111.0,110.6,88.97
2016,11,28,14,45,0.0,98.5,3.4,12.0,98.5,97.97,78.33
2016,11,28,15,0,0.0,86.0,3.3,12.0,86.0,85.4,67.63
2016,11,28,15,15,266.5,73.5,2.85,11.5,129.5,199.61,162.34
2016,11,28,15,30,533.0,61.0,2.4,11.0,173.0,272.94,216.05
2016,11,28,15,45,471.0,51.0,2.0,10.5,133.5,216.97,165.54
2016,11,28,16,0,409.0,41.0,1.6,10.0,94.0,166.03,119.32
2016,11,28,16,15,204.5,33.0,1.5,9.5,59.5,91.44,55.8
2016,11,28,16,30,0.0,25.0,1.4,9.0,25.0,26.14,0.0
2016,11,28,16,45,0.0,12.5,1.3,8.5,12.5,12.29,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,204.5,10.5,2.1,2.5,24.5,41.32,0.0
2016,11,29,7,30,409.0,21.0,2.3,3.0,49.0,110.29,43.93
2016,11,29,7,45,511.0,28.0,2.5,4.0,89.0,166.99,115.8
2016,11,29,8,0,613.0,35.0,2.7,5.0,129.0,230.41,174.25
2016,11,29,8,15,670.5,39.5,2.75,5.5,170.5,284.45,225.17
2016,11,29,8,30,728.0,44.0,2.8,6.0,212.0,342.35,278.51
2016,11,29,8,45,764.5,47.0,2.85,6.5,252.0,392.83,324.74
2016,11,29,9,0,801.0,50.0,2.9,7.0,292.0,444.44,370.51
2016,11,29,9,15,825.0,52.5,2.75,7.5,328.0,486.98,407.18
2016,11,29,9,30,849.0,55.0,2.6,8.0,364.0,531.52,444.03
2016,11,29,9,45,865.0,57.0,2.5,8.5,394.5,569.97,474.93
2016,11,29,10,0,881.0,59.0,2.4,9.0,425.0,606.75,503.53
2016,11,29,10,15,892.0,60.0,2.3,9.5,449.0,637.26,526.42
2016,11,29,10,30,903.0,61.0,2.2,10.0,473.0,665.34,546.76
2016,11,29,10,45,909.0,62.0,2.15,10.5,490.5,687.44,561.37
2016,11,29,11,0,915.0,63.0,2.1,11.0,508.0,706.59,573.68
2016,11,29,11,15,918.5,63.5,2.1,11.0,518.0,720.31,583.34
2016,11,29,11,30,922.0,64.0,2.1,11.0,528.0,730.8,590.72
2016,11,29,11,45,921.5,64.5,2.15,11.5,530.5,735.14,592.95
2016,11,29,12,0,921.0,65.0,2.2,12.0,533.0,736.1,592.87
2016,11,29,12,15,919.0,65.0,2.25,12.0,527.5,732.05,590.3
2016,11,29,12,30,917.0,65.0,2.3,12.0,522.0,724.66,585.42
2016,11,29,12,45,898.0,69.0,2.35,12.5,508.0,706.91,571.86
2016,11,29,13,0,879.0,73.0,2.4,13.0,494.0,686.37,556.34
2016,11,29,13,15,869.5,72.0,2.4,13.0,474.0,667.74,542.84
2016,11,29,13,30,860.0,71.0,2.4,13.0,454.0,642.34,523.24
2016,11,29,13,45,845.0,69.5,2.4,13.0,427.5,610.48,498.37
2016,11,29,14,0,830.0,68.0,2.4,13.0,401.0,576.61,471.47
2016,11,29,14,15,810.0,65.5,2.35,12.5,369.0,537.03,440.13
2016,11,29,14,30,790.0,63.0,2.3,12.0,337.0,496.28,406.98
2016,11,29,14,45,762.0,59.5,2.25,12.0,300.0,449.58,367.42
2016,11,29,15,0,734.0,56.0,2.2,12.0,263.0,402.9,326.78
2016,11,29,15,15,689.0,51.5,1.9,11.5,222.5,348.53,279.02
2016,11,29,15,30,644.0,47.0,1.6,11.0,182.0,296.33,231.98
2016,11,29,15,45,572.0,41.0,1.3,10.5,140.5,236.51,178.54
2016,11,29,16,0,500.0,35.0,1.0,10.0,99.0,184.54,131.11
2016,11,29,16,15,370.5,25.5,1.0,9.5,62.5,120.42,71.16
2016,11,29,16,30,241.0,16.0,1.0,9.0,26.0,62.49,0.0
2016,11,29,16,45,120.5,8.0,1.05,8.5,13.0,22.89,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,131.5,11.5,1.0,6.5,20.0,30.92,0.0
2016,11,30,7,30,263.0,23.0,0.9,7.0,40.0,83.34,27.71
2016,11,30,7,45,367.0,33.0,0.85,7.5,76.5,137.18,93.9
2016,11,30,8,0,471.0,43.0,0.8,8.0,113.0,197.14,147.17
2016,11,30,8,15,536.5,49.5,0.8,8.5,153.0,249.42,194.08
2016,11,30,8,30,602.0,56.0,0.8,9.0,193.0,306.6,244.31
2016,11,30,8,45,639.0,61.5,0.85,9.5,231.5,354.8,286.65
2016,11,30,9,0,676.0,67.0,0.9,10.0,270.0,404.5,328.98
2016,11,30,9,15,362.0,106.0,0.95,10.0,216.0,311.55,256.43
2016,11,30,9,30,48.0,145.0,1.0,10.0,162.0,179.05,146.6
2016,11,30,9,45,190.0,152.0,1.1,10.5,229.5,275.34,228.14
2016,11,30,10,0,332.0,159.0,1.2,11.0,297.0,380.92,314.03
2016,11,30,10,15,559.0,124.5,1.2,11.0,372.0,504.12,412.99
2016,11,30,10,30,786.0,90.0,1.2,11.0,447.0,624.16,506.33
2016,11,30,10,45,791.0,93.0,1.25,11.5,463.5,645.92,521.05
2016,11,30,11,0,796.0,96.0,1.3,12.0,480.0,665.03,534.6
2016,11,30,11,15,801.5,96.5,1.35,12.0,490.5,679.0,545.18
2016,11,30,11,30,807.0,97.0,1.4,12.0,501.0,690.13,553.4
2016,11,30,11,45,450.5,160.5,1.5,12.5,386.0,510.9,413.55
2016,11,30,12,0,94.0,224.0,1.6,13.0,271.0,304.74,246.01
2016,11,30,12,15,92.5,221.5,1.7,13.0,268.0,300.62,243.92
2016,11,30,12,30,91.0,219.0,1.8,13.0,265.0,296.32,240.69
2016,11,30,12,45,45.5,160.0,1.95,13.0,183.0,197.16,160.01
2016,11,30,13,0,0.0,101.0,2.1,13.0,101.0,98.45,77.59
2016,11,30,13,15,0.0,114.5,2.15,13.0,114.5,112.42,89.49
2016,11,30,13,30,0.0,128.0,2.2,13.0,128.0,126.72,101.51
2016,11,30,13,45,0.0,80.5,2.25,13.0,80.5,77.96,60.75
2016,11,30,14,0,0.0,33.0,2.3,13.0,33.0,31.86,21.69
2016,11,30,14,15,0.0,30.0,2.15,12.5,30.0,28.96,19.31
2016,11,30,14,30,0.0,27.0,2.0,12.0,27.0,26.06,16.88
2016,11,30,14,45,0.0,24.0,1.9,12.0,24.0,23.16,14.39
2016,11,30,15,0,0.0,21.0,1.8,12.0,21.0,20.26,11.88
2016,11,30,15,15,0.0,17.5,1.6,11.5,17.5,16.88,8.96
2016,11,30,15,30,0.0,14.0,1.4,11.0,14.0,13.5,5.99
2016,11,30,15,45,0.0,10.5,1.25,10.5,10.5,10.12,3.01
2016,11,30,16,0,0.0,7.0,1.1,10.0,7.0,6.74,0.0
2016,11,30,16,15,0.0,4.0,1.1,9.5,4.0,3.85,0.0
2016,11,30,16,30,0.0,1.0,1.1,9.0,1.0,0.96,0.0
2016,11,30,16,45,0.0,0.5,1.15,9.0,0.5,0.49,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.9,3.5,21.0,35.3,0.0
2016,12,1,7,30,340.0,21.0,2.1,4.0,42.0,93.76,25.0
2016,12,1,7,45,455.0,28.5,2.3,4.5,81.0,150.98,102.7
2016,12,1,8,0,570.0,36.0,2.5,5.0,120.0,215.55,161.97
2016,12,1,8,15,632.5,41.5,2.8,5.5,162.0,270.16,213.16
2016,12,1,8,30,695.0,47.0,3.1,6.0,204.0,329.17,267.51
2016,12,1,8,45,737.0,50.5,3.4,7.0,244.5,381.09,314.74
2016,12,1,9,0,779.0,54.0,3.7,8.0,285.0,434.65,361.98
2016,12,1,9,15,805.5,56.5,3.8,8.5,321.5,480.44,402.0
2016,12,1,9,30,832.0,59.0,3.9,9.0,358.0,525.89,440.59
2016,12,1,9,45,846.5,62.0,4.0,9.5,388.5,564.36,472.52
2016,12,1,10,0,861.0,65.0,4.1,10.0,419.0,601.11,502.35
2016,12,1,10,15,873.5,67.0,4.1,10.5,443.5,629.78,524.91
2016,12,1,10,30,886.0,69.0,4.1,11.0,468.0,659.66,547.79
2016,12,1,10,45,895.0,69.5,4.15,11.5,486.0,682.95,564.94
2016,12,1,11,0,904.0,70.0,4.2,12.0,504.0,703.45,579.29
2016,12,1,11,15,908.0,70.5,4.2,12.0,514.5,717.53,589.55
2016,12,1,11,30,912.0,71.0,4.2,12.0,525.0,728.42,597.5
2016,12,1,11,45,913.5,71.0,4.25,12.5,528.0,733.7,600.45
2016,12,1,12,0,915.0,71.0,4.3,13.0,531.0,735.66,601.02
2016,12,1,12,15,913.0,70.5,4.3,13.0,526.0,731.22,597.72
2016,12,1,12,30,911.0,70.0,4.3,13.0,521.0,723.48,592.07
2016,12,1,12,45,905.0,69.5,4.3,13.5,508.5,709.72,580.85
2016,12,1,13,0,899.0,69.0,4.3,14.0,496.0,692.87,567.41
2016,12,1,13,15,889.5,68.0,4.25,14.0,476.0,670.15,550.36
2016,12,1,13,30,880.0,67.0,4.2,14.0,456.0,644.74,530.14
2016,12,1,13,45,865.5,65.5,4.2,14.0,429.5,613.15,504.93
2016,12,1,14,0,851.0,64.0,4.2,14.0,403.0,582.86,480.16
2016,12,1,14,15,830.5,62.0,4.0,13.5,370.5,543.19,447.83
2016,12,1,14,30,810.0,60.0,3.8,13.0,338.0,502.3,413.81
2016,12,1,14,45,778.5,57.0,3.65,13.0,300.5,453.98,372.29
2016,12,1,15,0,747.0,54.0,3.5,13.0,263.0,405.87,329.94
2016,12,1,15,15,702.0,50.0,3.1,12.0,222.0,351.73,282.54
2016,12,1,15,30,657.0,46.0,2.7,11.0,181.0,299.7,235.66
2016,12,1,15,45,581.5,40.0,2.3,10.5,139.5,238.37,180.56
2016,12,1,16,0,506.0,34.0,1.9,10.0,98.0,182.87,129.95
2016,12,1,16,15,375.5,25.0,2.0,9.5,61.5,120.85,70.68
2016,12,1,16,30,245.0,16.0,2.1,9.0,25.0,58.14,0.0
2016,12,1,16,45,122.5,8.0,2.25,8.5,12.5,23.2,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.5,9.5,2.75,3.5,20.5,36.33,0.0
2016,12,2,7,30,373.0,19.0,3.0,4.0,41.0,97.19,17.92
2016,12,2,7,45,480.0,26.5,3.25,5.0,80.0,153.96,103.23
2016,12,2,8,0,587.0,34.0,3.5,6.0,119.0,216.99,161.94
2016,12,2,8,15,649.0,39.0,3.65,6.5,160.5,271.44,213.16
2016,12,2,8,30,711.0,44.0,3.8,7.0,202.0,330.25,267.41
2016,12,2,8,45,747.0,48.0,4.0,7.5,242.0,380.7,314.13
2016,12,2,9,0,783.0,52.0,4.2,8.0,282.0,432.32,360.64
2016,12,2,9,15,809.0,54.5,4.35,8.5,318.0,477.95,400.98
2016,12,2,9,30,835.0,57.0,4.5,9.0,354.0,523.2,439.92
2016,12,2,9,45,847.0,60.5,4.7,10.0,384.5,560.92,471.02
2016,12,2,10,0,859.0,64.0,4.9,11.0,415.0,596.78,499.76
2016,12,2,10,15,871.5,65.5,4.85,11.5,439.5,624.84,521.95
2016,12,2,10,30,884.0,67.0,4.8,12.0,464.0,654.12,544.44
2016,12,2,10,45,891.0,68.5,4.75,12.5,481.5,677.26,561.24
2016,12,2,11,0,898.0,70.0,4.7,13.0,499.0,697.56,575.09
2016,12,2,11,15,902.5,70.5,4.65,13.0,509.5,711.98,585.47
2016,12,2,11,30,907.0,71.0,4.6,13.0,520.0,723.25,593.51
2016,12,2,11,45,908.5,71.0,4.6,13.5,523.0,728.59,596.25
2016,12,2,12,0,910.0,71.0,4.6,14.0,526.0,730.63,596.61
2016,12,2,12,15,907.5,71.0,4.6,14.0,521.5,726.53,593.56
2016,12,2,12,30,905.0,71.0,4.6,14.0,517.0,719.15,588.17
2016,12,2,12,45,898.0,70.5,4.7,14.0,504.5,704.87,578.07
2016,12,2,13,0,891.0,70.0,4.8,14.0,492.0,687.54,565.67
2016,12,2,13,15,881.5,69.0,4.8,14.0,472.0,665.08,548.79
2016,12,2,13,30,872.0,68.0,4.8,14.0,452.0,639.94,528.75
2016,12,2,13,45,856.0,66.5,4.85,14.0,425.5,611.31,505.67
2016,12,2,14,0,840.0,65.0,4.9,14.0,399.0,576.91,477.64
2016,12,2,14,15,819.0,63.0,4.65,13.5,366.5,537.39,444.98
2016,12,2,14,30,798.0,61.0,4.4,13.0,334.0,496.71,410.63
2016,12,2,14,45,766.0,58.0,4.2,13.0,296.5,448.67,368.91
2016,12,2,15,0,734.0,55.0,4.0,13.0,259.0,400.9,326.55
2016,12,2,15,15,688.0,51.0,3.6,12.0,219.0,346.95,279.25
2016,12,2,15,30,642.0,47.0,3.2,11.0,179.0,295.21,232.59
2016,12,2,15,45,567.5,40.5,2.8,10.5,137.5,234.4,177.87
2016,12,2,16,0,493.0,34.0,2.4,10.0,96.0,179.38,127.63
2016,12,2,16,15,361.5,25.0,2.4,9.5,60.5,117.74,68.6
2016,12,2,16,30,230.0,16.0,2.4,9.0,25.0,55.6,0.0
2016,12,2,16,45,115.0,8.0,2.4,8.5,12.5,22.31,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,7,15,154.5,9.5,1.8,3.5,18.5,31.35,0.0
2016,12,3,7,30,309.0,19.0,2.1,4.0,37.0,83.65,6.66
2016,12,3,7,45,421.0,27.0,2.4,5.0,74.0,138.98,92.15
2016,12,3,8,0,533.0,35.0,2.7,6.0,111.0,200.89,149.37
2016,12,3,8,15,597.0,40.5,2.7,6.5,151.5,253.96,198.78
2016,12,3,8,30,661.0,46.0,2.7,7.0,192.0,311.64,251.46
2016,12,3,8,45,703.5,49.5,2.7,7.5,231.0,362.14,297.48
2016,12,3,9,0,746.0,53.0,2.7,8.0,270.0,414.42,343.66
2016,12,3,9,15,773.5,55.5,2.7,8.5,305.5,459.39,382.64
2016,12,3,9,30,801.0,58.0,2.7,9.0,341.0,504.19,420.29
2016,12,3,9,45,814.5,61.5,2.7,9.5,371.0,541.69,450.98
2016,12,3,10,0,828.0,65.0,2.7,10.0,401.0,577.53,479.48
2016,12,3,10,15,841.5,66.5,2.7,10.5,425.5,609.14,504.02
2016,12,3,10,30,855.0,68.0,2.7,11.0,450.0,638.61,526.35
2016,12,3,10,45,866.0,68.5,2.75,11.5,468.0,658.88,541.42
2016,12,3,11,0,877.0,69.0,2.8,12.0,486.0,680.39,556.42
2016,12,3,11,15,881.5,69.5,2.85,12.5,496.5,694.62,565.85
2016,12,3,11,30,886.0,70.0,2.9,13.0,507.0,705.79,573.07
2016,12,3,11,45,888.5,69.5,2.95,13.5,510.0,711.23,576.09
2016,12,3,12,0,891.0,69.0,3.0,14.0,513.0,713.46,576.85
2016,12,3,12,15,889.5,69.0,3.0,14.0,508.5,710.2,574.49
2016,12,3,12,30,888.0,69.0,3.0,14.0,504.0,703.74,569.86
2016,12,3,12,45,879.5,69.0,3.0,14.5,492.0,689.28,558.31
2016,12,3,13,0,871.0,69.0,3.0,15.0,480.0,671.88,544.7
2016,12,3,13,15,862.5,68.0,2.95,15.0,461.0,650.52,528.78
2016,12,3,13,30,854.0,67.0,2.9,15.0,442.0,630.3,512.68
2016,12,3,13,45,840.0,65.5,2.9,15.0,416.5,599.66,488.59
2016,12,3,14,0,826.0,64.0,2.9,15.0,391.0,566.97,462.48
2016,12,3,14,15,806.0,62.0,2.7,15.0,359.5,528.55,430.71
2016,12,3,14,30,786.0,60.0,2.5,15.0,328.0,488.93,397.35
2016,12,3,14,45,755.5,57.0,2.3,15.0,291.5,442.16,357.61
2016,12,3,15,0,725.0,54.0,2.1,15.0,255.0,395.58,317.1
2016,12,3,15,15,680.0,50.0,1.8,14.0,215.5,342.52,271.41
2016,12,3,15,30,635.0,46.0,1.5,13.0,176.0,291.59,226.27
2016,12,3,15,45,559.5,40.0,1.25,12.5,135.5,231.38,173.13
2016,12,3,16,0,484.0,34.0,1.0,12.0,95.0,179.31,126.15
2016,12,3,16,15,354.0,25.0,1.05,11.5,59.5,116.11,66.7
2016,12,3,16,30,224.0,16.0,1.1,11.0,24.0,54.63,0.0
2016,12,3,16,45,112.0,8.0,1.15,10.5,12.0,21.97,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.0,0.65,5.0,16.5,26.31,0.0
2016,12,4,7,30,235.0,20.0,0.6,5.0,33.0,70.86,0.0
2016,12,4,7,45,350.5,30.0,0.55,5.5,69.0,126.51,83.15
2016,12,4,8,0,466.0,40.0,0.5,6.0,105.0,187.78,138.75
2016,12,4,8,15,535.5,46.5,0.4,6.5,145.0,240.44,185.92
2016,12,4,8,30,605.0,53.0,0.3,7.0,185.0,298.42,236.46
2016,12,4,8,45,652.0,57.5,0.25,7.5,224.0,349.47,280.56
2016,12,4,9,0,699.0,62.0,0.2,8.0,263.0,400.87,323.52
2016,12,4,9,15,728.5,65.0,0.25,8.5,298.5,445.77,360.72
2016,12,4,9,30,758.0,68.0,0.3,9.0,334.0,490.73,396.87
2016,12,4,9,45,757.0,76.0,0.35,10.0,361.5,523.69,421.94
2016,12,4,10,0,756.0,84.0,0.4,11.0,389.0,556.63,446.15
2016,12,4,10,15,771.0,86.5,0.35,11.0,413.0,586.2,468.01
2016,12,4,10,30,786.0,89.0,0.3,11.0,437.0,616.31,489.66
2016,12,4,10,45,797.0,90.0,0.3,11.5,455.0,640.04,505.97
2016,12,4,11,0,808.0,91.0,0.3,12.0,473.0,661.32,520.28
2016,12,4,11,15,813.5,91.5,0.25,12.0,483.5,675.65,529.61
2016,12,4,11,30,819.0,92.0,0.2,12.0,494.0,687.12,536.57
2016,12,4,11,45,823.0,91.5,0.2,12.5,497.5,693.47,539.74
2016,12,4,12,0,827.0,91.0,0.2,13.0,501.0,696.8,540.96
2016,12,4,12,15,825.0,90.5,0.35,13.5,497.0,692.85,539.4
2016,12,4,12,30,823.0,90.0,0.5,14.0,493.0,685.86,535.95
2016,12,4,12,45,593.0,136.5,0.7,14.5,423.0,574.37,454.04
2016,12,4,13,0,363.0,183.0,0.9,15.0,353.0,452.23,361.17
2016,12,4,13,15,415.5,165.0,1.05,15.0,352.5,468.21,376.13
2016,12,4,13,30,468.0,147.0,1.2,15.0,352.0,472.93,381.2
2016,12,4,13,45,363.0,153.5,1.35,15.0,307.0,396.92,321.69
2016,12,4,14,0,258.0,160.0,1.5,15.0,262.0,333.48,271.0
2016,12,4,14,15,233.0,153.5,1.3,14.5,240.0,304.8,247.99
2016,12,4,14,30,208.0,147.0,1.1,14.0,218.0,271.2,220.62
2016,12,4,14,45,368.0,117.0,0.95,13.5,225.5,319.35,259.18
2016,12,4,15,0,528.0,87.0,0.8,13.0,233.0,344.59,276.59
2016,12,4,15,15,474.0,79.0,0.8,12.5,195.0,290.52,230.89
2016,12,4,15,30,420.0,71.0,0.8,12.0,157.0,241.3,188.65
2016,12,4,15,45,349.5,59.5,0.8,11.5,119.5,186.89,141.89
2016,12,4,16,0,279.0,48.0,0.8,11.0,82.0,138.6,99.78
2016,12,4,16,15,139.5,33.5,0.85,10.5,50.5,74.08,43.52
2016,12,4,16,30,0.0,19.0,0.9,10.0,19.0,18.68,0.0
2016,12,4,16,45,0.0,9.5,0.95,10.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.0,1.35,7.0,10.0,9.83,0.0
2016,12,5,7,30,0.0,20.0,1.5,7.0,20.0,19.98,0.0
2016,12,5,7,45,47.0,36.0,1.7,7.0,42.5,53.53,34.93
2016,12,5,8,0,94.0,52.0,1.9,7.0,65.0,86.25,64.69
2016,12,5,8,15,116.0,69.5,1.9,7.0,91.0,116.86,92.3
2016,12,5,8,30,138.0,87.0,1.9,7.0,117.0,149.25,121.33
2016,12,5,8,45,154.5,103.5,1.9,7.5,142.5,179.82,148.36
2016,12,5,9,0,171.0,120.0,1.9,8.0,168.0,211.49,175.84
2016,12,5,9,15,192.0,130.5,1.9,8.0,191.5,239.23,199.97
2016,12,5,9,30,213.0,141.0,1.9,8.0,215.0,274.34,229.83
2016,12,5,9,45,241.5,151.5,1.95,8.5,242.5,308.86,258.49
2016,12,5,10,0,270.0,162.0,2.0,9.0,270.0,344.47,287.61
2016,12,5,10,15,351.0,159.0,2.0,9.0,308.5,397.76,331.99
2016,12,5,10,30,432.0,156.0,2.0,9.0,347.0,462.05,384.25
2016,12,5,10,45,356.0,177.0,2.0,9.0,338.5,436.06,362.01
2016,12,5,11,0,280.0,198.0,2.0,9.0,330.0,414.35,343.23
2016,12,5,11,15,355.0,189.0,2.0,9.0,360.0,458.93,380.28
2016,12,5,11,30,430.0,180.0,2.0,9.0,390.0,512.4,423.25
2016,12,5,11,45,330.0,198.5,2.05,9.5,360.5,457.08,377.0
2016,12,5,12,0,230.0,217.0,2.1,10.0,331.0,400.24,329.66
2016,12,5,12,15,203.0,217.5,2.05,10.0,317.5,381.44,314.32
2016,12,5,12,30,176.0,218.0,2.0,10.0,304.0,362.23,298.38
2016,12,5,12,45,170.5,212.5,1.95,10.0,294.5,350.64,289.11
2016,12,5,13,0,165.0,207.0,1.9,10.0,285.0,338.67,279.46
2016,12,5,13,15,195.5,196.5,1.8,10.0,285.0,344.16,284.57
2016,12,5,13,30,226.0,186.0,1.7,10.0,285.0,347.98,288.08
2016,12,5,13,45,181.5,177.0,1.6,10.0,253.5,305.65,252.98
2016,12,5,14,0,137.0,168.0,1.5,10.0,222.0,265.09,219.28
2016,12,5,14,15,123.0,157.5,1.35,10.0,203.0,241.94,200.03
2016,12,5,14,30,109.0,147.0,1.2,10.0,184.0,219.45,181.08
2016,12,5,14,45,105.0,131.0,1.05,10.0,163.5,196.12,161.36
2016,12,5,15,0,101.0,115.0,0.9,10.0,143.0,172.91,141.45
2016,12,5,15,15,89.0,98.0,0.85,9.5,120.0,145.41,117.93
2016,12,5,15,30,77.0,81.0,0.8,9.0,97.0,118.79,94.79
2016,12,5,15,45,63.0,63.0,0.75,9.0,74.0,91.23,70.48
2016,12,5,16,0,49.0,45.0,0.7,9.0,51.0,64.75,46.9
2016,12,5,16,15,24.5,28.5,0.7,8.5,31.5,35.79,19.76
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,11.8,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,126.0,9.5,1.0,1.5,15.5,26.5,0.0
2016,12,6,7,30,252.0,19.0,1.1,2.0,31.0,71.22,0.0
2016,12,6,7,45,378.0,28.0,1.25,3.0,67.5,129.21,82.94
2016,12,6,8,0,504.0,37.0,1.4,4.0,104.0,193.07,142.85
2016,12,6,8,15,573.5,43.5,1.35,4.5,145.0,247.08,192.72
2016,12,6,8,30,643.0,50.0,1.3,5.0,186.0,304.32,244.55
2016,12,6,8,45,570.5,66.0,1.3,6.0,204.5,321.93,263.68
2016,12,6,9,0,498.0,82.0,1.3,7.0,223.0,329.82,272.96
2016,12,6,9,15,525.5,87.5,1.5,7.5,253.5,369.08,307.38
2016,12,6,9,30,553.0,93.0,1.7,8.0,284.0,408.81,341.21
2016,12,6,9,45,587.5,95.5,1.9,9.0,314.5,449.4,374.43
2016,12,6,10,0,622.0,98.0,2.1,10.0,345.0,490.21,407.07
2016,12,6,10,15,614.0,107.0,2.15,10.0,363.5,511.88,424.56
2016,12,6,10,30,606.0,116.0,2.2,10.0,382.0,531.07,439.85
2016,12,6,10,45,744.5,94.5,2.25,10.5,434.5,610.17,502.64
2016,12,6,11,0,883.0,73.0,2.3,11.0,487.0,688.56,562.69
2016,12,6,11,15,887.0,73.5,2.35,11.0,498.0,698.62,569.49
2016,12,6,11,30,891.0,74.0,2.4,11.0,509.0,709.72,577.76
2016,12,6,11,45,890.5,75.0,2.45,11.5,511.5,715.1,580.76
2016,12,6,12,0,890.0,76.0,2.5,12.0,514.0,717.23,581.5
2016,12,6,12,15,887.5,75.5,2.55,12.0,509.5,712.99,578.66
2016,12,6,12,30,885.0,75.0,2.6,12.0,505.0,705.55,573.59
2016,12,6,12,45,879.0,74.5,2.7,12.0,493.0,696.78,567.89
2016,12,6,13,0,873.0,74.0,2.8,12.0,481.0,680.68,556.68
2016,12,6,13,15,863.0,73.0,2.9,12.0,462.0,658.47,540.13
2016,12,6,13,30,853.0,72.0,3.0,12.0,443.0,633.63,521.06
2016,12,6,13,45,835.0,71.0,3.1,12.0,416.5,601.43,495.83
2016,12,6,14,0,817.0,70.0,3.2,12.0,390.0,567.37,468.57
2016,12,6,14,15,795.5,67.5,3.1,11.5,358.5,528.07,436.81
2016,12,6,14,30,774.0,65.0,3.0,11.0,327.0,487.68,403.34
2016,12,6,14,45,738.0,62.5,2.95,11.0,290.0,439.41,362.01
2016,12,6,15,0,702.0,60.0,2.9,11.0,253.0,391.7,320.13
2016,12,6,15,15,654.5,55.0,2.55,10.5,213.5,339.63,273.9
2016,12,6,15,30,607.0,50.0,2.2,10.0,174.0,288.05,227.18
2016,12,6,15,45,527.0,44.0,1.85,9.5,133.5,227.87,173.43
2016,12,6,16,0,447.0,38.0,1.5,9.0,93.0,174.03,124.66
2016,12,6,16,15,314.0,27.5,1.45,8.0,58.5,110.17,64.4
2016,12,6,16,30,181.0,17.0,1.4,7.0,24.0,48.42,0.0
2016,12,6,16,45,90.5,8.5,1.4,6.5,12.0,19.92,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.7,2.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,1.7,2.0,14.0,13.52,0.0
2016,12,7,7,45,9.5,30.0,1.75,2.5,31.0,34.17,20.65
2016,12,7,8,0,19.0,46.0,1.8,3.0,48.0,54.35,40.37
2016,12,7,8,15,28.0,62.5,1.65,3.0,67.5,75.64,59.74
2016,12,7,8,30,37.0,79.0,1.5,3.0,87.0,97.65,79.62
2016,12,7,8,45,42.5,95.0,1.35,3.0,105.5,118.35,98.23
2016,12,7,9,0,48.0,111.0,1.2,3.0,124.0,139.49,116.93
2016,12,7,9,15,52.5,124.5,1.15,3.5,141.0,157.6,132.53
2016,12,7,9,30,57.0,138.0,1.1,4.0,158.0,176.03,148.12
2016,12,7,9,45,156.0,149.5,1.1,5.0,210.0,251.41,212.28
2016,12,7,10,0,255.0,161.0,1.1,6.0,262.0,333.59,280.08
2016,12,7,10,15,198.5,176.0,1.1,6.5,257.5,315.36,263.47
2016,12,7,10,30,142.0,191.0,1.1,7.0,253.0,300.71,250.04
2016,12,7,10,45,153.5,199.0,1.1,7.5,268.5,319.78,265.23
2016,12,7,11,0,165.0,207.0,1.1,8.0,284.0,338.83,280.03
2016,12,7,11,15,213.0,207.5,1.2,8.0,309.5,373.98,309.27
2016,12,7,11,30,261.0,208.0,1.3,8.0,335.0,417.7,344.85
2016,12,7,11,45,197.5,214.0,1.45,8.5,310.5,373.34,307.94
2016,12,7,12,0,134.0,220.0,1.6,9.0,286.0,336.13,276.72
2016,12,7,12,15,67.0,140.0,1.7,9.0,173.0,190.56,157.43
2016,12,7,12,30,0.0,60.0,1.8,9.0,60.0,57.99,44.3
2016,12,7,12,45,44.5,131.5,1.95,9.0,152.0,165.09,136.55
2016,12,7,13,0,89.0,203.0,2.1,9.0,244.0,275.35,228.45
2016,12,7,13,15,66.5,189.5,2.1,9.0,220.0,244.13,202.01
2016,12,7,13,30,44.0,176.0,2.1,9.0,196.0,213.66,176.57
2016,12,7,13,45,27.5,159.0,2.15,9.5,171.5,183.8,151.35
2016,12,7,14,0,11.0,142.0,2.2,10.0,147.0,149.44,122.22
2016,12,7,14,15,8.0,131.5,2.05,9.5,135.0,136.82,111.93
2016,12,7,14,30,5.0,121.0,1.9,9.0,123.0,124.47,101.71
2016,12,7,14,45,2.5,108.0,1.8,9.0,109.0,109.88,89.31
2016,12,7,15,0,0.0,95.0,1.7,9.0,95.0,95.54,77.01
2016,12,7,15,15,0.0,79.5,1.55,8.5,79.5,79.72,63.42
2016,12,7,15,30,0.0,64.0,1.4,8.0,64.0,63.92,49.65
2016,12,7,15,45,0.0,49.0,1.25,8.0,49.0,48.66,36.09
2016,12,7,16,0,0.0,34.0,1.1,8.0,34.0,33.35,22.36
2016,12,7,16,15,0.0,21.0,1.15,7.5,21.0,20.28,9.25
2016,12,7,16,30,0.0,8.0,1.2,7.0,8.0,7.86,0.0
2016,12,7,16,45,0.0,4.0,1.25,7.0,4.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,10.0,6.5,6.39,0.0
2016,12,8,7,30,0.0,13.0,4.2,10.0,13.0,12.55,0.0
2016,12,8,7,45,8.5,28.5,4.25,10.5,30.0,32.16,17.98
2016,12,8,8,0,17.0,44.0,4.3,11.0,47.0,51.44,36.61
2016,12,8,8,15,28.0,61.0,4.2,11.0,66.5,73.92,56.42
2016,12,8,8,30,39.0,78.0,4.1,11.0,86.0,97.27,76.96
2016,12,8,8,45,46.0,94.0,4.1,11.5,105.5,118.67,95.61
2016,12,8,9,0,53.0,110.0,4.1,12.0,125.0,140.62,114.48
2016,12,8,9,15,58.5,124.0,4.0,12.0,142.5,159.99,131.12
2016,12,8,9,30,64.0,138.0,3.9,12.0,160.0,179.73,147.87
2016,12,8,9,45,175.5,147.0,3.85,12.5,214.5,259.16,215.08
2016,12,8,10,0,287.0,156.0,3.8,13.0,269.0,346.16,287.26
2016,12,8,10,15,154.0,160.5,3.75,13.0,222.0,269.84,222.98
2016,12,8,10,30,21.0,165.0,3.7,13.0,175.0,180.04,146.32
2016,12,8,10,45,102.0,185.0,3.65,13.5,233.0,262.22,215.47
2016,12,8,11,0,183.0,205.0,3.6,14.0,291.0,348.42,285.98
2016,12,8,11,15,135.5,208.5,3.5,14.0,273.0,321.98,263.22
2016,12,8,11,30,88.0,212.0,3.4,14.0,255.0,286.24,233.23
2016,12,8,11,45,87.5,214.0,3.3,14.0,257.0,288.47,235.01
2016,12,8,12,0,87.0,216.0,3.2,14.0,259.0,290.53,236.55
2016,12,8,12,15,68.5,209.0,3.1,14.0,242.5,269.4,219.0
2016,12,8,12,30,50.0,202.0,3.0,14.0,226.0,248.32,201.53
2016,12,8,12,45,105.0,204.0,2.9,14.5,253.0,288.07,234.74
2016,12,8,13,0,160.0,206.0,2.8,15.0,280.0,334.05,272.1
2016,12,8,13,15,80.0,165.5,2.65,15.0,202.5,225.41,183.13
2016,12,8,13,30,0.0,125.0,2.5,15.0,125.0,123.79,98.24
2016,12,8,13,45,0.0,119.0,2.4,15.0,119.0,117.81,93.55
2016,12,8,14,0,0.0,113.0,2.3,15.0,113.0,111.88,88.75
2016,12,8,14,15,0.0,104.0,2.15,14.5,104.0,102.83,81.47
