Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,14,30,0.0,95.0,2.0,14.0,95.0,93.84,74.16
2016,12,8,14,45,0.0,84.0,1.85,14.0,84.0,82.77,64.88
2016,12,8,15,0,0.0,73.0,1.7,14.0,73.0,71.75,55.54
2016,12,8,15,15,0.0,61.5,1.6,13.5,61.5,60.23,45.76
2016,12,8,15,30,0.0,50.0,1.5,13.0,50.0,48.73,35.86
2016,12,8,15,45,0.0,38.0,1.45,13.0,38.0,36.71,25.33
2016,12,8,16,0,0.0,26.0,1.4,13.0,26.0,25.1,15.07
2016,12,8,16,15,0.0,16.0,1.35,12.5,16.0,15.44,5.51
2016,12,8,16,30,0.0,6.0,1.3,12.0,6.0,5.9,0.0
2016,12,8,16,45,0.0,3.0,1.3,12.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,1.0,11.0,24.0,23.59,0.0
2016,12,9,7,45,219.0,30.0,1.0,11.5,57.5,91.94,54.08
2016,12,9,8,0,438.0,36.0,1.0,12.0,91.0,170.38,120.96
2016,12,9,8,15,511.0,42.5,1.3,12.5,130.0,221.97,167.24
2016,12,9,8,30,584.0,49.0,1.6,13.0,169.0,279.34,217.94
2016,12,9,8,45,638.0,52.5,1.9,13.5,208.0,328.87,262.16
2016,12,9,9,0,692.0,56.0,2.2,14.0,247.0,383.38,309.53
2016,12,9,9,15,722.5,59.0,2.35,14.5,282.0,428.28,348.03
2016,12,9,9,30,753.0,62.0,2.5,15.0,317.0,473.38,385.68
2016,12,9,9,45,397.0,109.5,2.65,15.5,245.0,352.72,288.93
2016,12,9,10,0,41.0,157.0,2.8,16.0,173.0,189.74,152.86
2016,12,9,10,15,33.0,162.0,2.9,16.0,175.5,190.7,153.76
2016,12,9,10,30,25.0,167.0,3.0,16.0,178.0,184.8,148.66
2016,12,9,10,45,20.5,170.0,3.15,16.5,179.5,185.06,148.39
2016,12,9,11,0,16.0,173.0,3.3,17.0,181.0,185.21,148.01
2016,12,9,11,15,36.5,188.5,3.3,17.0,206.5,223.45,179.39
2016,12,9,11,30,57.0,204.0,3.3,17.0,232.0,255.51,205.5
2016,12,9,11,45,56.5,205.5,3.35,17.5,233.5,257.0,206.18
2016,12,9,12,0,56.0,207.0,3.4,18.0,235.0,258.43,206.91
2016,12,9,12,15,117.5,210.5,3.25,17.5,268.0,313.27,252.46
2016,12,9,12,30,179.0,214.0,3.1,17.0,301.0,359.34,290.51
2016,12,9,12,45,173.5,210.5,3.0,17.0,293.0,350.14,282.93
2016,12,9,13,0,168.0,207.0,2.9,17.0,285.0,340.55,275.24
2016,12,9,13,15,156.5,199.0,2.8,17.0,269.5,321.47,259.95
2016,12,9,13,30,145.0,191.0,2.7,17.0,254.0,302.37,244.62
2016,12,9,13,45,145.0,178.5,2.6,17.0,238.5,285.14,230.96
2016,12,9,14,0,145.0,166.0,2.5,17.0,223.0,267.55,216.86
2016,12,9,14,15,138.5,153.5,2.25,16.5,204.5,246.03,199.6
2016,12,9,14,30,132.0,141.0,2.0,16.0,186.0,224.61,182.19
2016,12,9,14,45,377.5,102.0,1.8,16.0,210.0,307.55,249.52
2016,12,9,15,0,623.0,63.0,1.6,16.0,234.0,362.08,289.54
2016,12,9,15,15,575.0,57.5,1.4,15.5,196.5,310.62,244.93
2016,12,9,15,30,527.0,52.0,1.2,15.0,159.0,261.79,202.16
2016,12,9,15,45,454.5,44.5,1.05,15.0,122.0,205.99,153.48
2016,12,9,16,0,382.0,37.0,0.9,15.0,85.0,156.04,109.36
2016,12,9,16,15,191.0,29.0,0.9,14.5,53.0,84.33,48.6
2016,12,9,16,30,0.0,21.0,0.9,14.0,21.0,20.64,0.0
2016,12,9,16,45,0.0,10.5,0.9,14.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.5,4.5,14.0,5.5,5.41,0.0
2016,12,10,7,30,0.0,11.0,4.5,14.0,11.0,10.81,0.0
2016,12,10,7,45,3.5,26.5,4.5,14.0,27.0,27.34,13.48
2016,12,10,8,0,7.0,42.0,4.5,14.0,43.0,44.57,30.63
2016,12,10,8,15,17.5,58.0,4.5,14.0,61.5,67.11,50.18
2016,12,10,8,30,28.0,74.0,4.5,14.0,80.0,88.58,68.84
2016,12,10,8,45,35.5,90.0,4.5,14.0,99.0,109.72,87.21
2016,12,10,9,0,43.0,106.0,4.5,14.0,118.0,131.47,105.94
2016,12,10,9,15,47.0,120.5,4.45,14.0,135.0,150.32,122.04
2016,12,10,9,30,51.0,135.0,4.4,14.0,152.0,169.46,138.18
2016,12,10,9,45,41.5,144.0,4.4,14.5,158.5,174.95,142.36
2016,12,10,10,0,32.0,153.0,4.4,15.0,165.0,179.89,145.94
2016,12,10,10,15,16.0,107.0,4.4,15.0,113.0,115.01,91.72
2016,12,10,10,30,0.0,61.0,4.4,15.0,61.0,58.95,44.31
2016,12,10,10,45,0.0,55.5,4.4,15.0,55.5,53.63,39.79
2016,12,10,11,0,0.0,50.0,4.4,15.0,50.0,48.31,35.27
2016,12,10,11,15,0.0,32.0,4.35,15.0,32.0,30.9,20.55
2016,12,10,11,30,0.0,14.0,4.3,15.0,14.0,13.51,5.81
2016,12,10,11,45,0.0,73.0,4.25,15.5,73.0,70.59,53.83
2016,12,10,12,0,0.0,132.0,4.2,16.0,132.0,130.34,103.24
2016,12,10,12,15,0.0,121.5,4.1,16.0,121.5,119.45,94.19
2016,12,10,12,30,0.0,111.0,4.0,16.0,111.0,108.67,85.32
2016,12,10,12,45,0.0,63.5,3.95,16.0,63.5,61.38,46.02
2016,12,10,13,0,0.0,16.0,3.9,16.0,16.0,15.44,7.42
2016,12,10,13,15,0.0,34.0,3.8,15.5,34.0,32.83,22.19
2016,12,10,13,30,0.0,52.0,3.7,15.0,52.0,50.24,37.0
2016,12,10,13,45,0.5,93.0,3.6,15.0,93.0,91.07,71.42
2016,12,10,14,0,1.0,134.0,3.5,15.0,134.0,134.97,108.11
2016,12,10,14,15,0.5,123.0,3.3,14.5,123.0,123.48,98.79
2016,12,10,14,30,0.0,112.0,3.1,14.0,112.0,112.09,89.53
2016,12,10,14,45,0.0,99.5,2.95,14.0,99.5,99.42,78.92
2016,12,10,15,0,0.0,87.0,2.8,14.0,87.0,86.8,68.25
2016,12,10,15,15,0.0,73.0,2.65,13.5,73.0,72.6,56.22
2016,12,10,15,30,0.0,59.0,2.5,13.0,59.0,58.42,44.04
2016,12,10,15,45,0.0,45.0,2.45,13.0,45.0,44.24,31.64
2016,12,10,16,0,0.0,31.0,2.4,13.0,31.0,30.02,19.11
2016,12,10,16,15,0.0,19.5,2.35,13.0,19.5,18.82,7.99
2016,12,10,16,30,0.0,8.0,2.3,13.0,8.0,7.86,0.0
2016,12,10,16,45,0.0,4.0,2.25,13.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.9,5.0,6.0,5.9,0.0
2016,12,11,7,30,0.0,12.0,0.8,5.0,12.0,11.8,0.0
2016,12,11,7,45,21.5,27.5,0.75,5.5,30.0,33.97,17.81
2016,12,11,8,0,43.0,43.0,0.7,6.0,48.0,60.91,44.3
2016,12,11,8,15,54.5,60.0,0.75,6.0,69.0,85.1,66.26
2016,12,11,8,30,66.0,77.0,0.8,6.0,90.0,110.16,88.73
2016,12,11,8,45,73.0,93.0,0.9,6.5,110.5,128.61,105.25
2016,12,11,9,0,80.0,109.0,1.0,7.0,131.0,151.61,125.32
2016,12,11,9,15,85.5,123.5,1.05,7.0,149.5,172.55,143.52
2016,12,11,9,30,91.0,138.0,1.1,7.0,168.0,193.8,161.72
2016,12,11,9,45,108.0,151.5,1.15,7.5,191.0,226.57,189.06
2016,12,11,10,0,125.0,165.0,1.2,8.0,214.0,254.47,211.96
2016,12,11,10,15,86.5,170.5,1.3,8.5,205.5,233.16,193.4
2016,12,11,10,30,48.0,176.0,1.4,9.0,197.0,216.34,178.45
2016,12,11,10,45,50.5,184.0,1.55,9.5,206.5,227.42,187.35
2016,12,11,11,0,53.0,192.0,1.7,10.0,216.0,238.56,196.14
2016,12,11,11,15,118.0,202.5,1.75,10.5,258.5,302.85,249.44
2016,12,11,11,30,183.0,213.0,1.8,11.0,301.0,360.68,296.41
2016,12,11,11,45,163.0,215.5,1.85,11.5,294.0,350.6,287.11
2016,12,11,12,0,143.0,218.0,1.9,12.0,287.0,339.87,277.67
2016,12,11,12,15,289.5,196.0,1.85,12.0,335.0,424.2,347.74
2016,12,11,12,30,436.0,174.0,1.8,12.0,383.0,507.02,414.28
2016,12,11,12,45,236.5,180.0,1.8,12.0,293.0,365.75,299.81
2016,12,11,13,0,37.0,186.0,1.8,12.0,203.0,220.96,179.55
2016,12,11,13,15,18.5,164.0,1.85,12.0,172.5,177.28,143.96
2016,12,11,13,30,0.0,142.0,1.9,12.0,142.0,141.92,114.47
2016,12,11,13,45,0.0,87.0,1.95,12.0,87.0,84.63,66.64
2016,12,11,14,0,0.0,32.0,2.0,12.0,32.0,30.89,20.97
2016,12,11,14,15,0.0,29.5,1.8,11.5,29.5,28.47,19.0
2016,12,11,14,30,0.0,27.0,1.6,11.0,27.0,26.06,16.97
2016,12,11,14,45,0.0,24.0,1.45,11.0,24.0,23.16,14.47
2016,12,11,15,0,0.0,21.0,1.3,11.0,21.0,20.26,11.95
2016,12,11,15,15,0.0,17.5,1.15,10.5,17.5,16.88,9.01
2016,12,11,15,30,0.0,14.0,1.0,10.0,14.0,13.5,6.04
2016,12,11,15,45,0.0,10.5,0.85,9.5,10.5,10.12,3.04
2016,12,11,16,0,0.0,7.0,0.7,9.0,7.0,6.74,0.02
2016,12,11,16,15,0.0,4.5,0.75,8.5,4.5,4.33,0.0
2016,12,11,16,30,0.0,2.0,0.8,8.0,2.0,1.93,0.0
2016,12,11,16,45,0.0,1.0,0.85,8.0,1.0,0.98,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,1.1,4.5,6.0,5.9,0.0
2016,12,12,7,30,0.0,12.0,1.2,5.0,12.0,11.8,0.0
2016,12,12,7,45,27.0,27.0,1.3,5.5,30.5,34.57,17.35
2016,12,12,8,0,54.0,42.0,1.4,6.0,49.0,62.66,45.28
2016,12,12,8,15,69.5,59.5,1.5,6.5,71.5,89.25,69.28
2016,12,12,8,30,85.0,77.0,1.6,7.0,94.0,117.03,94.02
2016,12,12,8,45,95.0,93.5,1.7,7.5,116.0,142.56,116.68
2016,12,12,9,0,105.0,110.0,1.8,8.0,138.0,168.78,139.58
2016,12,12,9,15,114.5,124.0,1.7,8.0,158.5,192.4,160.1
2016,12,12,9,30,124.0,138.0,1.6,8.0,179.0,216.54,180.72
2016,12,12,9,45,242.0,140.0,1.55,8.5,230.0,293.15,245.27
2016,12,12,10,0,360.0,142.0,1.5,9.0,281.0,370.54,308.99
2016,12,12,10,15,273.5,163.5,1.5,9.0,273.0,352.19,292.75
2016,12,12,10,30,187.0,185.0,1.5,9.0,265.0,321.38,266.54
2016,12,12,10,45,175.5,194.0,1.55,9.5,271.5,327.55,271.0
2016,12,12,11,0,164.0,203.0,1.6,10.0,278.0,332.82,274.42
2016,12,12,11,15,167.0,208.0,1.6,10.0,286.0,342.43,282.07
2016,12,12,11,30,170.0,213.0,1.6,10.0,294.0,351.63,289.33
2016,12,12,11,45,121.0,211.5,1.65,10.0,269.5,316.73,260.26
2016,12,12,12,0,72.0,210.0,1.7,10.0,245.0,273.13,224.09
2016,12,12,12,15,74.5,209.0,1.75,10.0,245.0,273.65,224.86
2016,12,12,12,30,77.0,208.0,1.8,10.0,245.0,274.04,225.34
2016,12,12,12,45,118.5,206.0,1.85,10.0,261.5,307.4,253.51
2016,12,12,13,0,160.0,204.0,1.9,10.0,278.0,331.68,274.05
2016,12,12,13,15,172.5,195.0,1.85,10.0,272.0,327.25,270.68
2016,12,12,13,30,185.0,186.0,1.8,10.0,266.0,321.91,266.65
2016,12,12,13,45,133.0,174.5,1.8,10.0,230.5,273.25,226.25
2016,12,12,14,0,81.0,163.0,1.8,10.0,195.0,220.26,182.07
2016,12,12,14,15,75.5,151.5,1.7,10.0,179.5,202.69,167.55
2016,12,12,14,30,70.0,140.0,1.6,10.0,164.0,185.4,152.99
2016,12,12,14,45,66.0,125.0,1.55,10.0,145.5,165.01,135.72
2016,12,12,15,0,62.0,110.0,1.5,10.0,127.0,144.86,118.42
2016,12,12,15,15,54.0,93.5,1.3,9.5,107.0,121.53,98.34
2016,12,12,15,30,46.0,77.0,1.1,9.0,87.0,98.81,78.51
2016,12,12,15,45,35.0,60.5,0.95,8.5,67.0,75.73,58.25
2016,12,12,16,0,24.0,44.0,0.8,8.0,47.0,53.52,38.57
2016,12,12,16,15,12.0,28.0,0.8,8.0,29.5,32.39,18.1
2016,12,12,16,30,0.0,12.0,0.8,8.0,12.0,11.58,0.0
2016,12,12,16,45,0.0,6.0,0.8,8.0,6.0,5.9,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,7.5,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.8,8.0,7.0,6.88,0.0
2016,12,13,7,45,0.0,19.0,0.85,8.5,19.0,18.34,6.46
2016,12,13,8,0,0.0,31.0,0.9,9.0,31.0,30.27,19.49
2016,12,13,8,15,0.0,46.5,0.95,9.0,46.5,46.19,33.76
2016,12,13,8,30,0.0,62.0,1.0,9.0,62.0,62.03,47.79
2016,12,13,8,45,0.0,77.0,1.05,9.5,77.0,77.3,61.08
2016,12,13,9,0,0.0,92.0,1.1,10.0,92.0,92.59,74.18
2016,12,13,9,15,2.5,105.0,1.0,10.5,106.0,106.91,86.24
2016,12,13,9,30,5.0,118.0,0.9,11.0,120.0,121.48,98.31
2016,12,13,9,45,8.5,129.0,0.8,11.5,132.5,134.64,109.03
2016,12,13,10,0,12.0,140.0,0.7,12.0,145.0,148.08,119.83
2016,12,13,10,15,89.0,162.5,0.6,12.0,200.5,225.29,184.23
2016,12,13,10,30,166.0,185.0,0.5,12.0,256.0,308.03,250.79
2016,12,13,10,45,218.5,188.5,0.45,12.5,286.5,348.82,282.29
2016,12,13,11,0,271.0,192.0,0.4,13.0,317.0,398.78,320.37
2016,12,13,11,15,307.0,191.5,0.35,13.0,336.0,425.99,340.86
2016,12,13,11,30,343.0,191.0,0.3,13.0,355.0,452.97,361.13
2016,12,13,11,45,253.0,203.5,0.3,13.0,325.0,407.03,324.33
2016,12,13,12,0,163.0,216.0,0.3,13.0,295.0,351.34,280.35
2016,12,13,12,15,88.0,195.0,0.3,13.0,237.5,266.81,213.76
2016,12,13,12,30,13.0,174.0,0.3,13.0,180.0,184.12,146.79
2016,12,13,12,45,202.5,173.5,0.3,13.0,267.0,335.04,271.43
2016,12,13,13,0,392.0,173.0,0.3,13.0,354.0,466.68,373.45
2016,12,13,13,15,196.0,139.5,0.35,13.0,230.0,286.29,231.39
2016,12,13,13,30,0.0,106.0,0.4,13.0,106.0,104.0,81.69
2016,12,13,13,45,0.0,113.0,0.45,13.0,113.0,111.55,88.74
2016,12,13,14,0,0.0,120.0,0.5,13.0,120.0,119.37,95.35
2016,12,13,14,15,0.0,110.0,0.45,13.0,110.0,109.25,87.01
2016,12,13,14,30,0.0,100.0,0.4,13.0,100.0,99.19,78.71
2016,12,13,14,45,0.0,88.5,0.4,13.0,88.5,87.57,69.04
2016,12,13,15,0,0.0,77.0,0.4,13.0,77.0,76.01,59.3
2016,12,13,15,15,0.0,65.0,0.4,12.5,65.0,63.95,49.09
2016,12,13,15,30,0.0,53.0,0.4,12.0,53.0,51.91,38.74
2016,12,13,15,45,0.0,40.5,0.45,11.5,40.5,39.34,27.78
2016,12,13,16,0,0.0,28.0,0.5,11.0,28.0,27.04,16.91
2016,12,13,16,15,0.0,17.5,0.5,10.5,17.5,16.89,6.92
2016,12,13,16,30,0.0,7.0,0.5,10.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,0.55,10.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,1.55,9.5,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,1.7,10.0,7.0,6.88,0.0
2016,12,14,7,45,0.0,21.0,1.85,10.5,21.0,20.44,7.21
2016,12,14,8,0,0.0,35.0,2.0,11.0,35.0,34.9,23.0
2016,12,14,8,15,0.0,51.5,2.1,11.5,51.5,51.96,38.18
2016,12,14,8,30,0.0,68.0,2.2,12.0,68.0,68.9,52.98
2016,12,14,8,45,6.5,83.0,2.35,12.5,84.5,86.71,68.28
2016,12,14,9,0,13.0,98.0,2.5,13.0,101.0,105.09,83.93
2016,12,14,9,15,17.5,111.5,2.55,13.0,116.5,121.37,97.81
2016,12,14,9,30,22.0,125.0,2.6,13.0,132.0,138.03,111.87
2016,12,14,9,45,23.5,136.0,2.65,13.5,144.5,150.61,122.14
2016,12,14,10,0,25.0,147.0,2.7,14.0,157.0,163.32,132.38
2016,12,14,10,15,12.5,142.0,2.65,14.0,147.0,150.19,121.12
2016,12,14,10,30,0.0,137.0,2.6,14.0,137.0,136.73,109.55
2016,12,14,10,45,55.5,169.0,2.55,14.5,194.5,213.39,173.59
2016,12,14,11,0,111.0,201.0,2.5,15.0,252.0,295.12,239.99
2016,12,14,11,15,163.0,205.0,2.5,15.0,281.5,336.02,273.4
2016,12,14,11,30,215.0,209.0,2.5,15.0,311.0,377.64,307.21
2016,12,14,11,45,268.5,203.5,2.5,15.0,332.5,417.61,339.46
2016,12,14,12,0,322.0,198.0,2.5,15.0,354.0,449.02,364.89
2016,12,14,12,15,191.5,200.5,2.5,15.0,293.5,352.82,286.73
2016,12,14,12,30,61.0,203.0,2.5,15.0,233.0,257.24,207.75
2016,12,14,12,45,61.0,198.5,2.5,15.0,227.5,251.83,203.79
2016,12,14,13,0,61.0,194.0,2.5,15.0,222.0,246.34,199.49
2016,12,14,13,15,62.5,187.5,2.45,15.0,215.5,239.43,194.07
2016,12,14,13,30,64.0,181.0,2.4,15.0,209.0,232.41,188.54
2016,12,14,13,45,34.0,159.0,2.35,15.0,174.0,188.01,151.91
2016,12,14,14,0,4.0,137.0,2.3,15.0,139.0,140.03,112.06
2016,12,14,14,15,2.0,126.5,2.1,14.5,127.5,128.15,102.56
2016,12,14,14,30,0.0,116.0,1.9,14.0,116.0,116.46,93.07
2016,12,14,14,45,0.0,103.0,1.7,14.0,103.0,103.23,82.03
2016,12,14,15,0,0.0,90.0,1.5,14.0,90.0,90.07,70.94
2016,12,14,15,15,0.0,76.0,1.45,13.5,76.0,75.86,58.95
2016,12,14,15,30,0.0,62.0,1.4,13.0,62.0,61.67,46.8
2016,12,14,15,45,0.0,47.5,1.35,13.0,47.5,46.94,33.94
2016,12,14,16,0,0.0,33.0,1.3,13.0,33.0,32.16,20.94
2016,12,14,16,15,0.0,20.5,1.3,12.5,20.5,19.79,9.03
2016,12,14,16,30,0.0,8.0,1.3,12.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.35,12.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,13.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,13.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,17.5,4.7,13.0,17.5,16.89,4.41
2016,12,15,8,0,0.0,29.0,4.7,13.0,29.0,28.16,17.21
2016,12,15,8,15,0.0,43.5,4.5,13.0,43.5,42.98,30.39
2016,12,15,8,30,0.0,58.0,4.3,13.0,58.0,57.73,43.32
2016,12,15,8,45,0.0,72.5,4.1,13.0,72.5,72.45,56.15
2016,12,15,9,0,0.0,87.0,3.9,13.0,87.0,87.2,68.86
2016,12,15,9,15,0.0,100.0,3.7,13.0,100.0,100.34,80.05
2016,12,15,9,30,0.0,113.0,3.5,13.0,113.0,113.54,91.16
2016,12,15,9,45,2.5,124.0,3.35,13.0,125.0,125.99,101.57
2016,12,15,10,0,5.0,135.0,3.2,13.0,137.0,138.67,112.09
2016,12,15,10,15,2.5,100.0,3.1,13.0,101.0,99.59,79.14
2016,12,15,10,30,0.0,65.0,3.0,13.0,65.0,62.83,47.98
2016,12,15,10,45,3.0,112.0,2.95,13.5,113.5,112.04,89.32
2016,12,15,11,0,6.0,159.0,2.9,14.0,162.0,163.58,131.78
2016,12,15,11,15,6.5,162.5,2.85,14.0,165.5,167.47,134.78
2016,12,15,11,30,7.0,166.0,2.8,14.0,169.0,171.43,137.95
2016,12,15,11,45,7.5,167.5,2.8,14.5,171.0,173.3,139.17
2016,12,15,12,0,8.0,169.0,2.8,15.0,173.0,175.22,140.47
2016,12,15,12,15,4.0,146.5,2.8,15.0,148.5,148.45,118.44
2016,12,15,12,30,0.0,124.0,2.8,15.0,124.0,122.14,96.72
2016,12,15,12,45,0.0,94.0,2.8,15.0,94.0,91.39,71.28
2016,12,15,13,0,0.0,64.0,2.8,15.0,64.0,61.86,46.66
2016,12,15,13,15,0.0,66.0,2.8,15.0,66.0,63.8,48.36
2016,12,15,13,30,0.0,68.0,2.8,15.0,68.0,65.73,50.04
2016,12,15,13,45,0.0,82.5,2.8,15.0,82.5,80.05,62.14
2016,12,15,14,0,0.0,97.0,2.8,15.0,97.0,95.14,74.87
2016,12,15,14,15,0.0,89.0,2.75,15.0,89.0,87.14,68.23
2016,12,15,14,30,0.0,81.0,2.7,15.0,81.0,79.17,61.6
2016,12,15,14,45,0.0,72.0,2.65,15.0,72.0,70.19,54.06
2016,12,15,15,0,0.0,63.0,2.6,15.0,63.0,61.24,46.48
2016,12,15,15,15,0.0,53.5,2.45,14.5,53.5,51.81,38.47
2016,12,15,15,30,0.0,44.0,2.3,14.0,44.0,42.51,30.46
2016,12,15,15,45,0.0,34.0,2.15,14.0,34.0,32.83,21.99
2016,12,15,16,0,0.0,24.0,2.0,14.0,24.0,23.16,13.46
2016,12,15,16,15,0.0,15.0,1.9,13.5,15.0,14.47,5.11
2016,12,15,16,30,0.0,6.0,1.8,13.0,6.0,5.78,0.0
2016,12,15,16,45,0.0,3.0,1.7,13.0,3.0,2.95,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,97.5,6.5,4.25,6.0,9.0,0.0,0.0
2016,12,16,7,30,195.0,13.0,4.3,6.0,18.0,44.69,0.0
2016,12,16,7,45,343.5,22.5,4.4,6.5,52.5,104.98,46.17
2016,12,16,8,0,492.0,32.0,4.5,7.0,87.0,171.31,119.85
2016,12,16,8,15,571.0,38.5,4.6,7.0,127.5,226.66,172.36
2016,12,16,8,30,650.0,45.0,4.7,7.0,168.0,288.12,229.19
2016,12,16,8,45,698.0,49.0,4.8,7.5,208.5,340.24,277.89
2016,12,16,9,0,746.0,53.0,4.9,8.0,249.0,394.66,327.48
2016,12,16,9,15,777.0,56.0,4.9,8.0,286.0,441.79,370.48
2016,12,16,9,30,808.0,59.0,4.9,8.0,323.0,489.09,412.53
2016,12,16,9,45,828.5,61.5,4.95,8.5,355.0,529.93,447.59
2016,12,16,10,0,849.0,64.0,5.0,9.0,387.0,569.56,480.75
2016,12,16,10,15,863.0,65.5,4.9,9.0,412.5,602.65,508.32
2016,12,16,10,30,877.0,67.0,4.8,9.0,438.0,633.63,533.61
2016,12,16,10,45,886.0,68.5,4.75,9.5,457.0,655.18,550.18
2016,12,16,11,0,895.0,70.0,4.7,10.0,476.0,677.77,567.06
2016,12,16,11,15,900.5,70.5,4.65,10.0,488.0,693.99,579.02
2016,12,16,11,30,906.0,71.0,4.6,10.0,500.0,707.16,588.65
2016,12,16,11,45,907.0,71.5,4.55,10.5,504.5,714.07,592.4
2016,12,16,12,0,908.0,72.0,4.5,11.0,509.0,717.72,593.74
2016,12,16,12,15,907.0,72.0,4.4,11.0,506.0,716.12,592.01
2016,12,16,12,30,906.0,72.0,4.3,11.0,503.0,711.25,587.9
2016,12,16,12,45,901.0,71.5,4.2,11.0,492.5,699.84,578.88
2016,12,16,13,0,896.0,71.0,4.1,11.0,482.0,685.33,567.59
2016,12,16,13,15,887.5,70.0,4.0,11.0,464.5,664.95,551.53
2016,12,16,13,30,879.0,69.0,3.9,11.0,447.0,645.6,535.58
2016,12,16,13,45,865.0,67.5,3.8,11.0,422.0,615.72,511.22
2016,12,16,14,0,851.0,66.0,3.7,11.0,397.0,583.65,484.74
2016,12,16,14,15,831.5,64.0,3.5,10.5,366.0,545.97,453.87
2016,12,16,14,30,812.0,62.0,3.3,10.0,335.0,506.91,421.11
2016,12,16,14,45,782.5,58.5,3.1,10.0,299.0,460.15,380.57
2016,12,16,15,0,753.0,55.0,2.9,10.0,263.0,413.32,339.04
2016,12,16,15,15,709.0,51.0,2.6,9.0,223.5,360.22,292.42
2016,12,16,15,30,665.0,47.0,2.3,8.0,184.0,308.94,246.05
2016,12,16,15,45,594.5,41.0,2.0,7.5,143.0,249.14,191.82
2016,12,16,16,0,524.0,35.0,1.7,7.0,102.0,194.45,141.33
2016,12,16,16,15,262.0,32.0,1.7,6.5,65.5,106.32,66.83
2016,12,16,16,30,0.0,29.0,1.7,6.0,29.0,31.36,0.0
2016,12,16,16,45,0.0,14.5,1.7,5.5,14.5,14.25,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,114.5,6.0,1.85,-0.5,8.5,0.0,0.0
2016,12,17,7,30,229.0,12.0,2.1,0.0,17.0,48.89,0.0
2016,12,17,7,45,378.0,21.0,2.35,0.0,52.5,108.1,45.39
2016,12,17,8,0,527.0,30.0,2.6,0.0,88.0,177.64,126.26
2016,12,17,8,15,604.0,36.5,2.6,0.5,129.5,233.74,180.54
2016,12,17,8,30,681.0,43.0,2.6,1.0,171.0,295.81,238.4
2016,12,17,8,45,729.0,47.0,2.65,2.0,212.5,349.15,288.13
2016,12,17,9,0,777.0,51.0,2.7,3.0,254.0,404.77,338.35
2016,12,17,9,15,807.5,54.0,2.75,3.5,291.5,452.83,381.54
2016,12,17,9,30,838.0,57.0,2.8,4.0,329.0,500.96,423.46
2016,12,17,9,45,858.5,59.0,2.9,5.0,361.5,542.24,457.94
2016,12,17,10,0,879.0,61.0,3.0,6.0,394.0,578.92,487.77
2016,12,17,10,15,892.5,62.5,3.0,6.0,420.0,612.33,515.53
2016,12,17,10,30,906.0,64.0,3.0,6.0,446.0,643.56,540.98
2016,12,17,10,45,914.5,65.5,3.0,6.5,465.5,669.19,560.54
2016,12,17,11,0,923.0,67.0,3.0,7.0,485.0,692.02,577.32
2016,12,17,11,15,928.0,67.5,2.95,7.0,497.0,708.38,589.1
2016,12,17,11,30,933.0,68.0,2.9,7.0,509.0,721.58,598.53
2016,12,17,11,45,933.5,68.5,2.85,7.5,513.5,728.42,602.1
2016,12,17,12,0,934.0,69.0,2.8,8.0,518.0,731.91,603.24
2016,12,17,12,15,932.5,69.0,2.7,8.0,515.0,730.05,601.27
2016,12,17,12,30,931.0,69.0,2.6,8.0,512.0,724.84,596.9
2016,12,17,12,45,920.5,70.5,2.55,8.5,500.5,711.95,586.06
2016,12,17,13,0,910.0,72.0,2.5,9.0,489.0,695.99,573.07
2016,12,17,13,15,901.0,70.5,2.4,9.0,471.0,674.59,556.33
2016,12,17,13,30,892.0,69.0,2.3,9.0,453.0,654.19,539.66
2016,12,17,13,45,877.5,67.5,2.25,9.0,428.0,623.81,515.37
2016,12,17,14,0,863.0,66.0,2.2,9.0,403.0,591.21,488.96
2016,12,17,14,15,843.0,64.0,2.0,8.5,371.5,553.0,457.72
2016,12,17,14,30,823.0,62.0,1.8,8.0,340.0,513.39,424.63
2016,12,17,14,45,793.5,59.0,1.6,8.0,303.5,466.86,384.46
2016,12,17,15,0,764.0,56.0,1.4,8.0,267.0,420.21,343.28
2016,12,17,15,15,719.5,52.0,1.25,7.5,227.0,366.47,296.19
2016,12,17,15,30,675.0,48.0,1.1,7.0,187.0,314.54,249.4
2016,12,17,15,45,604.0,42.0,1.0,6.5,145.5,254.06,195.27
2016,12,17,16,0,533.0,36.0,0.9,6.0,104.0,198.67,144.62
2016,12,17,16,15,266.5,33.0,0.9,5.5,67.0,108.69,69.12
2016,12,17,16,30,0.0,30.0,0.9,5.0,30.0,32.63,0.0
2016,12,17,16,45,0.0,15.0,0.95,4.5,15.0,14.74,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,18,7,15,106.0,5.5,1.9,-1.5,8.0,0.0,0.0
2016,12,18,7,30,212.0,11.0,2.1,-1.0,16.0,44.8,0.0
2016,12,18,7,45,362.5,20.5,2.35,-0.5,50.5,103.48,40.29
2016,12,18,8,0,513.0,30.0,2.6,0.0,85.0,173.06,122.42
2016,12,18,8,15,593.0,36.0,2.5,0.0,126.5,228.83,176.66
2016,12,18,8,30,673.0,42.0,2.4,0.0,168.0,290.82,234.76
2016,12,18,8,45,722.5,46.0,2.35,0.5,209.5,344.35,285.11
2016,12,18,9,0,772.0,50.0,2.3,1.0,251.0,400.32,336.19
2016,12,18,9,15,804.0,53.5,2.35,1.5,289.0,449.47,380.43
2016,12,18,9,30,836.0,57.0,2.4,2.0,327.0,498.84,423.49
2016,12,18,9,45,855.5,59.5,2.45,3.0,359.5,540.13,457.94
2016,12,18,10,0,875.0,62.0,2.5,4.0,392.0,580.1,490.21
2016,12,18,10,15,890.0,64.0,2.55,4.5,419.0,611.68,515.86
2016,12,18,10,30,905.0,66.0,2.6,5.0,446.0,644.46,541.76
2016,12,18,10,45,914.5,67.0,2.65,5.5,466.0,670.21,561.62
2016,12,18,11,0,924.0,68.0,2.7,6.0,486.0,693.21,578.85
2016,12,18,11,15,930.0,68.5,2.7,6.5,498.5,710.36,590.4
2016,12,18,11,30,936.0,69.0,2.7,7.0,511.0,724.37,599.59
2016,12,18,11,45,938.0,69.0,2.7,7.5,516.0,731.78,603.82
2016,12,18,12,0,940.0,69.0,2.7,8.0,521.0,735.85,605.65
2016,12,18,12,15,938.5,69.0,2.75,8.0,518.0,734.1,604.6
2016,12,18,12,30,937.0,69.0,2.8,8.0,515.0,728.97,601.15
2016,12,18,12,45,932.5,68.5,2.85,8.0,504.5,717.86,593.27
2016,12,18,13,0,928.0,68.0,2.9,8.0,494.0,703.54,583.02
2016,12,18,13,15,919.5,67.0,2.85,8.0,475.5,682.88,567.24
2016,12,18,13,30,911.0,66.0,2.8,8.0,457.0,659.35,548.38
2016,12,18,13,45,897.5,64.5,2.8,8.5,432.0,629.45,523.51
2016,12,18,14,0,884.0,63.0,2.8,9.0,407.0,597.26,496.47
2016,12,18,14,15,864.5,61.0,2.6,8.5,376.0,562.26,467.57
2016,12,18,14,30,845.0,59.0,2.4,8.0,345.0,522.34,434.12
2016,12,18,14,45,816.0,56.0,2.2,8.0,308.0,475.39,393.44
2016,12,18,15,0,787.0,53.0,2.0,8.0,271.0,428.23,351.63
2016,12,18,15,15,744.0,49.5,1.8,7.0,231.0,374.83,304.89
2016,12,18,15,30,701.0,46.0,1.6,6.0,191.0,323.07,258.14
2016,12,18,15,45,632.5,40.0,1.4,5.0,149.0,262.3,203.32
2016,12,18,16,0,564.0,34.0,1.2,4.0,107.0,206.43,151.7
2016,12,18,16,15,438.5,25.5,1.2,3.5,69.0,140.18,88.94
2016,12,18,16,30,313.0,17.0,1.2,3.0,31.0,80.83,0.0
2016,12,18,16,45,156.5,8.5,1.3,2.5,15.5,30.37,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
