Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.4,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.5,0.0,15.0,38.26,0.0
2016,12,19,7,45,317.5,21.0,1.65,0.5,47.5,95.43,34.0
2016,12,19,8,0,462.0,31.0,1.8,1.0,80.0,162.64,114.41
2016,12,19,8,15,543.0,38.0,1.8,1.5,120.5,214.67,164.51
2016,12,19,8,30,624.0,45.0,1.8,2.0,161.0,275.79,220.63
2016,12,19,8,45,675.0,49.0,1.8,2.5,201.0,327.9,269.02
2016,12,19,9,0,726.0,53.0,1.8,3.0,241.0,382.64,318.42
2016,12,19,9,15,758.5,56.5,1.85,3.5,278.0,430.32,360.87
2016,12,19,9,30,791.0,60.0,1.9,4.0,315.0,478.37,402.34
2016,12,19,9,45,806.0,64.0,1.95,4.5,346.0,517.54,435.44
2016,12,19,10,0,821.0,68.0,2.0,5.0,377.0,555.26,466.43
2016,12,19,10,15,836.0,70.0,2.1,5.5,403.0,589.0,493.77
2016,12,19,10,30,851.0,72.0,2.2,6.0,429.0,620.8,518.98
2016,12,19,10,45,861.0,73.5,2.3,6.5,448.5,646.64,539.08
2016,12,19,11,0,871.0,75.0,2.4,7.0,468.0,669.9,556.86
2016,12,19,11,15,877.0,75.5,2.4,7.0,480.5,686.56,569.59
2016,12,19,11,30,883.0,76.0,2.4,7.0,493.0,700.24,579.59
2016,12,19,11,45,883.5,77.0,2.4,7.5,497.5,707.61,583.83
2016,12,19,12,0,884.0,78.0,2.4,8.0,502.0,711.78,585.78
2016,12,19,12,15,710.5,113.5,2.4,8.0,453.5,634.24,524.77
2016,12,19,12,30,537.0,149.0,2.4,8.0,405.0,547.79,455.22
2016,12,19,12,45,706.0,112.0,2.45,8.5,441.0,620.65,514.73
2016,12,19,13,0,875.0,75.0,2.5,9.0,477.0,680.71,562.13
2016,12,19,13,15,866.0,74.0,2.4,9.0,459.5,660.48,545.24
2016,12,19,13,30,857.0,73.0,2.3,9.0,442.0,637.53,526.71
2016,12,19,13,45,842.5,71.5,2.25,9.0,417.5,608.08,503.12
2016,12,19,14,0,828.0,70.0,2.2,9.0,393.0,576.5,477.47
2016,12,19,14,15,807.0,67.5,2.0,8.5,362.0,538.27,446.23
2016,12,19,14,30,786.0,65.0,1.8,8.0,331.0,498.79,413.28
2016,12,19,14,45,754.5,62.0,1.6,8.0,295.5,452.6,373.46
2016,12,19,15,0,723.0,59.0,1.4,8.0,260.0,406.51,332.85
2016,12,19,15,15,677.0,54.5,1.3,7.0,220.5,353.19,286.92
2016,12,19,15,30,631.0,50.0,1.2,6.0,181.0,304.06,243.05
2016,12,19,15,45,556.5,44.0,1.1,5.5,140.5,244.38,189.64
2016,12,19,16,0,482.0,38.0,1.0,5.0,100.0,190.35,140.39
2016,12,19,16,15,241.0,33.5,1.0,4.5,64.5,104.47,68.14
2016,12,19,16,30,0.0,29.0,1.0,4.0,29.0,31.18,0.0
2016,12,19,16,45,0.0,14.5,1.05,4.0,14.5,14.25,0.0
2016,12,19,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,56.0,5.5,1.45,0.5,6.5,0.0,0.0
2016,12,20,7,30,112.0,11.0,1.6,1.0,13.0,28.4,0.0
2016,12,20,7,45,257.0,21.5,1.75,2.0,43.5,82.73,26.25
2016,12,20,8,0,402.0,32.0,1.9,3.0,74.0,147.68,102.95
2016,12,20,8,15,485.0,39.0,1.9,3.5,112.5,199.72,152.17
2016,12,20,8,30,568.0,46.0,1.9,4.0,151.0,258.7,205.78
2016,12,20,8,45,621.0,50.5,1.95,4.5,189.5,309.44,252.57
2016,12,20,9,0,674.0,55.0,2.0,5.0,228.0,361.4,299.45
2016,12,20,9,15,707.5,58.5,2.0,5.5,264.0,407.61,340.41
2016,12,20,9,30,741.0,62.0,2.0,6.0,300.0,454.39,380.58
2016,12,20,9,45,771.0,63.0,2.0,7.0,332.5,496.67,415.27
2016,12,20,10,0,801.0,64.0,2.0,8.0,365.0,538.5,448.48
2016,12,20,10,15,816.5,65.5,2.05,8.5,390.5,571.47,474.78
2016,12,20,10,30,832.0,67.0,2.1,9.0,416.0,602.59,499.07
2016,12,20,10,45,842.0,68.5,2.15,9.5,435.0,628.1,518.5
2016,12,20,11,0,852.0,70.0,2.2,10.0,454.0,651.11,535.69
2016,12,20,11,15,858.0,70.5,2.2,10.0,466.5,667.6,548.04
2016,12,20,11,30,864.0,71.0,2.2,10.0,479.0,676.94,554.67
2016,12,20,11,45,865.0,72.0,2.25,10.5,483.5,684.58,559.44
2016,12,20,12,0,866.0,73.0,2.3,11.0,488.0,689.12,561.98
2016,12,20,12,15,865.0,73.0,2.3,11.0,486.0,687.98,561.1
2016,12,20,12,30,864.0,73.0,2.3,11.0,484.0,688.0,561.26
2016,12,20,12,45,853.0,74.0,2.35,11.0,473.0,674.95,551.93
2016,12,20,13,0,842.0,75.0,2.4,11.0,462.0,659.03,540.43
2016,12,20,13,15,833.5,74.0,2.4,11.0,445.0,639.71,525.47
2016,12,20,13,30,825.0,73.0,2.4,11.0,428.0,617.77,508.28
2016,12,20,13,45,811.0,71.5,2.4,11.0,404.5,589.4,485.81
2016,12,20,14,0,797.0,70.0,2.4,11.0,381.0,558.98,461.32
2016,12,20,14,15,777.0,67.5,2.2,10.5,351.5,522.25,431.41
2016,12,20,14,30,757.0,65.0,2.0,10.0,322.0,484.29,399.84
2016,12,20,14,45,730.5,61.5,1.85,10.0,288.0,441.06,362.75
2016,12,20,15,0,704.0,58.0,1.7,10.0,254.0,397.64,324.64
2016,12,20,15,15,660.5,53.5,1.5,9.0,216.0,346.14,280.08
2016,12,20,15,30,617.0,49.0,1.3,8.0,178.0,298.54,237.49
2016,12,20,15,45,552.5,42.5,1.1,7.5,139.0,242.21,186.85
2016,12,20,16,0,488.0,36.0,0.9,7.0,100.0,190.69,139.68
2016,12,20,16,15,368.0,27.0,0.95,6.5,65.0,128.58,82.69
2016,12,20,16,30,248.0,18.0,1.0,6.0,30.0,71.89,0.0
2016,12,20,16,45,124.0,9.0,1.05,5.5,15.0,26.65,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,177.0,16.5,1.95,5.5,34.5,60.37,15.5
2016,12,21,8,0,354.0,33.0,2.2,6.0,69.0,135.92,93.56
2016,12,21,8,15,437.0,41.0,2.2,6.5,106.5,186.75,140.91
2016,12,21,8,30,520.0,49.0,2.2,7.0,144.0,244.61,192.84
2016,12,21,8,45,576.0,54.0,2.2,7.5,182.5,295.06,238.71
2016,12,21,9,0,632.0,59.0,2.2,8.0,221.0,348.93,286.53
2016,12,21,9,15,667.5,63.0,2.2,8.5,256.0,394.97,326.94
2016,12,21,9,30,703.0,67.0,2.2,9.0,291.0,441.92,366.91
2016,12,21,9,45,737.5,67.0,2.25,9.5,323.5,482.37,400.88
2016,12,21,10,0,772.0,67.0,2.3,10.0,356.0,524.73,435.46
2016,12,21,10,15,788.5,69.0,2.25,10.0,382.0,558.18,462.56
2016,12,21,10,30,805.0,71.0,2.2,10.0,408.0,589.92,487.76
2016,12,21,10,45,816.5,72.5,2.2,10.5,427.5,615.94,507.36
2016,12,21,11,0,828.0,74.0,2.2,11.0,447.0,639.59,524.77
2016,12,21,11,15,835.0,74.5,2.25,11.0,459.5,656.53,538.03
2016,12,21,11,30,842.0,75.0,2.3,11.0,472.0,670.66,548.57
2016,12,21,11,45,846.0,75.0,2.4,11.5,477.5,679.22,554.27
2016,12,21,12,0,850.0,75.0,2.5,12.0,483.0,684.73,557.79
2016,12,21,12,15,850.0,75.0,2.55,12.0,481.0,684.39,557.77
2016,12,21,12,30,850.0,75.0,2.6,12.0,479.0,680.95,555.56
2016,12,21,12,45,845.0,74.5,2.65,12.5,469.5,670.43,547.1
2016,12,21,13,0,840.0,74.0,2.7,13.0,460.0,656.97,536.47
2016,12,21,13,15,832.0,73.0,2.7,13.0,444.0,638.11,521.87
2016,12,21,13,30,824.0,72.0,2.7,13.0,428.0,616.6,505.05
2016,12,21,13,45,813.0,70.0,2.7,13.0,405.0,589.61,483.72
2016,12,21,14,0,802.0,68.0,2.7,13.0,382.0,560.43,460.29
2016,12,21,14,15,782.5,65.5,2.55,13.0,353.0,523.91,430.09
2016,12,21,14,30,763.0,63.0,2.4,13.0,324.0,486.12,398.32
2016,12,21,14,45,735.5,60.0,2.3,13.0,289.5,442.81,361.56
2016,12,21,15,0,708.0,57.0,2.2,13.0,255.0,399.35,323.78
2016,12,21,15,15,665.0,52.5,1.9,12.0,217.0,347.92,279.43
2016,12,21,15,30,622.0,48.0,1.6,11.0,179.0,298.32,235.42
2016,12,21,15,45,554.0,42.0,1.3,10.5,140.0,243.02,185.94
2016,12,21,16,0,486.0,36.0,1.0,10.0,101.0,190.91,138.74
2016,12,21,16,15,368.5,27.0,1.05,9.5,65.5,129.3,82.98
2016,12,21,16,30,251.0,18.0,1.1,9.0,30.0,73.09,0.0
2016,12,21,16,45,125.5,9.0,1.15,8.5,15.0,27.05,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,214.0,15.5,1.55,4.5,37.5,66.24,15.0
2016,12,22,8,0,428.0,31.0,1.6,5.0,75.0,151.9,103.88
2016,12,22,8,15,513.0,38.5,1.5,5.5,114.5,206.07,154.94
2016,12,22,8,30,598.0,46.0,1.4,6.0,154.0,267.39,209.98
2016,12,22,8,45,651.5,50.5,1.35,6.5,194.0,317.56,255.72
2016,12,22,9,0,705.0,55.0,1.3,7.0,234.0,372.98,304.55
2016,12,22,9,15,738.0,58.5,1.3,7.5,271.0,420.22,345.61
2016,12,22,9,30,771.0,62.0,1.3,8.0,308.0,467.92,385.72
2016,12,22,9,45,793.0,64.5,1.35,9.0,339.5,508.7,418.65
2016,12,22,10,0,815.0,67.0,1.4,10.0,371.0,548.5,449.76
2016,12,22,10,15,830.0,69.0,1.5,10.5,397.5,582.31,476.5
2016,12,22,10,30,845.0,71.0,1.6,11.0,424.0,614.21,501.22
2016,12,22,10,45,855.0,72.0,1.7,11.5,443.5,639.62,520.58
2016,12,22,11,0,865.0,73.0,1.8,12.0,463.0,662.48,537.71
2016,12,22,11,15,871.0,74.0,1.8,12.5,475.5,679.93,549.65
2016,12,22,11,30,877.0,75.0,1.8,13.0,488.0,694.44,558.9
2016,12,22,11,45,880.0,75.0,1.85,13.5,493.5,702.65,563.95
2016,12,22,12,0,883.0,75.0,1.9,14.0,499.0,707.7,566.8
2016,12,22,12,15,882.5,75.0,1.9,14.0,497.0,707.11,566.33
2016,12,22,12,30,882.0,75.0,1.9,14.0,495.0,703.3,563.66
2016,12,22,12,45,878.5,74.0,1.9,14.0,485.5,693.08,556.39
2016,12,22,13,0,875.0,73.0,1.9,14.0,476.0,679.76,546.98
2016,12,22,13,15,867.0,72.0,1.8,14.0,459.0,660.49,531.91
2016,12,22,13,30,859.0,71.0,1.7,14.0,442.0,638.44,514.48
2016,12,22,13,45,846.5,69.0,1.6,14.0,418.5,609.86,491.91
2016,12,22,14,0,834.0,67.0,1.5,14.0,395.0,579.04,467.31
2016,12,22,14,15,814.0,65.0,1.25,14.0,364.5,541.99,436.52
2016,12,22,14,30,794.0,63.0,1.0,14.0,334.0,503.58,404.14
2016,12,22,14,45,764.5,60.0,0.8,14.0,299.0,458.25,366.1
2016,12,22,15,0,735.0,57.0,0.6,14.0,264.0,412.84,327.18
2016,12,22,15,15,691.0,53.0,0.65,13.5,225.0,360.46,283.92
2016,12,22,15,30,647.0,49.0,0.7,13.0,186.0,309.89,240.58
2016,12,22,15,45,575.0,43.0,0.75,12.5,145.5,250.02,189.05
2016,12,22,16,0,503.0,37.0,0.8,12.0,105.0,197.78,142.78
2016,12,22,16,15,251.5,34.5,0.85,11.5,68.5,109.23,71.17
2016,12,22,16,30,0.0,32.0,0.9,11.0,32.0,34.92,0.0
2016,12,22,16,45,0.0,16.0,1.0,10.5,16.0,15.73,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,4.2,6.0,3.0,2.89,0.0
2016,12,23,8,0,0.0,6.0,4.3,6.0,6.0,5.78,0.0
2016,12,23,8,15,0.0,9.5,4.35,6.0,9.5,9.15,2.19
2016,12,23,8,30,0.0,13.0,4.4,6.0,13.0,12.53,5.25
2016,12,23,8,45,0.0,16.5,4.45,6.5,16.5,15.91,8.29
2016,12,23,9,0,0.0,20.0,4.5,7.0,20.0,19.29,11.29
2016,12,23,9,15,0.0,23.0,4.65,7.0,23.0,22.19,13.86
2016,12,23,9,30,0.0,26.0,4.8,7.0,26.0,25.09,16.41
2016,12,23,9,45,0.0,29.0,4.95,7.5,29.0,27.99,18.9
2016,12,23,10,0,0.0,32.0,5.1,8.0,32.0,30.89,21.36
2016,12,23,10,15,0.0,60.0,5.1,8.0,60.0,57.98,44.87
2016,12,23,10,30,0.0,88.0,5.1,8.0,88.0,85.61,68.65
2016,12,23,10,45,0.0,55.5,5.2,8.5,55.5,53.63,40.88
2016,12,23,11,0,0.0,23.0,5.3,9.0,23.0,22.2,13.61
2016,12,23,11,15,0.0,53.0,5.05,9.0,53.0,51.21,38.66
2016,12,23,11,30,0.0,83.0,4.8,9.0,83.0,80.28,63.56
2016,12,23,11,45,0.0,119.0,4.55,9.5,119.5,116.95,94.57
2016,12,23,12,0,0.0,155.0,4.3,10.0,156.0,154.7,126.1
2016,12,23,12,15,173.5,173.0,4.3,10.0,256.5,308.68,258.87
2016,12,23,12,30,347.0,191.0,4.3,10.0,357.0,456.58,382.04
2016,12,23,12,45,173.5,124.0,4.3,10.5,207.0,258.9,217.16
2016,12,23,13,0,0.0,57.0,4.3,11.0,57.0,55.09,41.55
2016,12,23,13,15,0.0,32.0,4.45,11.0,32.0,30.9,20.96
2016,12,23,13,30,0.0,7.0,4.6,11.0,7.0,6.75,0.17
2016,12,23,13,45,0.0,11.0,4.8,11.0,11.0,10.61,3.52
2016,12,23,14,0,0.0,15.0,5.0,11.0,15.0,14.47,6.87
2016,12,23,14,15,0.0,14.0,5.0,10.5,14.0,13.51,6.07
2016,12,23,14,30,0.0,13.0,5.0,10.0,13.0,12.54,5.26
2016,12,23,14,45,0.0,11.5,5.0,10.0,11.5,11.09,4.0
2016,12,23,15,0,0.0,10.0,5.0,10.0,10.0,9.64,2.74
2016,12,23,15,15,0.0,8.5,4.7,9.5,8.5,8.19,1.48
2016,12,23,15,30,0.0,7.0,4.4,9.0,7.0,6.75,0.2
2016,12,23,15,45,0.0,5.5,4.15,8.5,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.9,8.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,3.6,7.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,3.3,7.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,3.05,7.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,14.5,2.25,3.5,36.5,64.86,10.04
2016,12,24,8,0,435.0,29.0,2.5,4.0,73.0,150.31,102.1
2016,12,24,8,15,520.0,36.0,2.45,4.0,112.5,201.85,152.15
2016,12,24,8,30,605.0,43.0,2.4,4.0,152.0,262.89,208.24
2016,12,24,8,45,660.5,47.0,2.4,4.5,192.0,315.78,257.26
2016,12,24,9,0,716.0,51.0,2.4,5.0,232.0,371.79,307.84
2016,12,24,9,15,749.5,54.5,2.45,5.5,269.0,419.67,350.67
2016,12,24,9,30,783.0,58.0,2.5,6.0,306.0,468.08,392.66
2016,12,24,9,45,810.0,59.0,2.65,6.5,339.0,510.29,428.82
2016,12,24,10,0,837.0,60.0,2.8,7.0,372.0,551.81,463.5
2016,12,24,10,15,852.5,62.0,2.9,7.0,399.0,583.15,490.06
2016,12,24,10,30,868.0,64.0,3.0,7.0,426.0,615.86,517.14
2016,12,24,10,45,880.5,64.5,3.1,7.5,446.0,642.73,538.26
2016,12,24,11,0,893.0,65.0,3.2,8.0,466.0,667.13,557.04
2016,12,24,11,15,899.0,65.5,3.2,8.0,479.0,684.48,569.9
2016,12,24,11,30,905.0,66.0,3.2,8.0,492.0,698.81,580.52
2016,12,24,11,45,909.0,65.5,3.25,8.5,498.0,707.47,586.01
2016,12,24,12,0,913.0,65.0,3.3,9.0,504.0,712.9,589.16
2016,12,24,12,15,912.5,65.0,3.3,9.0,502.0,712.53,588.83
2016,12,24,12,30,912.0,65.0,3.3,9.0,500.0,708.86,586.14
2016,12,24,12,45,900.5,67.0,3.35,9.5,489.5,696.77,576.27
2016,12,24,13,0,889.0,69.0,3.4,10.0,479.0,681.67,564.24
2016,12,24,13,15,881.5,68.0,3.35,10.0,462.5,662.84,549.87
2016,12,24,13,30,874.0,67.0,3.3,10.0,446.0,641.2,532.51
2016,12,24,13,45,863.0,65.0,3.25,10.0,422.5,613.57,510.19
2016,12,24,14,0,852.0,63.0,3.2,10.0,399.0,587.09,488.29
2016,12,24,14,15,833.5,61.0,3.0,9.5,369.5,550.52,458.38
2016,12,24,14,30,815.0,59.0,2.8,9.0,340.0,512.47,426.58
2016,12,24,14,45,789.0,56.0,2.6,9.0,305.0,468.28,388.31
2016,12,24,15,0,763.0,53.0,2.4,9.0,270.0,423.7,348.81
2016,12,24,15,15,722.0,49.5,2.05,8.0,231.0,372.12,303.53
2016,12,24,15,30,681.0,46.0,1.7,7.0,192.0,322.02,258.23
2016,12,24,15,45,617.0,40.5,1.4,6.5,151.5,263.84,205.36
2016,12,24,16,0,553.0,35.0,1.1,6.0,111.0,210.09,155.65
2016,12,24,16,15,436.5,27.0,1.1,5.5,73.5,145.91,97.1
2016,12,24,16,30,320.0,19.0,1.1,5.0,36.0,88.57,12.91
2016,12,24,16,45,160.0,9.5,1.15,4.5,18.0,33.39,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.55,1.5,36.0,63.67,7.8
2016,12,25,8,0,421.0,30.0,1.8,2.0,72.0,147.35,100.45
2016,12,25,8,15,507.5,37.0,1.8,2.0,111.5,200.8,152.25
2016,12,25,8,30,594.0,44.0,1.8,2.0,151.0,259.46,206.42
2016,12,25,8,45,647.5,49.0,1.85,2.5,191.0,312.21,255.45
2016,12,25,9,0,701.0,54.0,1.9,3.0,231.0,367.98,305.97
2016,12,25,9,15,626.0,70.5,1.95,3.5,246.5,381.5,320.71
2016,12,25,9,30,551.0,87.0,2.0,4.0,262.0,385.5,326.13
2016,12,25,9,45,575.5,90.5,2.05,5.0,290.0,421.79,356.77
2016,12,25,10,0,600.0,94.0,2.1,6.0,318.0,457.88,386.19
2016,12,25,10,15,592.5,104.0,2.1,6.5,338.0,481.65,405.15
2016,12,25,10,30,585.0,114.0,2.1,7.0,358.0,503.05,421.73
2016,12,25,10,45,728.0,93.0,2.15,7.5,411.0,583.94,487.02
2016,12,25,11,0,871.0,72.0,2.2,8.0,464.0,664.82,550.45
2016,12,25,11,15,877.0,72.5,2.25,8.5,477.0,682.09,562.29
2016,12,25,11,30,883.0,73.0,2.3,9.0,490.0,692.18,568.74
2016,12,25,11,45,885.5,73.5,2.35,9.5,495.5,700.93,574.31
2016,12,25,12,0,888.0,74.0,2.4,10.0,501.0,706.52,577.59
2016,12,25,12,15,886.5,74.0,2.45,10.0,499.0,705.56,577.11
2016,12,25,12,30,885.0,74.0,2.5,10.0,497.0,701.4,574.38
2016,12,25,12,45,880.0,73.5,2.55,10.0,487.0,695.32,570.32
2016,12,25,13,0,875.0,73.0,2.6,10.0,477.0,681.86,560.75
2016,12,25,13,15,866.0,72.0,2.6,10.0,460.5,662.2,545.79
2016,12,25,13,30,857.0,71.0,2.6,10.0,444.0,639.8,528.24
2016,12,25,13,45,843.0,69.5,2.6,10.0,420.0,611.15,505.54
2016,12,25,14,0,829.0,68.0,2.6,10.0,396.0,580.31,480.73
2016,12,25,14,15,809.5,65.5,2.45,9.5,366.0,543.27,450.78
2016,12,25,14,30,790.0,63.0,2.3,9.0,336.0,504.85,419.03
2016,12,25,14,45,762.0,60.0,2.15,9.0,301.5,460.5,380.97
2016,12,25,15,0,734.0,57.0,2.0,9.0,267.0,415.93,341.86
2016,12,25,15,15,691.5,53.0,1.9,8.0,228.0,364.2,297.24
2016,12,25,15,30,649.0,49.0,1.8,7.0,189.0,314.13,252.64
2016,12,25,15,45,585.5,43.0,1.7,6.5,149.5,256.84,200.9
2016,12,25,16,0,522.0,37.0,1.6,6.0,110.0,203.96,152.22
2016,12,25,16,15,409.0,28.5,1.65,5.5,73.0,143.73,97.12
2016,12,25,16,30,296.0,20.0,1.7,5.0,36.0,87.09,18.23
2016,12,25,16,45,148.0,10.0,1.8,4.5,18.0,32.35,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.0,14.0,2.0,0.5,36.5,65.31,5.94
2016,12,26,8,0,460.0,28.0,2.2,1.0,73.0,151.87,102.9
2016,12,26,8,15,544.0,34.5,2.35,1.5,113.0,206.13,156.09
2016,12,26,8,30,628.0,41.0,2.5,2.0,153.0,267.26,212.7
2016,12,26,8,45,676.0,46.0,2.7,3.0,193.0,319.28,261.39
2016,12,26,9,0,724.0,51.0,2.9,4.0,233.0,373.86,311.06
2016,12,26,9,15,757.5,54.0,2.85,4.5,270.5,421.58,354.04
2016,12,26,9,30,791.0,57.0,2.8,5.0,308.0,469.82,396.07
2016,12,26,9,45,809.5,60.5,2.8,5.5,340.0,510.76,430.99
2016,12,26,10,0,828.0,64.0,2.8,6.0,372.0,550.51,463.9
2016,12,26,10,15,843.5,66.0,2.75,6.5,399.0,585.29,491.8
2016,12,26,10,30,859.0,68.0,2.7,7.0,426.0,618.18,517.45
2016,12,26,10,45,869.0,69.5,2.65,7.5,446.5,644.84,537.6
2016,12,26,11,0,879.0,71.0,2.6,8.0,467.0,668.93,555.31
2016,12,26,11,15,884.5,72.0,2.5,8.5,480.0,682.54,564.01
2016,12,26,11,30,890.0,73.0,2.4,9.0,493.0,697.18,573.12
2016,12,26,11,45,893.0,73.0,2.35,9.5,498.5,705.86,577.97
2016,12,26,12,0,896.0,73.0,2.3,10.0,504.0,711.35,580.55
2016,12,26,12,15,895.0,72.5,2.25,10.0,502.0,710.26,579.35
2016,12,26,12,30,894.0,72.0,2.2,10.0,500.0,705.93,575.89
2016,12,26,12,45,890.5,71.5,2.2,10.0,490.5,696.68,569.2
2016,12,26,13,0,887.0,71.0,2.2,10.0,481.0,684.32,560.29
2016,12,26,13,15,878.5,70.0,2.15,10.0,464.5,665.03,545.77
2016,12,26,13,30,870.0,69.0,2.1,10.0,448.0,646.84,531.18
2016,12,26,13,45,856.5,67.5,2.1,10.0,424.5,618.3,508.79
2016,12,26,14,0,843.0,66.0,2.1,10.0,401.0,587.52,484.29
2016,12,26,14,15,824.0,63.5,2.0,9.5,371.0,550.44,454.71
2016,12,26,14,30,805.0,61.0,1.9,9.0,341.0,511.9,423.24
2016,12,26,14,45,776.5,58.5,1.85,9.0,306.0,467.4,385.61
2016,12,26,15,0,748.0,56.0,1.8,9.0,271.0,422.67,346.8
2016,12,26,15,15,706.5,52.0,1.65,8.0,232.0,370.82,302.11
2016,12,26,15,30,665.0,48.0,1.5,7.0,193.0,320.51,257.35
2016,12,26,15,45,600.5,42.5,1.35,6.5,152.5,262.65,205.23
2016,12,26,16,0,536.0,37.0,1.2,6.0,112.0,209.23,156.18
2016,12,26,16,15,424.0,28.5,1.2,5.0,75.0,148.3,100.96
2016,12,26,16,30,312.0,20.0,1.2,4.0,38.0,91.24,24.56
2016,12,26,16,45,156.0,10.0,1.25,3.5,19.0,33.87,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.0,1.25,2.0,33.5,58.64,3.02
2016,12,27,8,0,377.0,30.0,1.3,3.0,67.0,135.56,91.41
2016,12,27,8,15,464.0,38.0,1.35,3.5,105.5,188.04,141.49
2016,12,27,8,30,551.0,46.0,1.4,4.0,144.0,248.06,195.68
2016,12,27,8,45,610.0,50.5,1.5,4.5,183.5,300.29,243.55
2016,12,27,9,0,669.0,55.0,1.6,5.0,223.0,354.29,292.09
2016,12,27,9,15,704.5,58.5,1.45,5.5,259.5,401.49,333.35
2016,12,27,9,30,740.0,62.0,1.3,6.0,296.0,449.47,373.67
2016,12,27,9,45,767.5,64.0,1.2,7.0,329.0,491.91,407.58
2016,12,27,10,0,795.0,66.0,1.1,8.0,362.0,533.84,439.7
2016,12,27,10,15,811.5,68.0,1.15,8.5,388.5,568.4,466.85
2016,12,27,10,30,828.0,70.0,1.2,9.0,415.0,601.22,492.07
2016,12,27,10,45,837.0,72.0,1.25,9.5,435.0,627.27,511.6
2016,12,27,11,0,846.0,74.0,1.3,10.0,455.0,650.81,528.93
2016,12,27,11,15,853.0,75.0,1.35,10.0,468.5,669.19,543.06
2016,12,27,11,30,860.0,76.0,1.4,10.0,482.0,684.72,554.52
2016,12,27,11,45,862.0,76.5,1.5,10.5,487.5,693.24,560.31
2016,12,27,12,0,864.0,77.0,1.6,11.0,493.0,698.64,563.94
2016,12,27,12,15,863.5,77.0,1.55,11.0,491.5,698.58,563.4
2016,12,27,12,30,863.0,77.0,1.5,11.0,490.0,695.36,560.69
2016,12,27,12,45,849.5,79.0,1.5,11.0,479.5,682.4,551.34
2016,12,27,13,0,836.0,81.0,1.5,11.0,469.0,666.57,539.9
2016,12,27,13,15,827.5,80.0,1.45,11.0,453.0,647.94,525.45
2016,12,27,13,30,819.0,79.0,1.4,11.0,437.0,626.66,508.85
2016,12,27,13,45,806.5,77.0,1.4,11.0,414.0,599.27,487.77
2016,12,27,14,0,794.0,75.0,1.4,11.0,391.0,569.73,464.68
2016,12,27,14,15,774.0,72.5,1.3,11.0,362.0,533.41,435.22
2016,12,27,14,30,754.0,70.0,1.2,11.0,333.0,495.82,404.22
2016,12,27,14,45,724.5,66.5,1.15,11.0,298.5,451.32,367.39
2016,12,27,15,0,695.0,63.0,1.1,11.0,264.0,408.82,331.17
2016,12,27,15,15,651.5,58.5,1.05,10.0,226.0,357.56,288.16
2016,12,27,15,30,608.0,54.0,1.0,9.0,188.0,308.19,245.34
2016,12,27,15,45,540.5,47.5,0.95,8.5,148.5,250.59,194.68
2016,12,27,16,0,473.0,41.0,0.9,8.0,109.0,197.95,147.49
2016,12,27,16,15,360.5,31.5,0.9,7.5,73.0,136.31,93.01
2016,12,27,16,30,248.0,22.0,0.9,7.0,37.0,81.13,25.57
2016,12,27,16,45,124.0,11.0,0.95,7.0,18.5,30.15,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,14.0,2.7,2.5,35.5,63.77,1.8
2016,12,28,8,0,445.0,28.0,2.7,3.0,71.0,147.12,98.3
2016,12,28,8,15,529.5,34.5,2.55,3.5,110.5,200.75,150.66
2016,12,28,8,30,614.0,41.0,2.4,4.0,150.0,261.33,206.21
2016,12,28,8,45,670.0,45.0,2.25,4.5,190.5,314.74,255.66
2016,12,28,9,0,726.0,49.0,2.1,5.0,231.0,371.39,306.57
2016,12,28,9,15,759.0,52.0,2.1,5.5,268.0,419.02,349.09
2016,12,28,9,30,792.0,55.0,2.1,6.0,305.0,467.17,390.68
2016,12,28,9,45,819.5,56.0,2.15,7.0,338.5,510.19,426.33
2016,12,28,10,0,847.0,57.0,2.2,8.0,372.0,549.28,457.82
2016,12,28,10,15,861.5,58.5,2.3,8.5,398.5,583.34,485.39
2016,12,28,10,30,876.0,60.0,2.4,9.0,425.0,615.46,510.8
2016,12,28,10,45,887.0,61.0,2.55,9.5,445.5,642.55,532.06
2016,12,28,11,0,898.0,62.0,2.7,10.0,466.0,667.09,550.79
2016,12,28,11,15,903.5,62.5,2.7,10.0,479.5,684.61,563.55
2016,12,28,11,30,909.0,63.0,2.7,10.0,493.0,699.1,574.09
2016,12,28,11,45,911.5,63.0,2.75,10.5,498.5,707.79,579.52
2016,12,28,12,0,914.0,63.0,2.8,11.0,504.0,713.23,582.63
2016,12,28,12,15,913.0,63.0,2.75,11.0,502.5,712.94,582.09
2016,12,28,12,30,912.0,63.0,2.7,11.0,501.0,709.35,579.22
2016,12,28,12,45,905.5,63.5,2.7,11.5,492.0,699.3,570.84
2016,12,28,13,0,899.0,64.0,2.7,12.0,483.0,686.13,560.25
2016,12,28,13,15,891.5,63.5,2.65,12.0,466.5,668.1,546.85
2016,12,28,13,30,884.0,63.0,2.6,12.0,450.0,647.21,530.68
2016,12,28,13,45,872.0,61.5,2.6,12.0,427.0,619.63,509.01
2016,12,28,14,0,860.0,60.0,2.6,12.0,404.0,589.71,485.14
2016,12,28,14,15,842.5,58.0,2.4,12.0,374.5,553.93,455.42
2016,12,28,14,30,825.0,56.0,2.2,12.0,345.0,519.67,426.24
2016,12,28,14,45,799.0,53.5,2.0,12.0,310.5,475.85,388.93
2016,12,28,15,0,773.0,51.0,1.8,12.0,276.0,431.57,350.43
2016,12,28,15,15,734.5,47.5,1.6,11.0,237.5,380.63,306.84
2016,12,28,15,30,696.0,44.0,1.4,10.0,199.0,330.93,262.94
2016,12,28,15,45,635.5,39.0,1.2,9.0,158.5,273.58,211.98
2016,12,28,16,0,575.0,34.0,1.0,8.0,118.0,220.29,163.53
2016,12,28,16,15,470.0,27.0,1.05,7.5,80.0,158.19,107.64
2016,12,28,16,30,365.0,20.0,1.1,7.0,42.0,102.62,37.26
2016,12,28,16,45,182.5,10.0,1.15,7.0,21.0,38.66,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,15.0,3.25,4.5,34.0,59.4,0.0
2016,12,29,8,0,391.0,30.0,3.3,5.0,68.0,138.13,92.0
2016,12,29,8,15,481.0,38.0,3.3,5.0,107.5,192.05,143.98
2016,12,29,8,30,571.0,46.0,3.3,5.0,147.0,253.81,200.39
2016,12,29,8,45,626.5,51.0,3.3,5.5,187.0,306.17,248.99
2016,12,29,9,0,682.0,56.0,3.3,6.0,227.0,359.93,297.89
2016,12,29,9,15,718.0,60.0,3.35,6.5,264.5,408.54,341.53
2016,12,29,9,30,754.0,64.0,3.4,7.0,302.0,457.97,384.6
2016,12,29,9,45,760.5,71.0,3.5,7.5,332.5,495.39,416.77
2016,12,29,10,0,767.0,78.0,3.6,8.0,363.0,530.99,446.51
2016,12,29,10,15,785.0,80.5,3.55,8.5,390.5,566.5,475.2
2016,12,29,10,30,803.0,83.0,3.5,9.0,418.0,600.42,501.87
2016,12,29,10,45,817.0,84.0,3.45,10.0,439.0,628.27,522.26
2016,12,29,11,0,831.0,85.0,3.4,11.0,460.0,653.86,540.37
2016,12,29,11,15,838.0,86.0,3.35,11.0,473.5,672.27,554.53
2016,12,29,11,30,845.0,87.0,3.3,11.0,487.0,687.86,566.23
2016,12,29,11,45,850.0,87.0,3.25,11.5,493.5,698.01,572.38
2016,12,29,12,0,855.0,87.0,3.2,12.0,500.0,705.11,576.29
2016,12,29,12,15,854.5,86.5,3.15,12.0,498.5,704.68,575.68
2016,12,29,12,30,854.0,86.0,3.1,12.0,497.0,701.11,572.85
2016,12,29,12,45,865.5,81.0,3.1,12.5,491.0,697.53,569.34
2016,12,29,13,0,877.0,76.0,3.1,13.0,485.0,690.57,563.39
2016,12,29,13,15,869.0,75.0,3.0,13.0,468.5,671.88,548.92
2016,12,29,13,30,861.0,74.0,2.9,13.0,452.0,650.38,531.81
2016,12,29,13,45,848.0,72.0,2.8,13.5,429.0,621.95,508.22
2016,12,29,14,0,835.0,70.0,2.7,14.0,406.0,591.25,482.64
2016,12,29,14,15,816.0,68.0,2.5,13.5,376.0,555.07,453.76
2016,12,29,14,30,797.0,66.0,2.3,13.0,346.0,517.42,423.06
2016,12,29,14,45,768.5,63.0,2.15,13.0,311.0,472.6,385.39
2016,12,29,15,0,740.0,60.0,2.0,13.0,276.0,427.55,346.68
2016,12,29,15,15,698.5,55.5,1.75,12.0,237.5,375.32,302.26
2016,12,29,15,30,657.0,51.0,1.5,11.0,199.0,324.62,257.82
2016,12,29,15,45,590.5,45.5,1.25,10.5,158.0,268.12,207.58
2016,12,29,16,0,524.0,40.0,1.0,10.0,117.0,214.44,159.19
2016,12,29,16,15,413.5,31.5,1.05,9.0,79.5,151.5,104.07
2016,12,29,16,30,303.0,23.0,1.1,8.0,42.0,95.43,38.81
2016,12,29,16,45,151.5,11.5,1.15,7.5,21.0,35.54,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,84.5,17.0,0.6,5.5,25.0,38.99,0.0
2016,12,30,8,0,169.0,34.0,0.7,6.0,50.0,88.06,59.08
2016,12,30,8,15,217.0,48.5,0.85,6.5,80.0,126.03,94.89
2016,12,30,8,30,265.0,63.0,1.0,7.0,110.0,168.33,132.65
2016,12,30,8,45,293.0,77.0,1.15,7.5,140.5,206.4,166.98
2016,12,30,9,0,321.0,91.0,1.3,8.0,171.0,246.31,202.31
2016,12,30,9,15,339.0,103.5,1.35,8.5,200.0,281.52,232.97
2016,12,30,9,30,357.0,116.0,1.4,9.0,229.0,317.27,263.31
2016,12,30,9,45,380.0,125.0,1.45,9.5,256.5,352.13,292.3
2016,12,30,10,0,403.0,134.0,1.5,10.0,284.0,387.41,321.01
2016,12,30,10,15,418.5,139.5,1.55,10.5,305.5,414.51,342.66
2016,12,30,10,30,434.0,145.0,1.6,11.0,327.0,441.1,363.54
2016,12,30,10,45,426.5,157.0,1.7,12.0,343.0,459.47,376.72
2016,12,30,11,0,419.0,169.0,1.8,13.0,359.0,476.03,388.23
2016,12,30,11,15,421.0,174.0,1.85,13.0,369.5,489.49,398.73
2016,12,30,11,30,423.0,179.0,1.9,13.0,380.0,501.46,408.02
2016,12,30,11,45,438.5,178.5,1.95,13.5,389.0,515.16,418.18
2016,12,30,12,0,454.0,178.0,2.0,14.0,398.0,527.4,427.12
2016,12,30,12,15,454.0,177.5,2.05,14.0,397.0,527.17,427.07
2016,12,30,12,30,454.0,177.0,2.1,14.0,396.0,525.21,425.76
2016,12,30,12,45,461.5,169.5,2.15,14.5,389.0,518.94,420.66
2016,12,30,13,0,469.0,162.0,2.2,15.0,382.0,510.8,414.1
2016,12,30,13,15,643.5,121.0,2.3,15.0,411.5,577.69,468.56
2016,12,30,13,30,818.0,80.0,2.4,15.0,441.0,630.71,511.09
2016,12,30,13,45,803.5,78.5,2.5,15.0,418.0,602.83,489.37
2016,12,30,14,0,789.0,77.0,2.6,15.0,395.0,572.88,466.18
2016,12,30,14,15,769.5,74.5,2.6,14.5,366.0,537.08,438.39
2016,12,30,14,30,750.0,72.0,2.6,14.0,337.0,499.97,408.82
2016,12,30,14,45,719.5,69.0,2.6,14.0,302.5,455.62,371.97
2016,12,30,15,0,689.0,66.0,2.6,14.0,268.0,413.46,335.89
2016,12,30,15,15,647.0,61.0,2.4,13.0,230.5,362.36,292.58
2016,12,30,15,30,605.0,56.0,2.2,12.0,193.0,313.01,249.5
2016,12,30,15,45,540.0,49.5,2.0,11.0,153.5,256.06,199.54
2016,12,30,16,0,475.0,43.0,1.8,10.0,114.0,203.8,152.79
2016,12,30,16,15,370.5,33.5,1.9,9.5,77.5,143.37,99.56
2016,12,30,16,30,266.0,24.0,2.0,9.0,41.0,89.7,39.76
2016,12,30,16,45,133.0,12.0,2.1,8.5,20.5,33.35,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
